Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,16.0,1.4,1.5,34.0,213.09,30.25
2016,1,1,8,0,370.0,32.0,1.6,2.0,68.0,416.14,331.59
2016,1,1,8,15,461.5,40.5,1.6,2.5,108.0,516.84,430.77
2016,1,1,8,30,553.0,49.0,1.6,3.0,148.0,620.9,518.54
2016,1,1,8,45,609.0,55.0,1.6,4.0,189.0,690.53,573.97
2016,1,1,9,0,665.0,61.0,1.6,5.0,230.0,759.63,626.05
2016,1,1,9,15,702.5,65.0,1.6,5.5,268.5,806.98,660.53
2016,1,1,9,30,740.0,69.0,1.6,6.0,307.0,843.9,686.08
2016,1,1,9,45,756.0,74.5,1.65,7.0,339.5,867.85,700.75
2016,1,1,10,0,772.0,80.0,1.7,8.0,372.0,888.53,712.69
2016,1,1,10,15,790.0,82.5,1.6,8.0,400.0,904.25,721.46
2016,1,1,10,30,808.0,85.0,1.5,8.0,428.0,916.32,727.47
2016,1,1,10,45,818.5,87.0,1.45,8.5,449.0,916.88,724.78
2016,1,1,11,0,829.0,89.0,1.4,9.0,470.0,913.73,719.75
2016,1,1,11,15,836.0,90.0,1.3,9.0,484.0,902.48,709.75
2016,1,1,11,30,843.0,91.0,1.2,9.0,498.0,887.62,697.45
2016,1,1,11,45,847.0,91.5,1.15,9.5,505.0,866.03,680.19
2016,1,1,12,0,851.0,92.0,1.1,10.0,512.0,841.09,660.83
2016,1,1,12,15,850.5,91.5,1.05,10.0,511.0,808.17,637.16
2016,1,1,12,30,850.0,91.0,1.0,10.0,510.0,772.46,611.58
2016,1,1,12,45,851.0,89.0,1.0,10.5,502.0,733.55,583.27
2016,1,1,13,0,852.0,87.0,1.0,11.0,494.0,692.07,551.27
2016,1,1,13,15,843.5,85.5,1.0,11.0,478.0,642.68,513.45
2016,1,1,13,30,835.0,84.0,1.0,11.0,462.0,591.95,473.64
2016,1,1,13,45,823.0,82.0,1.0,11.0,439.0,537.75,429.98
2016,1,1,14,0,811.0,80.0,1.0,11.0,416.0,483.06,384.56
2016,1,1,14,15,791.0,77.5,0.95,10.5,386.5,424.26,334.88
2016,1,1,14,30,771.0,75.0,0.9,10.0,357.0,366.4,284.43
2016,1,1,14,45,745.0,71.5,0.9,10.0,322.0,307.0,231.33
2016,1,1,15,0,719.0,68.0,0.9,10.0,287.0,248.53,178.47
2016,1,1,15,15,677.5,63.5,0.85,9.5,248.0,189.6,126.83
2016,1,1,15,30,636.0,59.0,0.8,9.0,209.0,135.32,82.11
2016,1,1,15,45,573.5,52.5,0.75,8.5,168.0,82.84,46.13
2016,1,1,16,0,511.0,46.0,0.7,8.0,127.0,38.25,28.7
2016,1,1,16,15,408.5,36.5,0.75,7.5,88.5,30.29,20.93
2016,1,1,16,30,306.0,27.0,0.8,7.0,50.0,22.4,10.52
2016,1,1,16,45,153.0,13.5,0.9,7.0,25.0,10.62,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.0,1.35,4.0,11.0,8.36,0.0
2016,1,2,8,0,0.0,22.0,1.5,5.0,22.0,16.78,7.97
2016,1,2,8,15,0.0,35.0,1.5,5.5,35.0,27.76,18.24
2016,1,2,8,30,0.0,48.0,1.5,6.0,48.0,40.15,29.39
2016,1,2,8,45,0.0,61.0,1.5,6.5,61.0,52.17,40.13
2016,1,2,9,0,0.0,74.0,1.5,7.0,74.0,63.99,50.56
2016,1,2,9,15,0.0,86.5,1.5,7.5,86.5,75.13,60.22
2016,1,2,9,30,0.0,99.0,1.5,8.0,99.0,86.24,69.72
2016,1,2,9,45,0.0,110.5,1.55,9.0,110.5,96.2,77.94
2016,1,2,10,0,0.0,122.0,1.6,10.0,122.0,106.21,86.08
2016,1,2,10,15,64.0,153.5,1.75,10.5,180.5,219.98,184.31
2016,1,2,10,30,128.0,185.0,1.9,11.0,239.0,339.52,283.15
2016,1,2,10,45,141.0,194.5,2.1,12.0,257.0,357.38,296.09
2016,1,2,11,0,154.0,204.0,2.3,13.0,275.0,374.38,308.7
2016,1,2,11,15,148.0,210.5,2.4,13.0,280.5,369.11,303.89
2016,1,2,11,30,142.0,217.0,2.5,13.0,286.0,363.63,299.05
2016,1,2,11,45,322.0,191.5,2.6,13.5,350.5,500.75,411.33
2016,1,2,12,0,502.0,166.0,2.7,14.0,415.0,628.7,511.19
2016,1,2,12,15,280.0,188.0,2.7,14.0,327.0,433.94,355.3
2016,1,2,12,30,58.0,210.0,2.7,14.0,239.0,240.89,196.01
2016,1,2,12,45,89.0,212.0,2.7,14.5,255.5,260.83,213.07
2016,1,2,13,0,120.0,214.0,2.7,15.0,272.0,291.87,237.99
2016,1,2,13,15,105.5,205.5,2.6,15.0,255.5,252.24,205.41
2016,1,2,13,30,91.0,197.0,2.5,15.0,239.0,228.09,185.38
2016,1,2,13,45,80.5,186.0,2.45,15.0,221.5,205.25,166.41
2016,1,2,14,0,70.0,175.0,2.4,15.0,204.0,183.78,148.5
2016,1,2,14,15,66.5,163.5,2.15,14.5,189.5,166.23,133.93
2016,1,2,14,30,63.0,152.0,1.9,14.0,175.0,149.31,119.72
2016,1,2,14,45,59.0,138.0,1.65,14.0,158.0,130.69,103.79
2016,1,2,15,0,55.0,124.0,1.4,14.0,141.0,112.86,88.46
2016,1,2,15,15,49.5,108.0,1.2,13.5,122.0,93.93,72.47
2016,1,2,15,30,44.0,92.0,1.0,13.0,103.0,76.07,57.48
2016,1,2,15,45,34.5,75.0,0.85,12.5,83.0,58.32,43.0
2016,1,2,16,0,25.0,58.0,0.7,12.0,63.0,42.3,31.84
2016,1,2,16,15,12.5,41.5,0.75,11.5,44.0,30.67,20.95
2016,1,2,16,30,0.0,25.0,0.8,11.0,25.0,18.81,8.17
2016,1,2,16,45,0.0,12.5,0.9,10.5,12.5,9.83,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,50.0,17.5,1.8,8.5,22.0,80.79,4.75
2016,1,3,8,0,100.0,35.0,1.9,9.0,44.0,165.83,128.79
2016,1,3,8,15,129.5,51.5,1.9,9.5,70.5,215.02,178.2
2016,1,3,8,30,159.0,68.0,1.9,10.0,97.0,264.23,222.34
2016,1,3,8,45,174.5,84.5,1.95,10.5,123.5,300.56,254.0
2016,1,3,9,0,190.0,101.0,2.0,11.0,150.0,336.4,284.19
2016,1,3,9,15,200.0,116.5,1.9,11.5,175.0,364.74,306.9
2016,1,3,9,30,210.0,132.0,1.8,12.0,200.0,392.29,328.2
2016,1,3,9,45,220.5,143.5,1.7,12.5,221.5,413.51,343.96
2016,1,3,10,0,231.0,155.0,1.6,13.0,243.0,433.96,358.69
2016,1,3,10,15,372.5,143.5,1.55,13.0,297.5,573.41,469.08
2016,1,3,10,30,514.0,132.0,1.5,13.0,352.0,689.0,555.41
2016,1,3,10,45,428.5,157.5,1.5,13.5,347.0,628.84,506.48
2016,1,3,11,0,343.0,183.0,1.5,14.0,342.0,546.28,441.6
2016,1,3,11,15,344.5,189.0,1.6,14.0,352.5,543.8,440.25
2016,1,3,11,30,346.0,195.0,1.7,14.0,363.0,539.85,437.09
2016,1,3,11,45,414.0,183.5,1.85,14.0,387.0,591.99,477.93
2016,1,3,12,0,482.0,172.0,2.0,14.0,411.0,619.22,499.6
2016,1,3,12,15,493.5,169.0,2.1,14.0,413.5,604.22,488.18
2016,1,3,12,30,505.0,166.0,2.2,14.0,416.0,586.78,475.05
2016,1,3,12,45,392.0,185.0,2.35,14.5,377.5,482.52,392.57
2016,1,3,13,0,279.0,204.0,2.5,15.0,339.0,404.42,329.08
2016,1,3,13,15,371.0,180.5,2.45,15.0,353.5,421.58,343.51
2016,1,3,13,30,463.0,157.0,2.4,15.0,368.0,443.56,359.98
2016,1,3,13,45,339.0,167.5,2.35,15.5,318.0,346.86,280.72
2016,1,3,14,0,215.0,178.0,2.3,16.0,268.0,265.62,213.93
2016,1,3,14,15,145.5,166.0,1.95,15.5,225.0,210.03,168.44
2016,1,3,14,30,76.0,154.0,1.6,15.0,182.0,155.97,124.37
2016,1,3,14,45,68.0,140.0,1.3,15.0,163.5,135.29,106.89
2016,1,3,15,0,60.0,126.0,1.0,15.0,145.0,115.85,90.36
2016,1,3,15,15,53.0,110.0,0.85,14.5,125.0,96.26,73.95
2016,1,3,15,30,46.0,94.0,0.7,14.0,105.0,77.92,58.71
2016,1,3,15,45,33.5,76.5,0.6,13.5,84.0,59.41,43.78
2016,1,3,16,0,21.0,59.0,0.5,13.0,63.0,43.04,32.4
2016,1,3,16,15,10.5,42.0,0.5,12.5,44.0,31.07,21.28
2016,1,3,16,30,0.0,25.0,0.5,12.0,25.0,18.86,8.54
2016,1,3,16,45,0.0,12.5,0.55,12.0,12.5,9.83,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,2.65,11.5,14.5,11.05,0.0
2016,1,4,8,0,0.0,29.0,2.7,12.0,29.0,25.82,14.74
2016,1,4,8,15,2.0,46.0,2.8,12.0,46.5,46.56,33.5
2016,1,4,8,30,4.0,63.0,2.9,12.0,64.0,65.8,50.58
2016,1,4,8,45,11.0,79.0,3.0,12.5,81.5,87.45,69.7
2016,1,4,9,0,18.0,95.0,3.1,13.0,99.0,109.06,88.54
2016,1,4,9,15,22.5,109.5,3.15,13.0,116.0,126.21,103.4
2016,1,4,9,30,27.0,124.0,3.2,13.0,133.0,161.07,132.94
2016,1,4,9,45,29.5,136.5,3.3,13.5,147.0,174.68,144.01
2016,1,4,10,0,32.0,149.0,3.4,14.0,161.0,188.37,155.02
2016,1,4,10,15,303.5,134.5,3.5,14.5,263.0,470.37,393.09
2016,1,4,10,30,575.0,120.0,3.6,15.0,365.0,743.0,604.17
2016,1,4,10,45,401.0,160.5,3.75,15.5,335.5,606.57,495.14
2016,1,4,11,0,227.0,201.0,3.9,16.0,306.0,439.01,359.87
2016,1,4,11,15,205.0,209.5,3.95,16.0,306.5,420.29,344.53
2016,1,4,11,30,183.0,218.0,4.0,16.0,307.0,401.68,328.7
2016,1,4,11,45,223.5,217.0,4.05,16.0,327.5,426.23,349.0
2016,1,4,12,0,264.0,216.0,4.1,16.0,348.0,467.03,381.37
2016,1,4,12,15,234.5,219.0,4.05,16.0,336.0,414.96,339.24
2016,1,4,12,30,205.0,222.0,4.0,16.0,324.0,383.19,313.03
2016,1,4,12,45,105.5,194.5,4.0,16.0,247.0,269.28,219.47
2016,1,4,13,0,6.0,167.0,4.0,16.0,170.0,140.89,112.32
2016,1,4,13,15,197.5,170.0,3.9,16.0,260.5,300.87,246.75
2016,1,4,13,30,389.0,173.0,3.8,16.0,351.0,403.36,329.26
2016,1,4,13,45,277.0,177.5,3.75,16.0,301.5,323.8,263.13
2016,1,4,14,0,165.0,182.0,3.7,16.0,252.0,245.48,198.56
2016,1,4,14,15,138.5,169.5,3.4,15.5,225.5,210.44,169.52
2016,1,4,14,30,112.0,157.0,3.1,15.0,199.0,178.56,142.94
2016,1,4,14,45,104.0,143.5,2.85,14.5,179.5,154.91,122.84
2016,1,4,15,0,96.0,130.0,2.6,14.0,160.0,132.45,103.64
2016,1,4,15,15,87.5,113.5,2.35,13.5,138.5,108.75,83.48
2016,1,4,15,30,79.0,97.0,2.1,13.0,117.0,86.53,64.83
2016,1,4,15,45,66.0,79.5,1.85,13.0,94.0,63.96,46.57
2016,1,4,16,0,53.0,62.0,1.6,13.0,71.0,45.41,34.48
2016,1,4,16,15,30.0,45.5,1.65,12.5,50.0,33.4,23.31
2016,1,4,16,30,7.0,29.0,1.7,12.0,29.0,21.6,10.94
2016,1,4,16,45,3.5,14.5,1.75,12.0,14.5,11.05,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,52.5,17.0,1.7,11.5,22.0,81.53,3.7
2016,1,5,8,0,105.0,34.0,1.8,12.0,44.0,167.46,128.72
2016,1,5,8,15,133.5,50.5,2.0,12.0,70.0,216.26,177.78
2016,1,5,8,30,162.0,67.0,2.2,12.0,96.0,264.88,221.64
2016,1,5,8,45,183.0,83.0,2.45,12.0,123.5,305.68,257.7
2016,1,5,9,0,204.0,99.0,2.7,12.0,151.0,346.26,292.64
2016,1,5,9,15,212.5,114.5,2.8,12.0,176.0,373.54,315.38
2016,1,5,9,30,221.0,130.0,2.9,12.0,201.0,399.92,336.84
2016,1,5,9,45,228.5,143.0,3.0,12.5,223.5,420.63,352.69
2016,1,5,10,0,236.0,156.0,3.1,13.0,246.0,440.36,367.45
2016,1,5,10,15,119.5,151.5,3.2,13.0,197.0,292.07,243.77
2016,1,5,10,30,3.0,147.0,3.3,13.0,148.0,131.21,105.85
2016,1,5,10,45,1.5,102.5,3.4,13.0,103.0,83.22,65.46
2016,1,5,11,0,0.0,58.0,3.5,13.0,58.0,44.45,32.42
2016,1,5,11,15,0.0,53.5,3.55,13.0,53.5,40.98,29.45
2016,1,5,11,30,0.0,49.0,3.6,13.0,49.0,37.52,26.47
2016,1,5,11,45,0.0,56.0,3.65,13.0,56.0,42.92,31.06
2016,1,5,12,0,0.0,63.0,3.7,13.0,63.0,48.33,35.64
2016,1,5,12,15,1.5,115.0,3.65,12.5,115.5,92.2,72.97
2016,1,5,12,30,3.0,167.0,3.6,12.0,168.0,140.23,113.51
2016,1,5,12,45,1.5,146.0,3.6,12.0,146.5,119.13,95.74
2016,1,5,13,0,0.0,125.0,3.6,12.0,125.0,99.17,78.96
2016,1,5,13,15,0.0,106.0,3.45,11.5,106.0,82.84,65.34
2016,1,5,13,30,0.0,87.0,3.3,11.0,87.0,67.1,52.11
2016,1,5,13,45,4.0,119.0,3.2,11.0,121.0,95.79,76.72
2016,1,5,14,0,8.0,151.0,3.1,11.0,155.0,124.6,101.22
2016,1,5,14,15,4.0,138.0,2.95,11.0,140.0,110.94,89.68
2016,1,5,14,30,0.0,125.0,2.8,11.0,125.0,98.0,78.82
2016,1,5,14,45,0.0,113.5,2.7,11.0,113.5,88.25,70.59
2016,1,5,15,0,0.0,102.0,2.6,11.0,102.0,78.67,62.42
2016,1,5,15,15,0.0,88.5,2.35,10.5,88.5,67.7,53.09
2016,1,5,15,30,0.0,75.0,2.1,10.0,75.0,56.93,43.79
2016,1,5,15,45,0.0,61.0,1.9,10.0,61.0,46.02,34.17
2016,1,5,16,0,0.0,47.0,1.7,10.0,47.0,35.37,26.02
2016,1,5,16,15,0.0,33.0,1.6,9.5,33.0,25.11,16.43
2016,1,5,16,30,0.0,19.0,1.5,9.0,19.0,14.48,5.83
2016,1,5,16,45,0.0,9.5,1.45,9.0,9.5,7.22,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,19.0,20.0,3.3,12.0,22.0,39.24,0.0
2016,1,6,8,0,38.0,40.0,3.3,12.0,44.0,93.33,69.21
2016,1,6,8,15,86.0,60.5,3.15,12.0,74.5,179.52,146.7
2016,1,6,8,30,134.0,81.0,3.0,12.0,105.0,249.95,208.95
2016,1,6,8,45,177.5,97.5,2.95,12.0,138.0,326.37,274.57
2016,1,6,9,0,221.0,114.0,2.9,12.0,171.0,387.4,326.33
2016,1,6,9,15,252.0,128.0,2.95,12.0,202.5,432.87,364.16
2016,1,6,9,30,283.0,142.0,3.0,12.0,234.0,478.28,401.07
2016,1,6,9,45,339.0,138.5,3.05,12.0,260.0,521.95,437.06
2016,1,6,10,0,395.0,135.0,3.1,12.0,286.0,590.5,491.18
2016,1,6,10,15,217.0,154.0,3.15,12.0,238.0,412.81,345.03
2016,1,6,10,30,39.0,173.0,3.2,12.0,190.0,215.92,178.24
2016,1,6,10,45,20.0,163.5,3.25,12.0,172.5,162.84,133.5
2016,1,6,11,0,1.0,154.0,3.3,12.0,155.0,132.43,107.08
2016,1,6,11,15,0.5,115.0,3.4,12.0,115.5,92.72,73.56
2016,1,6,11,30,0.0,76.0,3.5,12.0,76.0,58.38,44.37
2016,1,6,11,45,222.5,129.5,3.6,12.0,241.0,343.23,289.32
2016,1,6,12,0,445.0,183.0,3.7,12.0,406.0,602.05,497.07
2016,1,6,12,15,462.5,179.0,3.65,12.0,410.5,592.11,487.46
2016,1,6,12,30,480.0,175.0,3.6,12.0,415.0,579.39,477.12
2016,1,6,12,45,264.5,189.5,3.55,12.0,321.5,396.08,327.98
2016,1,6,13,0,49.0,204.0,3.5,12.0,228.0,218.9,179.47
2016,1,6,13,15,24.5,126.5,3.35,12.0,138.5,123.26,99.76
2016,1,6,13,30,0.0,49.0,3.2,12.0,49.0,37.51,26.6
2016,1,6,13,45,0.0,85.0,3.1,12.0,85.0,65.5,50.64
2016,1,6,14,0,0.0,121.0,3.0,12.0,121.0,95.14,75.92
2016,1,6,14,15,211.0,124.5,2.85,11.5,204.0,209.05,170.83
2016,1,6,14,30,422.0,128.0,2.7,11.0,287.0,284.7,228.31
2016,1,6,14,45,393.0,123.0,2.55,11.0,260.5,241.74,189.53
2016,1,6,15,0,364.0,118.0,2.4,11.0,234.0,201.73,153.71
2016,1,6,15,15,338.5,106.0,2.2,10.5,203.0,160.02,117.22
2016,1,6,15,30,313.0,94.0,2.0,10.0,172.0,121.48,84.82
2016,1,6,15,45,268.5,80.0,1.8,10.0,138.5,81.94,55.03
2016,1,6,16,0,224.0,66.0,1.6,10.0,105.0,50.61,39.6
2016,1,6,16,15,164.5,50.5,1.55,9.5,74.5,37.15,27.04
2016,1,6,16,30,105.0,35.0,1.5,9.0,44.0,25.93,15.23
2016,1,6,16,45,52.5,17.5,1.45,9.0,22.0,13.28,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,92.5,20.0,0.55,8.5,29.0,137.95,12.12
2016,1,7,8,0,185.0,40.0,0.5,9.0,58.0,269.34,208.8
2016,1,7,8,15,275.5,53.0,0.5,9.5,95.0,366.74,299.52
2016,1,7,8,30,366.0,66.0,0.5,10.0,132.0,469.37,383.82
2016,1,7,8,45,458.0,70.0,0.5,10.5,173.5,565.97,458.99
2016,1,7,9,0,550.0,74.0,0.5,11.0,215.0,666.66,533.46
2016,1,7,9,15,591.5,79.5,0.6,11.0,252.5,719.7,572.82
2016,1,7,9,30,633.0,85.0,0.7,11.0,290.0,770.75,610.24
2016,1,7,9,45,706.5,77.5,0.8,11.5,329.5,833.89,654.07
2016,1,7,10,0,780.0,70.0,0.9,12.0,369.0,887.1,689.79
2016,1,7,10,15,797.5,72.5,1.0,12.0,397.0,902.83,700.67
2016,1,7,10,30,815.0,75.0,1.1,12.0,425.0,915.01,709.59
2016,1,7,10,45,584.5,129.5,1.2,12.0,387.0,755.06,597.83
2016,1,7,11,0,354.0,184.0,1.3,12.0,349.0,559.05,452.19
2016,1,7,11,15,601.5,132.5,1.35,12.0,423.0,748.04,597.49
2016,1,7,11,30,849.0,81.0,1.4,12.0,497.0,887.6,694.52
2016,1,7,11,45,849.5,82.0,1.5,12.0,504.0,864.03,677.21
2016,1,7,12,0,850.0,83.0,1.6,12.0,511.0,837.3,659.65
2016,1,7,12,15,849.5,83.5,1.65,12.0,510.5,806.11,638.22
2016,1,7,12,30,849.0,84.0,1.7,12.0,510.0,772.06,614.63
2016,1,7,12,45,842.0,84.5,1.75,12.0,502.0,730.55,585.39
2016,1,7,13,0,835.0,85.0,1.8,12.0,494.0,687.02,553.15
2016,1,7,13,15,827.0,84.0,1.85,12.0,478.5,639.46,516.35
2016,1,7,13,30,819.0,83.0,1.9,12.0,463.0,590.49,477.44
2016,1,7,13,45,804.5,82.0,1.95,12.0,440.5,536.79,433.7
2016,1,7,14,0,790.0,81.0,2.0,12.0,418.0,482.83,388.41
2016,1,7,14,15,772.0,78.5,1.95,12.0,389.5,425.88,339.12
2016,1,7,14,30,754.0,76.0,1.9,12.0,361.0,369.65,289.12
2016,1,7,14,45,730.5,72.0,1.85,12.0,327.5,311.27,236.46
2016,1,7,15,0,707.0,68.0,1.8,12.0,294.0,253.47,183.79
2016,1,7,15,15,669.0,64.0,1.55,11.5,256.0,195.89,132.68
2016,1,7,15,30,631.0,60.0,1.3,11.0,218.0,142.5,87.81
2016,1,7,15,45,578.0,53.5,1.05,10.5,178.5,90.27,50.4
2016,1,7,16,0,525.0,47.0,0.8,10.0,139.0,44.59,28.75
2016,1,7,16,15,433.0,38.5,0.8,9.5,100.0,31.9,22.52
2016,1,7,16,30,341.0,30.0,0.8,9.0,61.0,24.87,14.7
2016,1,7,16,45,170.5,15.0,0.85,8.5,30.5,12.17,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,47.0,17.0,0.85,6.5,22.0,76.85,5.56
2016,1,8,8,0,94.0,34.0,0.9,7.0,44.0,157.44,123.0
2016,1,8,8,15,121.5,51.5,0.95,7.0,69.5,207.22,172.57
2016,1,8,8,30,149.0,69.0,1.0,7.0,95.0,256.36,216.91
2016,1,8,8,45,167.0,85.0,1.05,7.5,122.0,293.86,249.62
2016,1,8,9,0,185.0,101.0,1.1,8.0,149.0,331.18,281.08
2016,1,8,9,15,194.0,117.0,1.0,8.5,174.0,359.41,303.4
2016,1,8,9,30,203.0,133.0,0.9,9.0,199.0,386.79,324.23
2016,1,8,9,45,204.0,146.5,0.85,9.5,219.0,379.98,317.68
2016,1,8,10,0,205.0,160.0,0.8,10.0,239.0,393.68,327.16
2016,1,8,10,15,204.5,172.5,0.7,10.5,256.0,403.66,333.03
2016,1,8,10,30,204.0,185.0,0.6,11.0,273.0,412.8,338.08
2016,1,8,10,45,232.0,192.0,0.55,11.5,297.0,463.14,375.44
2016,1,8,11,0,260.0,199.0,0.5,12.0,321.0,489.68,393.91
2016,1,8,11,15,263.5,205.5,0.45,12.0,332.0,490.96,393.53
2016,1,8,11,30,267.0,212.0,0.4,12.0,343.0,490.98,392.52
2016,1,8,11,45,262.5,218.0,0.35,12.5,348.5,482.09,384.02
2016,1,8,12,0,258.0,224.0,0.3,13.0,354.0,472.33,375.04
2016,1,8,12,15,214.0,226.0,0.3,13.0,334.0,407.17,325.02
2016,1,8,12,30,170.0,228.0,0.3,13.0,314.0,363.53,291.0
2016,1,8,12,45,218.0,219.5,0.35,13.5,328.0,378.83,303.7
2016,1,8,13,0,266.0,211.0,0.4,14.0,342.0,404.82,323.34
2016,1,8,13,15,321.5,195.0,0.45,14.0,348.5,407.45,325.63
2016,1,8,13,30,377.0,179.0,0.5,14.0,355.0,404.74,323.49
2016,1,8,13,45,377.0,170.0,0.6,14.0,339.0,372.85,298.18
2016,1,8,14,0,377.0,161.0,0.7,14.0,323.0,340.48,271.92
2016,1,8,14,15,333.5,155.5,0.65,13.5,292.0,291.88,232.21
2016,1,8,14,30,290.0,150.0,0.6,13.0,261.0,247.65,195.68
2016,1,8,14,45,266.5,141.0,0.55,13.0,235.5,211.45,164.71
2016,1,8,15,0,243.0,132.0,0.5,13.0,210.0,177.85,135.82
2016,1,8,15,15,227.5,116.5,0.5,12.5,182.5,143.39,106.5
2016,1,8,15,30,212.0,101.0,0.5,12.0,155.0,111.14,79.68
2016,1,8,15,45,185.0,85.0,0.55,11.5,126.0,79.85,55.81
2016,1,8,16,0,158.0,69.0,0.6,11.0,97.0,52.32,37.74
2016,1,8,16,15,120.0,52.0,0.65,10.5,70.0,37.97,27.8
2016,1,8,16,30,82.0,35.0,0.7,10.0,43.0,25.93,15.75
2016,1,8,16,45,41.0,17.5,0.75,10.0,21.5,13.3,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,28.5,17.0,3.25,9.0,20.0,49.8,2.39
2016,1,9,8,0,57.0,34.0,3.4,9.0,40.0,107.76,82.44
2016,1,9,8,15,79.0,51.5,3.35,9.0,63.5,151.28,124.92
2016,1,9,8,30,101.0,69.0,3.3,9.0,87.0,193.77,163.66
2016,1,9,8,45,113.0,86.0,3.25,9.5,111.5,225.72,192.0
2016,1,9,9,0,125.0,103.0,3.2,10.0,136.0,257.29,219.2
2016,1,9,9,15,132.0,119.5,3.1,10.0,158.5,282.83,240.84
2016,1,9,9,30,139.0,136.0,3.0,10.0,181.0,307.82,261.53
2016,1,9,9,45,136.5,150.0,2.95,10.0,198.0,319.11,270.25
2016,1,9,10,0,134.0,164.0,2.9,10.0,215.0,329.88,278.4
2016,1,9,10,15,168.5,175.0,2.8,10.0,244.5,371.97,313.28
2016,1,9,10,30,203.0,186.0,2.7,10.0,274.0,413.16,346.72
2016,1,9,10,45,238.5,192.0,2.65,10.5,300.5,469.45,390.76
2016,1,9,11,0,274.0,198.0,2.6,11.0,327.0,501.77,415.35
2016,1,9,11,15,320.5,196.5,2.45,11.0,352.0,532.76,439.56
2016,1,9,11,30,367.0,195.0,2.3,11.0,377.0,560.95,461.16
2016,1,9,11,45,328.5,205.5,2.2,11.0,370.0,525.42,431.42
2016,1,9,12,0,290.0,216.0,2.1,11.0,363.0,490.45,402.52
2016,1,9,12,15,201.0,222.0,1.95,11.0,324.0,392.21,322.77
2016,1,9,12,30,112.0,228.0,1.8,11.0,285.0,302.12,248.46
2016,1,9,12,45,159.0,224.0,1.65,11.0,303.0,340.52,280.27
2016,1,9,13,0,206.0,220.0,1.5,11.0,321.0,358.29,294.48
2016,1,9,13,15,143.5,212.0,1.45,11.0,281.5,296.67,243.49
2016,1,9,13,30,81.0,204.0,1.4,11.0,242.0,229.24,187.84
2016,1,9,13,45,49.5,183.5,1.35,11.0,206.5,186.06,152.08
2016,1,9,14,0,18.0,163.0,1.3,11.0,171.0,139.7,113.41
2016,1,9,14,15,78.5,163.0,1.2,11.0,194.0,171.29,139.61
2016,1,9,14,30,139.0,163.0,1.1,11.0,217.0,194.9,157.63
2016,1,9,14,45,130.0,150.5,1.0,11.0,197.0,170.03,135.91
2016,1,9,15,0,121.0,138.0,0.9,11.0,177.0,146.37,115.33
2016,1,9,15,15,111.5,121.5,0.85,11.0,154.0,120.71,93.23
2016,1,9,15,30,102.0,105.0,0.8,11.0,131.0,96.61,72.82
2016,1,9,15,45,88.0,87.5,0.8,11.0,107.0,73.04,53.82
2016,1,9,16,0,74.0,70.0,0.8,11.0,83.0,51.75,37.93
2016,1,9,16,15,51.0,52.0,0.8,11.0,60.0,37.84,27.68
2016,1,9,16,30,28.0,34.0,0.8,11.0,37.0,25.33,15.4
2016,1,9,16,45,14.0,17.0,0.8,11.0,18.5,13.13,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,167.5,17.0,1.6,8.5,33.5,199.37,31.23
2016,1,10,8,0,335.0,34.0,1.8,9.0,67.0,385.98,302.39
2016,1,10,8,15,425.0,42.5,1.85,9.0,106.0,485.38,398.24
2016,1,10,8,30,515.0,51.0,1.9,9.0,145.0,587.92,484.72
2016,1,10,8,45,581.5,56.0,2.0,9.5,187.0,666.13,547.87
2016,1,10,9,0,648.0,61.0,2.1,10.0,229.0,744.2,608.18
2016,1,10,9,15,685.0,65.0,2.1,10.5,267.0,791.7,642.6
2016,1,10,9,30,722.0,69.0,2.1,11.0,305.0,829.23,668.53
2016,1,10,9,45,758.0,69.5,2.15,11.5,341.0,867.53,694.63
2016,1,10,10,0,794.0,70.0,2.2,12.0,377.0,902.51,717.67
2016,1,10,10,15,670.5,99.0,2.1,12.0,371.5,821.78,657.28
2016,1,10,10,30,547.0,128.0,2.0,12.0,366.0,719.01,580.93
2016,1,10,10,45,558.0,133.0,1.95,12.5,386.0,726.26,585.08
2016,1,10,11,0,569.0,138.0,1.9,13.0,406.0,730.82,586.23
2016,1,10,11,15,340.5,180.0,1.8,13.0,342.0,531.33,431.88
2016,1,10,11,30,112.0,222.0,1.7,13.0,278.0,322.68,263.23
2016,1,10,11,45,134.5,226.0,1.6,13.5,294.5,359.78,293.17
2016,1,10,12,0,157.0,230.0,1.5,14.0,311.0,375.1,304.49
2016,1,10,12,15,236.5,221.5,1.45,14.0,342.5,420.62,341.51
2016,1,10,12,30,316.0,213.0,1.4,14.0,374.0,477.77,386.0
2016,1,10,12,45,208.0,217.0,1.35,14.5,322.5,369.14,298.47
2016,1,10,13,0,100.0,221.0,1.3,15.0,271.0,271.71,219.24
2016,1,10,13,15,127.5,215.5,1.25,15.0,277.0,289.96,234.36
2016,1,10,13,30,155.0,210.0,1.2,15.0,283.0,291.28,235.24
2016,1,10,13,45,137.5,200.0,1.15,15.0,262.5,260.64,210.11
2016,1,10,14,0,120.0,190.0,1.1,15.0,242.0,231.91,186.54
2016,1,10,14,15,267.5,162.0,1.05,14.5,268.0,269.79,215.94
2016,1,10,14,30,415.0,134.0,1.0,14.0,294.0,290.26,228.31
2016,1,10,14,45,398.0,124.5,1.0,14.0,267.0,247.47,190.77
2016,1,10,15,0,381.0,115.0,1.0,14.0,240.0,206.45,154.7
2016,1,10,15,15,365.0,102.0,0.9,13.5,210.0,164.74,118.43
2016,1,10,15,30,349.0,89.0,0.8,13.0,180.0,125.11,85.06
2016,1,10,15,45,319.5,76.0,0.75,12.5,148.0,86.53,56.04
2016,1,10,16,0,290.0,63.0,0.7,12.0,116.0,51.85,35.55
2016,1,10,16,15,245.5,48.5,0.75,11.5,85.0,36.33,26.36
2016,1,10,16,30,201.0,34.0,0.8,11.0,54.0,25.73,15.92
2016,1,10,16,45,100.5,17.0,0.9,11.0,27.0,12.95,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,51.5,17.5,1.05,9.5,22.5,81.73,11.68
2016,1,11,8,0,103.0,35.0,1.1,10.0,45.0,166.77,129.91
2016,1,11,8,15,133.0,51.5,1.25,10.0,71.5,216.58,179.12
2016,1,11,8,30,163.0,68.0,1.4,10.0,98.0,266.48,224.0
2016,1,11,8,45,180.5,85.0,1.55,10.5,125.5,305.82,258.1
2016,1,11,9,0,198.0,102.0,1.7,11.0,153.0,344.65,290.71
2016,1,11,9,15,208.0,117.5,1.7,11.5,179.0,373.26,313.59
2016,1,11,9,30,218.0,133.0,1.7,12.0,205.0,401.07,335.15
2016,1,11,9,45,226.5,146.0,1.7,12.5,227.5,422.81,351.34
2016,1,11,10,0,235.0,159.0,1.7,13.0,250.0,443.6,366.45
2016,1,11,10,15,207.0,174.0,1.65,13.0,258.5,407.96,336.84
2016,1,11,10,30,179.0,189.0,1.6,13.0,267.0,393.8,324.06
2016,1,11,10,45,148.0,199.0,1.55,13.5,266.0,369.64,302.73
2016,1,11,11,0,117.0,209.0,1.5,14.0,265.0,345.72,281.7
2016,1,11,11,15,146.5,216.5,1.45,14.5,288.0,375.24,304.87
2016,1,11,11,30,176.0,224.0,1.4,15.0,311.0,403.01,325.95
2016,1,11,11,45,211.5,224.0,1.4,15.5,331.0,424.94,342.67
2016,1,11,12,0,247.0,224.0,1.4,16.0,351.0,463.71,371.65
2016,1,11,12,15,243.5,224.5,1.4,16.0,349.5,448.18,359.03
2016,1,11,12,30,240.0,225.0,1.4,16.0,348.0,414.88,333.42
2016,1,11,12,45,276.0,216.5,1.4,16.0,356.0,435.08,349.26
2016,1,11,13,0,312.0,208.0,1.4,16.0,364.0,434.67,348.9
2016,1,11,13,15,290.5,204.5,1.4,16.0,346.5,398.3,319.91
2016,1,11,13,30,269.0,201.0,1.4,16.0,329.0,363.3,291.9
2016,1,11,13,45,360.5,175.5,1.4,16.0,338.5,370.82,297.64
2016,1,11,14,0,452.0,150.0,1.4,16.0,348.0,380.04,302.99
2016,1,11,14,15,439.0,143.0,1.3,16.0,325.5,338.05,267.22
2016,1,11,14,30,426.0,136.0,1.2,16.0,303.0,296.93,231.81
2016,1,11,14,45,577.0,100.0,1.1,16.0,304.0,290.32,219.57
