Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,728.0,64.0,1.0,16.0,305.0,261.61,186.65
2016,1,11,15,15,693.5,60.0,0.95,15.5,267.5,203.65,135.99
2016,1,11,15,30,659.0,56.0,0.9,15.0,230.0,149.44,90.83
2016,1,11,15,45,612.0,50.5,0.85,14.5,190.0,94.3,50.91
2016,1,11,16,0,565.0,45.0,0.8,14.0,150.0,47.09,27.88
2016,1,11,16,15,481.5,37.5,0.85,13.5,110.5,31.28,21.77
2016,1,11,16,30,398.0,30.0,0.9,13.0,71.0,24.99,15.32
2016,1,11,16,45,199.0,15.0,0.95,13.0,35.5,12.16,0.0
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,208.5,14.5,2.0,9.0,35.5,229.03,49.79
2016,1,12,8,0,417.0,29.0,2.1,10.0,71.0,451.66,352.63
2016,1,12,8,15,503.0,36.5,2.05,10.0,111.5,547.09,445.15
2016,1,12,8,30,589.0,44.0,2.0,10.0,152.0,636.29,520.25
2016,1,12,8,45,641.0,49.0,1.95,10.5,193.5,703.44,573.44
2016,1,12,9,0,693.0,54.0,1.9,11.0,235.0,769.59,622.94
2016,1,12,9,15,727.0,57.5,1.75,11.5,273.5,815.02,653.83
2016,1,12,9,30,761.0,61.0,1.6,12.0,312.0,858.04,681.31
2016,1,12,9,45,753.0,65.0,1.45,12.5,335.0,857.84,676.93
2016,1,12,10,0,745.0,69.0,1.3,13.0,358.0,854.35,670.36
2016,1,12,10,15,608.5,107.5,1.35,13.5,355.5,772.5,610.92
2016,1,12,10,30,472.0,146.0,1.4,14.0,353.0,669.5,535.51
2016,1,12,10,45,389.5,171.0,1.5,14.5,347.5,610.88,489.96
2016,1,12,11,0,307.0,196.0,1.6,15.0,342.0,530.92,427.59
2016,1,12,11,15,403.0,182.5,1.6,15.0,380.5,615.17,492.76
2016,1,12,11,30,499.0,169.0,1.6,15.0,419.0,673.66,536.52
2016,1,12,11,45,413.5,191.0,1.6,15.5,400.5,604.9,481.69
2016,1,12,12,0,328.0,213.0,1.6,16.0,382.0,520.14,415.84
2016,1,12,12,15,361.0,206.5,1.6,16.0,392.5,524.2,419.83
2016,1,12,12,30,394.0,200.0,1.6,16.0,403.0,525.12,420.61
2016,1,12,12,45,375.5,200.5,1.6,16.5,391.5,491.95,393.79
2016,1,12,13,0,357.0,201.0,1.6,17.0,380.0,459.14,367.34
2016,1,12,13,15,378.5,190.5,1.55,17.0,375.5,441.76,353.63
2016,1,12,13,30,400.0,180.0,1.5,17.0,371.0,434.67,347.07
2016,1,12,13,45,279.5,186.5,1.45,17.0,317.0,337.22,269.56
2016,1,12,14,0,159.0,193.0,1.4,17.0,263.0,254.32,203.1
2016,1,12,14,15,301.5,162.0,1.3,16.5,284.5,285.63,227.03
2016,1,12,14,30,444.0,131.0,1.2,16.0,306.0,300.26,234.56
2016,1,12,14,45,423.5,123.5,1.1,16.0,278.0,256.31,196.09
2016,1,12,15,0,403.0,116.0,1.0,16.0,250.0,214.43,159.39
2016,1,12,15,15,385.5,103.5,1.0,15.5,219.5,171.39,122.31
2016,1,12,15,30,368.0,91.0,1.0,15.0,189.0,130.56,88.17
2016,1,12,15,45,334.0,78.0,1.0,14.5,155.5,90.27,58.05
2016,1,12,16,0,300.0,65.0,1.0,14.0,122.0,54.43,36.82
2016,1,12,16,15,254.0,50.5,1.0,13.5,90.5,37.8,27.49
2016,1,12,16,30,208.0,36.0,1.0,13.0,59.0,27.21,17.32
2016,1,12,16,45,104.0,18.0,1.05,12.5,29.5,13.7,0.89
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,183.5,16.0,2.9,12.5,34.5,211.6,51.77
2016,1,13,8,0,367.0,32.0,3.1,13.0,69.0,411.87,321.58
2016,1,13,8,15,458.0,40.0,3.2,13.0,109.5,511.77,416.99
2016,1,13,8,30,549.0,48.0,3.3,13.0,150.0,615.28,504.37
2016,1,13,8,45,597.0,55.0,3.45,13.5,190.5,679.51,556.98
2016,1,13,9,0,645.0,62.0,3.6,14.0,231.0,743.25,606.9
2016,1,13,9,15,322.5,87.0,3.8,14.0,171.5,462.27,387.7
2016,1,13,9,30,0.0,112.0,4.0,14.0,112.0,100.56,79.93
2016,1,13,9,45,368.0,98.5,4.25,14.5,242.0,520.42,437.33
2016,1,13,10,0,736.0,85.0,4.5,15.0,372.0,874.12,707.54
2016,1,13,10,15,435.0,138.5,4.55,15.0,311.5,631.18,519.67
2016,1,13,10,30,134.0,192.0,4.6,15.0,251.0,353.81,292.02
2016,1,13,10,45,375.0,159.5,4.7,15.0,335.5,583.95,482.45
2016,1,13,11,0,616.0,127.0,4.8,15.0,420.0,775.02,630.95
2016,1,13,11,15,492.5,163.0,4.85,15.0,402.5,676.81,553.66
2016,1,13,11,30,369.0,199.0,4.9,15.0,385.0,568.9,467.12
2016,1,13,11,45,239.0,215.5,4.95,15.0,337.0,459.5,377.53
2016,1,13,12,0,109.0,232.0,5.0,15.0,289.0,317.76,260.48
2016,1,13,12,15,101.5,231.5,4.95,14.5,284.5,304.12,249.72
2016,1,13,12,30,94.0,231.0,4.9,14.0,280.0,290.98,239.06
2016,1,13,12,45,58.0,212.5,4.9,14.0,242.5,237.91,194.64
2016,1,13,13,0,22.0,194.0,4.9,14.0,205.0,176.26,142.95
2016,1,13,13,15,11.0,152.5,4.8,14.0,158.0,129.75,104.15
2016,1,13,13,30,0.0,111.0,4.7,14.0,111.0,86.77,67.99
2016,1,13,13,45,249.0,127.0,4.6,14.0,237.5,263.03,217.32
2016,1,13,14,0,498.0,143.0,4.5,14.0,364.0,398.12,325.04
2016,1,13,14,15,249.0,93.0,4.3,13.5,203.5,208.26,168.84
2016,1,13,14,30,0.0,43.0,4.1,13.0,43.0,32.86,22.61
2016,1,13,14,45,349.5,60.0,3.95,13.0,178.0,179.99,139.67
2016,1,13,15,0,699.0,77.0,3.8,13.0,313.0,266.34,196.36
2016,1,13,15,15,662.0,72.5,3.25,12.5,274.5,208.26,144.04
2016,1,13,15,30,625.0,68.0,2.7,12.0,236.0,154.27,97.98
2016,1,13,15,45,585.5,60.0,2.2,11.5,197.0,101.53,58.49
2016,1,13,16,0,546.0,52.0,1.7,11.0,158.0,53.74,33.18
2016,1,13,16,15,457.5,44.0,1.55,10.5,117.0,36.35,26.61
2016,1,13,16,30,369.0,36.0,1.4,10.0,76.0,29.81,19.92
2016,1,13,16,45,228.5,24.0,1.25,9.5,45.0,19.74,5.36
2016,1,13,17,0,88.0,12.0,1.1,9.0,14.0,9.44,0.0
2016,1,13,17,15,44.0,6.0,1.1,8.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,85.5,17.5,1.15,8.5,26.5,126.74,34.11
2016,1,14,8,0,171.0,35.0,1.2,9.0,53.0,245.46,194.52
2016,1,14,8,15,204.5,51.0,1.35,9.5,82.5,298.85,247.93
2016,1,14,8,30,238.0,67.0,1.5,10.0,112.0,332.12,279.59
2016,1,14,8,45,262.5,81.5,1.7,10.5,142.0,375.57,317.31
2016,1,14,9,0,287.0,96.0,1.9,11.0,172.0,418.94,353.54
2016,1,14,9,15,302.5,109.5,1.95,11.0,200.5,451.6,380.16
2016,1,14,9,30,318.0,123.0,2.0,11.0,229.0,483.35,405.36
2016,1,14,9,45,363.5,130.0,2.15,11.5,263.5,558.05,463.49
2016,1,14,10,0,409.0,137.0,2.3,12.0,298.0,608.68,501.98
2016,1,14,10,15,303.5,164.0,2.3,12.0,288.5,511.23,422.75
2016,1,14,10,30,198.0,191.0,2.3,12.0,279.0,414.58,343.38
2016,1,14,10,45,331.5,179.0,2.35,12.5,334.5,542.68,446.86
2016,1,14,11,0,465.0,167.0,2.4,13.0,390.0,669.07,543.54
2016,1,14,11,15,350.5,194.5,2.45,13.0,366.0,559.4,456.24
2016,1,14,11,30,236.0,222.0,2.5,13.0,342.0,454.9,372.51
2016,1,14,11,45,231.0,227.5,2.55,13.0,346.0,446.38,365.83
2016,1,14,12,0,226.0,233.0,2.6,13.0,350.0,437.29,358.18
2016,1,14,12,15,158.5,232.5,2.65,13.0,314.5,369.64,302.71
2016,1,14,12,30,91.0,232.0,2.7,13.0,279.0,289.57,236.91
2016,1,14,12,45,54.5,211.5,2.8,13.0,240.0,234.09,191.17
2016,1,14,13,0,18.0,191.0,2.9,13.0,201.0,170.53,138.17
2016,1,14,13,15,11.5,179.0,2.9,13.0,185.0,153.7,124.25
2016,1,14,13,30,5.0,167.0,2.9,13.0,169.0,137.89,111.07
2016,1,14,13,45,2.5,152.0,2.95,13.0,153.0,122.7,98.49
2016,1,14,14,0,0.0,137.0,3.0,13.0,137.0,108.2,86.44
2016,1,14,14,15,0.0,97.0,2.85,12.5,97.0,75.11,58.73
2016,1,14,14,30,0.0,57.0,2.7,12.0,57.0,43.65,32.04
2016,1,14,14,45,0.0,51.5,2.55,12.0,51.5,39.4,28.45
2016,1,14,15,0,0.0,46.0,2.4,12.0,46.0,35.16,24.83
2016,1,14,15,15,0.0,40.0,2.15,11.5,40.0,30.54,20.9
2016,1,14,15,30,0.0,34.0,1.9,11.0,34.0,25.93,16.93
2016,1,14,15,45,0.0,28.0,1.7,11.0,28.0,21.33,12.88
2016,1,14,16,0,0.0,22.0,1.5,11.0,22.0,16.73,8.8
2016,1,14,16,15,0.0,16.0,1.65,11.0,16.0,12.15,5.16
2016,1,14,16,30,0.0,10.0,1.8,11.0,10.0,7.58,0.87
2016,1,14,16,45,0.0,5.5,1.95,11.0,5.5,4.16,0.0
2016,1,14,17,0,0.0,1.0,2.1,11.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,17.0,0.25,10.5,34.5,202.15,64.19
2016,1,15,8,0,338.0,34.0,0.2,11.0,69.0,388.58,300.31
2016,1,15,8,15,426.5,42.5,0.3,11.0,108.5,486.69,388.38
2016,1,15,8,30,515.0,51.0,0.4,11.0,148.0,588.14,470.17
2016,1,15,8,45,570.0,57.0,0.5,11.5,188.5,657.21,523.64
2016,1,15,9,0,625.0,63.0,0.6,12.0,229.0,725.99,574.77
2016,1,15,9,15,662.5,67.5,0.7,12.0,267.5,774.89,610.87
2016,1,15,9,30,700.0,72.0,0.8,12.0,306.0,821.86,644.77
2016,1,15,9,45,713.0,78.5,0.9,12.5,338.5,845.18,660.22
2016,1,15,10,0,726.0,85.0,1.0,13.0,371.0,865.44,673.51
2016,1,15,10,15,745.0,87.5,1.05,13.0,400.0,883.01,685.17
2016,1,15,10,30,764.0,90.0,1.1,13.0,429.0,897.23,694.51
2016,1,15,10,45,696.0,107.5,1.2,13.0,428.0,843.05,657.46
2016,1,15,11,0,628.0,125.0,1.3,13.0,427.0,785.75,618.34
2016,1,15,11,15,548.5,152.5,1.3,13.0,422.5,717.89,569.69
2016,1,15,11,30,469.0,180.0,1.3,13.0,418.0,660.5,526.21
2016,1,15,11,45,477.0,181.0,1.35,13.5,426.5,651.92,519.45
2016,1,15,12,0,485.0,182.0,1.4,14.0,435.0,640.96,510.42
2016,1,15,12,15,432.0,194.5,1.3,14.0,420.5,589.45,469.96
2016,1,15,12,30,379.0,207.0,1.2,14.0,406.0,522.34,418.29
2016,1,15,12,45,246.0,218.5,1.15,14.0,346.5,415.96,334.57
2016,1,15,13,0,113.0,230.0,1.1,14.0,287.0,289.78,233.81
2016,1,15,13,15,350.5,184.0,1.0,14.0,355.5,418.24,338.32
2016,1,15,13,30,588.0,138.0,0.9,14.0,424.0,517.44,412.99
2016,1,15,13,45,694.0,109.5,0.8,14.0,432.5,514.81,407.66
2016,1,15,14,0,800.0,81.0,0.7,14.0,441.0,498.47,391.44
2016,1,15,14,15,782.0,78.5,0.65,14.0,412.5,440.69,343.1
2016,1,15,14,30,764.0,76.0,0.6,14.0,384.0,383.56,294.3
2016,1,15,14,45,748.0,71.5,0.6,14.5,351.0,326.18,243.78
2016,1,15,15,0,732.0,67.0,0.6,15.0,318.0,269.82,193.27
2016,1,15,15,15,696.5,63.0,0.5,14.5,279.5,211.01,142.12
2016,1,15,15,30,661.0,59.0,0.4,14.0,241.0,153.78,94.36
2016,1,15,15,45,613.5,53.5,0.35,14.0,201.0,100.19,55.16
2016,1,15,16,0,566.0,48.0,0.3,14.0,161.0,52.42,30.58
2016,1,15,16,15,485.5,40.5,0.35,13.5,120.5,33.64,24.03
2016,1,15,16,30,405.0,33.0,0.4,13.0,80.0,27.4,17.88
2016,1,15,16,45,267.0,22.5,0.45,13.0,48.0,18.5,6.55
2016,1,15,17,0,129.0,12.0,0.5,13.0,16.0,9.44,0.0
2016,1,15,17,15,64.5,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,66.0,19.5,2.85,11.5,26.5,98.63,32.39
2016,1,16,8,0,132.0,39.0,2.9,12.0,53.0,199.08,157.43
2016,1,16,8,15,180.5,55.0,2.85,12.0,84.0,264.0,219.23
2016,1,16,8,30,229.0,71.0,2.8,12.0,115.0,330.64,278.23
2016,1,16,8,45,266.0,85.5,2.8,12.5,148.0,385.16,324.85
2016,1,16,9,0,303.0,100.0,2.8,13.0,181.0,440.25,370.3
2016,1,16,9,15,337.0,108.5,2.75,13.5,211.5,506.21,422.28
2016,1,16,9,30,371.0,117.0,2.7,14.0,242.0,550.36,456.04
2016,1,16,9,45,240.5,143.0,2.7,14.5,227.5,431.7,357.85
2016,1,16,10,0,110.0,169.0,2.7,15.0,213.0,311.78,256.98
2016,1,16,10,15,63.0,167.5,2.65,15.0,193.5,235.27,193.26
2016,1,16,10,30,16.0,166.0,2.6,15.0,174.0,163.13,131.91
2016,1,16,10,45,22.5,178.5,2.6,15.5,189.5,180.09,145.81
2016,1,16,11,0,29.0,191.0,2.6,16.0,205.0,217.06,175.61
2016,1,16,11,15,93.0,211.0,2.55,16.0,258.0,296.83,241.9
2016,1,16,11,30,157.0,231.0,2.5,16.0,311.0,393.86,319.66
2016,1,16,11,45,78.5,177.5,2.5,16.5,217.5,234.66,190.27
2016,1,16,12,0,0.0,124.0,2.5,17.0,124.0,98.76,76.67
2016,1,16,12,15,45.0,179.0,2.4,17.0,203.0,199.93,161.11
2016,1,16,12,30,90.0,234.0,2.3,17.0,282.0,290.6,234.35
2016,1,16,12,45,49.5,207.5,2.25,17.0,234.0,225.81,181.16
2016,1,16,13,0,9.0,181.0,2.2,17.0,186.0,154.72,122.77
2016,1,16,13,15,11.0,180.0,2.1,17.0,186.0,154.05,122.46
2016,1,16,13,30,13.0,179.0,2.0,17.0,186.0,153.21,121.85
2016,1,16,13,45,9.5,169.0,1.95,17.0,174.0,141.18,112.04
2016,1,16,14,0,6.0,159.0,1.9,17.0,162.0,129.74,102.74
2016,1,16,14,15,3.0,82.5,1.8,17.0,84.0,64.82,49.01
2016,1,16,14,30,0.0,6.0,1.7,17.0,6.0,4.56,0.0
2016,1,16,14,45,0.0,5.5,1.6,17.0,5.5,4.18,0.0
2016,1,16,15,0,0.0,5.0,1.5,17.0,5.0,3.8,0.0
2016,1,16,15,15,0.0,4.5,1.3,16.5,4.5,3.41,0.0
2016,1,16,15,30,0.0,4.0,1.1,16.0,4.0,3.03,0.0
2016,1,16,15,45,0.0,3.0,0.9,15.5,3.0,2.27,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.51,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.13,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.75,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.38,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.7,14.0,1.0,0.75,0.0
2016,1,17,8,0,0.0,2.0,2.7,14.0,2.0,1.51,0.0
2016,1,17,8,15,0.0,4.0,2.75,14.0,4.0,3.02,0.0
2016,1,17,8,30,0.0,6.0,2.8,14.0,6.0,4.54,0.0
2016,1,17,8,45,0.0,7.5,2.85,14.5,7.5,5.68,0.0
2016,1,17,9,0,0.0,9.0,2.9,15.0,9.0,6.83,0.21
2016,1,17,9,15,0.0,10.5,2.95,15.0,10.5,7.97,1.2
2016,1,17,9,30,0.0,12.0,3.0,15.0,12.0,9.12,2.18
2016,1,17,9,45,0.0,20.5,3.1,15.5,20.5,15.61,7.72
2016,1,17,10,0,0.0,29.0,3.2,16.0,29.0,22.12,13.22
2016,1,17,10,15,0.0,48.5,3.2,16.0,48.5,37.11,25.92
2016,1,17,10,30,0.0,68.0,3.2,16.0,68.0,52.17,38.59
2016,1,17,10,45,0.0,77.0,3.2,16.0,77.0,59.15,44.39
2016,1,17,11,0,0.0,86.0,3.2,16.0,86.0,66.28,50.31
2016,1,17,11,15,0.0,100.5,3.2,16.0,100.5,78.75,60.67
2016,1,17,11,30,0.0,115.0,3.2,16.0,115.0,91.33,71.09
2016,1,17,11,45,0.0,125.0,3.2,16.0,125.0,99.94,78.18
2016,1,17,12,0,0.0,135.0,3.2,16.0,135.0,108.55,85.27
2016,1,17,12,15,0.0,110.0,3.1,16.0,110.0,86.28,66.77
2016,1,17,12,30,0.0,85.0,3.0,16.0,85.0,65.39,49.37
2016,1,17,12,45,0.0,100.5,2.95,16.0,100.5,78.07,60.0
2016,1,17,13,0,0.0,116.0,2.9,16.0,116.0,91.02,70.8
2016,1,17,13,15,0.0,121.5,2.85,16.0,121.5,95.55,74.61
2016,1,17,13,30,0.0,127.0,2.8,16.0,127.0,100.04,78.41
2016,1,17,13,45,6.5,147.0,2.75,16.0,150.0,120.42,95.5
2016,1,17,14,0,13.0,167.0,2.7,16.0,173.0,140.05,111.82
2016,1,17,14,15,6.5,115.5,2.65,15.5,118.5,92.96,72.91
2016,1,17,14,30,0.0,64.0,2.6,15.0,64.0,49.06,36.19
2016,1,17,14,45,0.0,58.5,2.55,15.0,58.5,44.81,32.66
2016,1,17,15,0,0.0,53.0,2.5,15.0,53.0,40.56,29.09
2016,1,17,15,15,0.0,46.5,2.3,14.5,46.5,35.54,24.89
2016,1,17,15,30,0.0,40.0,2.1,14.0,40.0,30.54,20.65
2016,1,17,15,45,0.0,33.5,1.95,14.0,33.5,25.55,16.31
2016,1,17,16,0,0.0,27.0,1.8,14.0,27.0,20.56,11.94
2016,1,17,16,15,0.0,20.0,1.75,14.0,20.0,15.21,7.78
2016,1,17,16,30,0.0,13.0,1.7,14.0,13.0,9.86,2.85
2016,1,17,16,45,0.0,8.0,1.65,14.0,8.0,6.06,0.0
2016,1,17,17,0,0.0,3.0,1.6,14.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,1.65,14.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,15.5,0.5,12.5,37.0,227.84,97.8
2016,1,18,8,0,404.0,31.0,0.6,13.0,74.0,442.22,342.31
2016,1,18,8,15,488.5,38.5,0.65,13.5,115.0,536.67,425.19
2016,1,18,8,30,573.0,46.0,0.7,14.0,156.0,634.62,502.24
2016,1,18,8,45,628.0,50.5,0.8,15.0,198.0,694.33,547.26
2016,1,18,9,0,683.0,55.0,0.9,16.0,240.0,763.08,596.52
2016,1,18,9,15,717.5,59.0,1.0,16.0,279.5,810.06,630.59
2016,1,18,9,30,752.0,63.0,1.1,16.0,319.0,854.76,662.25
2016,1,18,9,45,772.5,66.5,1.2,16.5,353.5,882.33,680.16
2016,1,18,10,0,793.0,70.0,1.3,17.0,388.0,906.73,695.7
2016,1,18,10,15,808.5,72.5,1.45,17.0,417.0,921.49,706.55
2016,1,18,10,30,824.0,75.0,1.6,17.0,446.0,932.68,714.99
2016,1,18,10,45,832.0,77.0,1.8,17.5,468.0,932.22,714.8
2016,1,18,11,0,840.0,79.0,2.0,18.0,490.0,928.11,712.13
2016,1,18,11,15,665.0,128.5,2.15,18.0,460.5,811.9,632.07
2016,1,18,11,30,490.0,178.0,2.3,18.0,431.0,679.16,536.53
2016,1,18,11,45,484.5,183.0,2.45,18.0,436.0,662.55,525.31
2016,1,18,12,0,479.0,188.0,2.6,18.0,441.0,644.1,511.66
2016,1,18,12,15,311.0,215.5,2.55,18.0,380.0,495.04,395.89
2016,1,18,12,30,143.0,243.0,2.5,18.0,319.0,358.85,287.19
2016,1,18,12,45,219.5,232.5,2.45,18.0,347.5,395.06,317.46
2016,1,18,13,0,296.0,222.0,2.4,18.0,376.0,440.12,352.8
2016,1,18,13,15,148.0,188.5,2.3,17.5,265.5,276.4,222.53
2016,1,18,13,30,0.0,155.0,2.2,17.0,155.0,123.94,97.44
2016,1,18,13,45,0.0,106.5,2.15,17.0,106.5,82.84,63.85
2016,1,18,14,0,0.0,58.0,2.1,17.0,58.0,44.45,31.89
2016,1,18,14,15,0.0,49.5,1.9,17.0,49.5,37.88,26.44
2016,1,18,14,30,0.0,41.0,1.7,17.0,41.0,31.33,20.96
2016,1,18,14,45,0.0,39.0,1.55,17.0,39.0,29.79,19.7
2016,1,18,15,0,0.0,37.0,1.4,17.0,37.0,28.24,18.42
2016,1,18,15,15,0.0,33.0,1.2,16.5,33.0,25.16,15.87
2016,1,18,15,30,0.0,29.0,1.0,16.0,29.0,22.09,13.28
2016,1,18,15,45,0.0,24.0,0.8,15.5,24.0,18.26,10.01
2016,1,18,16,0,0.0,19.0,0.6,15.0,19.0,14.44,6.7
2016,1,18,16,15,0.0,14.5,0.6,14.5,14.5,11.0,4.09
2016,1,18,16,30,0.0,10.0,0.6,14.0,10.0,7.58,0.91
2016,1,18,16,45,0.0,6.0,0.65,14.0,6.0,4.54,0.0
2016,1,18,17,0,0.0,2.0,0.7,14.0,2.0,1.57,0.0
2016,1,18,17,15,0.0,1.0,0.7,14.0,1.0,0.79,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.38,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.75,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.13,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.51,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.27,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.03,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,3.41,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,3.8,0.0
2016,1,19,9,45,0.0,63.5,5.25,15.5,63.5,48.67,35.88
2016,1,19,10,0,0.0,122.0,5.3,16.0,122.0,104.05,82.42
2016,1,19,10,15,0.5,137.0,5.3,16.0,137.5,118.25,94.13
2016,1,19,10,30,1.0,152.0,5.3,16.0,153.0,132.4,105.77
2016,1,19,10,45,110.5,184.5,5.3,16.5,239.0,313.17,258.09
2016,1,19,11,0,220.0,217.0,5.3,17.0,325.0,452.6,371.51
2016,1,19,11,15,518.0,156.0,5.35,17.0,421.5,695.86,567.59
2016,1,19,11,30,816.0,95.0,5.4,17.0,518.0,887.59,710.63
2016,1,19,11,45,408.0,64.5,5.5,17.0,276.0,464.22,383.69
2016,1,19,12,0,0.0,34.0,5.6,17.0,34.0,26.02,16.17
2016,1,19,12,15,36.0,134.5,5.45,16.5,153.5,147.3,118.69
2016,1,19,12,30,72.0,235.0,5.3,16.0,273.0,276.77,225.36
2016,1,19,12,45,36.0,139.0,5.2,16.0,158.0,147.04,118.24
2016,1,19,13,0,0.0,43.0,5.1,16.0,43.0,32.93,22.14
2016,1,19,13,15,155.0,125.5,4.9,16.0,203.0,230.98,190.03
2016,1,19,13,30,310.0,208.0,4.7,16.0,363.0,397.47,324.58
2016,1,19,13,45,202.0,205.0,4.55,16.0,304.5,302.07,245.58
2016,1,19,14,0,94.0,202.0,4.4,16.0,246.0,220.63,178.29
2016,1,19,14,15,110.5,191.0,4.25,15.5,239.5,218.83,176.76
2016,1,19,14,30,127.0,180.0,4.1,15.0,233.0,205.94,165.58
2016,1,19,14,45,276.5,149.5,4.0,15.0,252.0,225.8,177.81
2016,1,19,15,0,426.0,119.0,3.9,15.0,271.0,227.04,171.72
2016,1,19,15,15,381.0,114.5,3.55,14.5,239.0,182.61,133.46
2016,1,19,15,30,336.0,110.0,3.2,14.0,207.0,143.29,101.08
2016,1,19,15,45,301.5,96.0,2.9,14.0,173.0,101.84,68.95
2016,1,19,16,0,267.0,82.0,2.6,14.0,139.0,67.54,47.25
2016,1,19,16,15,218.0,66.5,2.25,13.5,106.0,48.56,37.23
2016,1,19,16,30,169.0,51.0,1.9,13.0,73.0,37.46,26.84
2016,1,19,16,45,84.5,34.5,1.6,13.0,45.5,25.46,14.1
2016,1,19,17,0,0.0,18.0,1.3,13.0,18.0,13.4,0.0
2016,1,19,17,15,0.0,9.0,1.15,12.5,9.0,7.08,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,9.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,9.0,10.0,7.87,0.0
2016,1,20,7,45,115.5,24.0,0.85,9.5,36.5,168.78,84.47
2016,1,20,8,0,231.0,38.0,0.9,10.0,63.0,300.2,240.77
2016,1,20,8,15,272.5,53.0,1.0,10.5,96.5,360.84,297.91
2016,1,20,8,30,314.0,68.0,1.1,11.0,130.0,422.94,351.32
2016,1,20,8,45,349.5,80.0,1.25,11.5,164.0,475.75,395.19
2016,1,20,9,0,385.0,92.0,1.4,12.0,198.0,528.75,437.57
2016,1,20,9,15,407.5,102.0,1.35,12.5,229.0,565.95,465.1
2016,1,20,9,30,430.0,112.0,1.3,13.0,260.0,602.01,490.79
2016,1,20,9,45,583.0,93.0,1.3,13.5,316.0,738.52,590.06
2016,1,20,10,0,736.0,74.0,1.3,14.0,372.0,856.98,670.7
2016,1,20,10,15,576.5,119.5,1.25,14.5,363.5,759.35,597.45
2016,1,20,10,30,417.0,165.0,1.2,15.0,355.0,641.52,509.25
2016,1,20,10,45,352.0,187.0,1.2,15.5,353.0,573.47,457.31
2016,1,20,11,0,287.0,209.0,1.2,16.0,351.0,528.88,421.21
2016,1,20,11,15,415.0,187.5,1.15,16.0,400.0,635.59,502.11
2016,1,20,11,30,543.0,166.0,1.1,16.0,449.0,715.35,559.86
2016,1,20,11,45,582.0,156.0,1.1,16.5,464.0,720.47,561.47
2016,1,20,12,0,621.0,146.0,1.1,17.0,479.0,731.48,567.92
2016,1,20,12,15,524.0,175.0,1.0,17.0,456.0,648.06,505.14
2016,1,20,12,30,427.0,204.0,0.9,17.0,433.0,576.84,450.97
2016,1,20,12,45,657.0,139.5,0.8,17.5,487.5,670.55,520.42
2016,1,20,13,0,887.0,75.0,0.7,18.0,542.0,723.37,556.03
2016,1,20,13,15,880.5,74.0,0.6,18.0,527.0,675.54,519.09
2016,1,20,13,30,874.0,73.0,0.5,18.0,512.0,625.95,481.07
2016,1,20,13,45,864.0,71.5,0.45,18.0,490.5,572.34,439.84
2016,1,20,14,0,854.0,70.0,0.4,18.0,469.0,517.82,396.75
2016,1,20,14,15,687.5,98.5,0.35,18.0,407.5,422.22,322.72
2016,1,20,14,30,521.0,127.0,0.3,18.0,346.0,332.25,252.87
2016,1,20,14,45,540.5,112.0,0.3,18.0,322.5,295.5,220.86
2016,1,20,15,0,560.0,97.0,0.3,18.0,299.0,251.07,181.35
2016,1,20,15,15,535.5,89.5,0.25,17.5,265.5,200.65,138.4
2016,1,20,15,30,511.0,82.0,0.2,17.0,232.0,153.03,99.06
2016,1,20,15,45,474.5,73.5,0.15,16.5,196.0,106.45,64.67
2016,1,20,16,0,438.0,65.0,0.1,16.0,160.0,64.56,41.18
2016,1,20,16,15,391.0,53.0,0.15,15.5,123.5,42.84,32.03
2016,1,20,16,30,344.0,41.0,0.2,15.0,87.0,33.47,23.34
2016,1,20,16,45,172.0,32.0,0.3,15.0,55.0,24.14,13.42
2016,1,20,17,0,0.0,23.0,0.4,15.0,23.0,16.66,0.0
2016,1,20,17,15,0.0,11.5,0.35,14.5,11.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,4.5,2.15,10.5,4.5,0.0,0.0
2016,1,21,7,30,0.0,9.0,2.3,11.0,9.0,7.08,0.0
2016,1,21,7,45,70.0,24.5,2.45,11.5,32.5,114.78,59.33
2016,1,21,8,0,140.0,40.0,2.6,12.0,56.0,204.57,164.38
2016,1,21,8,15,173.5,57.0,2.65,12.5,85.5,258.92,215.21
2016,1,21,8,30,207.0,74.0,2.7,13.0,115.0,313.68,263.26
2016,1,21,8,45,232.5,89.5,2.75,13.5,146.0,358.75,301.68
2016,1,21,9,0,258.0,105.0,2.8,14.0,177.0,403.89,338.83
2016,1,21,9,15,275.0,118.5,2.75,14.5,205.5,437.4,365.18
2016,1,21,9,30,292.0,132.0,2.7,15.0,234.0,470.25,390.19
2016,1,21,9,45,538.5,102.0,2.7,15.5,313.5,705.76,572.69
2016,1,21,10,0,785.0,72.0,2.7,16.0,393.0,903.54,713.08
2016,1,21,10,15,633.5,112.5,2.75,16.5,383.5,808.38,640.95
2016,1,21,10,30,482.0,153.0,2.8,17.0,374.0,691.4,553.87
2016,1,21,10,45,657.5,117.0,2.9,18.0,434.5,821.64,647.72
2016,1,21,11,0,833.0,81.0,3.0,19.0,495.0,926.88,718.43
2016,1,21,11,15,721.5,113.0,3.0,19.0,480.0,849.47,662.25
2016,1,21,11,30,610.0,145.0,3.0,19.0,465.0,763.53,600.68
2016,1,21,11,45,596.5,154.0,3.0,19.0,471.0,741.01,584.59
2016,1,21,12,0,583.0,163.0,3.0,19.0,477.0,708.44,560.21
2016,1,21,12,15,502.0,185.0,2.85,19.0,456.0,641.01,507.7
2016,1,21,12,30,421.0,207.0,2.7,19.0,435.0,575.58,456.5
2016,1,21,12,45,359.5,217.0,2.55,19.0,410.0,500.81,398.67
2016,1,21,13,0,298.0,227.0,2.4,19.0,385.0,447.26,356.14
2016,1,21,13,15,322.5,216.0,2.1,18.5,383.0,433.89,345.93
2016,1,21,13,30,347.0,205.0,1.8,18.0,381.0,417.82,332.97
2016,1,21,13,45,256.5,206.5,1.5,17.5,334.0,345.69,275.32
2016,1,21,14,0,166.0,208.0,1.2,17.0,287.0,272.28,216.74
2016,1,21,14,15,139.0,195.5,1.15,16.5,258.5,235.8,187.7
2016,1,21,14,30,112.0,183.0,1.1,16.0,230.0,202.52,160.87
2016,1,21,14,45,167.0,166.0,1.05,16.0,230.0,196.85,154.46
2016,1,21,15,0,222.0,149.0,1.0,16.0,230.0,189.61,145.52
2016,1,21,15,15,207.5,134.5,1.0,15.5,204.0,156.8,117.78
2016,1,21,15,30,193.0,120.0,1.0,15.0,178.0,126.0,92.26
2016,1,21,15,45,178.0,103.0,1.05,15.0,150.0,95.44,68.11
2016,1,21,16,0,163.0,86.0,1.1,15.0,122.0,67.24,48.46
2016,1,21,16,15,139.0,68.0,1.15,14.5,94.0,49.04,37.61
2016,1,21,16,30,115.0,50.0,1.2,14.0,66.0,36.63,26.19
2016,1,21,16,45,57.5,34.0,1.25,14.0,42.0,25.27,14.69
2016,1,21,17,0,0.0,18.0,1.3,14.0,18.0,13.53,0.0
2016,1,21,17,15,0.0,9.0,1.3,14.0,9.0,7.08,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
