Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,13.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,13.0,6.0,4.72,0.0
2016,1,22,7,45,0.0,22.0,3.5,13.5,22.0,19.23,5.5
2016,1,22,8,0,0.0,38.0,3.5,14.0,38.0,37.55,24.92
2016,1,22,8,15,11.5,55.5,3.45,14.0,58.0,65.86,50.14
2016,1,22,8,30,23.0,73.0,3.4,14.0,78.0,106.45,85.55
2016,1,22,8,45,32.0,91.0,3.4,14.0,99.0,134.56,110.16
2016,1,22,9,0,41.0,109.0,3.4,14.0,120.0,162.45,134.23
2016,1,22,9,15,47.5,125.0,3.4,14.0,140.0,184.62,153.05
2016,1,22,9,30,54.0,141.0,3.4,14.0,160.0,206.8,171.58
2016,1,22,9,45,117.5,158.0,3.4,14.5,205.0,307.99,256.44
2016,1,22,10,0,181.0,175.0,3.4,15.0,250.0,388.27,321.95
2016,1,22,10,15,233.5,183.0,3.35,15.0,286.5,467.27,384.81
2016,1,22,10,30,286.0,191.0,3.3,15.0,323.0,522.47,428.13
2016,1,22,10,45,306.5,198.5,3.25,15.5,346.0,543.9,443.14
2016,1,22,11,0,327.0,206.0,3.2,16.0,369.0,563.55,456.76
2016,1,22,11,15,198.5,218.5,3.35,16.0,318.5,424.76,345.62
2016,1,22,11,30,70.0,231.0,3.5,16.0,268.0,291.89,236.39
2016,1,22,11,45,79.0,237.0,3.65,16.0,279.5,301.31,244.44
2016,1,22,12,0,88.0,243.0,3.8,16.0,291.0,310.04,251.51
2016,1,22,12,15,61.0,231.5,3.8,15.5,265.0,268.44,217.56
2016,1,22,12,30,34.0,220.0,3.8,15.0,239.0,229.57,185.65
2016,1,22,12,45,17.0,178.0,3.8,15.0,187.5,158.3,127.03
2016,1,22,13,0,0.0,136.0,3.8,15.0,136.0,107.84,84.93
2016,1,22,13,15,4.5,157.5,3.65,15.0,160.0,129.13,102.83
2016,1,22,13,30,9.0,179.0,3.5,15.0,184.0,150.03,120.22
2016,1,22,13,45,21.0,184.0,3.35,15.0,194.5,160.1,128.73
2016,1,22,14,0,33.0,189.0,3.2,15.0,205.0,176.96,142.68
2016,1,22,14,15,16.5,151.0,3.1,15.0,159.0,126.49,100.9
2016,1,22,14,30,0.0,113.0,3.0,15.0,113.0,87.64,68.66
2016,1,22,14,45,0.0,88.0,2.9,15.0,88.0,67.72,52.03
2016,1,22,15,0,0.0,63.0,2.8,15.0,63.0,48.28,35.63
2016,1,22,15,15,0.0,56.0,2.65,14.5,56.0,42.87,31.15
2016,1,22,15,30,0.0,49.0,2.5,14.0,49.0,37.47,26.6
2016,1,22,15,45,0.0,41.5,2.35,14.0,41.5,31.7,21.61
2016,1,22,16,0,0.0,34.0,2.2,14.0,34.0,25.93,16.58
2016,1,22,16,15,0.0,26.0,2.1,13.5,26.0,19.8,11.96
2016,1,22,16,30,0.0,18.0,2.0,13.0,18.0,13.68,6.33
2016,1,22,16,45,0.0,11.5,1.9,13.0,11.5,8.72,1.5
2016,1,22,17,0,0.0,5.0,1.8,13.0,5.0,3.78,0.0
2016,1,22,17,15,0.0,2.5,1.8,12.5,2.5,1.97,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,8.5,6.0,2.1,10.5,6.5,0.0,0.0
2016,1,23,7,30,17.0,12.0,2.4,11.0,13.0,22.9,0.0
2016,1,23,7,45,103.0,30.5,2.7,11.5,42.0,158.33,93.4
2016,1,23,8,0,189.0,49.0,3.0,12.0,71.0,266.41,215.74
2016,1,23,8,15,276.0,62.5,3.2,12.0,110.0,378.11,314.91
2016,1,23,8,30,363.0,76.0,3.4,12.0,149.0,479.13,401.57
2016,1,23,8,45,181.5,63.5,3.6,12.5,100.0,267.27,227.22
2016,1,23,9,0,0.0,51.0,3.8,13.0,51.0,39.02,27.93
2016,1,23,9,15,0.0,60.0,3.85,13.0,60.0,45.97,34.01
2016,1,23,9,30,0.0,69.0,3.9,13.0,69.0,52.96,39.97
2016,1,23,9,45,316.0,93.0,4.0,13.0,223.5,462.48,391.87
2016,1,23,10,0,632.0,117.0,4.1,13.0,378.0,816.14,666.56
2016,1,23,10,15,653.5,121.0,4.0,13.0,408.0,839.09,679.64
2016,1,23,10,30,675.0,125.0,3.9,13.0,438.0,858.71,692.42
2016,1,23,10,45,337.5,128.0,3.85,13.0,284.5,511.91,424.11
2016,1,23,11,0,0.0,131.0,3.8,13.0,131.0,106.71,84.48
2016,1,23,11,15,156.0,178.0,3.8,13.0,261.0,336.14,279.99
2016,1,23,11,30,312.0,225.0,3.8,13.0,391.0,549.58,451.4
2016,1,23,11,45,156.0,192.0,3.8,13.0,275.0,338.34,279.35
2016,1,23,12,0,0.0,159.0,3.8,13.0,159.0,129.9,103.69
2016,1,23,12,15,214.5,184.0,3.8,13.0,301.5,380.89,315.84
2016,1,23,12,30,429.0,209.0,3.8,13.0,444.0,584.89,478.61
2016,1,23,12,45,420.5,208.0,3.8,13.0,436.0,554.72,453.32
2016,1,23,13,0,412.0,207.0,3.8,13.0,428.0,523.8,428.48
2016,1,23,13,15,206.0,115.0,3.8,13.0,225.5,254.81,211.18
2016,1,23,13,30,0.0,23.0,3.8,13.0,23.0,17.57,9.35
2016,1,23,13,45,209.0,99.5,3.85,13.0,199.5,228.13,188.87
2016,1,23,14,0,418.0,176.0,3.9,13.0,376.0,393.1,321.23
2016,1,23,14,15,361.5,174.0,3.8,13.0,339.5,327.38,265.51
2016,1,23,14,30,305.0,172.0,3.7,13.0,303.0,277.86,223.45
2016,1,23,14,45,309.0,157.0,3.65,13.0,280.5,244.11,193.32
2016,1,23,15,0,313.0,142.0,3.6,13.0,258.0,210.0,162.35
2016,1,23,15,15,467.5,110.5,3.35,12.5,263.5,200.06,145.75
2016,1,23,15,30,622.0,79.0,3.1,12.0,269.0,169.66,111.31
2016,1,23,15,45,577.5,72.0,2.9,12.0,228.0,116.39,70.4
2016,1,23,16,0,533.0,65.0,2.7,12.0,187.0,68.73,43.29
2016,1,23,16,15,455.5,56.5,2.5,11.5,145.0,45.97,35.43
2016,1,23,16,30,378.0,48.0,2.3,11.0,103.0,39.31,29.0
2016,1,23,16,45,251.5,35.5,2.1,10.5,66.5,27.02,16.93
2016,1,23,17,0,125.0,23.0,1.9,10.0,30.0,17.39,0.0
2016,1,23,17,15,62.5,11.5,1.85,9.5,15.0,9.05,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,38.0,6.5,1.1,7.5,7.5,0.0,0.0
2016,1,24,7,30,76.0,13.0,1.1,8.0,15.0,70.37,0.0
2016,1,24,7,45,196.5,27.0,1.1,8.5,47.0,244.8,154.66
2016,1,24,8,0,317.0,41.0,1.1,9.0,79.0,376.61,305.0
2016,1,24,8,15,400.0,51.0,1.2,9.0,119.5,472.69,389.64
2016,1,24,8,30,483.0,61.0,1.3,9.0,160.0,571.55,471.31
2016,1,24,8,45,397.0,84.0,1.4,9.5,177.5,525.74,437.39
2016,1,24,9,0,311.0,107.0,1.5,10.0,195.0,456.79,383.3
2016,1,24,9,15,345.0,115.5,1.55,10.0,226.5,523.4,436.86
2016,1,24,9,30,379.0,124.0,1.6,10.0,258.0,568.1,471.54
2016,1,24,9,45,293.0,150.0,1.7,10.5,260.0,492.14,408.95
2016,1,24,10,0,207.0,176.0,1.8,11.0,262.0,414.69,344.79
2016,1,24,10,15,238.5,186.0,1.75,11.0,292.0,475.84,393.06
2016,1,24,10,30,270.0,196.0,1.7,11.0,322.0,513.01,421.28
2016,1,24,10,45,297.0,202.5,1.65,11.0,347.5,539.64,441.11
2016,1,24,11,0,324.0,209.0,1.6,11.0,373.0,564.43,459.36
2016,1,24,11,15,215.5,225.0,1.6,11.5,336.0,448.35,365.84
2016,1,24,11,30,107.0,241.0,1.6,12.0,299.0,337.17,274.94
2016,1,24,11,45,204.5,239.0,1.6,12.5,350.5,435.56,354.7
2016,1,24,12,0,302.0,237.0,1.6,13.0,402.0,527.32,425.35
2016,1,24,12,15,430.5,204.5,1.65,13.0,441.0,603.21,484.31
2016,1,24,12,30,559.0,172.0,1.7,13.0,480.0,651.3,521.74
2016,1,24,12,45,409.5,205.5,1.8,13.5,429.5,544.39,437.38
2016,1,24,13,0,260.0,239.0,1.9,14.0,379.0,432.73,348.96
2016,1,24,13,15,560.0,160.0,2.05,14.0,452.0,553.4,446.89
2016,1,24,13,30,860.0,81.0,2.2,14.0,525.0,634.75,509.44
2016,1,24,13,45,847.5,80.5,2.35,14.0,503.5,580.22,465.24
2016,1,24,14,0,835.0,80.0,2.5,14.0,482.0,524.99,420.04
2016,1,24,14,15,820.0,78.0,2.5,13.5,453.5,466.7,371.19
2016,1,24,14,30,805.0,76.0,2.5,13.0,425.0,408.62,320.85
2016,1,24,14,45,775.0,75.5,2.55,13.0,390.0,347.2,266.2
2016,1,24,15,0,745.0,75.0,2.6,13.0,355.0,288.22,212.78
2016,1,24,15,15,714.0,71.0,2.25,12.5,316.0,226.62,157.58
2016,1,24,15,30,683.0,67.0,1.9,12.0,277.0,169.96,108.53
2016,1,24,15,45,639.0,61.5,1.6,11.5,235.5,114.31,66.07
2016,1,24,16,0,595.0,56.0,1.3,11.0,194.0,64.09,38.13
2016,1,24,16,15,524.5,49.0,1.2,10.5,151.5,40.45,30.71
2016,1,24,16,30,454.0,42.0,1.1,10.0,109.0,34.75,25.2
2016,1,24,16,45,343.0,31.5,1.05,9.5,71.5,26.0,16.4
2016,1,24,17,0,232.0,21.0,1.0,9.0,34.0,17.3,0.0
2016,1,24,17,15,116.0,10.5,1.0,8.5,17.0,8.26,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,87.5,6.5,0.75,9.0,9.0,0.0,0.0
2016,1,25,7,30,175.0,13.0,0.8,9.0,18.0,148.71,0.0
2016,1,25,7,45,313.5,23.0,0.85,9.5,52.5,339.23,220.41
2016,1,25,8,0,452.0,33.0,0.9,10.0,87.0,485.53,386.34
2016,1,25,8,15,530.5,40.0,1.0,10.5,130.0,576.1,464.54
2016,1,25,8,30,609.0,47.0,1.1,11.0,173.0,660.78,532.54
2016,1,25,8,45,656.5,52.0,1.25,11.5,215.5,725.13,582.72
2016,1,25,9,0,704.0,57.0,1.4,12.0,258.0,788.45,629.98
2016,1,25,9,15,736.5,60.5,1.5,12.5,298.5,833.73,661.93
2016,1,25,9,30,769.0,64.0,1.6,13.0,339.0,876.62,691.24
2016,1,25,9,45,762.5,74.5,1.75,13.5,370.0,887.15,697.72
2016,1,25,10,0,756.0,85.0,1.9,14.0,401.0,893.73,701.52
2016,1,25,10,15,773.5,87.5,1.95,14.0,431.0,911.1,712.99
2016,1,25,10,30,791.0,90.0,2.0,14.0,461.0,924.88,721.81
2016,1,25,10,45,801.0,92.5,2.1,14.5,484.5,927.59,722.25
2016,1,25,11,0,811.0,95.0,2.2,15.0,508.0,926.6,720.32
2016,1,25,11,15,818.5,96.0,2.2,15.0,524.5,917.74,713.37
2016,1,25,11,30,826.0,97.0,2.2,15.0,541.0,905.21,704.1
2016,1,25,11,45,830.0,98.0,2.25,15.5,550.0,885.87,689.45
2016,1,25,12,0,834.0,99.0,2.3,16.0,559.0,863.11,672.54
2016,1,25,12,15,834.5,99.0,2.3,16.0,560.5,832.93,651.31
2016,1,25,12,30,835.0,99.0,2.3,16.0,562.0,799.77,627.99
2016,1,25,12,45,837.0,97.0,2.35,16.0,556.5,762.74,602.17
2016,1,25,13,0,839.0,95.0,2.4,16.0,551.0,722.93,573.72
2016,1,25,13,15,832.5,94.0,2.35,16.0,536.5,675.84,537.37
2016,1,25,13,30,826.0,93.0,2.3,16.0,522.0,627.06,498.99
2016,1,25,13,45,816.5,91.0,2.3,16.0,501.0,574.1,456.75
2016,1,25,14,0,807.0,89.0,2.3,16.0,480.0,520.27,412.61
2016,1,25,14,15,791.5,86.5,2.25,15.5,452.0,462.56,364.72
2016,1,25,14,30,776.0,84.0,2.2,15.0,424.0,405.17,315.55
2016,1,25,14,45,755.5,81.0,2.15,15.0,390.0,346.18,263.3
2016,1,25,15,0,735.0,78.0,2.1,15.0,356.0,286.99,210.1
2016,1,25,15,15,703.5,74.0,1.85,14.5,317.5,227.38,157.23
2016,1,25,15,30,672.0,70.0,1.6,14.0,279.0,171.13,109.06
2016,1,25,15,45,628.5,64.5,1.35,14.0,237.5,116.06,67.22
2016,1,25,16,0,585.0,59.0,1.1,14.0,196.0,66.37,39.63
2016,1,25,16,15,515.0,51.5,1.05,13.0,153.5,42.32,32.07
2016,1,25,16,30,445.0,44.0,1.0,12.0,111.0,36.29,26.39
2016,1,25,16,45,333.5,33.0,1.0,11.5,73.5,27.16,17.41
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,18.08,2.17
2016,1,25,17,15,111.0,11.0,1.0,10.5,18.0,8.65,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,8.0,19.0,14.95,0.0
2016,1,26,7,45,215.5,28.0,0.6,8.5,54.5,264.24,179.21
2016,1,26,8,0,431.0,37.0,0.6,9.0,90.0,472.2,377.53
2016,1,26,8,15,512.0,44.5,0.6,9.5,133.0,565.91,455.51
2016,1,26,8,30,593.0,52.0,0.6,10.0,176.0,662.31,530.27
2016,1,26,8,45,648.0,57.0,0.65,10.5,220.5,732.43,582.54
2016,1,26,9,0,703.0,62.0,0.7,11.0,265.0,794.03,626.42
2016,1,26,9,15,736.5,66.0,0.9,11.5,306.0,841.25,661.02
2016,1,26,9,30,770.0,70.0,1.1,12.0,347.0,885.98,693.0
2016,1,26,9,45,787.0,74.5,1.3,13.0,382.5,912.12,710.08
2016,1,26,10,0,804.0,79.0,1.5,14.0,418.0,934.94,724.6
2016,1,26,10,15,820.5,81.5,1.55,14.0,448.5,951.24,734.94
2016,1,26,10,30,837.0,84.0,1.6,14.0,479.0,963.82,742.83
2016,1,26,10,45,848.5,85.5,1.65,14.5,503.5,966.4,742.65
2016,1,26,11,0,860.0,87.0,1.7,15.0,528.0,965.11,740.1
2016,1,26,11,15,867.0,88.0,1.7,15.0,544.5,954.99,732.43
2016,1,26,11,30,874.0,89.0,1.7,15.0,561.0,941.08,722.45
2016,1,26,11,45,683.5,143.0,1.75,15.5,516.0,811.77,631.89
2016,1,26,12,0,493.0,197.0,1.8,16.0,471.0,670.05,527.98
2016,1,26,12,15,535.0,183.0,1.8,16.0,481.0,669.2,529.01
2016,1,26,12,30,577.0,169.0,1.8,16.0,491.0,663.69,525.19
2016,1,26,12,45,538.5,180.0,1.85,16.0,478.0,617.93,490.34
2016,1,26,13,0,500.0,191.0,1.9,16.0,465.0,572.8,455.81
2016,1,26,13,15,467.5,193.0,1.85,16.0,444.0,524.31,418.06
2016,1,26,13,30,435.0,195.0,1.8,16.0,423.0,477.32,380.98
2016,1,26,13,45,506.0,168.5,1.8,16.0,423.5,465.68,371.56
2016,1,26,14,0,577.0,142.0,1.8,16.0,424.0,451.88,358.95
2016,1,26,14,15,592.5,128.5,1.75,16.0,404.0,409.92,323.28
2016,1,26,14,30,608.0,115.0,1.7,16.0,384.0,365.33,284.46
2016,1,26,14,45,510.0,123.5,1.65,16.0,337.0,292.87,224.52
2016,1,26,15,0,412.0,132.0,1.6,16.0,290.0,236.04,177.64
2016,1,26,15,15,386.0,123.0,1.4,15.5,259.0,192.42,140.21
2016,1,26,15,30,360.0,114.0,1.2,15.0,228.0,151.89,106.37
2016,1,26,15,45,336.0,100.0,1.0,14.5,194.5,111.13,74.83
2016,1,26,16,0,312.0,86.0,0.8,14.0,161.0,73.67,51.01
2016,1,26,16,15,276.0,70.5,0.85,13.0,126.5,51.76,40.45
2016,1,26,16,30,240.0,55.0,0.9,12.0,92.0,40.85,30.45
2016,1,26,16,45,174.0,39.5,0.95,11.5,61.5,29.55,19.59
2016,1,26,17,0,108.0,24.0,1.0,11.0,31.0,18.1,3.88
2016,1,26,17,15,54.0,12.0,1.0,11.0,15.5,9.44,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.1,8.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.3,9.0,13.0,10.23,0.0
2016,1,27,7,45,68.0,29.5,1.5,9.5,38.0,126.37,85.88
2016,1,27,8,0,136.0,46.0,1.7,10.0,63.0,209.35,171.52
2016,1,27,8,15,167.0,64.0,1.6,10.0,93.5,262.59,220.15
2016,1,27,8,30,198.0,82.0,1.5,10.0,124.0,316.18,266.95
2016,1,27,8,45,218.5,99.0,1.4,10.5,155.0,358.5,302.17
2016,1,27,9,0,239.0,116.0,1.3,11.0,186.0,400.63,335.78
2016,1,27,9,15,261.5,128.5,1.25,11.5,215.0,437.45,364.3
2016,1,27,9,30,284.0,141.0,1.2,12.0,244.0,474.0,391.69
2016,1,27,9,45,450.0,124.5,1.2,12.5,306.5,638.67,518.43
2016,1,27,10,0,616.0,108.0,1.2,13.0,369.0,792.46,626.79
2016,1,27,10,15,595.0,123.0,1.15,13.5,390.0,785.85,617.27
2016,1,27,10,30,574.0,138.0,1.1,14.0,411.0,775.8,607.43
2016,1,27,10,45,718.5,110.5,1.05,15.0,469.5,877.64,674.23
2016,1,27,11,0,863.0,83.0,1.0,16.0,528.0,963.92,726.23
2016,1,27,11,15,870.0,84.0,0.9,16.0,545.0,953.83,715.54
2016,1,27,11,30,877.0,85.0,0.8,16.0,562.0,939.94,703.93
2016,1,27,11,45,882.5,84.5,0.7,16.5,571.5,908.79,679.89
2016,1,27,12,0,888.0,84.0,0.6,17.0,581.0,884.92,661.1
2016,1,27,12,15,733.0,127.0,0.5,17.0,538.0,785.73,593.25
2016,1,27,12,30,578.0,170.0,0.4,17.0,495.0,666.1,509.02
2016,1,27,12,45,636.0,149.5,0.35,17.5,503.5,670.19,511.94
2016,1,27,13,0,694.0,129.0,0.3,18.0,512.0,659.28,502.6
2016,1,27,13,15,782.5,105.5,0.3,18.0,527.0,655.68,499.97
2016,1,27,13,30,871.0,82.0,0.3,18.0,542.0,645.48,491.66
2016,1,27,13,45,696.5,120.5,0.35,18.0,479.0,537.23,411.85
2016,1,27,14,0,522.0,159.0,0.4,18.0,416.0,433.34,334.49
2016,1,27,14,15,510.0,153.0,0.45,18.0,392.5,388.14,299.36
2016,1,27,14,30,498.0,147.0,0.5,18.0,369.0,343.49,262.95
2016,1,27,14,45,529.0,126.5,0.55,18.0,346.0,302.36,227.43
2016,1,27,15,0,560.0,106.0,0.6,18.0,323.0,261.89,190.89
2016,1,27,15,15,532.5,100.0,0.55,17.5,289.5,211.45,147.89
2016,1,27,15,30,505.0,94.0,0.5,17.0,256.0,160.56,105.81
2016,1,27,15,45,579.5,73.5,0.5,16.5,234.0,118.94,70.63
2016,1,27,16,0,654.0,53.0,0.5,16.0,212.0,68.05,39.1
2016,1,27,16,15,589.5,47.0,0.5,15.5,168.0,39.36,29.2
2016,1,27,16,30,525.0,41.0,0.5,15.0,124.0,34.31,24.45
2016,1,27,16,45,418.0,31.5,0.5,15.0,84.0,26.25,16.65
2016,1,27,17,0,311.0,22.0,0.5,15.0,44.0,18.26,5.15
2016,1,27,17,15,155.5,11.0,0.5,14.5,22.0,8.65,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.5,0.5,10.0,5.5,4.33,0.0
2016,1,28,7,30,0.0,11.0,0.5,10.0,11.0,8.65,0.0
2016,1,28,7,45,24.5,28.0,0.5,10.5,31.5,55.33,35.51
2016,1,28,8,0,49.0,45.0,0.5,11.0,52.0,113.53,90.4
2016,1,28,8,15,63.5,64.0,0.6,11.5,76.0,151.14,123.98
2016,1,28,8,30,78.0,83.0,0.7,12.0,100.0,187.9,155.94
2016,1,28,8,45,86.5,101.5,0.85,12.5,124.0,217.79,181.31
2016,1,28,9,0,95.0,120.0,1.0,13.0,148.0,247.3,205.71
2016,1,28,9,15,102.0,136.5,0.95,13.0,170.5,271.83,225.51
2016,1,28,9,30,109.0,153.0,0.9,13.0,193.0,296.09,244.63
2016,1,28,9,45,111.0,169.0,0.85,13.5,213.0,314.23,257.84
2016,1,28,10,0,113.0,185.0,0.8,14.0,233.0,331.81,270.36
2016,1,28,10,15,88.0,194.5,0.85,14.0,234.0,290.72,236.63
2016,1,28,10,30,63.0,204.0,0.9,14.0,235.0,271.94,220.59
2016,1,28,10,45,445.5,145.0,1.0,14.5,375.5,639.94,512.33
2016,1,28,11,0,828.0,86.0,1.1,15.0,516.0,934.76,714.58
2016,1,28,11,15,540.0,165.0,1.35,15.0,449.0,731.64,572.63
2016,1,28,11,30,252.0,244.0,1.6,15.0,382.0,516.22,410.79
2016,1,28,11,45,250.5,249.0,1.85,15.5,388.0,508.69,406.48
2016,1,28,12,0,249.0,254.0,2.1,16.0,394.0,500.13,399.64
2016,1,28,12,15,124.5,161.0,2.0,16.0,231.0,263.12,213.23
2016,1,28,12,30,0.0,68.0,1.9,16.0,68.0,52.24,38.12
2016,1,28,12,45,0.0,78.0,1.8,16.5,78.0,59.98,44.67
2016,1,28,13,0,0.0,88.0,1.7,17.0,88.0,67.74,51.03
2016,1,28,13,15,59.0,164.5,1.65,17.0,196.0,180.51,144.83
2016,1,28,13,30,118.0,241.0,1.6,17.0,304.0,297.76,238.33
2016,1,28,13,45,206.5,224.5,1.6,17.0,329.5,322.93,258.15
2016,1,28,14,0,295.0,208.0,1.6,17.0,355.0,348.98,277.75
2016,1,28,14,15,147.5,147.5,1.5,17.0,221.0,197.16,156.47
2016,1,28,14,30,0.0,87.0,1.4,17.0,87.0,66.94,50.62
2016,1,28,14,45,35.5,125.0,1.3,17.0,139.0,112.22,87.86
2016,1,28,15,0,71.0,163.0,1.2,17.0,191.0,148.93,116.69
2016,1,28,15,15,66.5,146.5,1.0,16.5,170.5,128.19,99.38
2016,1,28,15,30,62.0,130.0,0.8,16.0,150.0,108.37,83.07
2016,1,28,15,45,56.0,112.5,0.65,16.0,128.5,88.63,67.07
2016,1,28,16,0,50.0,95.0,0.5,16.0,107.0,70.06,52.71
2016,1,28,16,15,40.5,76.5,0.45,15.5,85.0,54.95,42.91
2016,1,28,16,30,31.0,58.0,0.4,15.0,63.0,42.26,31.42
2016,1,28,16,45,15.5,40.5,0.4,15.0,43.0,29.95,19.92
2016,1,28,17,0,0.0,23.0,0.4,15.0,23.0,17.34,5.6
2016,1,28,17,15,0.0,11.5,0.35,14.5,11.5,9.05,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.5,1.75,13.5,5.5,4.33,0.0
2016,1,29,7,30,0.0,11.0,2.0,14.0,11.0,8.65,0.0
2016,1,29,7,45,15.0,28.0,2.25,14.5,30.0,46.71,29.1
2016,1,29,8,0,30.0,45.0,2.5,15.0,49.0,80.63,61.93
2016,1,29,8,15,45.0,64.0,2.55,15.0,72.5,117.11,94.34
2016,1,29,8,30,60.0,83.0,2.6,15.0,96.0,152.84,125.71
2016,1,29,8,45,70.5,101.5,2.7,15.5,120.0,183.24,151.7
2016,1,29,9,0,81.0,120.0,2.8,16.0,144.0,213.48,176.96
2016,1,29,9,15,87.0,137.0,2.85,16.0,166.5,236.81,196.19
2016,1,29,9,30,93.0,154.0,2.9,16.0,189.0,259.95,214.95
2016,1,29,9,45,157.5,168.5,3.0,16.5,233.5,359.19,296.2
2016,1,29,10,0,222.0,183.0,3.1,17.0,278.0,437.27,358.41
2016,1,29,10,15,111.5,171.0,3.15,17.0,219.0,304.94,249.19
2016,1,29,10,30,1.0,159.0,3.2,17.0,160.0,137.24,108.64
2016,1,29,10,45,65.5,198.0,3.25,17.5,233.0,260.7,211.47
2016,1,29,11,0,130.0,237.0,3.3,18.0,306.0,388.08,313.03
2016,1,29,11,15,77.5,225.5,3.35,18.0,267.0,294.93,237.29
2016,1,29,11,30,25.0,214.0,3.4,18.0,228.0,207.78,165.73
2016,1,29,11,45,44.0,231.0,3.45,18.0,256.0,260.04,208.27
2016,1,29,12,0,63.0,248.0,3.5,18.0,284.0,291.09,233.24
2016,1,29,12,15,63.5,248.5,3.55,18.0,285.0,286.61,229.48
2016,1,29,12,30,64.0,249.0,3.6,18.0,286.0,282.09,225.8
2016,1,29,12,45,32.0,143.5,3.65,18.0,162.0,147.63,117.13
2016,1,29,13,0,0.0,38.0,3.7,18.0,38.0,29.1,18.68
2016,1,29,13,15,0.0,23.5,3.7,18.0,23.5,17.97,9.41
2016,1,29,13,30,0.0,9.0,3.7,18.0,9.0,6.87,0.11
2016,1,29,13,45,0.0,82.5,3.7,18.0,82.5,63.44,47.44
2016,1,29,14,0,0.0,156.0,3.7,18.0,156.0,122.94,96.67
2016,1,29,14,15,0.0,147.0,3.65,17.5,147.0,115.07,90.46
2016,1,29,14,30,0.0,138.0,3.6,17.0,138.0,107.33,84.39
2016,1,29,14,45,0.0,71.5,3.55,17.0,71.5,54.87,40.72
2016,1,29,15,0,0.0,5.0,3.5,17.0,5.0,3.8,0.0
2016,1,29,15,15,0.0,4.5,3.35,16.5,4.5,3.42,0.0
2016,1,29,15,30,0.0,4.0,3.2,16.0,4.0,3.04,0.0
2016,1,29,15,45,0.0,3.5,3.1,16.0,3.5,2.65,0.0
2016,1,29,16,0,0.0,3.0,3.0,16.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.5,3.0,15.5,2.5,1.89,0.0
2016,1,29,16,30,0.0,2.0,3.0,15.0,2.0,1.51,0.0
2016,1,29,16,45,0.0,1.0,3.0,15.0,1.0,0.75,0.0
2016,1,29,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,86.5,8.0,1.5,9.5,11.5,71.67,0.0
2016,1,30,7,30,173.0,16.0,1.8,10.0,23.0,187.71,0.0
2016,1,30,7,45,305.5,26.5,2.1,10.5,59.0,342.89,254.47
2016,1,30,8,0,438.0,37.0,2.4,11.0,95.0,478.5,389.73
2016,1,30,8,15,514.0,44.0,2.45,11.0,138.0,567.31,467.01
2016,1,30,8,30,590.0,51.0,2.5,11.0,181.0,658.75,542.06
2016,1,30,8,45,458.0,79.5,2.6,11.5,193.5,576.14,479.18
2016,1,30,9,0,326.0,108.0,2.7,12.0,206.0,493.5,413.3
2016,1,30,9,15,342.0,121.5,2.7,12.0,237.5,528.27,441.31
2016,1,30,9,30,358.0,135.0,2.7,12.0,269.0,561.75,466.87
2016,1,30,9,45,592.5,101.0,2.75,12.5,347.5,762.43,620.53
2016,1,30,10,0,827.0,67.0,2.8,13.0,426.0,944.86,749.74
2016,1,30,10,15,842.5,69.0,2.8,13.0,457.0,959.7,757.09
2016,1,30,10,30,858.0,71.0,2.8,13.0,488.0,959.08,755.22
2016,1,30,10,45,871.5,71.5,2.85,13.0,513.0,962.55,756.96
2016,1,30,11,0,885.0,72.0,2.9,13.0,538.0,962.21,756.11
2016,1,30,11,15,892.0,72.5,2.9,13.0,555.0,951.74,747.88
2016,1,30,11,30,899.0,73.0,2.9,13.0,572.0,937.51,737.25
2016,1,30,11,45,902.5,74.0,2.95,13.5,582.0,916.94,721.37
2016,1,30,12,0,906.0,75.0,3.0,14.0,592.0,892.79,703.11
2016,1,30,12,15,687.5,143.5,3.0,14.0,536.0,767.4,612.36
2016,1,30,12,30,469.0,212.0,3.0,14.0,480.0,622.77,500.87
2016,1,30,12,45,677.5,147.0,3.0,14.0,530.0,701.41,564.12
2016,1,30,13,0,886.0,82.0,3.0,14.0,580.0,740.56,594.5
2016,1,30,13,15,881.0,81.0,2.95,14.0,566.5,693.38,557.62
2016,1,30,13,30,876.0,80.0,2.9,14.0,553.0,644.25,518.41
2016,1,30,13,45,575.5,148.0,2.85,14.0,454.0,494.6,399.0
2016,1,30,14,0,275.0,216.0,2.8,14.0,355.0,345.77,279.26
2016,1,30,14,15,187.0,207.5,2.8,13.5,300.0,268.02,216.7
2016,1,30,14,30,99.0,199.0,2.8,13.0,245.0,203.22,164.07
2016,1,30,14,45,66.5,178.0,2.8,13.0,208.0,165.98,133.4
2016,1,30,15,0,34.0,157.0,2.8,13.0,171.0,133.35,106.76
2016,1,30,15,15,30.0,142.0,2.55,12.5,153.5,116.43,92.76
2016,1,30,15,30,26.0,127.0,2.3,12.0,136.0,100.31,79.38
2016,1,30,15,45,21.0,110.5,2.05,12.0,117.0,83.79,65.63
2016,1,30,16,0,16.0,94.0,1.8,12.0,98.0,69.02,53.46
2016,1,30,16,15,8.0,76.0,1.65,11.0,78.0,55.26,44.06
2016,1,30,16,30,0.0,58.0,1.5,10.0,58.0,42.53,32.4
2016,1,30,16,45,0.0,40.0,1.35,9.5,40.0,29.75,20.41
2016,1,30,17,0,0.0,22.0,1.2,9.0,22.0,16.78,6.82
2016,1,30,17,15,0.0,11.0,1.2,9.0,11.0,8.65,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,0.8,7.0,8.5,6.69,0.0
2016,1,31,7,30,0.0,17.0,0.9,7.0,17.0,15.33,0.0
2016,1,31,7,45,65.5,33.5,1.0,7.5,42.0,115.13,85.68
2016,1,31,8,0,131.0,50.0,1.1,8.0,67.0,209.5,173.83
2016,1,31,8,15,154.5,68.5,1.3,8.0,97.0,256.57,216.77
2016,1,31,8,30,178.0,87.0,1.5,8.0,127.0,303.63,258.42
2016,1,31,8,45,195.0,104.5,1.75,8.5,157.0,342.89,291.93
2016,1,31,9,0,212.0,122.0,2.0,9.0,187.0,381.87,324.2
2016,1,31,9,15,226.5,137.0,2.2,9.0,215.0,414.16,350.74
2016,1,31,9,30,241.0,152.0,2.4,9.0,243.0,445.85,376.31
2016,1,31,9,45,132.0,160.0,2.65,9.0,210.5,320.69,270.85
2016,1,31,10,0,23.0,168.0,2.9,9.0,178.0,174.66,144.96
2016,1,31,10,15,91.5,193.5,3.05,9.0,238.0,291.02,244.98
2016,1,31,10,30,160.0,219.0,3.2,9.0,298.0,408.66,342.29
2016,1,31,10,45,80.0,149.0,3.4,9.5,188.5,237.49,198.83
2016,1,31,11,0,0.0,79.0,3.6,10.0,79.0,60.73,46.5
2016,1,31,11,15,19.0,154.5,3.75,10.0,165.5,145.08,118.93
2016,1,31,11,30,38.0,230.0,3.9,10.0,252.0,256.99,212.27
2016,1,31,11,45,268.0,217.0,4.05,10.5,371.0,487.75,405.32
2016,1,31,12,0,498.0,204.0,4.2,11.0,490.0,683.83,560.96
2016,1,31,12,15,713.5,142.5,4.25,11.0,553.5,788.93,642.8
2016,1,31,12,30,929.0,81.0,4.3,11.0,617.0,852.37,689.93
2016,1,31,12,45,924.5,82.0,4.4,11.5,610.5,811.02,658.21
2016,1,31,13,0,920.0,83.0,4.5,12.0,604.0,767.07,625.05
2016,1,31,13,15,914.5,82.5,4.55,12.0,590.0,718.45,587.42
2016,1,31,13,30,909.0,82.0,4.6,12.0,576.0,667.81,546.43
2016,1,31,13,45,897.5,81.0,4.65,12.0,553.5,611.39,499.8
2016,1,31,14,0,886.0,80.0,4.7,12.0,531.0,556.88,453.29
2016,1,31,14,15,872.0,78.5,4.65,11.5,502.0,496.29,401.15
2016,1,31,14,30,858.0,77.0,4.6,11.0,473.0,435.65,347.36
2016,1,31,14,45,831.5,76.5,4.6,11.0,436.5,371.76,289.17
2016,1,31,15,0,805.0,76.0,4.6,11.0,400.0,309.82,231.81
2016,1,31,15,15,776.0,72.5,4.4,10.5,359.5,246.95,174.3
2016,1,31,15,30,747.0,69.0,4.2,10.0,319.0,187.08,121.44
2016,1,31,15,45,696.5,65.5,4.05,10.0,274.0,125.01,73.11
2016,1,31,16,0,646.0,62.0,3.9,10.0,229.0,71.86,43.36
2016,1,31,16,15,580.5,55.5,3.85,9.5,183.5,45.82,35.84
2016,1,31,16,30,515.0,49.0,3.8,9.0,138.0,40.56,30.79
2016,1,31,16,45,404.5,39.5,3.75,8.5,96.0,32.64,23.09
2016,1,31,17,0,294.0,30.0,3.7,8.0,54.0,24.83,13.53
2016,1,31,17,15,147.0,15.0,3.95,8.0,27.0,11.8,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,165.5,8.0,3.45,5.5,16.0,131.36,0.0
2016,2,1,7,30,331.0,16.0,3.7,6.0,32.0,308.58,0.0
2016,2,1,7,45,461.0,24.5,3.95,6.5,73.5,458.19,355.13
2016,2,1,8,0,591.0,33.0,4.2,7.0,115.0,595.82,493.47
2016,2,1,8,15,661.0,39.0,4.35,7.5,162.5,683.78,571.36
2016,2,1,8,30,731.0,45.0,4.5,8.0,210.0,773.11,645.66
2016,2,1,8,45,775.0,48.5,4.65,8.5,256.5,835.0,695.29
2016,2,1,9,0,819.0,52.0,4.8,9.0,303.0,895.5,741.67
2016,2,1,9,15,722.0,71.0,4.85,9.0,315.0,836.45,696.13
2016,2,1,9,30,625.0,90.0,4.9,9.0,327.0,779.52,651.8
2016,2,1,9,45,760.5,79.0,4.95,9.5,395.5,895.3,738.98
2016,2,1,10,0,896.0,68.0,5.0,10.0,464.0,1004.93,817.75
