Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,909.5,70.0,4.9,10.0,495.5,1017.7,823.99
2016,2,1,10,30,923.0,72.0,4.8,10.0,527.0,1026.62,828.09
2016,2,1,10,45,930.0,74.0,4.7,10.5,551.5,1025.11,823.14
2016,2,1,11,0,937.0,76.0,4.6,11.0,576.0,1019.6,815.55
2016,2,1,11,15,942.5,77.0,4.5,11.0,593.5,1007.36,804.87
2016,2,1,11,30,948.0,78.0,4.4,11.0,611.0,991.18,791.6
2016,2,1,11,45,945.0,80.5,4.35,11.5,619.5,965.16,770.44
2016,2,1,12,0,942.0,83.0,4.3,12.0,628.0,935.65,747.02
2016,2,1,12,15,941.5,83.0,4.2,12.0,629.0,902.04,721.76
2016,2,1,12,30,941.0,83.0,4.1,12.0,630.0,865.19,694.48
2016,2,1,12,45,934.5,84.5,4.0,12.0,622.5,822.29,662.73
2016,2,1,13,0,928.0,86.0,3.9,12.0,615.0,776.88,629.04
2016,2,1,13,15,922.0,85.0,3.75,12.0,600.5,726.92,589.99
2016,2,1,13,30,916.0,84.0,3.6,12.0,586.0,674.98,547.83
2016,2,1,13,45,904.0,83.5,3.45,12.0,563.0,618.31,501.04
2016,2,1,14,0,892.0,83.0,3.3,12.0,540.0,563.62,454.59
2016,2,1,14,15,878.0,81.0,3.15,11.5,510.5,502.07,402.33
2016,2,1,14,30,864.0,79.0,3.0,11.0,481.0,440.47,348.42
2016,2,1,14,45,851.0,74.5,2.85,11.0,446.0,377.15,291.02
2016,2,1,15,0,838.0,70.0,2.7,11.0,411.0,314.32,233.01
2016,2,1,15,15,810.0,67.0,2.35,10.5,370.0,250.13,174.63
2016,2,1,15,30,782.0,64.0,2.0,10.0,329.0,188.76,120.72
2016,2,1,15,45,745.0,59.5,1.65,10.0,284.5,128.28,73.63
2016,2,1,16,0,708.0,55.0,1.3,10.0,240.0,72.33,42.45
2016,2,1,16,15,647.5,49.0,1.2,9.5,193.5,44.83,35.01
2016,2,1,16,30,587.0,43.0,1.1,9.0,147.0,39.36,29.81
2016,2,1,16,45,492.5,34.5,1.05,8.5,104.0,28.99,20.01
2016,2,1,17,0,398.0,26.0,1.0,8.0,61.0,21.78,11.7
2016,2,1,17,15,199.0,13.0,1.0,7.5,30.5,10.61,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,1.4,7.0,8.5,6.69,0.0
2016,2,2,7,30,0.0,17.0,1.5,7.0,17.0,14.22,0.0
2016,2,2,7,45,46.5,35.0,1.6,7.5,41.5,100.13,75.65
2016,2,2,8,0,93.0,53.0,1.7,8.0,66.0,163.33,135.6
2016,2,2,8,15,117.0,72.0,1.75,8.0,95.0,209.52,177.56
2016,2,2,8,30,141.0,91.0,1.8,8.0,124.0,255.72,218.49
2016,2,2,8,45,159.0,109.5,1.85,8.0,153.5,295.56,252.89
2016,2,2,9,0,177.0,128.0,1.9,8.0,183.0,335.27,286.3
2016,2,2,9,15,193.5,143.0,1.9,8.0,210.5,367.86,313.04
2016,2,2,9,30,210.0,158.0,1.9,8.0,238.0,400.28,339.09
2016,2,2,9,45,256.5,169.0,1.9,8.5,276.0,479.67,401.99
2016,2,2,10,0,303.0,180.0,1.9,9.0,314.0,536.08,445.23
2016,2,2,10,15,547.5,139.5,1.8,9.0,403.0,750.32,610.46
2016,2,2,10,30,792.0,99.0,1.7,9.0,492.0,942.77,744.6
2016,2,2,10,45,799.5,102.5,1.65,9.5,516.0,944.35,740.03
2016,2,2,11,0,807.0,106.0,1.6,10.0,540.0,942.19,735.46
2016,2,2,11,15,816.0,107.5,1.45,10.0,558.0,935.47,727.81
2016,2,2,11,30,825.0,109.0,1.3,10.0,576.0,924.95,717.66
2016,2,2,11,45,835.5,107.5,1.2,10.0,587.5,908.67,704.51
2016,2,2,12,0,846.0,106.0,1.1,10.0,599.0,888.54,688.94
2016,2,2,12,15,649.0,164.0,1.0,10.0,542.5,757.51,595.41
2016,2,2,12,30,452.0,222.0,0.9,10.0,486.0,619.76,491.72
2016,2,2,12,45,450.5,222.0,0.85,10.5,483.5,594.55,472.72
2016,2,2,13,0,449.0,222.0,0.8,11.0,481.0,567.84,451.17
2016,2,2,13,15,653.5,158.5,0.85,11.0,525.0,626.99,497.54
2016,2,2,13,30,858.0,95.0,0.9,11.0,569.0,655.19,518.55
2016,2,2,13,45,853.0,92.0,0.95,11.0,548.0,601.77,476.66
2016,2,2,14,0,848.0,89.0,1.0,11.0,527.0,546.94,433.11
2016,2,2,14,15,834.5,87.0,1.1,11.0,498.5,487.87,384.96
2016,2,2,14,30,821.0,85.0,1.2,11.0,470.0,428.78,334.85
2016,2,2,14,45,806.5,81.0,1.3,11.5,436.0,367.76,280.91
2016,2,2,15,0,792.0,77.0,1.4,12.0,402.0,307.45,226.29
2016,2,2,15,15,764.0,73.5,1.3,11.5,362.0,245.45,171.01
2016,2,2,15,30,736.0,70.0,1.2,11.0,322.0,186.33,119.89
2016,2,2,15,45,688.5,66.5,1.1,10.5,277.5,125.04,72.96
2016,2,2,16,0,641.0,63.0,1.0,10.0,233.0,72.36,43.85
2016,2,2,16,15,579.5,56.5,1.0,9.5,188.5,46.51,36.55
2016,2,2,16,30,518.0,50.0,1.0,9.0,144.0,41.3,31.59
2016,2,2,16,45,414.0,40.5,1.0,8.5,101.5,33.41,23.99
2016,2,2,17,0,310.0,31.0,1.0,8.0,59.0,25.62,15.21
2016,2,2,17,15,155.0,15.5,1.05,8.0,29.5,12.6,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,11.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,44.81,0.0
2016,2,3,7,45,224.0,36.0,1.95,5.5,68.5,285.7,228.46
2016,2,3,8,0,448.0,42.0,2.0,6.0,107.0,493.4,410.92
2016,2,3,8,15,521.0,49.5,2.05,6.5,151.0,581.41,485.63
2016,2,3,8,30,594.0,57.0,2.1,7.0,195.0,671.58,558.56
2016,2,3,8,45,644.0,61.5,2.15,8.0,239.5,737.07,608.07
2016,2,3,9,0,694.0,66.0,2.2,9.0,284.0,801.97,654.76
2016,2,3,9,15,726.0,70.0,2.15,9.5,325.0,840.28,680.27
2016,2,3,9,30,758.0,74.0,2.1,10.0,366.0,883.96,708.85
2016,2,3,9,45,776.5,78.0,2.1,11.0,402.5,911.31,724.05
2016,2,3,10,0,795.0,82.0,2.1,12.0,439.0,935.37,736.69
2016,2,3,10,15,640.0,126.5,2.0,12.0,426.5,838.84,665.5
2016,2,3,10,30,485.0,171.0,1.9,12.0,414.0,720.01,577.43
2016,2,3,10,45,669.0,130.0,1.85,12.5,482.5,856.66,675.62
2016,2,3,11,0,853.0,89.0,1.8,13.0,551.0,967.64,748.5
2016,2,3,11,15,689.0,140.5,1.7,13.5,521.0,859.96,669.29
2016,2,3,11,30,525.0,192.0,1.6,14.0,491.0,734.33,577.29
2016,2,3,11,45,554.0,185.0,1.55,14.5,505.5,734.92,577.45
2016,2,3,12,0,583.0,178.0,1.5,15.0,520.0,731.81,573.62
2016,2,3,12,15,578.0,182.0,1.45,15.0,522.0,707.8,555.1
2016,2,3,12,30,573.0,186.0,1.4,15.0,524.0,681.78,535.28
2016,2,3,12,45,473.0,212.0,1.4,15.0,489.0,602.43,475.13
2016,2,3,13,0,373.0,238.0,1.4,15.0,454.0,513.21,407.32
2016,2,3,13,15,218.5,240.5,1.35,15.0,366.5,373.89,298.96
2016,2,3,13,30,64.0,243.0,1.3,15.0,279.0,251.63,201.02
2016,2,3,13,45,62.0,234.5,1.3,15.0,268.5,236.54,189.46
2016,2,3,14,0,60.0,226.0,1.3,15.0,258.0,221.8,177.6
2016,2,3,14,15,32.0,193.5,1.2,14.5,210.5,174.35,139.44
2016,2,3,14,30,4.0,161.0,1.1,14.0,163.0,127.03,101.18
2016,2,3,14,45,8.0,156.5,1.05,14.0,160.0,123.8,98.7
2016,2,3,15,0,12.0,152.0,1.0,14.0,157.0,119.94,95.48
2016,2,3,15,15,8.0,137.5,0.85,13.5,141.0,106.11,84.31
2016,2,3,15,30,4.0,123.0,0.7,13.0,125.0,92.97,73.68
2016,2,3,15,45,2.0,106.5,0.6,13.0,107.5,79.33,62.31
2016,2,3,16,0,0.0,90.0,0.5,13.0,90.0,66.21,51.22
2016,2,3,16,15,0.0,72.5,0.55,12.5,72.5,53.41,42.29
2016,2,3,16,30,0.0,55.0,0.6,12.0,55.0,40.97,30.96
2016,2,3,16,45,0.0,39.0,0.7,11.5,39.0,29.39,20.23
2016,2,3,17,0,0.0,23.0,0.8,11.0,23.0,17.56,8.76
2016,2,3,17,15,0.0,11.5,0.8,10.5,11.5,8.75,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,119.0,10.0,1.15,6.5,16.5,97.79,0.0
2016,2,4,7,30,238.0,20.0,1.3,7.0,33.0,251.28,37.94
2016,2,4,7,45,358.5,30.5,1.5,7.5,72.0,390.91,309.58
2016,2,4,8,0,479.0,41.0,1.7,8.0,111.0,519.23,426.97
2016,2,4,8,15,550.5,48.0,1.75,8.5,156.0,606.01,499.8
2016,2,4,8,30,622.0,55.0,1.8,9.0,201.0,694.88,570.25
2016,2,4,8,45,665.5,60.5,1.85,9.5,245.5,756.25,616.65
2016,2,4,9,0,709.0,66.0,1.9,10.0,290.0,809.16,654.83
2016,2,4,9,15,740.0,69.5,1.9,10.0,331.5,853.96,686.38
2016,2,4,9,30,771.0,73.0,1.9,10.0,373.0,896.2,715.19
2016,2,4,9,45,649.5,106.0,1.95,10.5,375.5,827.82,663.49
2016,2,4,10,0,528.0,139.0,2.0,11.0,378.0,734.73,593.98
2016,2,4,10,15,678.0,114.0,1.95,11.0,442.5,862.89,686.74
2016,2,4,10,30,828.0,89.0,1.9,11.0,507.0,968.2,757.62
2016,2,4,10,45,838.0,91.0,1.9,11.5,531.5,970.24,755.17
2016,2,4,11,0,848.0,93.0,1.9,12.0,556.0,968.43,751.48
2016,2,4,11,15,855.5,94.0,1.85,12.0,573.5,959.09,743.57
2016,2,4,11,30,863.0,95.0,1.8,12.0,591.0,945.9,733.28
2016,2,4,11,45,867.5,95.5,1.75,12.5,601.0,925.57,716.95
2016,2,4,12,0,872.0,96.0,1.7,13.0,611.0,901.6,698.39
2016,2,4,12,15,737.5,134.5,1.65,13.0,571.5,803.03,628.91
2016,2,4,12,30,603.0,173.0,1.6,13.0,532.0,701.09,554.4
2016,2,4,12,45,740.5,132.0,1.6,13.5,568.0,737.2,582.13
2016,2,4,13,0,878.0,91.0,1.6,14.0,604.0,754.71,593.95
2016,2,4,13,15,705.0,138.0,1.6,14.0,543.5,643.38,509.23
2016,2,4,13,30,532.0,185.0,1.6,14.0,483.0,531.37,423.25
2016,2,4,13,45,569.5,165.0,1.65,14.5,473.5,501.67,399.77
2016,2,4,14,0,607.0,145.0,1.7,15.0,464.0,473.53,375.67
2016,2,4,14,15,511.0,160.0,1.7,14.5,419.0,396.28,314.0
2016,2,4,14,30,415.0,175.0,1.7,14.0,374.0,333.94,263.58
2016,2,4,14,45,479.5,148.5,1.75,14.0,362.0,304.42,236.04
2016,2,4,15,0,544.0,122.0,1.8,14.0,350.0,267.19,200.32
2016,2,4,15,15,513.0,117.0,1.6,13.5,315.5,217.35,156.78
2016,2,4,15,30,482.0,112.0,1.4,13.0,281.0,170.93,117.56
2016,2,4,15,45,458.5,99.5,1.25,13.0,243.5,123.46,80.51
2016,2,4,16,0,435.0,87.0,1.1,13.0,206.0,79.19,53.4
2016,2,4,16,15,393.5,75.0,1.05,12.0,167.5,55.85,44.54
2016,2,4,16,30,352.0,63.0,1.0,11.0,129.0,47.25,36.7
2016,2,4,16,45,291.0,48.0,1.0,10.5,92.5,36.27,26.42
2016,2,4,17,0,230.0,33.0,1.0,10.0,56.0,25.13,15.31
2016,2,4,17,15,115.0,16.5,1.0,9.5,28.0,12.6,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,11.0,1.05,6.0,17.0,84.6,0.0
2016,2,5,7,30,201.0,22.0,1.1,7.0,34.0,225.35,63.65
2016,2,5,7,45,317.0,34.5,1.2,8.0,73.0,360.23,287.22
2016,2,5,8,0,433.0,47.0,1.3,9.0,112.0,485.93,398.72
2016,2,5,8,15,508.0,55.0,1.35,9.5,157.5,576.83,473.84
2016,2,5,8,30,583.0,63.0,1.4,10.0,203.0,669.64,546.56
2016,2,5,8,45,635.0,68.5,1.45,10.5,248.5,738.68,598.08
2016,2,5,9,0,687.0,74.0,1.5,11.0,294.0,807.09,646.99
2016,2,5,9,15,720.0,78.5,1.6,11.5,336.5,854.26,679.44
2016,2,5,9,30,753.0,83.0,1.7,12.0,379.0,899.16,709.57
2016,2,5,9,45,785.5,83.5,1.85,13.0,418.5,928.36,727.36
2016,2,5,10,0,818.0,84.0,2.0,14.0,458.0,962.3,748.24
2016,2,5,10,15,834.5,86.5,1.95,14.5,490.0,979.0,755.85
2016,2,5,10,30,851.0,89.0,1.9,15.0,522.0,991.88,761.02
2016,2,5,10,45,862.0,90.5,1.9,15.5,547.0,994.09,759.74
2016,2,5,11,0,873.0,92.0,1.9,16.0,572.0,992.33,756.07
2016,2,5,11,15,721.0,135.5,1.85,16.0,540.0,886.16,682.29
2016,2,5,11,30,569.0,179.0,1.8,16.0,508.0,761.68,594.82
2016,2,5,11,45,633.5,161.0,1.8,16.5,533.0,791.75,616.09
2016,2,5,12,0,698.0,143.0,1.8,17.0,558.0,806.72,624.87
2016,2,5,12,15,650.5,159.0,1.65,17.0,547.0,755.33,586.76
2016,2,5,12,30,603.0,175.0,1.5,17.0,536.0,703.39,547.31
2016,2,5,12,45,588.5,178.0,1.4,17.5,527.0,658.04,512.67
2016,2,5,13,0,574.0,181.0,1.3,18.0,518.0,619.88,482.7
2016,2,5,13,15,509.0,196.5,1.1,18.0,490.5,558.41,434.88
2016,2,5,13,30,444.0,212.0,0.9,18.0,463.0,500.42,389.49
2016,2,5,13,45,459.5,199.5,0.7,18.0,450.5,469.04,364.31
2016,2,5,14,0,475.0,187.0,0.5,18.0,438.0,435.27,336.43
2016,2,5,14,15,648.5,137.5,0.65,17.5,461.0,447.17,344.15
2016,2,5,14,30,822.0,88.0,0.8,17.0,484.0,432.73,328.68
2016,2,5,14,45,810.5,83.0,0.95,17.0,450.0,371.55,276.74
2016,2,5,15,0,799.0,78.0,1.1,17.0,416.0,310.75,223.74
2016,2,5,15,15,773.5,74.5,1.0,16.5,376.5,248.66,169.53
2016,2,5,15,30,748.0,71.0,0.9,16.0,337.0,189.14,119.09
2016,2,5,15,45,713.5,66.0,0.85,15.5,293.0,130.28,74.81
2016,2,5,16,0,679.0,61.0,0.8,15.0,249.0,71.85,41.94
2016,2,5,16,15,623.0,55.0,0.9,14.0,203.5,45.69,35.21
2016,2,5,16,30,567.0,49.0,1.0,13.0,158.0,40.78,30.72
2016,2,5,16,45,468.5,40.5,1.1,12.5,114.0,33.62,23.94
2016,2,5,17,0,370.0,32.0,1.2,12.0,70.0,26.56,16.58
2016,2,5,17,15,185.0,16.0,1.15,11.5,35.0,12.99,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,128.0,11.0,1.1,6.5,18.5,105.39,0.0
2016,2,6,7,30,256.0,22.0,1.3,7.0,37.0,271.36,106.7
2016,2,6,7,45,370.5,32.5,1.55,8.0,77.5,403.09,323.01
2016,2,6,8,0,485.0,43.0,1.8,9.0,118.0,527.1,433.23
2016,2,6,8,15,554.5,50.0,1.75,9.5,163.0,612.58,503.76
2016,2,6,8,30,624.0,57.0,1.7,10.0,208.0,699.94,571.62
2016,2,6,8,45,673.5,61.0,1.7,10.5,253.5,765.06,619.7
2016,2,6,9,0,723.0,65.0,1.7,11.0,299.0,822.52,660.02
2016,2,6,9,15,752.5,68.5,1.75,11.5,340.5,866.06,689.34
2016,2,6,9,30,782.0,72.0,1.8,12.0,382.0,907.0,716.04
2016,2,6,9,45,801.5,75.0,1.85,13.0,419.0,934.33,731.26
2016,2,6,10,0,821.0,78.0,1.9,14.0,456.0,958.32,743.98
2016,2,6,10,15,835.5,80.0,1.8,14.5,487.0,972.38,749.2
2016,2,6,10,30,850.0,82.0,1.7,15.0,518.0,982.68,751.9
2016,2,6,10,45,860.0,83.5,1.65,15.5,542.5,983.98,749.33
2016,2,6,11,0,870.0,85.0,1.6,16.0,567.0,981.37,744.41
2016,2,6,11,15,876.5,86.0,1.65,16.0,584.5,959.24,729.48
2016,2,6,11,30,883.0,87.0,1.7,16.0,602.0,945.22,720.32
2016,2,6,11,45,887.5,87.0,1.8,16.5,611.5,924.44,705.85
2016,2,6,12,0,892.0,87.0,1.9,17.0,621.0,900.07,689.0
2016,2,6,12,15,724.0,140.5,1.95,17.0,574.5,798.99,619.39
2016,2,6,12,30,556.0,194.0,2.0,17.0,528.0,676.94,530.66
2016,2,6,12,45,605.0,175.0,2.15,17.0,535.5,675.74,531.82
2016,2,6,13,0,654.0,156.0,2.3,17.0,543.0,662.03,522.54
2016,2,6,13,15,505.0,196.0,2.3,17.0,491.0,555.29,440.19
2016,2,6,13,30,356.0,236.0,2.3,17.0,439.0,454.12,361.18
2016,2,6,13,45,445.5,204.0,2.35,17.0,448.5,464.85,369.64
2016,2,6,14,0,535.0,172.0,2.4,17.0,458.0,453.77,359.68
2016,2,6,14,15,484.0,174.0,2.35,17.0,422.0,395.62,311.98
2016,2,6,14,30,433.0,176.0,2.3,17.0,386.0,342.05,267.63
2016,2,6,14,45,590.5,126.0,2.3,17.0,391.0,329.76,251.81
2016,2,6,15,0,748.0,76.0,2.3,17.0,396.0,294.03,213.93
2016,2,6,15,15,623.0,91.0,2.05,16.5,340.5,225.35,157.49
2016,2,6,15,30,498.0,106.0,1.8,16.0,285.0,168.82,113.88
2016,2,6,15,45,471.0,96.5,1.55,15.5,248.5,122.28,78.3
2016,2,6,16,0,444.0,87.0,1.3,15.0,212.0,79.22,52.97
2016,2,6,16,15,406.5,75.0,1.2,14.0,173.5,55.98,44.34
2016,2,6,16,30,369.0,63.0,1.1,13.0,135.0,47.4,36.61
2016,2,6,16,45,315.5,48.5,1.05,12.0,98.5,36.8,26.84
2016,2,6,17,0,262.0,34.0,1.0,11.0,62.0,27.7,17.83
2016,2,6,17,15,131.0,17.0,1.0,10.5,31.0,13.03,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,10.0,1.1,8.5,21.0,134.09,0.0
2016,2,7,7,30,334.0,20.0,1.3,9.0,42.0,323.91,154.3
2016,2,7,7,45,449.5,28.5,1.5,10.0,84.0,453.46,360.6
2016,2,7,8,0,565.0,37.0,1.7,11.0,126.0,579.4,469.9
2016,2,7,8,15,630.0,42.5,1.75,11.5,172.5,662.17,537.5
2016,2,7,8,30,695.0,48.0,1.8,12.0,219.0,745.98,602.11
2016,2,7,8,45,738.5,51.5,1.85,12.5,265.0,807.03,646.78
2016,2,7,9,0,782.0,55.0,1.9,13.0,311.0,866.83,688.57
2016,2,7,9,15,810.0,58.0,1.95,13.5,354.0,908.88,716.22
2016,2,7,9,30,838.0,61.0,2.0,14.0,397.0,936.68,733.23
2016,2,7,9,45,852.0,65.0,2.05,15.0,434.0,960.13,745.57
2016,2,7,10,0,866.0,69.0,2.1,16.0,471.0,980.1,755.3
2016,2,7,10,15,880.5,71.0,2.1,16.5,503.0,994.16,761.75
2016,2,7,10,30,895.0,73.0,2.1,17.0,535.0,1004.44,765.74
2016,2,7,10,45,904.0,74.5,2.1,17.5,560.0,1004.64,763.11
2016,2,7,11,0,913.0,76.0,2.1,18.0,585.0,1000.9,758.11
2016,2,7,11,15,919.5,77.0,2.1,18.0,603.0,990.1,750.05
2016,2,7,11,30,926.0,78.0,2.1,18.0,621.0,975.37,739.59
2016,2,7,11,45,929.0,78.5,2.15,18.5,631.0,952.9,723.28
2016,2,7,12,0,932.0,79.0,2.2,19.0,641.0,926.73,704.63
2016,2,7,12,15,932.5,79.0,2.2,19.0,643.0,894.26,682.56
2016,2,7,12,30,933.0,79.0,2.2,19.0,645.0,858.47,658.23
2016,2,7,12,45,932.5,78.0,2.25,19.0,639.0,817.63,630.7
2016,2,7,13,0,932.0,77.0,2.3,19.0,633.0,773.89,600.88
2016,2,7,13,15,927.0,76.5,2.3,19.0,618.5,724.87,565.63
2016,2,7,13,30,922.0,76.0,2.3,19.0,604.0,673.72,526.62
2016,2,7,13,45,913.0,75.0,2.3,19.5,582.0,617.82,482.09
2016,2,7,14,0,904.0,74.0,2.3,20.0,560.0,560.69,435.48
2016,2,7,14,15,892.0,72.5,2.15,19.5,531.0,500.68,386.38
2016,2,7,14,30,880.0,71.0,2.0,19.0,502.0,440.31,335.41
2016,2,7,14,45,862.5,69.0,1.95,19.0,467.0,377.42,280.71
2016,2,7,15,0,845.0,67.0,1.9,19.0,432.0,314.3,224.78
2016,2,7,15,15,820.5,64.0,1.65,18.5,391.5,250.13,168.32
2016,2,7,15,30,796.0,61.0,1.4,18.0,351.0,188.34,115.74
2016,2,7,15,45,761.0,57.5,1.15,17.5,306.5,127.67,70.27
2016,2,7,16,0,726.0,54.0,0.9,17.0,262.0,71.25,40.44
2016,2,7,16,15,673.0,49.5,0.95,16.5,215.5,45.46,34.66
2016,2,7,16,30,620.0,45.0,1.0,16.0,169.0,41.26,30.8
2016,2,7,16,45,531.5,37.5,1.05,15.5,123.5,34.27,24.29
2016,2,7,17,0,443.0,30.0,1.1,15.0,78.0,25.16,15.54
2016,2,7,17,15,221.5,15.0,1.1,14.5,39.0,12.22,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,12.0,1.3,10.5,20.5,105.45,0.0
2016,2,8,7,30,254.0,24.0,1.4,11.0,41.0,275.88,149.83
2016,2,8,7,45,370.0,35.0,1.55,12.0,82.5,405.43,323.68
2016,2,8,8,0,486.0,46.0,1.7,13.0,124.0,531.81,431.37
2016,2,8,8,15,557.0,53.0,1.75,13.5,170.5,619.11,502.1
2016,2,8,8,30,628.0,60.0,1.8,14.0,217.0,708.22,570.54
2016,2,8,8,45,672.0,65.0,1.9,15.0,262.5,769.9,614.87
2016,2,8,9,0,716.0,70.0,2.0,16.0,308.0,830.66,656.6
2016,2,8,9,15,747.0,74.0,2.0,16.5,350.5,868.53,680.82
2016,2,8,9,30,778.0,78.0,2.0,17.0,393.0,911.73,708.1
2016,2,8,9,45,810.0,78.0,2.0,17.5,432.5,947.92,729.79
2016,2,8,10,0,842.0,78.0,2.0,18.0,472.0,980.7,748.77
2016,2,8,10,15,857.0,80.0,2.0,18.5,504.0,995.28,755.32
2016,2,8,10,30,872.0,82.0,2.0,19.0,536.0,1006.01,759.53
2016,2,8,10,45,882.0,83.5,2.0,19.5,561.0,994.99,749.43
2016,2,8,11,0,892.0,85.0,2.0,20.0,586.0,992.3,745.32
2016,2,8,11,15,898.0,86.0,1.95,20.5,604.0,981.17,735.08
2016,2,8,11,30,904.0,87.0,1.9,21.0,622.0,966.2,722.6
2016,2,8,11,45,907.0,87.5,1.85,21.5,631.5,944.07,705.61
2016,2,8,12,0,910.0,88.0,1.8,22.0,641.0,918.32,686.48
2016,2,8,12,15,910.0,88.0,1.75,22.0,642.5,885.91,664.37
2016,2,8,12,30,910.0,88.0,1.7,22.0,644.0,850.3,640.17
2016,2,8,12,45,913.5,85.5,1.65,22.0,639.0,811.63,613.87
2016,2,8,13,0,917.0,83.0,1.6,22.0,634.0,769.84,585.34
2016,2,8,13,15,911.5,82.5,1.5,22.0,619.5,720.98,550.1
2016,2,8,13,30,906.0,82.0,1.4,22.0,605.0,670.07,511.68
2016,2,8,13,45,897.0,81.0,1.35,22.5,583.0,614.8,468.68
2016,2,8,14,0,888.0,80.0,1.3,23.0,561.0,558.33,423.75
2016,2,8,14,15,875.5,78.0,1.2,23.0,532.5,498.29,375.48
2016,2,8,14,30,863.0,76.0,1.1,23.0,504.0,438.72,326.1
2016,2,8,14,45,845.5,74.0,1.0,23.0,468.5,375.77,272.92
2016,2,8,15,0,828.0,72.0,0.9,23.0,433.0,313.75,219.44
2016,2,8,15,15,803.5,69.0,0.85,22.5,392.5,250.45,165.54
2016,2,8,15,30,779.0,66.0,0.8,22.0,352.0,189.55,115.16
2016,2,8,15,45,744.0,62.0,0.8,21.5,308.0,129.39,71.13
2016,2,8,16,0,709.0,58.0,0.8,21.0,264.0,73.52,42.11
2016,2,8,16,15,655.0,53.0,0.85,20.5,217.5,48.15,36.42
2016,2,8,16,30,601.0,48.0,0.9,20.0,171.0,40.23,29.4
2016,2,8,16,45,513.5,40.5,1.0,19.5,125.5,33.83,23.52
2016,2,8,17,0,426.0,33.0,1.1,19.0,80.0,27.53,17.33
2016,2,8,17,15,213.0,16.5,1.15,18.5,40.0,13.41,1.36
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,152.5,12.0,1.3,12.0,23.0,124.75,0.0
2016,2,9,7,30,305.0,24.0,1.4,13.0,46.0,318.98,189.41
2016,2,9,7,45,417.5,33.5,1.5,14.0,88.5,443.41,351.27
2016,2,9,8,0,530.0,43.0,1.6,15.0,131.0,566.51,454.23
2016,2,9,8,15,598.0,50.0,1.7,15.5,178.5,652.09,522.72
2016,2,9,8,30,666.0,57.0,1.8,16.0,226.0,739.48,589.05
2016,2,9,8,45,709.0,61.5,1.9,16.5,272.0,792.83,627.71
2016,2,9,9,0,752.0,66.0,2.0,17.0,318.0,853.39,670.0
2016,2,9,9,15,782.0,69.5,2.0,17.5,361.5,897.99,698.51
2016,2,9,9,30,812.0,73.0,2.0,18.0,405.0,939.89,724.36
2016,2,9,9,45,795.0,76.5,2.05,18.5,426.5,931.44,715.83
2016,2,9,10,0,778.0,80.0,2.1,19.0,448.0,919.27,705.31
2016,2,9,10,15,755.5,94.0,2.05,19.5,470.5,911.06,696.58
2016,2,9,10,30,733.0,108.0,2.0,20.0,493.0,906.38,690.38
2016,2,9,10,45,647.0,142.5,1.95,20.5,494.0,851.96,650.29
2016,2,9,11,0,561.0,177.0,1.9,21.0,495.0,783.55,600.92
2016,2,9,11,15,501.0,203.0,1.85,21.5,493.5,740.7,567.68
2016,2,9,11,30,441.0,229.0,1.8,22.0,492.0,696.23,532.93
2016,2,9,11,45,480.5,220.0,1.75,22.5,510.5,706.48,539.41
2016,2,9,12,0,520.0,211.0,1.7,23.0,529.0,712.6,542.4
2016,2,9,12,15,618.5,177.5,1.6,23.0,557.0,747.68,567.22
2016,2,9,12,30,717.0,144.0,1.5,23.0,585.0,766.77,580.09
2016,2,9,12,45,818.0,115.0,1.4,23.5,613.5,777.21,585.03
2016,2,9,13,0,919.0,86.0,1.3,24.0,642.0,774.87,581.38
2016,2,9,13,15,913.5,85.5,1.15,24.0,627.5,725.8,545.44
2016,2,9,13,30,908.0,85.0,1.0,24.0,613.0,674.66,506.94
2016,2,9,13,45,780.0,112.0,0.9,24.0,554.5,580.72,437.35
2016,2,9,14,0,652.0,139.0,0.8,24.0,496.0,492.31,371.08
2016,2,9,14,15,596.0,147.5,0.8,23.5,460.5,430.91,324.75
2016,2,9,14,30,540.0,156.0,0.8,23.0,425.0,369.32,277.04
2016,2,9,14,45,450.5,161.5,0.8,23.0,375.5,303.99,225.85
2016,2,9,15,0,361.0,167.0,0.8,23.0,326.0,243.61,178.69
2016,2,9,15,15,305.0,157.5,0.8,22.0,283.5,195.89,141.61
2016,2,9,15,30,249.0,148.0,0.8,21.0,241.0,155.05,110.77
2016,2,9,15,45,231.0,132.5,0.8,20.5,210.5,121.06,85.26
2016,2,9,16,0,213.0,117.0,0.8,20.0,180.0,89.66,65.11
2016,2,9,16,15,194.0,98.5,0.85,19.0,148.5,69.62,55.31
2016,2,9,16,30,175.0,80.0,0.9,18.0,117.0,57.35,44.58
2016,2,9,16,45,145.0,61.0,1.0,17.5,86.0,44.36,32.87
2016,2,9,17,0,115.0,42.0,1.1,17.0,55.0,31.07,20.59
2016,2,9,17,15,57.5,25.0,1.1,16.5,31.5,18.74,5.57
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,128.0,13.0,0.5,12.5,22.5,107.04,0.0
2016,2,10,7,30,256.0,26.0,0.5,13.0,45.0,284.03,180.45
2016,2,10,7,45,352.0,38.0,0.55,13.5,85.0,393.65,311.84
2016,2,10,8,0,448.0,50.0,0.6,14.0,125.0,503.57,403.06
2016,2,10,8,15,512.5,58.0,0.65,14.0,169.5,585.64,468.45
2016,2,10,8,30,577.0,66.0,0.7,14.0,214.0,669.18,531.87
2016,2,10,8,45,639.0,64.5,0.8,14.5,257.5,738.21,581.67
2016,2,10,9,0,701.0,63.0,0.9,15.0,301.0,800.39,624.8
2016,2,10,9,15,691.5,75.0,0.95,15.5,334.5,822.96,638.41
2016,2,10,9,30,682.0,87.0,1.0,16.0,368.0,835.75,645.32
2016,2,10,9,45,754.5,85.5,1.1,16.5,423.5,902.52,689.71
2016,2,10,10,0,827.0,84.0,1.2,17.0,479.0,974.44,735.77
2016,2,10,10,15,841.5,86.5,1.25,17.5,511.0,989.19,742.52
2016,2,10,10,30,856.0,89.0,1.3,18.0,543.0,1000.1,747.6
2016,2,10,10,45,864.5,91.5,1.4,18.5,567.5,1001.04,747.17
2016,2,10,11,0,873.0,94.0,1.5,19.0,592.0,998.0,744.35
2016,2,10,11,15,766.5,125.5,1.5,19.0,572.5,920.66,692.44
2016,2,10,11,30,660.0,157.0,1.5,19.0,553.0,835.07,634.91
2016,2,10,11,45,777.0,127.0,1.55,19.5,600.5,887.89,670.69
2016,2,10,12,0,894.0,97.0,1.6,20.0,648.0,925.7,694.42
2016,2,10,12,15,725.0,149.0,1.6,20.0,596.5,810.22,615.74
2016,2,10,12,30,556.0,201.0,1.6,20.0,545.0,684.51,526.31
2016,2,10,12,45,726.0,147.5,1.6,20.0,593.0,743.85,571.44
2016,2,10,13,0,896.0,94.0,1.6,20.0,641.0,766.69,587.97
2016,2,10,13,15,891.0,93.0,1.6,20.0,626.5,718.28,552.62
2016,2,10,13,30,886.0,92.0,1.6,20.0,612.0,672.81,518.42
2016,2,10,13,45,880.0,90.0,1.6,20.5,591.0,617.95,475.67
2016,2,10,14,0,874.0,88.0,1.6,21.0,570.0,561.66,430.75
2016,2,10,14,15,758.0,107.0,1.55,20.5,510.0,471.35,360.94
2016,2,10,14,30,642.0,126.0,1.5,20.0,450.0,391.17,297.83
2016,2,10,14,45,559.5,136.0,1.5,20.0,404.0,321.6,241.46
2016,2,10,15,0,477.0,146.0,1.5,20.0,358.0,265.74,195.77
2016,2,10,15,15,501.0,127.0,1.3,19.5,331.5,221.17,156.19
2016,2,10,15,30,525.0,108.0,1.1,19.0,305.0,173.82,115.02
2016,2,10,15,45,484.5,102.0,0.95,18.5,266.5,126.55,80.26
2016,2,10,16,0,444.0,96.0,0.8,18.0,228.0,84.26,56.92
2016,2,10,16,15,406.0,83.5,0.85,17.5,188.5,61.67,48.74
2016,2,10,16,30,368.0,71.0,0.9,17.0,149.0,52.89,40.92
2016,2,10,16,45,313.5,56.0,0.95,16.5,110.5,42.07,31.09
2016,2,10,17,0,259.0,41.0,1.0,16.0,72.0,31.06,20.81
2016,2,10,17,15,129.5,26.5,1.0,15.5,42.0,19.99,7.47
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,125.0,13.0,1.1,12.5,23.0,104.8,0.0
2016,2,11,7,30,250.0,26.0,1.2,13.0,46.0,281.91,190.39
2016,2,11,7,45,333.5,39.0,1.35,14.0,85.0,379.34,304.51
2016,2,11,8,0,417.0,52.0,1.5,15.0,124.0,478.89,388.72
2016,2,11,8,15,471.5,61.5,1.45,15.5,166.5,552.93,448.16
2016,2,11,8,30,526.0,71.0,1.4,16.0,209.0,628.08,505.19
2016,2,11,8,45,569.5,75.5,1.35,16.5,250.0,687.07,547.34
2016,2,11,9,0,613.0,80.0,1.3,17.0,291.0,745.09,586.86
2016,2,11,9,15,491.5,117.0,1.15,17.5,299.5,669.46,528.34
2016,2,11,9,30,370.0,154.0,1.0,18.0,308.0,572.96,454.16
2016,2,11,9,45,432.0,156.5,0.9,19.0,352.5,662.33,516.63
2016,2,11,10,0,494.0,159.0,0.8,20.0,397.0,726.19,557.07
2016,2,11,10,15,514.5,165.5,0.75,20.0,427.5,750.76,571.38
2016,2,11,10,30,535.0,172.0,0.7,20.0,458.0,772.74,584.25
2016,2,11,10,45,525.0,186.5,0.65,20.5,477.5,770.67,579.18
2016,2,11,11,0,515.0,201.0,0.6,21.0,497.0,765.83,572.55
2016,2,11,11,15,569.5,186.0,0.55,21.0,522.5,788.09,587.13
2016,2,11,11,30,624.0,171.0,0.5,21.0,548.0,815.91,603.98
2016,2,11,11,45,611.0,181.5,0.5,21.0,556.0,793.88,588.35
2016,2,11,12,0,598.0,192.0,0.5,21.0,564.0,761.94,566.53
2016,2,11,12,15,471.5,230.5,0.5,21.0,524.5,668.17,500.3
2016,2,11,12,30,345.0,269.0,0.5,21.0,485.0,562.52,425.24
2016,2,11,12,45,266.5,278.5,0.55,21.0,444.5,491.39,374.37
2016,2,11,13,0,188.0,288.0,0.6,21.0,404.0,410.08,314.68
2016,2,11,13,15,277.0,267.0,0.6,21.0,433.0,451.22,346.55
2016,2,11,13,30,366.0,246.0,0.6,21.0,462.0,468.62,359.29
2016,2,11,13,45,326.0,244.0,0.6,21.0,431.5,418.68,321.24
2016,2,11,14,0,286.0,242.0,0.6,21.0,401.0,372.14,285.84
2016,2,11,14,15,251.0,233.0,0.6,20.5,367.5,325.73,250.63
2016,2,11,14,30,216.0,224.0,0.6,20.0,334.0,276.34,212.64
2016,2,11,14,45,303.5,195.0,0.6,19.5,337.5,272.04,206.89
2016,2,11,15,0,391.0,166.0,0.6,19.0,341.0,255.68,189.67
2016,2,11,15,15,472.5,135.0,0.6,18.5,327.5,220.38,156.3
2016,2,11,15,30,554.0,104.0,0.6,18.0,314.0,178.68,117.7
2016,2,11,15,45,494.5,103.0,0.65,18.0,274.0,127.92,81.03
2016,2,11,16,0,435.0,102.0,0.7,18.0,234.0,87.6,60.0
2016,2,11,16,15,389.5,89.0,0.75,17.5,192.5,65.14,51.79
2016,2,11,16,30,344.0,76.0,0.8,17.0,151.0,56.06,43.72
2016,2,11,16,45,277.5,60.5,0.85,16.5,111.5,44.93,33.63
2016,2,11,17,0,211.0,45.0,0.9,16.0,72.0,33.64,23.11
2016,2,11,17,15,105.5,28.0,0.9,15.5,41.5,21.04,9.07
2016,2,11,17,30,0.0,11.0,0.9,15.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,0.95,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
