Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.5,15.0,0.75,11.5,25.0,106.78,0.0
2016,2,12,7,30,251.0,30.0,0.8,12.0,50.0,288.13,202.94
2016,2,12,7,45,353.5,42.0,0.85,12.5,92.0,398.98,320.68
2016,2,12,8,0,456.0,54.0,0.9,13.0,134.0,515.19,416.59
2016,2,12,8,15,522.5,62.0,0.9,13.5,180.0,599.84,482.81
2016,2,12,8,30,589.0,70.0,0.9,14.0,226.0,685.83,546.51
2016,2,12,8,45,634.0,75.5,0.9,14.5,271.5,748.9,590.48
2016,2,12,9,0,679.0,81.0,0.9,15.0,317.0,811.0,631.93
2016,2,12,9,15,709.5,85.5,0.9,15.5,359.5,855.95,659.95
2016,2,12,9,30,740.0,90.0,0.9,16.0,402.0,898.55,685.66
2016,2,12,9,45,760.0,94.0,0.95,16.5,439.0,927.13,702.34
2016,2,12,10,0,780.0,98.0,1.0,17.0,476.0,944.86,711.8
2016,2,12,10,15,644.5,140.0,1.1,17.5,466.0,862.78,655.68
2016,2,12,10,30,509.0,182.0,1.2,18.0,456.0,758.37,583.43
2016,2,12,10,45,494.0,196.5,1.3,18.5,472.5,751.21,577.98
2016,2,12,11,0,479.0,211.0,1.4,19.0,489.0,741.53,569.67
2016,2,12,11,15,455.5,224.5,1.5,19.0,495.5,720.22,554.19
2016,2,12,11,30,432.0,238.0,1.6,19.0,502.0,697.16,537.49
2016,2,12,11,45,433.0,242.5,1.7,19.0,510.0,686.09,529.9
2016,2,12,12,0,434.0,247.0,1.8,19.0,518.0,672.85,520.59
2016,2,12,12,15,468.0,236.0,1.8,19.0,529.5,670.57,519.33
2016,2,12,12,30,502.0,225.0,1.8,19.0,541.0,664.24,514.96
2016,2,12,12,45,505.0,221.5,1.8,19.0,537.0,636.84,494.71
2016,2,12,13,0,508.0,218.0,1.8,19.0,533.0,607.52,472.96
2016,2,12,13,15,349.0,247.5,1.8,18.5,461.5,481.66,378.09
2016,2,12,13,30,190.0,277.0,1.8,18.0,390.0,372.36,293.69
2016,2,12,13,45,211.0,264.5,1.8,18.0,386.0,358.45,283.29
2016,2,12,14,0,232.0,252.0,1.8,18.0,382.0,342.28,270.17
2016,2,12,14,15,159.5,238.5,1.7,17.5,326.0,278.5,219.84
2016,2,12,14,30,87.0,225.0,1.6,17.0,270.0,216.91,171.35
2016,2,12,14,45,279.5,188.0,1.5,17.0,317.5,257.56,199.79
2016,2,12,15,0,472.0,151.0,1.4,17.0,365.0,267.5,199.53
2016,2,12,15,15,276.0,155.5,1.25,16.5,278.0,186.86,138.67
2016,2,12,15,30,80.0,160.0,1.1,16.0,191.0,131.69,101.29
2016,2,12,15,45,71.0,142.0,0.95,15.5,167.0,109.73,84.19
2016,2,12,16,0,62.0,124.0,0.8,15.0,143.0,89.29,69.11
2016,2,12,16,15,52.5,104.0,0.8,14.5,118.5,73.29,59.63
2016,2,12,16,30,43.0,84.0,0.8,14.0,94.0,59.93,47.71
2016,2,12,16,45,28.0,64.0,0.8,14.0,70.0,46.29,35.23
2016,2,12,17,0,13.0,44.0,0.8,14.0,46.0,32.44,22.39
2016,2,12,17,15,6.5,26.0,0.8,13.5,27.0,19.53,8.78
2016,2,12,17,30,0.0,8.0,0.8,13.0,8.0,6.29,0.0
2016,2,12,17,45,0.0,4.0,0.8,13.0,4.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,174.5,14.0,1.3,10.5,29.0,143.13,0.0
2016,2,13,7,30,349.0,28.0,1.4,11.0,58.0,367.53,268.05
2016,2,13,7,45,452.0,37.0,1.55,11.5,102.5,476.57,384.91
2016,2,13,8,0,555.0,46.0,1.7,12.0,147.0,592.64,481.81
2016,2,13,8,15,618.0,52.5,1.7,12.5,195.0,674.17,546.23
2016,2,13,8,30,681.0,59.0,1.7,13.0,243.0,748.9,602.12
2016,2,13,8,45,340.5,76.0,1.75,13.5,168.0,457.06,378.89
2016,2,13,9,0,0.0,93.0,1.8,14.0,93.0,76.9,59.68
2016,2,13,9,15,4.5,122.5,1.85,14.5,124.5,110.34,88.3
2016,2,13,9,30,9.0,152.0,1.9,15.0,156.0,144.15,116.2
2016,2,13,9,45,10.0,163.5,2.0,15.5,168.5,154.14,123.92
2016,2,13,10,0,11.0,175.0,2.1,16.0,181.0,164.28,131.74
2016,2,13,10,15,9.0,180.0,2.15,16.5,185.0,164.6,131.35
2016,2,13,10,30,7.0,185.0,2.2,17.0,189.0,165.27,131.29
2016,2,13,10,45,61.5,227.0,2.25,17.5,263.0,283.42,227.56
2016,2,13,11,0,116.0,269.0,2.3,18.0,337.0,381.58,304.58
2016,2,13,11,15,159.5,278.0,2.3,18.0,374.5,449.57,356.81
2016,2,13,11,30,203.0,287.0,2.3,18.0,412.0,492.06,389.26
2016,2,13,11,45,579.5,182.5,2.35,18.5,546.0,766.43,598.13
2016,2,13,12,0,956.0,78.0,2.4,19.0,680.0,949.9,722.96
2016,2,13,12,15,755.0,142.5,2.4,19.0,619.0,829.53,638.04
2016,2,13,12,30,554.0,207.0,2.4,19.0,558.0,688.84,535.98
2016,2,13,12,45,748.0,145.0,2.45,19.5,614.0,758.69,589.02
2016,2,13,13,0,942.0,83.0,2.5,20.0,670.0,789.57,610.45
2016,2,13,13,15,937.5,82.5,2.55,20.0,655.5,739.94,574.51
2016,2,13,13,30,933.0,82.0,2.6,20.0,641.0,688.09,535.4
2016,2,13,13,45,926.0,80.5,2.65,20.0,619.5,631.77,491.82
2016,2,13,14,0,919.0,79.0,2.7,20.0,598.0,573.98,445.72
2016,2,13,14,15,907.5,77.5,2.75,19.5,568.0,512.84,396.26
2016,2,13,14,30,896.0,76.0,2.8,19.0,538.0,451.25,344.55
2016,2,13,14,45,878.5,74.0,2.9,19.0,502.0,386.88,288.51
2016,2,13,15,0,861.0,72.0,3.0,19.0,466.0,322.07,230.94
2016,2,13,15,15,838.0,69.0,2.7,18.5,424.5,256.73,173.16
2016,2,13,15,30,815.0,66.0,2.4,18.0,383.0,193.59,119.33
2016,2,13,15,45,782.0,62.5,2.1,17.5,337.0,131.47,73.01
2016,2,13,16,0,749.0,59.0,1.8,17.0,291.0,73.38,43.29
2016,2,13,16,15,699.5,54.0,1.65,16.0,243.0,49.41,38.3
2016,2,13,16,30,650.0,49.0,1.5,15.0,195.0,44.85,34.26
2016,2,13,16,45,565.5,42.5,1.35,14.0,147.0,38.75,28.65
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,30.15,20.59
2016,2,13,17,15,335.5,25.0,1.2,12.5,60.0,20.73,10.26
2016,2,13,17,30,190.0,14.0,1.2,12.0,21.0,11.02,0.0
2016,2,13,17,45,95.0,7.0,1.2,12.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,198.5,12.5,1.4,10.5,30.5,194.58,0.0
2016,2,14,7,30,397.0,25.0,1.6,11.0,61.0,391.0,291.94
2016,2,14,7,45,492.0,33.0,1.85,12.0,105.0,495.42,400.68
2016,2,14,8,0,587.0,41.0,2.1,13.0,149.0,605.38,492.17
2016,2,14,8,15,644.0,46.5,2.15,13.5,196.5,682.03,553.27
2016,2,14,8,30,701.0,52.0,2.2,14.0,244.0,759.29,611.58
2016,2,14,8,45,473.5,96.0,2.3,15.0,236.0,613.09,500.2
2016,2,14,9,0,246.0,140.0,2.4,16.0,228.0,432.99,356.19
2016,2,14,9,15,431.5,123.5,2.6,16.5,300.5,618.41,503.93
2016,2,14,9,30,617.0,107.0,2.8,17.0,373.0,797.45,634.75
2016,2,14,9,45,492.5,149.5,3.0,17.5,373.5,714.88,571.27
2016,2,14,10,0,368.0,192.0,3.2,18.0,374.0,613.54,492.11
2016,2,14,10,15,247.5,220.5,3.35,18.5,346.5,521.89,418.13
2016,2,14,10,30,127.0,249.0,3.5,19.0,319.0,404.85,323.45
2016,2,14,10,45,353.0,214.0,3.7,19.5,419.5,605.6,482.99
2016,2,14,11,0,579.0,179.0,3.9,20.0,520.0,804.15,630.92
2016,2,14,11,15,541.5,199.0,3.95,20.0,525.5,775.74,607.53
2016,2,14,11,30,504.0,219.0,4.0,20.0,531.0,745.27,583.8
2016,2,14,11,45,459.0,238.0,4.05,20.5,525.5,705.29,551.97
2016,2,14,12,0,414.0,257.0,4.1,21.0,520.0,645.62,506.1
2016,2,14,12,15,452.5,245.0,4.1,21.0,533.5,665.92,521.31
2016,2,14,12,30,491.0,233.0,4.1,21.0,547.0,662.8,519.16
2016,2,14,12,45,495.5,228.5,4.1,21.0,542.5,635.85,498.75
2016,2,14,13,0,500.0,224.0,4.1,21.0,538.0,606.91,476.72
2016,2,14,13,15,530.5,207.5,4.05,21.0,534.0,582.85,458.39
2016,2,14,13,30,561.0,191.0,4.0,21.0,530.0,554.73,436.42
2016,2,14,13,45,558.5,184.5,3.95,21.0,512.5,512.22,402.55
2016,2,14,14,0,556.0,178.0,3.9,21.0,495.0,468.81,367.28
2016,2,14,14,15,708.0,128.5,3.8,21.0,511.0,466.26,361.86
2016,2,14,14,30,860.0,79.0,3.7,21.0,527.0,439.28,334.76
2016,2,14,14,45,704.0,108.5,3.6,21.0,459.0,353.07,264.18
2016,2,14,15,0,548.0,138.0,3.5,21.0,391.0,278.72,204.34
2016,2,14,15,15,544.5,124.5,3.3,20.5,357.0,227.66,159.91
2016,2,14,15,30,541.0,111.0,3.1,20.0,323.0,180.52,119.83
2016,2,14,15,45,504.5,104.0,2.9,19.5,283.5,128.3,81.05
2016,2,14,16,0,468.0,97.0,2.7,19.0,244.0,84.14,57.03
2016,2,14,16,15,432.0,85.0,2.55,18.5,203.5,62.93,49.72
2016,2,14,16,30,396.0,73.0,2.4,18.0,163.0,54.52,42.27
2016,2,14,16,45,339.0,59.0,2.25,17.5,123.0,44.37,33.11
2016,2,14,17,0,282.0,45.0,2.1,17.0,83.0,34.07,23.61
2016,2,14,17,15,141.0,31.5,2.05,16.5,50.5,23.66,12.7
2016,2,14,17,30,0.0,18.0,2.0,16.0,18.0,14.16,0.0
2016,2,14,17,45,0.0,9.0,2.0,15.5,9.0,7.08,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,221.0,13.5,1.6,12.5,34.0,210.08,0.0
2016,2,15,7,30,442.0,27.0,1.8,13.0,68.0,428.45,323.15
2016,2,15,7,45,539.0,34.0,2.05,14.0,114.5,536.18,430.23
2016,2,15,8,0,636.0,41.0,2.3,15.0,161.0,648.53,522.22
2016,2,15,8,15,691.5,46.0,2.35,15.5,210.0,724.68,581.99
2016,2,15,8,30,747.0,51.0,2.4,16.0,259.0,801.19,638.77
2016,2,15,8,45,783.5,54.5,2.45,16.5,306.0,857.18,678.02
2016,2,15,9,0,820.0,58.0,2.5,17.0,353.0,911.49,714.49
2016,2,15,9,15,845.0,60.5,2.45,17.5,397.0,939.27,730.29
2016,2,15,9,30,870.0,63.0,2.4,18.0,441.0,975.32,751.44
2016,2,15,9,45,887.5,65.0,2.4,18.5,479.5,999.95,764.74
2016,2,15,10,0,905.0,67.0,2.4,19.0,518.0,1021.05,775.59
2016,2,15,10,15,917.0,68.5,2.4,19.0,550.5,1032.1,781.2
2016,2,15,10,30,929.0,70.0,2.4,19.0,583.0,1039.19,784.38
2016,2,15,10,45,937.5,71.0,2.45,19.5,608.5,1038.02,781.36
2016,2,15,11,0,946.0,72.0,2.5,20.0,634.0,1032.74,775.86
2016,2,15,11,15,951.5,72.5,2.5,20.0,651.5,1019.76,766.4
2016,2,15,11,30,957.0,73.0,2.5,20.0,669.0,1002.72,754.48
2016,2,15,11,45,959.0,73.5,2.55,20.5,678.5,978.42,736.95
2016,2,15,12,0,961.0,74.0,2.6,21.0,688.0,950.33,717.02
2016,2,15,12,15,961.5,74.0,2.65,21.0,690.0,916.67,694.73
2016,2,15,12,30,962.0,74.0,2.7,21.0,692.0,879.56,670.0
2016,2,15,12,45,954.0,77.0,2.75,21.5,684.5,835.82,639.28
2016,2,15,13,0,946.0,80.0,2.8,22.0,677.0,789.5,606.62
2016,2,15,13,15,941.0,79.0,2.8,22.0,662.5,738.77,570.45
2016,2,15,13,30,936.0,78.0,2.8,22.0,648.0,685.86,530.45
2016,2,15,13,45,928.0,77.5,2.8,22.0,626.0,629.75,486.96
2016,2,15,14,0,920.0,77.0,2.8,22.0,604.0,572.23,441.09
2016,2,15,14,15,909.0,75.5,2.65,21.5,574.5,511.18,391.45
2016,2,15,14,30,898.0,74.0,2.5,21.0,545.0,449.63,339.77
2016,2,15,14,45,881.0,72.5,2.45,21.0,509.0,385.7,284.4
2016,2,15,15,0,864.0,71.0,2.4,21.0,473.0,322.5,228.57
2016,2,15,15,15,842.0,68.0,2.1,20.5,431.5,255.69,170.24
2016,2,15,15,30,820.0,65.0,1.8,20.0,390.0,192.37,116.89
2016,2,15,15,45,786.0,62.0,1.55,19.5,344.0,130.18,71.29
2016,2,15,16,0,752.0,59.0,1.3,19.0,298.0,72.12,42.54
2016,2,15,16,15,705.0,54.5,1.25,18.0,250.0,49.87,38.4
2016,2,15,16,30,658.0,50.0,1.2,17.0,202.0,45.74,34.8
2016,2,15,16,45,581.0,43.5,1.15,16.5,154.5,39.7,29.24
2016,2,15,17,0,504.0,37.0,1.1,16.0,107.0,31.05,21.21
2016,2,15,17,15,367.5,26.5,1.1,16.0,66.5,22.05,11.87
2016,2,15,17,30,231.0,16.0,1.1,16.0,26.0,13.19,0.0
2016,2,15,17,45,115.5,8.0,1.1,16.0,13.0,6.29,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,209.0,14.0,1.0,13.5,34.5,208.1,0.0
2016,2,16,7,30,418.0,28.0,1.1,14.0,69.0,422.37,320.59
2016,2,16,7,45,511.5,36.5,1.2,14.5,115.0,515.79,411.18
2016,2,16,8,0,605.0,45.0,1.3,15.0,161.0,626.21,500.17
2016,2,16,8,15,661.5,50.5,1.3,15.5,209.5,703.49,558.9
2016,2,16,8,30,718.0,56.0,1.3,16.0,258.0,781.06,614.54
2016,2,16,8,45,754.0,60.0,1.3,16.5,305.0,836.85,651.98
2016,2,16,9,0,790.0,64.0,1.3,17.0,352.0,890.91,686.68
2016,2,16,9,15,815.5,67.0,1.35,17.5,395.5,931.02,711.41
2016,2,16,9,30,841.0,70.0,1.4,18.0,439.0,968.27,733.73
2016,2,16,9,45,862.5,71.0,1.45,19.0,478.0,983.38,739.62
2016,2,16,10,0,884.0,72.0,1.5,20.0,517.0,1006.96,751.27
2016,2,16,10,15,896.5,74.0,1.5,20.5,549.0,1019.07,755.89
2016,2,16,10,30,909.0,76.0,1.5,21.0,581.0,1027.28,758.21
2016,2,16,10,45,916.0,77.5,1.5,21.5,606.0,1025.28,754.16
2016,2,16,11,0,923.0,79.0,1.5,22.0,631.0,1019.25,747.84
2016,2,16,11,15,928.0,80.0,1.5,22.0,648.5,1006.62,738.95
2016,2,16,11,30,933.0,81.0,1.5,22.0,666.0,990.01,727.74
2016,2,16,11,45,934.5,82.0,1.5,22.5,675.5,966.23,710.69
2016,2,16,12,0,936.0,83.0,1.5,23.0,685.0,938.74,691.44
2016,2,16,12,15,936.0,83.0,1.5,23.0,686.5,905.24,669.68
2016,2,16,12,30,936.0,83.0,1.5,23.0,688.0,868.4,645.7
2016,2,16,12,45,936.0,81.5,1.55,23.5,682.0,826.76,617.77
2016,2,16,13,0,936.0,80.0,1.6,24.0,676.0,782.15,587.64
2016,2,16,13,15,931.5,79.5,1.65,24.0,661.5,732.68,553.97
2016,2,16,13,30,927.0,79.0,1.7,24.0,647.0,681.0,516.45
2016,2,16,13,45,918.5,78.0,1.75,24.0,625.0,624.48,474.25
2016,2,16,14,0,910.0,77.0,1.8,24.0,603.0,566.65,429.62
2016,2,16,14,15,899.0,75.5,1.75,24.0,574.0,506.11,380.97
2016,2,16,14,30,888.0,74.0,1.7,24.0,545.0,445.08,330.38
2016,2,16,14,45,874.0,71.5,1.7,24.0,509.5,381.86,276.81
2016,2,16,15,0,860.0,69.0,1.7,24.0,474.0,319.09,222.39
2016,2,16,15,15,838.5,66.5,1.5,23.5,432.5,252.95,165.63
2016,2,16,15,30,817.0,64.0,1.3,23.0,391.0,190.35,113.73
2016,2,16,15,45,787.0,60.5,1.1,22.5,346.0,128.33,68.88
2016,2,16,16,0,757.0,57.0,0.9,22.0,301.0,69.94,40.51
2016,2,16,16,15,711.5,52.5,0.95,21.0,253.0,48.33,36.58
2016,2,16,16,30,666.0,48.0,1.0,20.0,205.0,44.15,32.99
2016,2,16,16,45,592.0,42.0,1.05,19.5,157.5,38.49,27.85
2016,2,16,17,0,518.0,36.0,1.1,19.0,110.0,32.93,22.57
2016,2,16,17,15,259.0,32.0,1.1,18.5,69.0,26.19,15.29
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,19.7,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,17.0,3.45,16.0,17.0,13.49,0.0
2016,2,17,7,30,0.0,34.0,3.6,16.0,34.0,33.32,20.64
2016,2,17,7,45,13.5,53.0,3.8,16.0,56.0,64.24,48.26
2016,2,17,8,0,27.0,72.0,4.0,16.0,78.0,106.74,85.21
2016,2,17,8,15,36.5,92.0,4.1,16.5,102.0,137.23,111.56
2016,2,17,8,30,46.0,112.0,4.2,17.0,126.0,167.55,137.25
2016,2,17,8,45,54.0,131.0,4.35,17.5,149.5,194.85,159.87
2016,2,17,9,0,62.0,150.0,4.5,18.0,173.0,222.16,182.05
2016,2,17,9,15,295.0,142.5,4.65,18.0,271.0,481.42,398.03
2016,2,17,9,30,528.0,135.0,4.8,18.0,369.0,731.86,593.18
2016,2,17,9,45,554.5,140.5,4.95,18.5,405.0,766.4,616.01
2016,2,17,10,0,581.0,146.0,5.1,19.0,441.0,809.07,645.77
2016,2,17,10,15,461.5,190.5,5.25,19.0,434.0,726.4,581.64
2016,2,17,10,30,342.0,235.0,5.4,19.0,427.0,627.01,503.12
2016,2,17,10,45,326.0,250.0,5.55,19.0,439.5,620.38,497.25
2016,2,17,11,0,310.0,265.0,5.7,19.0,452.0,612.19,489.9
2016,2,17,11,15,308.5,274.5,5.8,19.0,465.5,610.41,487.87
2016,2,17,11,30,307.0,284.0,5.9,19.0,479.0,607.04,484.69
2016,2,17,11,45,301.5,291.0,6.0,19.0,484.5,595.67,475.42
2016,2,17,12,0,296.0,298.0,6.1,19.0,490.0,583.09,465.29
2016,2,17,12,15,346.0,287.0,6.1,19.0,512.0,598.24,477.74
2016,2,17,12,30,396.0,276.0,6.1,19.0,534.0,609.06,486.59
2016,2,17,12,45,375.5,281.0,6.15,19.0,524.0,576.0,460.28
2016,2,17,13,0,355.0,286.0,6.2,19.0,514.0,543.09,434.06
2016,2,17,13,15,365.5,272.5,6.1,18.5,503.0,514.54,412.3
2016,2,17,13,30,376.0,259.0,6.0,18.0,492.0,484.46,388.89
2016,2,17,13,45,407.5,241.0,5.95,18.0,485.5,461.14,369.76
2016,2,17,14,0,439.0,223.0,5.9,18.0,479.0,443.77,354.4
2016,2,17,14,15,388.5,222.0,5.75,17.5,440.0,378.93,301.58
2016,2,17,14,30,338.0,221.0,5.6,17.0,401.0,328.61,259.95
2016,2,17,14,45,259.0,215.0,5.5,17.0,348.0,269.5,211.39
2016,2,17,15,0,180.0,209.0,5.4,17.0,295.0,215.94,168.19
2016,2,17,15,15,240.5,184.0,5.25,16.5,288.0,197.68,150.0
2016,2,17,15,30,301.0,159.0,5.1,16.0,281.0,168.75,122.79
2016,2,17,15,45,277.0,146.0,4.95,16.0,248.0,132.34,94.99
2016,2,17,16,0,253.0,133.0,4.8,16.0,215.0,99.09,74.45
2016,2,17,16,15,228.5,114.0,4.7,15.5,179.5,79.82,65.28
2016,2,17,16,30,204.0,95.0,4.6,15.0,144.0,67.39,54.24
2016,2,17,16,45,166.5,76.0,4.6,15.0,109.5,54.54,42.5
2016,2,17,17,0,129.0,57.0,4.6,15.0,75.0,41.41,30.35
2016,2,17,17,15,64.5,38.0,4.75,15.0,47.0,27.99,17.26
2016,2,17,17,30,0.0,19.0,4.9,15.0,19.0,14.24,0.0
2016,2,17,17,45,0.0,9.5,5.1,15.0,9.5,7.47,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,32.0,118.22,25.96
2016,2,18,7,30,185.0,44.0,3.0,11.0,64.0,257.09,204.86
2016,2,18,7,45,291.0,57.5,3.1,11.5,107.5,365.91,304.82
2016,2,18,8,0,397.0,71.0,3.2,12.0,151.0,483.11,404.39
2016,2,18,8,15,464.5,80.5,3.3,12.0,198.0,565.84,473.01
2016,2,18,8,30,532.0,90.0,3.4,12.0,245.0,656.49,545.28
2016,2,18,8,45,341.0,123.0,3.55,12.5,228.5,498.75,418.69
2016,2,18,9,0,150.0,156.0,3.7,13.0,212.0,337.03,282.16
2016,2,18,9,15,424.0,134.0,3.75,13.0,318.5,623.99,518.45
2016,2,18,9,30,698.0,112.0,3.8,13.0,425.0,886.07,714.48
2016,2,18,9,45,726.5,114.0,3.85,13.5,464.0,920.68,734.94
2016,2,18,10,0,755.0,116.0,3.9,14.0,503.0,952.07,754.59
2016,2,18,10,15,442.5,188.0,3.9,14.0,418.5,704.13,568.55
2016,2,18,10,30,130.0,260.0,3.9,14.0,334.0,418.38,339.58
2016,2,18,10,45,65.0,174.0,3.9,14.5,211.0,225.36,183.77
2016,2,18,11,0,0.0,88.0,3.9,15.0,88.0,67.79,51.18
2016,2,18,11,15,114.5,193.0,3.85,15.0,266.0,307.66,251.66
2016,2,18,11,30,229.0,298.0,3.8,15.0,444.0,525.9,423.63
2016,2,18,11,45,222.5,306.5,3.8,15.0,450.5,517.86,415.59
2016,2,18,12,0,216.0,315.0,3.8,15.0,457.0,509.05,408.12
2016,2,18,12,15,316.0,291.5,3.75,15.0,499.0,576.65,461.75
2016,2,18,12,30,416.0,268.0,3.7,15.0,541.0,616.87,493.58
2016,2,18,12,45,219.0,257.0,3.65,15.0,401.0,429.7,345.74
2016,2,18,13,0,22.0,246.0,3.6,15.0,261.0,216.11,172.43
2016,2,18,13,15,11.0,144.0,3.55,15.0,151.5,120.35,94.77
2016,2,18,13,30,0.0,42.0,3.5,15.0,42.0,32.23,21.46
2016,2,18,13,45,6.0,124.5,3.45,15.0,128.0,100.13,78.29
2016,2,18,14,0,12.0,207.0,3.4,15.0,214.0,168.91,134.91
2016,2,18,14,15,15.0,204.0,3.3,15.0,212.5,166.15,132.64
2016,2,18,14,30,18.0,201.0,3.2,15.0,211.0,162.9,130.05
2016,2,18,14,45,263.0,177.5,3.15,15.0,304.0,240.89,189.0
2016,2,18,15,0,508.0,154.0,3.1,15.0,397.0,277.3,208.67
2016,2,18,15,15,475.5,150.0,2.85,14.5,362.0,228.82,166.65
2016,2,18,15,30,443.0,146.0,2.6,14.0,327.0,183.99,129.5
2016,2,18,15,45,549.0,113.0,2.35,14.0,311.5,136.66,88.21
2016,2,18,16,0,655.0,80.0,2.1,14.0,296.0,78.18,51.4
2016,2,18,16,15,603.5,73.5,1.85,13.0,248.5,59.01,47.39
2016,2,18,16,30,552.0,67.0,1.6,12.0,201.0,54.17,43.13
2016,2,18,16,45,481.5,57.0,1.35,11.5,155.0,46.38,35.94
2016,2,18,17,0,411.0,47.0,1.1,11.0,109.0,38.54,28.48
2016,2,18,17,15,283.0,34.0,1.1,10.5,69.5,27.85,17.83
2016,2,18,17,30,155.0,21.0,1.1,10.0,30.0,16.0,0.0
2016,2,18,17,45,77.5,10.5,1.1,10.0,15.0,8.26,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,181.5,17.5,2.75,10.5,37.5,198.27,76.56
2016,2,19,7,30,363.0,35.0,3.0,11.0,75.0,385.77,310.12
2016,2,19,7,45,451.5,44.5,3.25,11.5,120.0,485.59,401.8
2016,2,19,8,0,540.0,54.0,3.5,12.0,165.0,590.57,490.12
2016,2,19,8,15,597.5,60.5,3.6,12.5,212.5,667.37,552.09
2016,2,19,8,30,655.0,67.0,3.7,13.0,260.0,745.08,611.87
2016,2,19,8,45,691.0,72.0,3.85,13.5,306.0,800.29,652.49
2016,2,19,9,0,727.0,77.0,4.0,14.0,352.0,854.14,690.79
2016,2,19,9,15,754.0,80.5,4.0,14.0,394.5,888.39,714.22
2016,2,19,9,30,781.0,84.0,4.0,14.0,437.0,927.22,740.63
2016,2,19,9,45,794.5,88.5,4.05,14.5,474.0,950.51,754.33
2016,2,19,10,0,808.0,93.0,4.1,15.0,511.0,970.29,765.52
2016,2,19,10,15,729.0,120.0,4.1,15.0,514.5,927.19,732.98
2016,2,19,10,30,650.0,147.0,4.1,15.0,518.0,872.0,692.12
2016,2,19,10,45,585.5,178.0,4.15,15.5,523.0,821.46,653.51
2016,2,19,11,0,521.0,209.0,4.2,16.0,528.0,780.42,620.35
2016,2,19,11,15,433.5,243.5,4.15,16.0,514.0,718.19,571.02
2016,2,19,11,30,346.0,278.0,4.1,16.0,500.0,636.26,507.14
2016,2,19,11,45,312.5,290.0,4.05,16.0,493.0,603.61,481.25
2016,2,19,12,0,279.0,302.0,4.0,16.0,486.0,571.01,455.12
2016,2,19,12,15,284.0,302.0,3.85,15.5,489.5,559.48,446.72
2016,2,19,12,30,289.0,302.0,3.7,15.0,493.0,546.5,437.06
2016,2,19,12,45,276.5,304.0,3.55,15.0,485.5,520.36,416.09
2016,2,19,13,0,264.0,306.0,3.4,15.0,478.0,494.15,395.08
2016,2,19,13,15,177.5,297.0,3.2,14.5,411.5,393.22,315.65
2016,2,19,13,30,91.0,288.0,3.0,14.0,345.0,303.83,244.23
2016,2,19,13,45,85.0,276.5,2.9,14.0,328.5,281.64,226.53
2016,2,19,14,0,79.0,265.0,2.8,14.0,312.0,260.28,209.2
2016,2,19,14,15,219.5,242.0,2.8,14.0,363.5,306.95,246.14
2016,2,19,14,30,360.0,219.0,2.8,14.0,415.0,334.99,265.35
2016,2,19,14,45,248.5,216.5,2.8,14.0,347.5,265.9,209.37
2016,2,19,15,0,137.0,214.0,2.8,14.0,280.0,206.34,162.51
2016,2,19,15,15,95.5,191.0,2.55,13.5,235.5,164.6,129.26
2016,2,19,15,30,54.0,168.0,2.3,13.0,191.0,132.06,104.09
2016,2,19,15,45,46.5,150.0,2.1,13.0,168.0,112.07,88.11
2016,2,19,16,0,39.0,132.0,1.9,13.0,145.0,93.42,73.81
2016,2,19,16,15,31.5,112.5,1.65,12.5,122.0,79.0,65.28
2016,2,19,16,30,24.0,93.0,1.4,12.0,99.0,66.03,53.71
2016,2,19,16,45,13.0,73.0,1.15,12.0,76.0,53.06,41.83
2016,2,19,17,0,2.0,53.0,0.9,12.0,53.0,38.92,28.74
2016,2,19,17,15,1.0,33.5,0.85,11.5,33.5,25.04,15.58
2016,2,19,17,30,0.0,14.0,0.8,11.0,14.0,10.66,0.0
2016,2,19,17,45,0.0,7.0,0.8,11.0,7.0,5.51,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,46.0,21.0,1.25,6.5,26.0,67.77,30.66
2016,2,20,7,30,92.0,42.0,1.3,7.0,52.0,157.93,127.91
2016,2,20,7,45,121.5,62.5,1.4,7.5,83.5,194.66,163.87
2016,2,20,8,0,151.0,83.0,1.5,8.0,115.0,265.56,225.63
2016,2,20,8,15,169.5,103.0,1.45,8.5,147.5,290.46,247.54
2016,2,20,8,30,188.0,123.0,1.4,9.0,180.0,333.36,283.01
2016,2,20,8,45,211.0,139.0,1.4,9.5,212.0,395.79,332.84
2016,2,20,9,0,234.0,155.0,1.4,10.0,244.0,438.34,365.6
2016,2,20,9,15,393.5,144.5,1.3,10.5,315.0,606.42,497.06
2016,2,20,9,30,553.0,134.0,1.2,11.0,386.0,755.59,603.92
2016,2,20,9,45,687.5,117.5,1.2,11.5,457.5,885.77,691.55
2016,2,20,10,0,822.0,101.0,1.2,12.0,529.0,994.42,760.78
2016,2,20,10,15,680.0,144.0,1.15,12.5,512.5,905.59,695.58
2016,2,20,10,30,538.0,187.0,1.1,13.0,496.0,793.28,615.82
2016,2,20,10,45,561.5,187.5,1.05,13.5,522.5,808.25,625.15
2016,2,20,11,0,585.0,188.0,1.0,14.0,549.0,820.09,630.4
2016,2,20,11,15,446.0,238.5,0.95,14.0,518.5,724.9,559.06
2016,2,20,11,30,307.0,289.0,0.9,14.0,488.0,610.89,474.42
2016,2,20,11,45,347.0,284.0,0.9,14.5,511.5,628.36,487.8
2016,2,20,12,0,387.0,279.0,0.9,15.0,535.0,642.44,497.11
2016,2,20,12,15,429.0,266.5,0.95,15.0,551.0,664.88,513.5
2016,2,20,12,30,471.0,254.0,1.0,15.0,567.0,664.79,514.05
2016,2,20,12,45,504.5,238.0,1.1,15.0,571.0,649.95,504.6
2016,2,20,13,0,538.0,222.0,1.2,15.0,575.0,630.86,491.82
2016,2,20,13,15,565.5,207.0,1.2,15.0,570.5,604.18,472.12
2016,2,20,13,30,593.0,192.0,1.2,15.0,566.0,573.61,449.01
2016,2,20,13,45,733.0,144.5,1.3,15.5,591.5,582.25,454.46
2016,2,20,14,0,873.0,97.0,1.4,16.0,617.0,566.84,440.09
2016,2,20,14,15,862.0,95.0,1.4,15.5,587.5,506.18,391.15
2016,2,20,14,30,851.0,93.0,1.4,15.0,558.0,445.16,340.41
2016,2,20,14,45,839.5,89.0,1.45,15.0,523.0,382.11,285.91
2016,2,20,15,0,828.0,85.0,1.5,15.0,488.0,319.39,230.3
2016,2,20,15,15,806.0,82.0,1.4,14.5,447.0,255.71,174.25
2016,2,20,15,30,784.0,79.0,1.3,14.0,406.0,194.17,122.14
2016,2,20,15,45,757.5,73.5,1.25,14.0,360.5,132.59,76.55
2016,2,20,16,0,731.0,68.0,1.2,14.0,315.0,74.33,48.07
2016,2,20,16,15,685.5,63.0,1.15,13.0,266.5,52.11,41.25
2016,2,20,16,30,640.0,58.0,1.1,12.0,218.0,48.07,37.72
2016,2,20,16,45,568.5,50.5,1.05,11.5,169.5,41.89,32.0
2016,2,20,17,0,497.0,43.0,1.0,11.0,121.0,35.74,26.12
2016,2,20,17,15,375.0,32.0,1.0,10.5,78.5,26.49,17.04
2016,2,20,17,30,253.0,21.0,1.0,10.0,36.0,17.32,1.4
2016,2,20,17,45,126.5,10.5,1.05,10.0,18.0,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,7.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,8.0,12.0,9.44,0.0
2016,2,21,7,15,214.0,23.5,1.2,8.5,49.0,235.29,137.0
2016,2,21,7,30,428.0,35.0,1.4,9.0,86.0,438.33,354.24
2016,2,21,7,45,519.0,43.5,1.6,10.0,134.5,541.37,443.74
2016,2,21,8,0,610.0,52.0,1.8,11.0,183.0,649.61,530.9
2016,2,21,8,15,665.0,58.0,1.85,11.5,233.0,725.48,589.24
2016,2,21,8,30,720.0,64.0,1.9,12.0,283.0,794.56,639.74
2016,2,21,8,45,760.0,67.5,2.0,12.5,332.0,854.01,681.52
2016,2,21,9,0,800.0,71.0,2.1,13.0,381.0,911.7,720.62
2016,2,21,9,15,825.0,74.0,2.1,13.5,425.5,951.6,745.05
2016,2,21,9,30,850.0,77.0,2.1,14.0,470.0,988.49,766.96
2016,2,21,9,45,870.0,79.0,2.1,14.5,509.5,1015.66,781.83
2016,2,21,10,0,890.0,81.0,2.1,15.0,549.0,1026.57,785.7
2016,2,21,10,15,903.0,83.0,2.1,15.0,582.5,1038.91,792.27
2016,2,21,10,30,916.0,85.0,2.1,15.0,616.0,1047.28,796.28
2016,2,21,10,45,925.0,86.0,2.1,15.5,642.0,1046.25,792.75
2016,2,21,11,0,934.0,87.0,2.1,16.0,668.0,1041.11,786.79
2016,2,21,11,15,940.0,88.0,2.1,16.0,686.0,1028.87,777.82
2016,2,21,11,30,946.0,89.0,2.1,16.0,704.0,1012.53,766.38
2016,2,21,11,45,949.0,89.5,2.15,16.0,714.5,988.77,750.74
2016,2,21,12,0,952.0,90.0,2.2,16.0,725.0,961.17,732.59
2016,2,21,12,15,952.5,90.0,2.2,16.0,726.5,927.11,709.52
2016,2,21,12,30,953.0,90.0,2.2,16.0,728.0,889.61,684.08
2016,2,21,12,45,951.5,89.5,2.25,16.5,721.5,846.72,653.99
2016,2,21,13,0,950.0,89.0,2.3,17.0,715.0,800.88,621.67
2016,2,21,13,15,945.0,88.5,2.35,17.0,700.5,749.87,585.12
2016,2,21,13,30,940.0,88.0,2.4,17.0,686.0,696.64,544.91
2016,2,21,13,45,929.5,88.0,2.5,17.0,662.5,638.68,500.14
2016,2,21,14,0,919.0,88.0,2.6,17.0,639.0,579.55,452.92
2016,2,21,14,15,809.5,106.0,2.6,16.5,574.5,490.68,382.34
2016,2,21,14,30,700.0,124.0,2.6,16.0,510.0,408.02,315.5
2016,2,21,14,45,779.5,103.0,2.6,16.0,507.0,372.31,280.66
2016,2,21,15,0,859.0,82.0,2.6,16.0,504.0,324.91,234.19
2016,2,21,15,15,637.0,114.5,2.4,15.5,413.0,239.84,168.03
2016,2,21,15,30,415.0,147.0,2.2,15.0,322.0,178.11,125.13
2016,2,21,15,45,394.0,134.5,2.0,15.0,286.0,134.28,92.19
2016,2,21,16,0,373.0,122.0,1.8,15.0,250.0,93.36,69.02
2016,2,21,16,15,351.5,106.0,1.65,14.0,212.0,75.62,61.91
2016,2,21,16,30,330.0,90.0,1.5,13.0,174.0,65.18,52.79
2016,2,21,16,45,291.5,73.5,1.4,12.0,136.0,53.9,42.65
2016,2,21,17,0,253.0,57.0,1.3,11.0,98.0,42.33,31.98
2016,2,21,17,15,185.5,40.0,1.3,10.5,64.0,29.96,20.14
2016,2,21,17,30,118.0,23.0,1.3,10.0,30.0,17.4,3.18
2016,2,21,17,45,59.0,11.5,1.3,10.0,15.0,9.05,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
