Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,81.5,5.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,163.0,11.0,1.0,9.0,15.0,125.77,0.0
2016,2,22,7,15,317.0,22.5,1.25,9.5,53.5,315.47,201.68
2016,2,22,7,30,471.0,34.0,1.5,10.0,92.0,471.72,380.13
2016,2,22,7,45,554.5,41.5,1.75,11.0,140.5,568.52,464.14
2016,2,22,8,0,638.0,49.0,2.0,12.0,189.0,661.94,539.69
2016,2,22,8,15,690.0,54.5,2.1,12.5,239.0,736.29,597.05
2016,2,22,8,30,742.0,60.0,2.2,13.0,289.0,810.65,651.63
2016,2,22,8,45,776.0,64.0,2.35,13.5,337.5,865.22,690.05
2016,2,22,9,0,810.0,68.0,2.5,14.0,386.0,917.88,725.97
2016,2,22,9,15,834.5,71.0,2.6,14.5,430.5,957.37,751.24
2016,2,22,9,30,859.0,74.0,2.7,15.0,475.0,993.85,774.02
2016,2,22,9,45,876.0,76.5,2.85,15.5,514.0,1006.3,780.44
2016,2,22,10,0,893.0,79.0,3.0,16.0,553.0,1027.23,792.92
2016,2,22,10,15,905.5,80.5,3.0,16.0,586.0,1038.46,798.78
2016,2,22,10,30,918.0,82.0,3.0,16.0,619.0,1045.71,802.16
2016,2,22,10,45,925.5,84.0,3.05,16.5,644.5,1044.43,798.92
2016,2,22,11,0,933.0,86.0,3.1,17.0,670.0,1039.01,793.14
2016,2,22,11,15,785.5,136.0,3.15,17.0,637.5,953.26,733.95
2016,2,22,11,30,638.0,186.0,3.2,17.0,605.0,845.27,658.59
2016,2,22,11,45,666.5,179.5,3.25,17.5,622.5,843.59,656.89
2016,2,22,12,0,695.0,173.0,3.3,18.0,640.0,837.39,651.26
2016,2,22,12,15,683.0,178.0,3.35,18.0,638.0,803.26,626.73
2016,2,22,12,30,671.0,183.0,3.4,18.0,636.0,767.08,600.12
2016,2,22,12,45,650.5,188.0,3.45,18.5,624.0,722.44,565.87
2016,2,22,13,0,630.0,193.0,3.5,19.0,612.0,676.99,530.71
2016,2,22,13,15,638.0,185.0,3.5,19.0,601.5,639.33,502.16
2016,2,22,13,30,646.0,177.0,3.5,19.0,591.0,599.15,471.02
2016,2,22,13,45,673.0,160.5,3.5,19.0,579.0,560.24,440.2
2016,2,22,14,0,700.0,144.0,3.5,19.0,567.0,517.05,404.98
2016,2,22,14,15,797.0,115.0,3.4,18.5,575.0,492.01,382.35
2016,2,22,14,30,894.0,86.0,3.3,18.0,583.0,454.64,347.7
2016,2,22,14,45,880.5,83.5,3.2,18.0,547.0,389.97,290.64
2016,2,22,15,0,867.0,81.0,3.1,18.0,511.0,325.41,232.78
2016,2,22,15,15,769.5,86.0,2.8,17.5,444.0,248.97,169.06
2016,2,22,15,30,672.0,91.0,2.5,17.0,377.0,180.14,114.62
2016,2,22,15,45,720.0,79.5,2.2,16.5,355.5,127.6,73.61
2016,2,22,16,0,768.0,68.0,1.9,16.0,334.0,73.38,47.8
2016,2,22,16,15,724.5,63.0,1.75,15.0,284.5,56.89,45.14
2016,2,22,16,30,681.0,58.0,1.6,14.0,235.0,52.53,41.38
2016,2,22,16,45,611.0,51.5,1.45,13.5,184.5,43.0,32.76
2016,2,22,17,0,541.0,45.0,1.3,13.0,134.0,37.6,27.61
2016,2,22,17,15,420.5,34.5,1.3,12.5,89.0,28.71,19.02
2016,2,22,17,30,300.0,24.0,1.3,12.0,44.0,19.94,5.93
2016,2,22,17,45,150.0,12.0,1.35,11.5,22.0,9.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,10.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,10.0,17.0,13.38,0.0
2016,2,23,7,15,232.0,27.5,0.6,10.5,57.0,258.18,175.91
2016,2,23,7,30,464.0,38.0,0.6,11.0,97.0,470.77,375.6
2016,2,23,7,45,549.5,46.5,0.6,11.5,147.0,571.08,457.57
2016,2,23,8,0,635.0,55.0,0.6,12.0,197.0,675.81,537.47
2016,2,23,8,15,689.0,60.5,0.65,12.0,248.0,751.06,593.3
2016,2,23,8,30,743.0,66.0,0.7,12.0,299.0,819.25,641.73
2016,2,23,8,45,781.0,70.0,0.75,12.5,349.0,877.99,680.48
2016,2,23,9,0,819.0,74.0,0.8,13.0,399.0,934.82,716.57
2016,2,23,9,15,843.5,77.5,0.9,13.5,444.5,975.19,741.71
2016,2,23,9,30,868.0,81.0,1.0,14.0,490.0,1012.43,764.55
2016,2,23,9,45,888.0,82.5,1.1,15.0,530.0,1039.05,778.77
2016,2,23,10,0,908.0,84.0,1.2,16.0,570.0,1049.2,782.34
2016,2,23,10,15,824.0,104.5,1.2,16.5,565.5,998.09,746.0
2016,2,23,10,30,740.0,125.0,1.2,17.0,561.0,937.68,704.29
2016,2,23,10,45,752.5,128.0,1.3,17.5,587.5,943.27,707.99
2016,2,23,11,0,765.0,131.0,1.4,18.0,614.0,945.09,708.39
2016,2,23,11,15,862.5,111.0,1.35,18.5,669.5,992.74,736.67
2016,2,23,11,30,960.0,91.0,1.3,19.0,725.0,1028.07,755.88
2016,2,23,11,45,961.5,92.0,1.3,19.5,735.0,1002.96,737.38
2016,2,23,12,0,963.0,93.0,1.3,20.0,745.0,974.0,717.35
2016,2,23,12,15,962.5,93.0,1.2,20.0,746.0,938.52,692.92
2016,2,23,12,30,962.0,93.0,1.1,20.0,747.0,899.62,666.35
2016,2,23,12,45,957.5,93.5,1.05,20.5,739.5,854.85,635.49
2016,2,23,13,0,953.0,94.0,1.0,21.0,732.0,807.32,602.77
2016,2,23,13,15,947.5,93.5,0.9,21.0,716.5,755.57,565.99
2016,2,23,13,30,942.0,93.0,0.8,21.0,701.0,701.65,526.13
2016,2,23,13,45,931.5,92.5,0.75,21.0,677.0,642.85,482.47
2016,2,23,14,0,921.0,92.0,0.7,21.0,653.0,582.9,436.67
2016,2,23,14,15,909.5,90.5,0.65,21.0,622.0,520.71,387.73
2016,2,23,14,30,898.0,89.0,0.6,21.0,591.0,458.46,337.07
2016,2,23,14,45,881.5,86.5,0.55,21.0,553.5,392.03,281.83
2016,2,23,15,0,865.0,84.0,0.5,21.0,516.0,326.42,226.03
2016,2,23,15,15,843.0,81.0,0.5,20.5,473.0,260.28,170.4
2016,2,23,15,30,821.0,78.0,0.5,20.0,430.0,196.25,118.47
2016,2,23,15,45,789.0,74.5,0.55,19.5,382.5,133.29,74.48
2016,2,23,16,0,757.0,71.0,0.6,19.0,335.0,74.31,48.74
2016,2,23,16,15,711.5,65.5,0.7,18.0,285.0,58.71,46.17
2016,2,23,16,30,666.0,60.0,0.8,17.0,235.0,49.81,38.5
2016,2,23,16,45,588.5,53.5,0.9,16.5,184.0,44.33,33.55
2016,2,23,17,0,511.0,47.0,1.0,16.0,133.0,38.96,28.49
2016,2,23,17,15,393.5,36.0,1.0,15.5,88.5,29.78,19.77
2016,2,23,17,30,276.0,25.0,1.0,15.0,44.0,20.67,7.45
2016,2,23,17,45,138.0,12.5,1.05,15.0,22.0,9.83,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,13.38,0.0
2016,2,24,7,15,195.5,28.5,0.9,10.5,54.5,232.77,166.56
2016,2,24,7,30,391.0,40.0,1.0,11.0,92.0,414.13,335.96
2016,2,24,7,45,477.5,49.5,1.1,12.0,139.5,513.99,418.93
2016,2,24,8,0,564.0,59.0,1.2,13.0,187.0,618.56,500.79
2016,2,24,8,15,617.5,65.5,1.1,13.5,236.0,692.76,554.84
2016,2,24,8,30,671.0,72.0,1.0,14.0,285.0,767.5,606.09
2016,2,24,8,45,712.0,75.5,0.95,14.5,333.0,825.98,643.78
2016,2,24,9,0,753.0,79.0,0.9,15.0,381.0,876.34,674.35
2016,2,24,9,15,778.5,82.5,0.9,16.0,425.0,916.76,696.78
2016,2,24,9,30,804.0,86.0,0.9,17.0,469.0,954.28,716.72
2016,2,24,9,45,825.0,88.0,0.9,18.0,508.0,982.12,729.9
2016,2,24,10,0,846.0,90.0,0.9,19.0,547.0,1006.41,740.69
2016,2,24,10,15,859.0,92.0,0.85,19.5,579.5,1018.72,744.16
2016,2,24,10,30,872.0,94.0,0.8,20.0,612.0,1027.06,745.35
2016,2,24,10,45,880.5,95.5,0.8,20.5,637.5,1026.16,742.07
2016,2,24,11,0,889.0,97.0,0.8,21.0,663.0,1008.51,728.64
2016,2,24,11,15,894.5,98.0,0.7,21.0,680.5,996.23,718.21
2016,2,24,11,30,900.0,99.0,0.6,21.0,698.0,980.04,705.41
2016,2,24,11,45,901.0,100.5,0.55,21.5,707.5,956.36,687.94
2016,2,24,12,0,902.0,102.0,0.5,22.0,717.0,929.06,668.5
2016,2,24,12,15,902.5,102.0,0.5,22.0,718.5,896.26,648.03
2016,2,24,12,30,903.0,102.0,0.5,22.0,720.0,860.17,625.47
2016,2,24,12,45,900.5,102.0,0.5,22.0,713.0,818.6,599.25
2016,2,24,13,0,898.0,102.0,0.5,22.0,706.0,774.31,571.05
2016,2,24,13,15,893.0,101.0,0.6,22.0,691.5,724.79,538.69
2016,2,24,13,30,888.0,100.0,0.7,22.0,677.0,673.22,503.36
2016,2,24,13,45,881.5,98.0,0.8,22.0,654.5,618.02,463.96
2016,2,24,14,0,875.0,96.0,0.9,22.0,632.0,564.03,423.6
2016,2,24,14,15,863.5,94.0,0.95,21.5,602.5,502.8,376.62
2016,2,24,14,30,852.0,92.0,1.0,21.0,573.0,441.28,327.4
2016,2,24,14,45,836.0,89.5,1.05,21.0,536.5,377.73,274.23
2016,2,24,15,0,820.0,87.0,1.1,21.0,500.0,315.01,220.41
2016,2,24,15,15,798.0,83.5,1.05,20.5,458.5,251.23,166.05
2016,2,24,15,30,776.0,80.0,1.0,20.0,417.0,189.64,115.65
2016,2,24,15,45,743.0,76.5,1.0,20.0,370.5,129.48,73.37
2016,2,24,16,0,710.0,73.0,1.0,20.0,324.0,68.71,45.11
2016,2,24,16,15,665.5,67.5,1.0,18.5,275.5,55.06,42.9
2016,2,24,16,30,621.0,62.0,1.0,17.0,227.0,50.78,39.37
2016,2,24,16,45,551.0,54.5,1.0,16.0,178.5,44.72,33.99
2016,2,24,17,0,481.0,47.0,1.0,15.0,130.0,38.7,28.43
2016,2,24,17,15,371.0,35.5,1.0,14.5,87.0,29.2,19.47
2016,2,24,17,30,261.0,24.0,1.0,14.0,44.0,19.72,7.82
2016,2,24,17,45,130.5,12.0,1.05,13.5,22.0,9.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.5,7.0,0.4,12.5,9.0,5.51,0.0
2016,2,25,7,0,107.0,14.0,0.4,13.0,18.0,87.98,0.0
2016,2,25,7,15,234.0,29.0,0.35,13.0,55.5,265.49,193.76
2016,2,25,7,30,361.0,44.0,0.3,13.0,93.0,393.82,315.14
2016,2,25,7,45,434.5,55.0,0.25,13.5,139.0,483.83,388.03
2016,2,25,8,0,508.0,66.0,0.2,14.0,185.0,577.57,459.12
2016,2,25,8,15,562.0,74.0,0.25,14.5,233.0,652.86,513.86
2016,2,25,8,30,616.0,82.0,0.3,15.0,281.0,728.75,566.53
2016,2,25,8,45,647.5,89.5,0.35,16.0,326.5,782.33,600.45
2016,2,25,9,0,679.0,97.0,0.4,17.0,372.0,834.32,632.27
2016,2,25,9,15,706.0,101.5,0.5,17.5,415.0,876.03,658.49
2016,2,25,9,30,733.0,106.0,0.6,18.0,458.0,915.16,682.74
2016,2,25,9,45,752.5,109.5,0.7,18.5,496.0,942.45,699.04
2016,2,25,10,0,772.0,113.0,0.8,19.0,534.0,966.42,713.29
2016,2,25,10,15,786.0,115.5,0.8,19.5,566.0,972.09,713.77
2016,2,25,10,30,800.0,118.0,0.8,20.0,598.0,982.28,717.54
2016,2,25,10,45,732.0,144.0,0.85,20.5,597.0,941.31,689.76
2016,2,25,11,0,664.0,170.0,0.9,21.0,596.0,888.51,654.9
2016,2,25,11,15,654.5,180.0,0.85,21.0,609.0,873.42,644.2
2016,2,25,11,30,645.0,190.0,0.8,21.0,622.0,855.27,631.11
2016,2,25,11,45,643.0,195.5,0.8,21.5,631.5,836.84,617.41
2016,2,25,12,0,641.0,201.0,0.8,22.0,641.0,815.49,601.58
2016,2,25,12,15,569.5,226.5,0.75,22.0,618.5,744.24,551.75
2016,2,25,12,30,498.0,252.0,0.7,22.0,596.0,682.51,508.12
2016,2,25,12,45,687.5,179.0,0.65,22.5,648.0,741.3,549.72
2016,2,25,13,0,877.0,106.0,0.6,23.0,700.0,762.19,563.36
2016,2,25,13,15,729.0,155.5,0.55,23.0,642.5,672.89,498.6
2016,2,25,13,30,581.0,205.0,0.5,23.0,585.0,574.4,428.19
2016,2,25,13,45,716.0,153.5,0.45,23.0,606.0,576.79,429.5
2016,2,25,14,0,851.0,102.0,0.4,23.0,627.0,556.1,411.92
2016,2,25,14,15,840.0,100.0,0.3,23.0,598.0,496.3,364.65
2016,2,25,14,30,829.0,98.0,0.2,23.0,569.0,436.19,316.21
2016,2,25,14,45,809.0,96.5,0.15,23.0,532.5,373.34,264.91
2016,2,25,15,0,789.0,95.0,0.1,23.0,496.0,311.82,213.63
2016,2,25,15,15,767.0,91.5,0.15,22.5,455.0,249.85,162.71
2016,2,25,15,30,745.0,88.0,0.2,22.0,414.0,186.21,112.32
2016,2,25,15,45,709.5,84.5,0.3,21.5,368.0,127.08,72.07
2016,2,25,16,0,674.0,81.0,0.4,21.0,322.0,72.4,48.91
2016,2,25,16,15,629.0,75.0,0.5,20.0,274.0,60.04,46.94
2016,2,25,16,30,584.0,69.0,0.6,19.0,226.0,55.63,43.27
2016,2,25,16,45,521.0,60.0,0.75,18.5,178.5,48.69,37.11
2016,2,25,17,0,458.0,51.0,0.9,18.0,131.0,41.71,30.7
2016,2,25,17,15,352.0,38.5,0.9,17.5,88.5,31.53,21.25
2016,2,25,17,30,246.0,26.0,0.9,17.0,46.0,21.32,9.52
2016,2,25,17,45,123.0,13.0,0.95,17.0,23.0,10.23,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,12.5,10.5,8.26,0.0
2016,2,26,7,0,0.0,21.0,0.8,13.0,21.0,23.56,0.0
2016,2,26,7,15,182.0,33.5,0.95,13.5,59.0,230.65,173.23
2016,2,26,7,30,364.0,46.0,1.1,14.0,97.0,398.3,322.45
2016,2,26,7,45,439.0,57.0,1.3,14.5,143.5,489.94,398.97
2016,2,26,8,0,514.0,68.0,1.5,15.0,190.0,585.28,475.06
2016,2,26,8,15,361.0,101.5,1.5,15.5,196.5,497.69,407.16
2016,2,26,8,30,208.0,135.0,1.5,16.0,203.0,384.33,315.15
2016,2,26,8,45,227.5,151.0,1.5,16.5,236.0,423.72,346.04
2016,2,26,9,0,247.0,167.0,1.5,17.0,269.0,463.08,375.04
2016,2,26,9,15,192.5,190.5,1.6,17.5,275.5,414.55,334.68
2016,2,26,9,30,138.0,214.0,1.7,18.0,282.0,385.89,309.56
2016,2,26,9,45,440.5,162.0,1.8,18.5,400.5,675.68,534.16
2016,2,26,10,0,743.0,110.0,1.9,19.0,519.0,932.88,711.34
2016,2,26,10,15,591.0,171.0,1.95,19.0,508.0,843.97,646.75
2016,2,26,10,30,439.0,232.0,2.0,19.0,497.0,741.59,571.95
2016,2,26,10,45,540.0,206.0,2.05,19.0,545.5,806.13,620.2
2016,2,26,11,0,641.0,180.0,2.1,19.0,594.0,875.91,668.41
2016,2,26,11,15,589.0,205.0,2.1,19.0,593.5,826.12,632.19
2016,2,26,11,30,537.0,230.0,2.1,19.0,593.0,785.19,601.88
2016,2,26,11,45,455.0,264.0,2.15,19.5,574.5,724.08,555.67
2016,2,26,12,0,373.0,298.0,2.2,20.0,556.0,646.02,497.45
2016,2,26,12,15,400.0,292.0,2.25,20.0,569.0,644.15,497.06
2016,2,26,12,30,427.0,286.0,2.3,20.0,582.0,655.16,504.91
2016,2,26,12,45,470.0,264.5,2.4,20.0,588.0,644.17,497.83
2016,2,26,13,0,513.0,243.0,2.5,20.0,594.0,628.18,486.92
2016,2,26,13,15,506.0,240.5,2.55,20.0,580.5,589.73,458.06
2016,2,26,13,30,499.0,238.0,2.6,20.0,567.0,550.45,428.18
2016,2,26,13,45,457.0,243.0,2.7,20.0,536.5,496.4,386.5
2016,2,26,14,0,415.0,248.0,2.8,20.0,506.0,445.35,346.47
2016,2,26,14,15,480.5,215.0,2.8,19.5,500.5,418.33,324.41
2016,2,26,14,30,546.0,182.0,2.8,19.0,495.0,383.45,294.39
2016,2,26,14,45,512.0,179.0,2.85,19.0,458.0,329.5,249.03
2016,2,26,15,0,478.0,176.0,2.9,19.0,421.0,279.01,206.22
2016,2,26,15,15,597.5,135.5,2.85,18.5,416.5,242.45,169.38
2016,2,26,15,30,717.0,95.0,2.8,18.0,412.0,186.05,116.92
2016,2,26,15,45,693.0,88.0,2.8,17.5,367.0,127.02,74.66
2016,2,26,16,0,669.0,81.0,2.8,17.0,322.0,71.12,49.54
2016,2,26,16,15,623.5,75.0,2.55,16.5,274.5,59.91,47.53
2016,2,26,16,30,578.0,69.0,2.3,16.0,227.0,55.5,43.7
2016,2,26,16,45,517.0,60.0,2.1,15.5,180.0,48.6,37.5
2016,2,26,17,0,456.0,51.0,1.9,15.0,133.0,41.64,31.05
2016,2,26,17,15,348.0,39.5,1.65,14.5,90.0,32.28,22.26
2016,2,26,17,30,240.0,28.0,1.4,14.0,47.0,22.95,11.51
2016,2,26,17,45,120.0,14.0,1.2,13.5,23.5,11.02,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,10.23,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,34.12,0.0
2016,2,27,7,15,218.5,34.0,1.0,11.5,66.0,258.03,199.52
2016,2,27,7,30,437.0,42.0,1.1,12.0,106.0,453.83,368.7
2016,2,27,7,45,520.5,49.5,1.25,12.5,155.0,550.51,448.25
2016,2,27,8,0,604.0,57.0,1.4,13.0,204.0,651.36,527.45
2016,2,27,8,15,653.5,63.0,1.4,13.5,253.5,722.3,579.45
2016,2,27,8,30,703.0,69.0,1.4,14.0,303.0,793.56,629.18
2016,2,27,8,45,741.5,72.0,1.45,14.5,351.0,843.36,662.17
2016,2,27,9,0,780.0,75.0,1.5,15.0,399.0,898.57,698.02
2016,2,27,9,15,803.5,78.0,1.5,15.5,443.0,936.58,720.36
2016,2,27,9,30,827.0,81.0,1.5,16.0,487.0,971.6,740.36
2016,2,27,9,45,844.5,83.0,1.55,16.5,525.5,995.9,753.71
2016,2,27,10,0,862.0,85.0,1.6,17.0,564.0,1016.56,764.73
2016,2,27,10,15,874.5,87.0,1.6,17.0,596.5,1015.38,762.14
2016,2,27,10,30,887.0,89.0,1.6,17.0,629.0,1023.1,765.85
2016,2,27,10,45,893.5,91.5,1.6,17.5,654.0,1021.33,761.96
2016,2,27,11,0,900.0,94.0,1.6,18.0,679.0,1015.52,755.75
2016,2,27,11,15,905.0,95.0,1.6,18.0,697.0,1002.45,746.47
2016,2,27,11,30,910.0,96.0,1.6,18.0,715.0,985.45,734.86
2016,2,27,11,45,773.5,150.0,1.6,18.5,681.0,909.64,683.04
2016,2,27,12,0,637.0,204.0,1.6,19.0,647.0,813.87,616.56
2016,2,27,12,15,607.5,215.0,1.65,18.5,638.5,771.02,588.35
2016,2,27,12,30,578.0,226.0,1.7,18.0,630.0,721.88,554.74
2016,2,27,12,45,733.0,166.5,1.75,18.0,674.0,763.41,586.86
2016,2,27,13,0,888.0,107.0,1.8,18.0,718.0,769.9,593.15
2016,2,27,13,15,884.0,106.0,1.8,18.0,703.5,721.25,556.92
2016,2,27,13,30,880.0,105.0,1.8,18.0,689.0,675.51,522.21
2016,2,27,13,45,878.0,101.5,1.85,18.0,667.5,620.48,480.17
2016,2,27,14,0,876.0,98.0,1.9,18.0,646.0,563.64,435.33
2016,2,27,14,15,865.5,96.0,1.9,18.0,616.5,502.61,385.49
2016,2,27,14,30,855.0,94.0,1.9,18.0,587.0,441.18,333.68
2016,2,27,14,45,842.5,91.0,1.9,18.0,551.5,378.05,279.04
2016,2,27,15,0,830.0,88.0,1.9,18.0,516.0,315.34,223.65
2016,2,27,15,15,809.5,84.5,1.7,17.5,474.5,251.14,167.7
2016,2,27,15,30,789.0,81.0,1.5,17.0,433.0,188.95,116.07
2016,2,27,15,45,761.5,76.5,1.35,17.0,387.0,127.61,72.77
2016,2,27,16,0,734.0,72.0,1.2,17.0,341.0,69.72,55.88
2016,2,27,16,15,692.0,67.0,1.1,16.0,292.0,54.97,43.27
2016,2,27,16,30,650.0,62.0,1.0,15.0,243.0,51.03,39.95
2016,2,27,16,45,591.5,54.5,0.95,14.5,194.0,45.02,34.54
2016,2,27,17,0,533.0,47.0,0.9,14.0,145.0,38.99,28.93
2016,2,27,17,15,425.0,37.0,0.9,13.5,99.5,30.62,21.02
2016,2,27,17,30,317.0,27.0,0.9,13.0,54.0,22.33,11.63
2016,2,27,17,45,158.5,13.5,0.95,12.5,27.0,10.62,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,9.5,11.0,8.65,0.0
2016,2,28,7,0,0.0,22.0,1.3,10.0,22.0,23.03,0.0
2016,2,28,7,15,99.0,39.5,1.5,10.5,54.0,158.05,123.19
2016,2,28,7,30,198.0,57.0,1.7,11.0,86.0,260.65,216.73
2016,2,28,7,45,241.5,75.5,1.95,11.5,125.0,325.53,273.88
2016,2,28,8,0,285.0,94.0,2.2,12.0,164.0,392.61,330.92
2016,2,28,8,15,334.5,104.0,2.2,12.5,203.5,475.95,398.2
2016,2,28,8,30,384.0,114.0,2.2,13.0,243.0,541.92,449.67
2016,2,28,8,45,334.0,140.5,2.25,13.5,265.0,510.36,422.19
2016,2,28,9,0,284.0,167.0,2.3,14.0,287.0,498.0,409.4
2016,2,28,9,15,303.5,183.5,2.3,14.5,323.5,538.25,438.96
2016,2,28,9,30,323.0,200.0,2.3,15.0,360.0,577.47,466.75
2016,2,28,9,45,198.0,222.5,2.3,15.5,323.0,450.75,364.33
2016,2,28,10,0,73.0,245.0,2.3,16.0,286.0,321.59,258.43
2016,2,28,10,15,83.5,262.5,2.3,16.0,312.5,347.71,279.17
2016,2,28,10,30,94.0,280.0,2.3,16.0,339.0,373.21,298.61
2016,2,28,10,45,349.0,238.5,2.35,16.5,466.0,624.08,495.25
2016,2,28,11,0,604.0,197.0,2.4,17.0,593.0,855.73,663.3
2016,2,28,11,15,443.0,256.5,2.45,17.0,551.0,737.64,572.91
2016,2,28,11,30,282.0,316.0,2.5,17.0,509.0,610.93,477.21
2016,2,28,11,45,245.0,326.5,2.6,17.5,496.0,552.62,433.31
2016,2,28,12,0,208.0,337.0,2.7,18.0,483.0,517.37,405.39
2016,2,28,12,15,269.5,326.5,2.7,18.0,516.0,565.38,442.25
2016,2,28,12,30,331.0,316.0,2.7,18.0,549.0,588.29,459.88
2016,2,28,12,45,272.0,323.5,2.75,18.0,513.5,528.94,414.16
2016,2,28,13,0,213.0,331.0,2.8,18.0,478.0,458.77,360.45
2016,2,28,13,15,199.0,324.5,2.75,18.0,460.0,427.1,336.05
2016,2,28,13,30,185.0,318.0,2.7,18.0,442.0,396.41,312.03
2016,2,28,13,45,271.5,292.5,2.65,18.0,467.5,418.95,329.56
2016,2,28,14,0,358.0,267.0,2.6,18.0,493.0,421.05,330.12
2016,2,28,14,15,366.0,251.5,2.55,17.5,473.0,384.92,300.95
2016,2,28,14,30,374.0,236.0,2.5,17.0,453.0,347.72,270.19
2016,2,28,14,45,491.5,188.0,2.45,17.0,455.0,327.35,249.0
2016,2,28,15,0,609.0,140.0,2.4,17.0,457.0,290.76,212.41
2016,2,28,15,15,580.0,135.0,2.15,16.5,417.5,236.0,165.49
2016,2,28,15,30,551.0,130.0,1.9,16.0,378.0,181.4,120.96
2016,2,28,15,45,275.5,120.5,1.7,16.0,244.5,110.07,76.78
2016,2,28,16,0,0.0,111.0,1.5,16.0,111.0,81.76,66.69
2016,2,28,16,15,0.0,95.0,1.35,15.5,95.0,70.32,56.89
2016,2,28,16,30,0.0,79.0,1.2,15.0,79.0,58.86,46.87
2016,2,28,16,45,0.0,63.0,1.1,14.5,63.0,47.3,36.56
2016,2,28,17,0,0.0,47.0,1.0,14.0,47.0,35.63,25.99
2016,2,28,17,15,0.0,32.0,1.0,13.5,32.0,24.46,15.71
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,12.94,4.61
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,6.69,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,99.0,10.0,1.0,10.5,16.0,74.85,0.0
2016,2,29,7,0,198.0,20.0,1.0,11.0,32.0,204.22,75.7
2016,2,29,7,15,324.5,32.5,1.15,11.5,73.5,338.06,269.82
2016,2,29,7,30,451.0,45.0,1.3,12.0,115.0,468.78,382.98
2016,2,29,7,45,538.0,51.5,1.45,12.5,165.0,567.88,464.02
2016,2,29,8,0,625.0,58.0,1.6,13.0,215.0,671.18,544.36
2016,2,29,8,15,312.5,80.0,1.6,13.5,158.5,421.71,350.54
2016,2,29,8,30,0.0,102.0,1.6,14.0,102.0,86.62,67.87
2016,2,29,8,45,23.0,136.5,1.65,15.0,146.5,143.42,116.54
2016,2,29,9,0,46.0,171.0,1.7,16.0,191.0,221.95,180.81
2016,2,29,9,15,54.5,191.5,1.75,16.5,217.5,251.06,203.43
2016,2,29,9,30,63.0,212.0,1.8,17.0,244.0,279.98,225.68
2016,2,29,9,45,464.5,150.0,1.85,17.5,411.0,684.19,543.72
2016,2,29,10,0,866.0,88.0,1.9,18.0,578.0,1024.35,774.41
2016,2,29,10,15,877.5,90.0,1.85,18.0,610.0,1021.81,766.31
2016,2,29,10,30,889.0,92.0,1.8,18.0,642.0,1028.29,768.52
2016,2,29,10,45,892.5,95.5,1.8,18.5,666.5,1024.42,763.28
2016,2,29,11,0,896.0,99.0,1.8,19.0,691.0,1016.51,755.72
2016,2,29,11,15,901.5,99.5,1.75,19.5,708.0,1003.15,744.16
2016,2,29,11,30,907.0,100.0,1.7,20.0,725.0,985.86,730.3
2016,2,29,11,45,914.0,98.5,1.7,20.5,735.5,963.85,714.29
2016,2,29,12,0,921.0,97.0,1.7,21.0,746.0,937.95,695.9
2016,2,29,12,15,922.0,96.5,1.75,21.0,747.5,904.1,674.27
2016,2,29,12,30,923.0,96.0,1.8,21.0,749.0,866.89,650.3
2016,2,29,12,45,926.5,93.5,1.85,21.0,743.5,826.36,623.88
2016,2,29,13,0,930.0,91.0,1.9,21.0,738.0,782.61,594.96
2016,2,29,13,15,926.0,90.0,1.9,21.0,723.5,732.09,558.81
2016,2,29,13,30,922.0,89.0,1.9,21.0,709.0,679.34,519.55
2016,2,29,13,45,756.5,140.5,1.9,21.5,638.0,583.58,446.07
2016,2,29,14,0,591.0,192.0,1.9,22.0,567.0,492.79,375.99
2016,2,29,14,15,601.0,178.0,1.8,22.0,544.5,445.31,337.84
2016,2,29,14,30,611.0,164.0,1.7,22.0,522.0,395.83,296.67
2016,2,29,14,45,568.5,166.0,1.6,22.0,483.0,334.89,246.66
2016,2,29,15,0,526.0,168.0,1.5,22.0,444.0,282.61,203.18
2016,2,29,15,15,662.5,124.0,1.35,21.5,443.0,243.05,163.74
2016,2,29,15,30,799.0,80.0,1.2,21.0,442.0,185.73,111.02
2016,2,29,15,45,760.0,78.5,1.05,20.5,394.0,125.11,70.53
2016,2,29,16,0,721.0,77.0,0.9,20.0,346.0,64.31,50.47
2016,2,29,16,15,678.5,71.5,0.9,19.5,297.0,57.95,45.23
2016,2,29,16,30,636.0,66.0,0.9,19.0,248.0,53.76,41.68
2016,2,29,16,45,565.0,59.5,0.9,18.5,197.5,48.5,37.04
2016,2,29,17,0,494.0,53.0,0.9,18.0,147.0,43.33,32.29
2016,2,29,17,15,391.0,42.0,0.9,17.5,102.5,34.38,24.02
2016,2,29,17,30,288.0,31.0,0.9,17.0,58.0,25.45,14.88
2016,2,29,17,45,144.0,15.5,0.95,17.0,29.0,12.56,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,129.0,10.5,1.15,12.5,18.5,95.56,0.0
2016,3,1,7,0,258.0,21.0,1.1,13.0,37.0,251.31,124.09
2016,3,1,7,15,383.0,32.0,1.35,13.5,81.0,382.21,304.07
2016,3,1,7,30,508.0,43.0,1.6,14.0,125.0,512.53,415.48
2016,3,1,7,45,583.5,50.0,1.85,15.0,175.5,604.38,489.69
2016,3,1,8,0,659.0,57.0,2.1,16.0,226.0,699.76,562.82
2016,3,1,8,15,705.0,62.0,2.15,16.5,277.0,761.33,607.39
2016,3,1,8,30,751.0,67.0,2.2,17.0,328.0,829.92,655.12
2016,3,1,8,45,785.0,70.5,2.3,17.5,377.5,884.03,691.18
2016,3,1,9,0,819.0,74.0,2.4,18.0,427.0,936.12,724.92
2016,3,1,9,15,840.5,76.5,2.45,18.0,471.0,971.9,747.64
2016,3,1,9,30,862.0,79.0,2.5,18.0,515.0,1004.5,768.08
2016,3,1,9,45,805.5,96.5,2.65,18.5,528.0,972.96,744.51
2016,3,1,10,0,749.0,114.0,2.8,19.0,541.0,943.29,722.79
2016,3,1,10,15,730.0,130.0,2.8,19.0,565.0,939.56,719.05
2016,3,1,10,30,711.0,146.0,2.8,19.0,589.0,931.57,712.33
2016,3,1,10,45,824.5,116.0,2.85,19.5,649.5,992.9,752.12
2016,3,1,11,0,938.0,86.0,2.9,20.0,710.0,1042.65,782.89
2016,3,1,11,15,942.5,87.0,2.9,20.0,727.5,1028.33,772.03
2016,3,1,11,30,947.0,88.0,2.9,20.0,745.0,1009.91,759.21
2016,3,1,11,45,950.0,88.0,2.9,20.0,755.0,984.95,742.16
2016,3,1,12,0,953.0,88.0,2.9,20.0,765.0,956.13,722.63
2016,3,1,12,15,953.5,88.0,2.85,20.0,766.5,921.4,698.72
2016,3,1,12,30,954.0,88.0,2.8,20.0,768.0,883.2,672.46
2016,3,1,12,45,952.5,88.0,2.8,20.0,761.0,840.13,643.1
2016,3,1,13,0,951.0,88.0,2.8,20.0,754.0,794.08,611.46
2016,3,1,13,15,947.0,87.5,2.8,20.0,739.5,743.04,574.27
2016,3,1,13,30,943.0,87.0,2.8,20.0,725.0,689.69,533.7
2016,3,1,13,45,937.0,85.5,2.8,20.0,702.0,632.17,488.89
2016,3,1,14,0,931.0,84.0,2.8,20.0,679.0,573.05,441.47
2016,3,1,14,15,921.5,82.5,2.8,19.5,649.0,510.97,390.96
2016,3,1,14,30,912.0,81.0,2.8,19.0,619.0,448.21,338.03
2016,3,1,14,45,897.5,79.5,2.8,19.0,582.0,383.32,281.27
2016,3,1,15,0,883.0,78.0,2.8,19.0,545.0,318.9,223.92
2016,3,1,15,15,864.0,75.5,2.65,18.5,502.0,250.22,164.09
2016,3,1,15,30,845.0,73.0,2.5,18.0,459.0,185.63,110.75
2016,3,1,15,45,819.0,69.5,2.45,17.5,411.5,121.66,66.98
2016,3,1,16,0,793.0,66.0,2.4,17.0,364.0,60.89,48.16
2016,3,1,16,15,753.5,61.5,2.1,16.0,313.5,55.99,44.16
2016,3,1,16,30,714.0,57.0,1.8,15.0,263.0,51.97,40.79
2016,3,1,16,45,653.5,51.5,1.5,14.5,212.0,46.9,36.26
2016,3,1,17,0,593.0,46.0,1.2,14.0,161.0,41.89,31.6
2016,3,1,17,15,491.5,37.0,1.15,13.5,113.5,30.93,21.5
2016,3,1,17,30,390.0,28.0,1.1,13.0,66.0,23.33,13.68
2016,3,1,17,45,195.0,14.0,1.05,12.5,33.0,11.39,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,86.0,11.5,0.8,12.5,17.0,67.26,0.0
2016,3,2,7,0,172.0,23.0,0.9,13.0,34.0,189.88,109.54
2016,3,2,7,15,256.5,38.0,1.05,13.5,71.5,288.02,231.45
2016,3,2,7,30,341.0,53.0,1.2,14.0,109.0,384.5,315.7
2016,3,2,7,45,388.0,66.5,1.4,14.5,151.5,452.77,372.97
2016,3,2,8,0,435.0,80.0,1.6,15.0,194.0,523.33,429.62
2016,3,2,8,15,475.0,89.5,1.6,15.5,237.0,583.4,474.84
2016,3,2,8,30,515.0,99.0,1.6,16.0,280.0,653.9,525.92
2016,3,2,8,45,530.5,112.0,1.6,17.0,321.5,695.84,553.04
2016,3,2,9,0,546.0,125.0,1.6,18.0,363.0,725.65,570.73
2016,3,2,9,15,580.5,129.5,1.6,18.0,405.5,783.35,609.99
2016,3,2,9,30,615.0,134.0,1.6,18.0,448.0,828.74,639.54
2016,3,2,9,45,742.0,111.0,1.6,18.5,517.5,932.8,707.25
2016,3,2,10,0,869.0,88.0,1.6,19.0,587.0,1014.13,756.87
2016,3,2,10,15,763.5,127.0,1.65,19.5,583.5,969.84,724.6
2016,3,2,10,30,658.0,166.0,1.7,20.0,580.0,899.59,676.46
2016,3,2,10,45,655.5,176.0,1.8,20.5,602.0,897.49,674.69
2016,3,2,11,0,653.0,186.0,1.9,21.0,624.0,891.95,669.93
2016,3,2,11,15,578.0,220.0,1.95,21.0,615.0,828.47,625.67
2016,3,2,11,30,503.0,254.0,2.0,21.0,606.0,774.09,586.49
2016,3,2,11,45,559.0,237.5,2.15,21.0,633.5,789.71,599.61
2016,3,2,12,0,615.0,221.0,2.3,21.0,661.0,806.93,612.87
2016,3,2,12,15,499.5,265.0,2.4,21.0,623.0,716.67,547.14
2016,3,2,12,30,384.0,309.0,2.5,21.0,585.0,621.27,477.29
2016,3,2,12,45,448.5,281.0,2.6,21.0,600.0,637.45,490.64
2016,3,2,13,0,513.0,253.0,2.7,21.0,615.0,632.01,487.52
2016,3,2,13,15,486.0,265.0,2.75,20.5,602.5,592.01,457.94
2016,3,2,13,30,459.0,277.0,2.8,20.0,590.0,552.37,428.32
2016,3,2,13,45,447.0,265.0,2.85,20.0,561.5,502.95,390.46
2016,3,2,14,0,435.0,253.0,2.9,20.0,533.0,454.11,352.25
2016,3,2,14,15,442.5,238.0,2.9,19.5,511.5,412.79,319.33
2016,3,2,14,30,450.0,223.0,2.9,19.0,490.0,370.21,284.29
2016,3,2,14,45,436.0,211.0,2.9,19.0,457.0,321.35,243.26
2016,3,2,15,0,422.0,199.0,2.9,19.0,424.0,274.03,203.06
2016,3,2,15,15,429.5,179.5,2.85,18.5,393.0,227.74,163.45
2016,3,2,15,30,437.0,160.0,2.8,18.0,362.0,180.78,124.66
2016,3,2,15,45,377.5,151.5,2.8,17.5,313.0,134.98,93.81
2016,3,2,16,0,318.0,143.0,2.8,17.0,264.0,99.26,81.65
2016,3,2,16,15,279.5,130.5,2.65,16.5,226.5,90.98,74.76
2016,3,2,16,30,241.0,118.0,2.5,16.0,189.0,82.53,67.52
2016,3,2,16,45,218.5,97.5,2.4,15.5,152.5,69.24,55.8
2016,3,2,17,0,196.0,77.0,2.3,15.0,116.0,55.55,43.49
2016,3,2,17,15,146.5,57.0,2.1,14.5,81.5,41.63,30.73
2016,3,2,17,30,97.0,37.0,1.9,14.0,47.0,27.45,17.19
2016,3,2,17,45,48.5,18.5,1.75,14.0,23.5,14.03,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.9,12.5,7.5,5.9,0.0
2016,3,3,7,0,0.0,15.0,0.9,13.0,15.0,11.42,1.91
