Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,0.0,31.5,0.95,13.5,31.5,24.53,14.7
2016,3,3,7,30,0.0,48.0,1.0,14.0,48.0,40.17,28.4
2016,3,3,7,45,0.0,67.0,1.05,14.5,67.0,58.22,44.02
2016,3,3,8,0,0.0,86.0,1.1,15.0,86.0,75.73,58.94
2016,3,3,8,15,1.0,104.5,1.0,15.5,105.0,93.22,73.59
2016,3,3,8,30,2.0,123.0,0.9,16.0,124.0,110.59,87.82
2016,3,3,8,45,80.0,156.5,0.8,16.5,191.5,239.0,195.29
2016,3,3,9,0,158.0,190.0,0.7,17.0,259.0,377.07,303.7
2016,3,3,9,15,172.0,209.5,0.6,17.0,292.0,412.38,328.22
2016,3,3,9,30,186.0,229.0,0.5,17.0,325.0,447.09,352.49
2016,3,3,9,45,219.0,244.0,0.45,17.5,365.0,494.73,385.97
2016,3,3,10,0,252.0,259.0,0.4,18.0,405.0,566.51,435.1
2016,3,3,10,15,221.5,278.0,0.5,18.0,412.0,527.11,405.51
2016,3,3,10,30,191.0,297.0,0.6,18.0,419.0,511.41,393.59
2016,3,3,10,45,189.5,309.5,0.7,18.5,434.5,516.56,396.66
2016,3,3,11,0,188.0,322.0,0.8,19.0,450.0,520.65,398.76
2016,3,3,11,15,143.5,327.5,1.05,19.0,426.5,474.13,364.76
2016,3,3,11,30,99.0,333.0,1.3,19.0,403.0,406.83,314.98
2016,3,3,11,45,101.5,335.5,1.55,19.0,408.0,404.41,314.17
2016,3,3,12,0,104.0,338.0,1.8,19.0,413.0,401.55,312.49
2016,3,3,12,15,228.0,329.5,1.9,18.5,494.0,509.7,397.03
2016,3,3,12,30,352.0,321.0,2.0,18.0,575.0,605.75,469.76
2016,3,3,12,45,265.0,332.5,2.1,18.0,523.0,527.39,409.86
2016,3,3,13,0,178.0,344.0,2.2,18.0,471.0,440.94,344.24
2016,3,3,13,15,180.5,335.5,2.05,18.0,461.5,420.23,328.5
2016,3,3,13,30,183.0,327.0,1.9,18.0,452.0,399.01,311.86
2016,3,3,13,45,175.5,317.0,1.8,18.0,434.0,370.25,289.32
2016,3,3,14,0,168.0,307.0,1.7,18.0,416.0,342.16,267.14
2016,3,3,14,15,91.0,260.0,1.6,18.0,319.0,247.63,193.58
2016,3,3,14,30,14.0,213.0,1.5,18.0,222.0,168.65,131.87
2016,3,3,14,45,15.5,205.0,1.45,18.0,214.0,160.78,125.88
2016,3,3,15,0,17.0,197.0,1.4,18.0,206.0,152.66,119.44
2016,3,3,15,15,35.0,194.5,1.3,18.0,211.0,150.83,117.38
2016,3,3,15,30,53.0,192.0,1.2,18.0,216.0,145.4,112.36
2016,3,3,15,45,55.0,173.5,1.1,18.0,196.5,125.97,97.24
2016,3,3,16,0,57.0,155.0,1.0,18.0,177.0,106.89,87.7
2016,3,3,16,15,49.5,135.0,0.9,17.5,152.0,94.01,76.93
2016,3,3,16,30,42.0,115.0,0.8,17.0,127.0,80.89,65.73
2016,3,3,16,45,32.5,94.0,0.7,16.5,102.5,66.93,53.55
2016,3,3,17,0,23.0,73.0,0.6,16.0,78.0,52.73,40.89
2016,3,3,17,15,11.5,52.5,0.6,15.5,55.0,38.71,28.17
2016,3,3,17,30,0.0,32.0,0.6,15.0,32.0,24.03,14.48
2016,3,3,17,45,0.0,16.0,0.65,15.0,16.0,12.21,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,28.0,13.0,1.2,13.5,15.5,29.19,0.0
2016,3,4,7,0,56.0,26.0,1.3,14.0,31.0,81.92,53.27
2016,3,4,7,15,101.0,45.5,1.35,14.0,61.0,160.45,128.88
2016,3,4,7,30,146.0,65.0,1.4,14.0,91.0,224.22,185.41
2016,3,4,7,45,167.0,86.0,1.5,14.5,124.5,272.27,226.58
2016,3,4,8,0,188.0,107.0,1.6,15.0,158.0,320.53,266.52
2016,3,4,8,15,207.5,125.5,1.75,15.5,192.5,363.95,301.39
2016,3,4,8,30,227.0,144.0,1.9,16.0,227.0,407.55,335.38
2016,3,4,8,45,187.5,168.0,2.05,16.5,243.0,379.01,310.54
2016,3,4,9,0,148.0,192.0,2.2,17.0,259.0,368.8,299.97
2016,3,4,9,15,74.0,170.0,2.35,17.5,203.5,240.41,194.89
2016,3,4,9,30,0.0,148.0,2.5,18.0,148.0,122.66,95.92
2016,3,4,9,45,0.0,119.0,2.65,18.5,119.0,94.54,72.7
2016,3,4,10,0,0.0,90.0,2.8,19.0,90.0,69.32,51.75
2016,3,4,10,15,0.0,126.0,2.8,19.0,126.0,99.8,76.58
2016,3,4,10,30,0.0,162.0,2.8,19.0,162.0,131.23,101.85
2016,3,4,10,45,3.0,183.5,2.85,19.0,186.0,152.89,119.2
2016,3,4,11,0,6.0,205.0,2.9,19.0,210.0,174.42,136.34
2016,3,4,11,15,43.5,267.0,2.8,18.5,298.5,288.39,227.75
2016,3,4,11,30,81.0,329.0,2.7,18.0,387.0,384.59,302.78
2016,3,4,11,45,43.5,268.5,2.65,18.0,300.0,281.67,221.69
2016,3,4,12,0,6.0,208.0,2.6,18.0,213.0,172.96,134.91
2016,3,4,12,15,3.0,159.5,2.65,18.0,162.0,128.52,99.43
2016,3,4,12,30,0.0,111.0,2.7,18.0,111.0,86.2,65.14
2016,3,4,12,45,0.0,64.5,2.75,18.0,64.5,49.71,35.38
2016,3,4,13,0,0.0,18.0,2.8,18.0,18.0,13.82,5.8
2016,3,4,13,15,0.0,17.5,2.8,17.5,17.5,13.43,5.52
2016,3,4,13,30,0.0,17.0,2.8,17.0,17.0,13.04,5.22
2016,3,4,13,45,0.0,46.5,2.85,17.0,46.5,35.74,24.13
2016,3,4,14,0,0.0,76.0,2.9,17.0,76.0,58.53,43.05
2016,3,4,14,15,0.0,70.5,2.7,17.0,70.5,54.25,39.57
2016,3,4,14,30,0.0,65.0,2.5,17.0,65.0,49.96,36.1
2016,3,4,14,45,0.0,63.0,2.35,17.0,63.0,48.39,34.88
2016,3,4,15,0,0.0,61.0,2.2,17.0,61.0,46.82,33.66
2016,3,4,15,15,0.0,43.5,1.95,16.5,43.5,33.3,22.48
2016,3,4,15,30,0.0,26.0,1.7,16.0,26.0,19.85,11.23
2016,3,4,15,45,0.0,31.5,1.45,16.0,31.5,24.05,14.85
2016,3,4,16,0,0.0,37.0,1.2,16.0,37.0,28.25,19.55
2016,3,4,16,15,0.0,31.5,1.1,16.0,31.5,24.02,15.83
2016,3,4,16,30,0.0,26.0,1.0,16.0,26.0,19.8,12.08
2016,3,4,16,45,0.0,21.0,0.95,16.0,21.0,15.97,8.63
2016,3,4,17,0,0.0,16.0,0.9,16.0,16.0,12.15,5.15
2016,3,4,17,15,0.0,11.0,0.95,15.5,11.0,8.34,1.67
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,4.54,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.27,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.5,2.8,14.5,9.5,7.47,0.0
2016,3,5,7,0,0.0,19.0,3.1,15.0,19.0,14.48,4.97
2016,3,5,7,15,0.0,37.0,3.2,15.0,37.0,30.68,19.78
2016,3,5,7,30,0.0,55.0,3.3,15.0,55.0,47.91,34.85
2016,3,5,7,45,0.0,75.0,3.45,15.5,75.0,66.93,51.23
2016,3,5,8,0,0.0,95.0,3.6,16.0,95.0,85.37,66.88
2016,3,5,8,15,5.0,113.5,3.6,16.0,115.5,106.25,84.68
2016,3,5,8,30,10.0,132.0,3.6,16.0,136.0,127.28,102.34
2016,3,5,8,45,5.0,117.5,3.65,16.0,119.5,102.97,81.57
2016,3,5,9,0,0.0,103.0,3.7,16.0,103.0,82.17,63.73
2016,3,5,9,15,0.0,123.5,3.75,16.0,123.5,100.34,78.71
2016,3,5,9,30,0.0,144.0,3.8,16.0,144.0,118.54,93.55
2016,3,5,9,45,0.0,140.5,3.9,16.5,140.5,114.01,89.37
2016,3,5,10,0,0.0,137.0,4.0,17.0,137.0,109.98,85.69
2016,3,5,10,15,0.0,117.5,4.25,17.5,117.5,92.38,70.93
2016,3,5,10,30,0.0,98.0,4.5,18.0,98.0,75.81,57.09
2016,3,5,10,45,0.0,122.0,4.75,18.5,122.0,95.82,73.24
2016,3,5,11,0,0.0,146.0,5.0,19.0,146.0,116.04,89.41
2016,3,5,11,15,0.0,145.0,5.1,19.0,145.0,114.88,88.36
2016,3,5,11,30,0.0,144.0,5.2,19.0,144.0,113.78,87.4
2016,3,5,11,45,0.0,146.0,5.3,19.5,146.0,115.22,88.34
2016,3,5,12,0,0.0,148.0,5.4,20.0,148.0,116.64,89.28
2016,3,5,12,15,80.0,253.0,5.35,19.5,311.5,289.22,229.6
2016,3,5,12,30,160.0,358.0,5.3,19.0,475.0,465.57,367.75
2016,3,5,12,45,214.0,349.0,5.3,19.0,504.0,485.9,383.81
2016,3,5,13,0,268.0,340.0,5.3,19.0,533.0,515.02,406.46
2016,3,5,13,15,276.0,327.0,5.35,18.5,522.5,488.26,386.44
2016,3,5,13,30,284.0,314.0,5.4,18.0,512.0,460.4,365.3
2016,3,5,13,45,146.0,262.5,5.5,18.0,364.0,306.35,243.39
2016,3,5,14,0,8.0,211.0,5.6,18.0,216.0,167.84,131.84
2016,3,5,14,15,4.0,125.0,5.85,17.5,127.5,98.21,75.64
2016,3,5,14,30,0.0,39.0,6.1,17.0,39.0,29.91,19.35
2016,3,5,14,45,0.0,38.0,6.35,17.0,38.0,29.12,18.75
2016,3,5,15,0,0.0,37.0,6.6,17.0,37.0,28.33,18.14
2016,3,5,15,15,0.0,23.0,6.75,16.5,23.0,17.57,9.18
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,6.86,0.16
2016,3,5,15,45,0.0,11.0,7.05,16.0,11.0,8.38,1.47
2016,3,5,16,0,0.0,13.0,7.2,16.0,13.0,9.89,3.15
2016,3,5,16,15,0.0,11.0,7.25,15.5,11.0,8.36,1.81
2016,3,5,16,30,0.0,9.0,7.3,15.0,9.0,6.83,0.46
2016,3,5,16,45,0.0,7.0,7.35,15.0,7.0,5.31,0.0
2016,3,5,17,0,0.0,5.0,7.4,15.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,7.3,15.0,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,18.0,1.5,11.5,24.0,63.3,0.0
2016,3,6,7,0,145.0,36.0,1.6,12.0,48.0,182.47,135.92
2016,3,6,7,15,257.0,51.5,1.8,12.0,92.0,306.77,252.36
2016,3,6,7,30,369.0,67.0,2.0,12.0,136.0,425.62,354.93
2016,3,6,7,45,452.5,76.0,2.25,12.5,186.5,519.34,432.27
2016,3,6,8,0,536.0,85.0,2.5,13.0,237.0,624.82,515.55
2016,3,6,8,15,586.5,92.5,2.6,13.0,287.0,697.66,571.01
2016,3,6,8,30,637.0,100.0,2.7,13.0,337.0,770.52,624.82
2016,3,6,8,45,676.5,104.5,2.85,13.5,386.0,828.68,665.43
2016,3,6,9,0,716.0,109.0,3.0,14.0,435.0,885.22,703.96
2016,3,6,9,15,740.5,113.0,3.05,14.0,479.0,924.02,729.7
2016,3,6,9,30,765.0,117.0,3.1,14.0,523.0,959.94,753.28
2016,3,6,9,45,785.0,119.5,3.2,14.5,562.0,986.2,768.93
2016,3,6,10,0,805.0,122.0,3.3,15.0,601.0,1000.75,776.49
2016,3,6,10,15,559.5,204.5,3.3,15.0,545.5,836.36,658.14
2016,3,6,10,30,314.0,287.0,3.3,15.0,490.0,646.8,512.85
2016,3,6,10,45,580.5,209.0,3.35,15.0,602.5,845.02,665.42
2016,3,6,11,0,847.0,131.0,3.4,15.0,715.0,1014.07,782.78
2016,3,6,11,15,427.5,175.0,3.4,15.0,470.0,630.12,502.45
2016,3,6,11,30,8.0,219.0,3.4,15.0,225.0,186.26,146.89
2016,3,6,11,45,58.0,286.0,3.45,15.0,328.5,311.45,249.22
2016,3,6,12,0,108.0,353.0,3.5,15.0,432.0,417.92,332.89
2016,3,6,12,15,257.0,333.0,3.55,15.0,521.5,553.68,439.82
2016,3,6,12,30,406.0,313.0,3.6,15.0,611.0,639.06,506.11
2016,3,6,12,45,241.0,324.0,3.7,15.0,501.0,497.86,395.61
2016,3,6,13,0,76.0,335.0,3.8,15.0,391.0,342.17,272.14
2016,3,6,13,15,75.0,328.5,3.85,15.0,383.0,327.73,261.23
2016,3,6,13,30,74.0,322.0,3.9,15.0,375.0,313.36,249.87
2016,3,6,13,45,240.0,296.5,3.95,15.0,457.0,396.77,316.86
2016,3,6,14,0,406.0,271.0,4.0,15.0,539.0,441.4,350.54
2016,3,6,14,15,242.5,272.5,4.05,15.0,431.0,337.06,267.25
2016,3,6,14,30,79.0,274.0,4.1,15.0,323.0,242.8,192.96
2016,3,6,14,45,82.5,258.5,4.15,15.0,306.5,223.25,176.94
2016,3,6,15,0,86.0,243.0,4.2,15.0,290.0,203.45,160.39
2016,3,6,15,15,94.5,225.0,4.1,14.5,273.0,182.77,143.11
2016,3,6,15,30,103.0,207.0,4.0,14.0,256.0,161.25,125.41
2016,3,6,15,45,51.5,159.0,3.95,14.0,183.5,116.71,91.53
2016,3,6,16,0,0.0,111.0,3.9,14.0,111.0,82.3,67.66
2016,3,6,16,15,0.0,95.5,3.75,13.5,95.5,71.23,58.13
2016,3,6,16,30,0.0,80.0,3.6,13.0,80.0,60.06,48.34
2016,3,6,16,45,0.0,64.0,3.45,12.5,64.0,48.44,37.98
2016,3,6,17,0,0.0,48.0,3.3,12.0,48.0,36.71,27.33
2016,3,6,17,15,0.0,34.5,3.3,12.0,34.5,26.35,17.76
2016,3,6,17,30,0.0,21.0,3.3,12.0,21.0,15.99,8.1
2016,3,6,17,45,0.0,10.5,3.3,12.0,10.5,7.97,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,2.0,15.0,1.7,8.5,15.0,12.98,0.0
2016,3,7,7,0,4.0,30.0,1.8,9.0,30.0,30.21,18.44
2016,3,7,7,15,24.5,50.5,1.95,9.0,54.5,76.55,60.26
2016,3,7,7,30,45.0,71.0,2.1,9.0,79.0,116.19,96.04
2016,3,7,7,45,56.0,92.5,2.3,9.5,106.0,149.75,125.68
2016,3,7,8,0,67.0,114.0,2.5,10.0,133.0,183.2,154.58
2016,3,7,8,15,75.0,135.0,2.6,10.0,160.0,213.23,180.09
2016,3,7,8,30,83.0,156.0,2.7,10.0,187.0,243.2,205.07
2016,3,7,8,45,211.5,167.5,2.85,10.0,261.5,421.13,354.55
2016,3,7,9,0,340.0,179.0,3.0,10.0,336.0,562.24,468.59
2016,3,7,9,15,593.0,133.0,3.0,10.0,438.0,799.04,650.95
2016,3,7,9,30,846.0,87.0,3.0,10.0,540.0,997.59,791.39
2016,3,7,9,45,754.0,120.0,3.0,10.5,545.0,954.7,755.68
2016,3,7,10,0,662.0,153.0,3.0,11.0,550.0,898.45,712.92
2016,3,7,10,15,782.0,123.5,3.0,11.0,616.5,974.57,766.17
2016,3,7,10,30,902.0,94.0,3.0,11.0,683.0,1041.12,810.52
2016,3,7,10,45,629.0,199.0,3.05,11.5,617.0,891.73,702.74
2016,3,7,11,0,356.0,304.0,3.1,12.0,551.0,687.23,546.37
2016,3,7,11,15,357.5,310.5,3.15,12.0,564.0,683.02,544.07
2016,3,7,11,30,359.0,317.0,3.2,12.0,577.0,676.92,539.01
2016,3,7,11,45,179.5,171.0,3.3,12.0,301.0,344.57,281.61
2016,3,7,12,0,0.0,25.0,3.4,12.0,25.0,19.22,10.54
2016,3,7,12,15,2.5,111.5,3.45,12.0,114.0,88.8,69.03
2016,3,7,12,30,5.0,198.0,3.5,12.0,203.0,161.48,129.0
2016,3,7,12,45,17.0,244.0,3.6,12.0,257.0,208.43,167.51
2016,3,7,13,0,29.0,290.0,3.7,12.0,311.0,266.7,214.72
2016,3,7,13,15,107.0,315.0,3.7,12.0,390.5,348.89,281.67
2016,3,7,13,30,185.0,340.0,3.7,12.0,470.0,407.96,328.63
2016,3,7,13,45,92.5,250.5,3.7,12.0,315.5,264.47,213.39
2016,3,7,14,0,0.0,161.0,3.7,12.0,161.0,124.52,98.74
2016,3,7,14,15,3.0,178.0,3.7,12.0,180.0,138.45,110.62
2016,3,7,14,30,6.0,195.0,3.7,12.0,199.0,151.49,121.53
2016,3,7,14,45,118.0,220.5,3.7,12.0,286.0,210.17,167.43
2016,3,7,15,0,230.0,246.0,3.7,12.0,373.0,245.52,191.58
2016,3,7,15,15,213.0,233.0,3.5,12.0,343.5,212.16,163.44
2016,3,7,15,30,196.0,220.0,3.3,12.0,314.0,180.88,138.34
2016,3,7,15,45,402.5,167.0,3.15,12.0,335.5,141.8,101.68
2016,3,7,16,0,609.0,114.0,3.0,12.0,357.0,86.03,71.44
2016,3,7,16,15,563.5,106.0,2.55,11.5,308.0,81.01,67.31
2016,3,7,16,30,518.0,98.0,2.1,11.0,259.0,72.48,59.87
2016,3,7,16,45,466.5,85.5,1.7,11.0,210.5,63.66,51.91
2016,3,7,17,0,415.0,73.0,1.3,11.0,162.0,54.69,43.61
2016,3,7,17,15,319.0,59.0,1.25,10.5,116.5,44.2,33.82
2016,3,7,17,30,223.0,45.0,1.2,10.0,71.0,33.7,23.64
2016,3,7,17,45,111.5,22.5,1.15,9.5,35.5,17.02,4.72
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.0,16.5,1.2,8.0,31.0,155.24,0.0
2016,3,8,7,0,312.0,33.0,1.2,9.0,62.0,313.36,246.7
2016,3,8,7,15,419.0,43.5,1.3,9.5,109.5,422.72,348.85
2016,3,8,7,30,526.0,54.0,1.4,10.0,157.0,540.43,446.35
2016,3,8,7,45,587.0,62.0,1.5,10.5,208.0,622.61,511.72
2016,3,8,8,0,648.0,70.0,1.6,11.0,259.0,706.95,575.62
2016,3,8,8,15,689.5,75.5,1.6,11.5,309.5,771.45,621.07
2016,3,8,8,30,731.0,81.0,1.6,12.0,360.0,835.46,664.33
2016,3,8,8,45,746.0,89.5,1.6,12.5,406.0,876.76,689.98
2016,3,8,9,0,761.0,98.0,1.6,13.0,452.0,915.32,713.24
2016,3,8,9,15,782.0,101.5,1.6,13.0,495.5,943.08,729.93
2016,3,8,9,30,803.0,105.0,1.6,13.0,539.0,975.49,749.76
2016,3,8,9,45,766.0,118.0,1.65,13.5,555.5,964.0,739.11
2016,3,8,10,0,729.0,131.0,1.7,14.0,572.0,941.06,721.42
2016,3,8,10,15,638.5,173.5,1.75,14.0,574.5,892.11,687.42
2016,3,8,10,30,548.0,216.0,1.8,14.0,577.0,828.7,642.25
2016,3,8,10,45,590.0,211.0,1.9,14.0,612.5,855.31,662.31
2016,3,8,11,0,632.0,206.0,2.0,14.0,648.0,887.53,684.95
2016,3,8,11,15,604.5,223.0,2.0,14.0,653.5,860.35,663.98
2016,3,8,11,30,577.0,240.0,2.0,14.0,659.0,825.07,638.16
2016,3,8,11,45,516.0,267.5,2.0,14.0,646.0,774.81,600.74
2016,3,8,12,0,455.0,295.0,2.0,14.0,633.0,724.09,562.84
2016,3,8,12,15,313.0,330.0,1.95,14.0,563.0,596.48,466.93
2016,3,8,12,30,171.0,365.0,1.9,14.0,493.0,478.4,376.11
2016,3,8,12,45,97.5,323.5,1.85,14.0,396.5,354.38,280.75
2016,3,8,13,0,24.0,282.0,1.8,14.0,300.0,243.3,192.72
2016,3,8,13,15,20.0,266.0,1.85,14.0,280.5,224.6,178.29
2016,3,8,13,30,16.0,250.0,1.9,14.0,261.0,206.65,164.07
2016,3,8,13,45,13.0,234.5,2.0,14.0,243.5,190.4,151.21
2016,3,8,14,0,10.0,219.0,2.1,14.0,226.0,174.78,138.8
2016,3,8,14,15,71.5,253.5,2.15,13.5,298.0,231.49,184.77
2016,3,8,14,30,133.0,288.0,2.2,13.0,370.0,277.49,220.55
2016,3,8,14,45,242.5,257.0,2.3,13.0,396.0,279.93,218.99
2016,3,8,15,0,352.0,226.0,2.4,13.0,422.0,265.27,201.75
2016,3,8,15,15,176.0,190.0,2.2,12.5,288.0,175.99,134.48
2016,3,8,15,30,0.0,154.0,2.0,12.0,154.0,114.24,91.39
2016,3,8,15,45,82.5,161.5,1.8,12.0,195.0,120.24,94.1
2016,3,8,16,0,165.0,169.0,1.6,12.0,236.0,114.35,96.35
2016,3,8,16,15,154.0,148.5,1.35,11.5,204.5,101.76,85.62
2016,3,8,16,30,143.0,128.0,1.1,11.0,173.0,88.83,74.4
2016,3,8,16,45,128.5,106.0,0.85,11.0,141.0,74.68,61.73
2016,3,8,17,0,114.0,84.0,0.6,11.0,109.0,60.17,48.52
2016,3,8,17,15,89.5,63.0,0.55,10.5,79.5,45.83,35.34
2016,3,8,17,30,65.0,42.0,0.5,10.0,50.0,31.21,21.62
2016,3,8,17,45,32.5,21.0,0.5,10.0,25.0,16.18,5.05
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,148.0,16.5,1.75,10.5,31.5,151.77,15.19
2016,3,9,7,0,296.0,33.0,1.9,11.0,63.0,301.81,240.01
2016,3,9,7,15,396.5,43.5,1.95,11.0,108.0,405.29,335.88
2016,3,9,7,30,497.0,54.0,2.0,11.0,153.0,516.72,429.58
2016,3,9,7,45,248.5,56.5,2.15,11.5,106.0,313.99,266.33
2016,3,9,8,0,0.0,59.0,2.3,12.0,59.0,45.2,33.33
2016,3,9,8,15,0.0,70.5,2.35,12.5,70.5,54.42,41.33
2016,3,9,8,30,0.0,82.0,2.4,13.0,82.0,64.11,49.42
2016,3,9,8,45,18.5,134.5,2.5,13.5,143.0,132.25,107.52
2016,3,9,9,0,37.0,187.0,2.6,14.0,204.0,225.04,184.15
2016,3,9,9,15,170.0,208.5,2.6,14.5,299.5,403.2,330.64
2016,3,9,9,30,303.0,230.0,2.6,15.0,395.0,585.99,472.19
2016,3,9,9,45,488.5,191.0,2.6,15.5,479.0,753.24,597.3
2016,3,9,10,0,674.0,152.0,2.6,16.0,563.0,908.64,705.27
2016,3,9,10,15,589.0,193.5,2.6,16.0,566.0,852.08,662.74
2016,3,9,10,30,504.0,235.0,2.6,16.0,569.0,803.94,625.65
2016,3,9,10,45,408.0,277.0,2.6,16.5,554.0,718.61,560.52
2016,3,9,11,0,312.0,319.0,2.6,17.0,539.0,658.07,512.39
2016,3,9,11,15,331.0,323.0,2.6,17.0,561.0,668.66,520.23
2016,3,9,11,30,350.0,327.0,2.6,17.0,583.0,676.79,525.78
2016,3,9,11,45,347.5,332.0,2.6,17.5,589.0,663.51,514.43
2016,3,9,12,0,345.0,337.0,2.6,18.0,595.0,648.63,502.14
2016,3,9,12,15,239.0,351.5,2.6,18.0,530.0,535.17,416.55
2016,3,9,12,30,133.0,366.0,2.6,18.0,465.0,447.47,348.71
2016,3,9,12,45,122.0,360.5,2.65,18.5,450.5,421.81,328.85
2016,3,9,13,0,111.0,355.0,2.7,19.0,436.0,383.63,299.24
2016,3,9,13,15,84.5,336.0,2.65,19.0,397.5,338.81,264.53
2016,3,9,13,30,58.0,317.0,2.6,19.0,359.0,297.26,232.18
2016,3,9,13,45,63.0,310.0,2.6,19.0,354.0,287.01,224.38
2016,3,9,14,0,68.0,303.0,2.6,19.0,349.0,276.13,215.87
2016,3,9,14,15,129.0,296.5,2.55,19.0,378.5,295.65,230.57
2016,3,9,14,30,190.0,290.0,2.5,19.0,408.0,300.74,232.83
2016,3,9,14,45,116.5,260.5,2.45,19.0,331.5,237.16,183.43
2016,3,9,15,0,43.0,231.0,2.4,19.0,255.0,182.66,142.03
2016,3,9,15,15,36.5,210.5,2.2,18.5,230.0,160.61,124.93
2016,3,9,15,30,30.0,190.0,2.0,18.0,205.0,139.94,108.95
2016,3,9,15,45,53.5,179.0,1.85,18.0,202.5,128.35,99.45
2016,3,9,16,0,77.0,168.0,1.7,18.0,200.0,115.17,94.82
2016,3,9,16,15,67.5,148.0,1.5,17.5,173.0,102.33,84.14
2016,3,9,16,30,58.0,128.0,1.3,17.0,146.0,89.26,73.05
2016,3,9,16,45,49.5,106.0,1.1,16.5,119.5,74.84,60.56
2016,3,9,17,0,41.0,84.0,0.9,16.0,93.0,60.16,47.56
2016,3,9,17,15,25.0,62.5,0.9,15.5,68.0,45.44,34.29
2016,3,9,17,30,9.0,41.0,0.9,15.0,43.0,30.48,20.56
2016,3,9,17,45,4.5,23.5,0.9,14.5,24.5,17.75,6.6
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,4.72,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.5,2.5,12.5,9.5,7.21,0.0
2016,3,10,7,0,0.0,19.0,2.7,13.0,19.0,14.46,6.12
2016,3,10,7,15,0.0,33.0,2.8,13.5,33.0,25.2,15.64
2016,3,10,7,30,0.0,47.0,2.9,14.0,47.0,36.09,25.18
2016,3,10,7,45,0.0,61.5,3.0,14.5,61.5,48.78,36.14
2016,3,10,8,0,0.0,76.0,3.1,15.0,76.0,61.33,46.8
2016,3,10,8,15,0.0,91.0,3.3,15.5,91.0,74.31,57.64
2016,3,10,8,30,0.0,106.0,3.5,16.0,106.0,87.23,68.25
2016,3,10,8,45,21.0,149.0,3.7,16.5,159.0,149.65,120.82
2016,3,10,9,0,42.0,192.0,3.9,17.0,212.0,235.38,191.0
2016,3,10,9,15,21.0,163.5,4.0,17.0,173.5,159.34,127.65
2016,3,10,9,30,0.0,135.0,4.1,17.0,135.0,109.13,85.21
2016,3,10,9,45,18.0,192.5,4.2,17.5,204.0,180.96,144.32
2016,3,10,10,0,36.0,250.0,4.3,18.0,273.0,279.08,222.75
2016,3,10,10,15,18.0,157.0,4.3,18.0,168.5,158.55,125.19
2016,3,10,10,30,0.0,64.0,4.3,18.0,64.0,49.26,35.12
2016,3,10,10,45,43.0,197.0,4.3,18.5,228.0,220.21,175.32
2016,3,10,11,0,86.0,330.0,4.3,19.0,392.0,398.33,314.48
2016,3,10,11,15,130.0,345.0,4.2,19.0,440.0,473.31,371.71
2016,3,10,11,30,174.0,360.0,4.1,19.0,488.0,521.82,408.59
2016,3,10,11,45,173.5,364.0,4.1,19.5,493.0,514.56,401.71
2016,3,10,12,0,173.0,368.0,4.1,20.0,498.0,506.46,394.5
2016,3,10,12,15,86.5,260.0,4.05,20.0,325.0,316.19,248.08
2016,3,10,12,30,0.0,152.0,4.0,20.0,152.0,119.26,90.93
2016,3,10,12,45,47.0,252.0,3.95,20.0,287.0,249.49,195.69
2016,3,10,13,0,94.0,352.0,3.9,20.0,422.0,367.82,287.57
2016,3,10,13,15,48.5,268.0,3.75,19.5,304.5,254.84,199.45
2016,3,10,13,30,3.0,184.0,3.6,19.0,187.0,145.35,112.54
2016,3,10,13,45,1.5,138.0,3.45,19.0,139.5,107.71,82.47
2016,3,10,14,0,0.0,92.0,3.3,19.0,92.0,70.99,52.75
2016,3,10,14,15,0.0,93.5,3.1,19.0,93.5,72.12,53.8
2016,3,10,14,30,0.0,95.0,2.9,19.0,95.0,73.23,54.81
2016,3,10,14,45,0.0,57.0,2.75,19.0,57.0,43.78,30.68
2016,3,10,15,0,0.0,19.0,2.6,19.0,19.0,14.53,6.47
2016,3,10,15,15,0.0,25.0,2.35,18.5,25.0,19.11,10.37
2016,3,10,15,30,0.0,31.0,2.1,18.0,31.0,23.69,14.3
2016,3,10,15,45,0.0,80.5,1.9,18.0,80.5,61.86,46.36
2016,3,10,16,0,0.0,130.0,1.7,18.0,130.0,94.94,77.49
2016,3,10,16,15,0.0,112.5,1.5,17.5,112.5,82.68,67.11
2016,3,10,16,30,0.0,95.0,1.3,17.0,95.0,70.29,56.52
2016,3,10,16,45,0.0,78.0,1.15,16.5,78.0,58.13,45.93
2016,3,10,17,0,0.0,61.0,1.0,16.0,61.0,45.85,35.03
2016,3,10,17,15,0.0,44.5,1.05,15.5,44.5,33.8,24.14
2016,3,10,17,30,0.0,28.0,1.1,15.0,28.0,21.37,12.81
2016,3,10,17,45,0.0,16.0,1.2,15.0,16.0,12.18,3.13
2016,3,10,18,0,0.0,4.0,1.3,15.0,4.0,3.15,0.0
2016,3,10,18,15,0.0,2.0,1.4,14.5,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,4.8,13.0,2.5,1.89,0.0
2016,3,11,7,0,0.0,5.0,5.0,13.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,8.0,4.9,12.5,8.0,6.06,0.0
2016,3,11,7,30,0.0,11.0,4.8,12.0,11.0,8.34,1.53
2016,3,11,7,45,0.0,14.5,4.7,12.0,14.5,11.01,3.89
2016,3,11,8,0,0.0,18.0,4.6,12.0,18.0,13.69,6.23
2016,3,11,8,15,0.0,21.5,4.55,12.0,21.5,16.37,8.54
2016,3,11,8,30,0.0,25.0,4.5,12.0,25.0,19.06,10.84
2016,3,11,8,45,0.0,42.5,4.45,12.5,42.5,32.5,22.31
2016,3,11,9,0,0.0,60.0,4.4,13.0,60.0,46.0,33.7
2016,3,11,9,15,0.0,50.5,4.45,13.0,50.5,38.7,27.38
2016,3,11,9,30,0.0,41.0,4.5,13.0,41.0,31.41,21.11
2016,3,11,9,45,162.5,154.5,4.6,13.5,255.0,348.0,289.26
2016,3,11,10,0,325.0,268.0,4.7,14.0,469.0,644.72,522.43
2016,3,11,10,15,231.5,294.5,4.9,14.0,441.5,548.88,444.33
2016,3,11,10,30,138.0,321.0,5.1,14.0,414.0,477.22,385.13
2016,3,11,10,45,155.0,333.5,5.3,14.5,441.5,501.01,403.33
2016,3,11,11,0,172.0,346.0,5.5,15.0,469.0,523.35,419.98
2016,3,11,11,15,87.5,262.0,5.55,14.5,324.5,343.77,277.49
2016,3,11,11,30,3.0,178.0,5.6,14.0,180.0,145.09,114.61
2016,3,11,11,45,6.0,200.5,5.65,14.0,205.0,166.47,132.31
2016,3,11,12,0,9.0,223.0,5.7,14.0,230.0,187.54,149.49
2016,3,11,12,15,119.0,296.0,5.6,14.0,386.5,377.66,305.37
2016,3,11,12,30,229.0,369.0,5.5,14.0,543.0,526.28,422.92
2016,3,11,12,45,369.0,321.5,5.4,14.0,598.0,588.82,473.19
2016,3,11,13,0,509.0,274.0,5.3,14.0,653.0,637.14,511.37
2016,3,11,13,15,335.0,312.0,5.4,14.0,559.5,508.41,408.66
2016,3,11,13,30,161.0,350.0,5.5,14.0,466.0,397.76,319.22
2016,3,11,13,45,91.5,304.0,5.65,14.0,369.5,297.18,238.73
2016,3,11,14,0,22.0,258.0,5.8,14.0,273.0,210.82,168.74
2016,3,11,14,15,136.0,273.0,5.7,13.5,359.0,279.57,224.46
2016,3,11,14,30,250.0,288.0,5.6,13.0,445.0,324.93,258.71
2016,3,11,14,45,125.0,208.5,5.55,13.0,287.0,201.82,159.75
2016,3,11,15,0,0.0,129.0,5.5,13.0,129.0,98.36,77.46
2016,3,11,15,15,20.5,164.5,5.25,12.5,174.5,127.13,101.14
2016,3,11,15,30,41.0,200.0,5.0,12.0,220.0,147.31,117.55
2016,3,11,15,45,20.5,136.5,4.8,12.0,146.5,102.24,81.09
2016,3,11,16,0,0.0,73.0,4.6,12.0,73.0,56.03,44.71
2016,3,11,16,15,0.0,63.5,4.35,11.5,63.5,48.67,38.33
2016,3,11,16,30,0.0,54.0,4.1,11.0,54.0,41.33,31.85
2016,3,11,16,45,0.0,44.0,3.9,11.0,44.0,33.62,24.87
2016,3,11,17,0,0.0,34.0,3.7,11.0,34.0,25.93,17.82
2016,3,11,17,15,0.0,25.0,3.55,10.5,25.0,19.03,11.45
2016,3,11,17,30,0.0,16.0,3.4,10.0,16.0,12.15,5.05
2016,3,11,17,45,0.0,9.0,3.3,10.0,9.0,6.82,0.0
2016,3,11,18,0,0.0,2.0,3.2,10.0,2.0,1.57,0.0
2016,3,11,18,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.5,1.85,9.5,15.5,11.81,1.33
2016,3,12,7,0,0.0,31.0,2.1,10.0,31.0,24.42,14.72
2016,3,12,7,15,0.0,52.5,2.25,10.0,52.5,46.42,34.16
2016,3,12,7,30,0.0,74.0,2.4,10.0,74.0,67.25,52.55
2016,3,12,7,45,7.5,95.0,2.6,10.5,97.5,93.09,75.23
2016,3,12,8,0,15.0,116.0,2.8,11.0,121.0,119.01,97.62
2016,3,12,8,15,23.0,135.5,2.9,11.0,144.0,143.77,118.85
2016,3,12,8,30,31.0,155.0,3.0,11.0,167.0,187.07,155.29
2016,3,12,8,45,29.0,171.0,3.2,11.5,183.5,199.81,165.03
2016,3,12,9,0,27.0,187.0,3.4,12.0,200.0,192.01,157.71
2016,3,12,9,15,41.5,212.0,3.45,12.0,234.5,252.45,207.56
2016,3,12,9,30,56.0,237.0,3.5,12.0,269.0,292.3,239.78
2016,3,12,9,45,50.5,249.5,3.6,12.5,279.5,296.47,241.75
2016,3,12,10,0,45.0,262.0,3.7,13.0,290.0,300.49,243.72
2016,3,12,10,15,33.5,258.5,3.75,13.0,280.0,280.29,226.58
2016,3,12,10,30,22.0,255.0,3.8,13.0,270.0,238.71,192.34
2016,3,12,10,45,47.5,292.0,3.85,13.5,326.0,322.46,259.64
2016,3,12,11,0,73.0,329.0,3.9,14.0,382.0,382.58,306.65
2016,3,12,11,15,64.0,330.5,3.9,14.0,378.0,369.44,295.45
2016,3,12,11,30,55.0,332.0,3.9,14.0,374.0,356.65,284.82
2016,3,12,11,45,47.0,327.0,3.9,14.0,363.0,338.61,270.22
2016,3,12,12,0,39.0,322.0,3.9,14.0,352.0,321.25,256.17
2016,3,12,12,15,25.0,281.0,3.95,14.0,300.0,265.53,211.7
2016,3,12,12,30,11.0,240.0,4.0,14.0,248.0,201.02,159.75
2016,3,12,12,45,11.0,241.0,4.05,14.0,249.5,200.4,159.4
2016,3,12,13,0,11.0,242.0,4.1,14.0,251.0,199.71,158.89
2016,3,12,13,15,5.5,130.5,4.2,14.0,135.0,105.05,81.79
2016,3,12,13,30,0.0,19.0,4.3,14.0,19.0,14.59,6.6
2016,3,12,13,45,19.0,151.0,4.4,14.0,164.5,131.58,104.1
2016,3,12,14,0,38.0,283.0,4.5,14.0,310.0,243.47,194.97
2016,3,12,14,15,25.0,250.0,4.5,14.0,267.5,202.84,161.99
2016,3,12,14,30,12.0,217.0,4.5,14.0,225.0,169.86,135.43
2016,3,12,14,45,6.0,185.0,4.5,14.0,189.0,142.22,113.07
2016,3,12,15,0,0.0,153.0,4.5,14.0,153.0,115.91,91.73
2016,3,12,15,15,0.0,152.5,4.3,14.0,152.5,114.57,90.88
2016,3,12,15,30,0.0,152.0,4.1,14.0,152.0,112.91,89.74
2016,3,12,15,45,1.0,146.0,3.9,14.0,146.5,107.22,85.19
2016,3,12,16,0,2.0,140.0,3.7,14.0,141.0,101.48,84.45
2016,3,12,16,15,1.0,122.0,3.55,13.5,122.5,88.94,73.76
2016,3,12,16,30,0.0,104.0,3.4,13.0,104.0,76.29,62.79
2016,3,12,16,45,0.0,85.0,3.25,13.0,85.0,62.88,50.84
2016,3,12,17,0,0.0,66.0,3.1,13.0,66.0,49.33,38.58
2016,3,12,17,15,0.0,48.5,3.05,12.5,48.5,36.64,27.01
2016,3,12,17,30,0.0,31.0,3.0,12.0,31.0,23.68,15.08
2016,3,12,17,45,0.0,18.0,3.0,12.0,18.0,13.71,4.98
2016,3,12,18,0,0.0,5.0,3.0,12.0,5.0,3.93,0.0
2016,3,12,18,15,0.0,2.5,3.0,12.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,20.0,2.7,13.5,20.0,15.27,4.3
2016,3,13,7,0,0.0,40.0,2.9,14.0,40.0,36.55,24.52
2016,3,13,7,15,15.0,61.0,2.9,14.0,64.5,69.07,53.24
2016,3,13,7,30,30.0,82.0,2.9,14.0,89.0,113.35,91.87
2016,3,13,7,45,40.5,104.0,2.95,14.0,116.0,146.11,120.25
2016,3,13,8,0,51.0,126.0,3.0,14.0,143.0,178.92,148.16
2016,3,13,8,15,60.5,147.0,3.0,14.0,169.5,209.54,173.69
2016,3,13,8,30,70.0,168.0,3.0,14.0,196.0,240.3,198.86
2016,3,13,8,45,35.0,119.0,3.05,14.5,133.0,143.51,116.93
2016,3,13,9,0,0.0,70.0,3.1,15.0,70.0,53.74,39.86
2016,3,13,9,15,0.0,97.0,3.15,14.5,97.0,75.43,58.1
2016,3,13,9,30,0.0,124.0,3.2,14.0,124.0,98.76,77.53
2016,3,13,9,45,0.0,73.5,3.3,14.0,73.5,56.54,42.05
2016,3,13,10,0,0.0,23.0,3.4,14.0,23.0,17.62,9.25
2016,3,13,10,15,3.5,115.0,3.45,14.0,117.5,93.57,72.94
2016,3,13,10,30,7.0,207.0,3.5,14.0,212.0,177.79,141.96
2016,3,13,10,45,3.5,186.0,3.6,14.5,189.0,154.25,122.08
2016,3,13,11,0,0.0,165.0,3.7,15.0,166.0,131.83,103.33
2016,3,13,11,15,0.0,151.5,3.75,15.0,152.0,120.01,93.61
2016,3,13,11,30,0.0,138.0,3.8,15.0,138.0,108.53,84.17
2016,3,13,11,45,0.0,122.5,3.9,15.0,122.5,95.69,73.62
2016,3,13,12,0,0.0,107.0,4.0,15.0,107.0,83.12,63.28
2016,3,13,12,15,0.5,136.5,4.05,15.0,137.0,107.24,83.09
2016,3,13,12,30,1.0,166.0,4.1,15.0,167.0,131.38,102.79
2016,3,13,12,45,9.5,219.0,4.2,15.0,226.0,180.84,143.15
2016,3,13,13,0,18.0,272.0,4.3,15.0,285.0,229.37,182.29
2016,3,13,13,15,14.0,251.0,4.25,15.0,261.5,207.27,164.45
2016,3,13,13,30,10.0,230.0,4.2,15.0,238.0,186.06,147.41
2016,3,13,13,45,15.0,242.5,4.2,15.0,254.0,197.11,156.52
2016,3,13,14,0,20.0,255.0,4.2,15.0,270.0,207.11,164.68
2016,3,13,14,15,21.0,247.5,4.1,15.0,262.0,198.98,158.16
2016,3,13,14,30,22.0,240.0,4.0,15.0,254.0,190.68,151.51
2016,3,13,14,45,11.0,133.5,3.9,15.0,140.5,105.71,82.35
2016,3,13,15,0,0.0,27.0,3.8,15.0,27.0,20.67,11.81
2016,3,13,15,15,0.0,73.0,3.65,15.0,73.0,56.1,41.76
2016,3,13,15,30,0.0,119.0,3.5,15.0,119.0,89.97,70.28
2016,3,13,15,45,0.0,121.0,3.4,15.0,121.0,90.47,70.88
2016,3,13,16,0,0.0,123.0,3.3,15.0,123.0,90.66,74.63
