Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,15,0.0,107.0,3.1,14.5,107.0,79.31,64.96
2016,3,13,16,30,0.0,91.0,2.9,14.0,91.0,67.86,55.06
2016,3,13,16,45,0.0,75.0,2.75,14.0,75.0,56.3,44.8
2016,3,13,17,0,0.0,59.0,2.6,14.0,59.0,44.65,34.29
2016,3,13,17,15,0.0,43.5,2.55,14.0,43.5,33.24,23.86
2016,3,13,17,30,0.0,28.0,2.5,14.0,28.0,21.36,12.97
2016,3,13,17,45,0.0,16.5,2.5,14.0,16.5,12.56,4.23
2016,3,13,18,0,0.0,5.0,2.5,14.0,5.0,3.93,0.0
2016,3,13,18,15,0.0,2.5,2.45,14.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,8.65,0.0
2016,3,14,6,45,100.5,30.5,1.8,10.5,43.0,132.47,89.74
2016,3,14,7,0,201.0,50.0,2.0,11.0,75.0,251.34,205.95
2016,3,14,7,15,278.5,66.5,2.1,11.0,119.0,338.42,283.6
2016,3,14,7,30,356.0,83.0,2.2,11.0,163.0,431.84,363.64
2016,3,14,7,45,403.0,97.5,2.3,11.5,210.0,501.67,420.83
2016,3,14,8,0,450.0,112.0,2.4,12.0,257.0,573.5,477.28
2016,3,14,8,15,527.5,106.5,2.45,12.0,304.0,658.1,541.79
2016,3,14,8,30,605.0,101.0,2.5,12.0,351.0,739.74,601.87
2016,3,14,8,45,515.0,139.5,2.55,12.5,370.0,700.42,569.26
2016,3,14,9,0,425.0,178.0,2.6,13.0,389.0,664.67,538.41
2016,3,14,9,15,335.5,215.0,2.6,13.0,390.5,597.35,484.05
2016,3,14,9,30,246.0,252.0,2.6,13.0,392.0,550.09,444.12
2016,3,14,9,45,347.0,247.5,2.6,13.5,460.0,644.51,516.56
2016,3,14,10,0,448.0,243.0,2.6,14.0,528.0,763.53,602.95
2016,3,14,10,15,420.5,265.0,2.6,14.0,542.5,753.76,592.58
2016,3,14,10,30,393.0,287.0,2.6,14.0,557.0,719.22,566.0
2016,3,14,10,45,501.0,256.5,2.6,14.0,613.5,809.31,632.66
2016,3,14,11,0,609.0,226.0,2.6,14.0,670.0,878.92,682.65
2016,3,14,11,15,621.0,228.5,2.6,14.0,690.0,876.11,679.25
2016,3,14,11,30,633.0,231.0,2.6,14.0,710.0,869.65,674.04
2016,3,14,11,45,582.0,253.5,2.6,14.5,697.5,814.87,632.39
2016,3,14,12,0,531.0,276.0,2.6,15.0,685.0,766.66,595.43
2016,3,14,12,15,527.5,277.5,2.6,15.0,684.0,739.22,575.43
2016,3,14,12,30,524.0,279.0,2.6,15.0,683.0,709.8,553.64
2016,3,14,12,45,593.0,249.5,2.65,15.0,702.5,706.3,552.21
2016,3,14,13,0,662.0,220.0,2.7,15.0,722.0,700.81,548.47
2016,3,14,13,15,598.5,237.5,2.75,15.0,684.5,633.06,496.75
2016,3,14,13,30,535.0,255.0,2.8,15.0,647.0,566.38,445.43
2016,3,14,13,45,510.5,255.0,2.85,15.0,619.5,515.82,405.72
2016,3,14,14,0,486.0,255.0,2.9,15.0,592.0,466.64,366.16
2016,3,14,14,15,634.0,198.5,2.9,15.0,618.0,456.68,354.75
2016,3,14,14,30,782.0,142.0,2.9,15.0,644.0,424.68,323.09
2016,3,14,14,45,765.0,138.5,2.95,15.0,606.0,362.09,268.22
2016,3,14,15,0,748.0,135.0,3.0,15.0,568.0,300.73,213.96
2016,3,14,15,15,725.0,130.5,2.95,14.5,524.5,238.97,161.04
2016,3,14,15,30,702.0,126.0,2.9,14.0,481.0,179.8,114.42
2016,3,14,15,45,671.5,120.0,2.9,14.0,433.5,121.95,78.95
2016,3,14,16,0,641.0,114.0,2.9,14.0,386.0,85.7,70.5
2016,3,14,16,15,598.5,107.0,2.65,13.5,336.0,81.44,67.09
2016,3,14,16,30,556.0,100.0,2.4,13.0,286.0,77.13,63.52
2016,3,14,16,45,493.5,90.5,2.15,12.5,235.0,67.28,54.88
2016,3,14,17,0,431.0,81.0,1.9,12.0,184.0,60.27,48.57
2016,3,14,17,15,342.5,67.5,1.8,11.5,136.5,50.27,39.33
2016,3,14,17,30,254.0,54.0,1.7,11.0,89.0,40.23,29.8
2016,3,14,17,45,144.5,34.5,1.65,10.5,52.5,25.83,15.3
2016,3,14,18,0,35.0,15.0,1.6,10.0,16.0,11.57,0.0
2016,3,14,18,15,17.5,7.5,1.6,9.5,8.0,5.9,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,6.0,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,51.0,12.0,1.1,8.0,14.0,41.67,0.0
2016,3,15,6,45,188.5,28.5,1.15,8.5,50.5,205.81,150.08
2016,3,15,7,0,326.0,45.0,1.2,9.0,87.0,333.76,275.6
2016,3,15,7,15,416.0,56.0,1.25,9.5,135.5,433.72,361.88
2016,3,15,7,30,506.0,67.0,1.3,10.0,184.0,538.57,446.91
2016,3,15,7,45,574.5,72.5,1.4,11.0,236.5,623.81,512.09
2016,3,15,8,0,643.0,78.0,1.5,12.0,289.0,711.21,575.74
2016,3,15,8,15,682.0,83.5,1.6,12.5,340.0,773.07,619.1
2016,3,15,8,30,721.0,89.0,1.7,13.0,391.0,834.24,660.79
2016,3,15,8,45,753.5,91.5,1.8,13.5,439.5,877.32,688.61
2016,3,15,9,0,786.0,94.0,1.9,14.0,488.0,925.57,719.66
2016,3,15,9,15,805.5,97.5,1.95,14.5,532.0,959.35,739.62
2016,3,15,9,30,825.0,101.0,2.0,15.0,576.0,989.87,757.3
2016,3,15,9,45,841.0,102.5,2.15,15.5,614.0,1010.89,769.77
2016,3,15,10,0,857.0,104.0,2.3,16.0,652.0,1028.12,779.82
2016,3,15,10,15,867.5,106.0,2.35,16.0,684.0,1036.36,784.26
2016,3,15,10,30,878.0,108.0,2.4,16.0,716.0,1026.69,777.0
2016,3,15,10,45,781.0,153.0,2.5,16.5,708.0,988.59,750.07
2016,3,15,11,0,684.0,198.0,2.6,17.0,700.0,924.7,705.7
2016,3,15,11,15,669.5,211.0,2.65,17.0,711.0,905.27,692.7
2016,3,15,11,30,655.0,224.0,2.7,17.0,722.0,882.73,676.4
2016,3,15,11,45,782.5,167.5,2.75,17.5,769.0,919.53,701.53
2016,3,15,12,0,910.0,111.0,2.8,18.0,816.0,927.13,705.25
2016,3,15,12,15,760.5,180.5,2.85,18.0,770.0,850.38,652.39
2016,3,15,12,30,611.0,250.0,2.9,18.0,724.0,756.43,582.91
2016,3,15,12,45,621.0,240.5,2.95,18.0,718.0,722.78,559.2
2016,3,15,13,0,631.0,231.0,3.0,18.0,712.0,686.22,532.4
2016,3,15,13,15,770.0,167.0,3.0,18.0,742.0,685.97,533.06
2016,3,15,13,30,909.0,103.0,3.0,18.0,772.0,663.03,515.7
2016,3,15,13,45,903.5,101.0,3.0,18.0,749.0,606.24,470.47
2016,3,15,14,0,898.0,99.0,3.0,18.0,726.0,547.96,422.86
2016,3,15,14,15,889.0,97.5,2.95,17.5,695.0,487.27,372.44
2016,3,15,14,30,880.0,96.0,2.9,17.0,664.0,425.96,319.8
2016,3,15,14,45,867.5,93.5,2.9,17.0,627.0,362.37,263.56
2016,3,15,15,0,855.0,91.0,2.9,17.0,590.0,296.06,204.66
2016,3,15,15,15,837.5,88.5,2.7,16.5,547.0,231.57,148.91
2016,3,15,15,30,820.0,86.0,2.5,16.0,504.0,168.72,99.51
2016,3,15,15,45,796.5,82.0,2.4,16.0,456.5,106.3,62.63
2016,3,15,16,0,773.0,78.0,2.3,16.0,409.0,68.37,54.77
2016,3,15,16,15,738.0,73.5,2.0,15.5,358.0,64.75,51.88
2016,3,15,16,30,703.0,69.0,1.7,15.0,307.0,61.1,48.87
2016,3,15,16,45,654.5,63.0,1.45,14.5,255.5,51.72,40.66
2016,3,15,17,0,606.0,57.0,1.2,14.0,204.0,46.98,36.42
2016,3,15,17,15,524.5,48.5,1.2,13.0,153.5,40.0,30.05
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,33.07,23.48
2016,3,15,17,45,304.5,28.0,1.2,11.5,62.5,23.01,13.23
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,13.05,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,6.29,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,8.5,8.5,5.51,0.0
2016,3,16,6,30,111.0,14.0,0.9,9.0,17.0,81.17,0.0
2016,3,16,6,45,258.0,27.5,0.95,10.0,56.5,254.35,191.2
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,389.26,318.3
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,486.06,400.14
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,588.73,482.61
2016,3,16,7,45,634.0,65.5,1.6,12.5,249.0,665.58,541.85
2016,3,16,8,0,689.0,72.0,1.8,13.0,302.0,743.95,599.88
2016,3,16,8,15,726.0,77.0,1.9,13.5,353.5,798.19,637.38
2016,3,16,8,30,763.0,82.0,2.0,14.0,405.0,858.27,678.06
2016,3,16,8,45,789.0,86.0,2.1,14.5,454.0,904.86,708.11
2016,3,16,9,0,815.0,90.0,2.2,15.0,503.0,948.96,735.97
2016,3,16,9,15,834.0,93.0,2.25,15.5,547.0,981.94,755.26
2016,3,16,9,30,853.0,96.0,2.3,16.0,591.0,1011.56,772.2
2016,3,16,9,45,867.0,98.5,2.35,16.5,630.0,1031.83,782.81
2016,3,16,10,0,881.0,101.0,2.4,17.0,669.0,1034.62,781.91
2016,3,16,10,15,891.0,102.5,2.4,17.0,700.5,1041.58,785.05
2016,3,16,10,30,901.0,104.0,2.4,17.0,732.0,1044.49,785.64
2016,3,16,10,45,908.0,105.5,2.45,17.5,757.0,1040.25,780.8
2016,3,16,11,0,915.0,107.0,2.5,18.0,782.0,1031.87,773.47
2016,3,16,11,15,919.5,108.0,2.5,18.5,798.5,1016.37,761.1
2016,3,16,11,30,924.0,109.0,2.5,19.0,815.0,996.85,746.3
2016,3,16,11,45,926.0,109.0,2.55,19.5,823.5,970.05,727.32
2016,3,16,12,0,928.0,109.0,2.6,20.0,832.0,939.53,705.96
2016,3,16,12,15,928.0,109.0,2.6,20.0,832.0,903.73,681.93
2016,3,16,12,30,928.0,109.0,2.6,20.0,832.0,864.6,655.57
2016,3,16,12,45,931.5,105.5,2.6,20.0,825.5,821.7,626.46
2016,3,16,13,0,935.0,102.0,2.6,20.0,819.0,775.61,594.16
2016,3,16,13,15,930.5,101.0,2.6,20.0,802.0,723.41,555.38
2016,3,16,13,30,926.0,100.0,2.6,20.0,785.0,669.06,513.99
2016,3,16,13,45,919.5,98.5,2.6,20.0,761.0,611.25,468.81
2016,3,16,14,0,913.0,97.0,2.6,20.0,737.0,552.0,421.07
2016,3,16,14,15,903.0,95.5,2.55,20.0,705.0,490.0,369.55
2016,3,16,14,30,893.0,94.0,2.5,20.0,673.0,427.49,316.06
2016,3,16,14,45,879.5,91.5,2.5,20.0,635.0,362.82,259.76
2016,3,16,15,0,866.0,89.0,2.5,20.0,597.0,298.62,203.33
2016,3,16,15,15,847.5,86.5,2.35,19.5,553.5,230.03,145.23
2016,3,16,15,30,829.0,84.0,2.2,19.0,510.0,166.47,96.22
2016,3,16,15,45,804.5,80.5,2.05,19.0,461.5,103.84,60.36
2016,3,16,16,0,780.0,77.0,1.9,19.0,413.0,67.73,53.53
2016,3,16,16,15,745.5,72.5,1.65,18.5,362.0,64.09,50.66
2016,3,16,16,30,711.0,68.0,1.4,18.0,311.0,60.41,47.66
2016,3,16,16,45,660.5,62.0,1.2,17.5,258.5,51.05,39.56
2016,3,16,17,0,610.0,56.0,1.0,17.0,206.0,46.24,35.33
2016,3,16,17,15,530.5,48.0,1.0,16.0,156.0,39.64,29.38
2016,3,16,17,30,451.0,40.0,1.0,15.0,106.0,33.09,23.23
2016,3,16,17,45,314.0,28.0,1.0,14.5,65.0,23.01,13.25
2016,3,16,18,0,177.0,16.0,1.0,14.0,24.0,13.04,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,12.0,6.29,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.5,0.95,11.5,10.5,54.34,0.0
2016,3,17,6,30,166.0,15.0,1.0,12.0,21.0,148.03,0.0
2016,3,17,6,45,309.0,27.0,1.05,13.0,62.0,288.14,219.36
2016,3,17,7,0,452.0,39.0,1.1,14.0,103.0,421.15,340.61
2016,3,17,7,15,535.0,47.5,1.15,14.5,154.0,515.96,418.62
2016,3,17,7,30,618.0,56.0,1.2,15.0,205.0,616.36,496.55
2016,3,17,7,45,669.5,62.0,1.3,15.5,258.5,690.82,551.75
2016,3,17,8,0,721.0,68.0,1.4,16.0,312.0,760.67,601.26
2016,3,17,8,15,756.5,72.5,1.45,16.5,364.0,820.6,641.27
2016,3,17,8,30,792.0,77.0,1.5,17.0,416.0,879.26,679.09
2016,3,17,8,45,817.0,80.5,1.6,18.0,465.0,924.75,706.21
2016,3,17,9,0,842.0,84.0,1.7,19.0,514.0,967.65,731.09
2016,3,17,9,15,860.0,86.5,1.65,19.0,558.5,999.27,748.79
2016,3,17,9,30,878.0,89.0,1.6,19.0,603.0,1014.63,755.79
2016,3,17,9,45,891.0,91.5,1.6,19.5,641.5,1033.77,764.81
2016,3,17,10,0,904.0,94.0,1.6,20.0,680.0,1049.01,771.31
2016,3,17,10,15,913.0,95.5,1.55,20.5,712.0,1054.95,771.18
2016,3,17,10,30,922.0,97.0,1.5,21.0,744.0,1056.76,768.7
2016,3,17,10,45,928.0,98.5,1.45,21.5,768.5,1051.35,761.87
2016,3,17,11,0,934.0,100.0,1.4,22.0,793.0,1041.74,752.7
2016,3,17,11,15,938.0,101.0,1.3,22.0,809.5,1025.45,740.14
2016,3,17,11,30,942.0,102.0,1.2,22.0,826.0,1005.09,725.23
2016,3,17,11,45,943.5,102.5,1.2,22.5,834.5,977.91,706.59
2016,3,17,12,0,945.0,103.0,1.2,23.0,843.0,946.96,685.73
2016,3,17,12,15,944.5,103.0,1.2,23.0,842.5,910.18,662.48
2016,3,17,12,30,944.0,103.0,1.2,23.0,842.0,870.07,636.98
2016,3,17,12,45,941.5,102.5,1.2,23.0,833.5,824.78,607.92
2016,3,17,13,0,939.0,102.0,1.2,23.0,825.0,776.71,575.93
2016,3,17,13,15,934.5,101.0,1.2,23.0,808.5,724.27,538.85
2016,3,17,13,30,930.0,100.0,1.2,23.0,792.0,669.68,499.18
2016,3,17,13,45,922.5,99.0,1.25,23.5,767.5,611.5,455.16
2016,3,17,14,0,915.0,98.0,1.3,24.0,743.0,551.96,408.65
2016,3,17,14,15,905.0,96.5,1.3,23.5,711.5,489.82,359.8
2016,3,17,14,30,895.0,95.0,1.3,23.0,680.0,427.16,308.64
2016,3,17,14,45,881.0,93.0,1.3,23.0,641.5,362.58,253.99
2016,3,17,15,0,867.0,91.0,1.3,23.0,603.0,295.25,196.66
2016,3,17,15,15,849.0,88.0,1.25,23.0,559.0,229.54,141.92
2016,3,17,15,30,831.0,85.0,1.2,23.0,515.0,165.57,93.72
2016,3,17,15,45,805.5,82.0,1.2,23.0,466.5,103.15,59.45
2016,3,17,16,0,780.0,79.0,1.2,23.0,418.0,69.18,53.84
2016,3,17,16,15,745.5,74.5,1.1,22.0,366.5,65.58,51.19
2016,3,17,16,30,711.0,70.0,1.0,21.0,315.0,61.95,48.38
2016,3,17,16,45,660.5,64.0,0.95,20.5,262.5,52.5,40.32
2016,3,17,17,0,610.0,58.0,0.9,20.0,210.0,47.74,36.18
2016,3,17,17,15,531.0,49.5,0.95,19.0,159.5,40.79,30.01
2016,3,17,17,30,452.0,41.0,1.0,18.0,109.0,33.87,23.63
2016,3,17,17,45,318.0,29.0,1.05,17.5,67.0,23.83,13.88
2016,3,17,18,0,184.0,17.0,1.1,17.0,25.0,13.87,0.0
2016,3,17,18,15,92.0,8.5,1.1,16.5,12.5,6.69,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.5,1.3,10.5,12.0,55.99,0.0
2016,3,18,6,30,169.0,17.0,1.5,11.0,24.0,154.32,0.0
2016,3,18,6,45,304.5,29.5,1.75,12.0,65.5,287.62,224.56
2016,3,18,7,0,440.0,42.0,2.0,13.0,107.0,415.73,341.23
2016,3,18,7,15,522.0,50.5,2.0,13.0,158.0,509.49,420.4
2016,3,18,7,30,604.0,59.0,2.0,13.0,209.0,608.59,499.79
2016,3,18,7,45,302.0,55.0,2.0,13.5,130.0,352.15,296.01
2016,3,18,8,0,0.0,51.0,2.0,14.0,51.0,39.01,27.72
2016,3,18,8,15,0.0,72.0,1.95,14.5,72.0,55.25,41.61
2016,3,18,8,30,0.0,93.0,1.9,15.0,93.0,73.19,56.53
2016,3,18,8,45,0.0,105.5,1.9,15.5,105.5,83.73,65.03
2016,3,18,9,0,0.0,118.0,1.9,16.0,118.0,94.27,73.43
2016,3,18,9,15,7.5,164.5,1.9,16.0,169.5,144.21,114.6
2016,3,18,9,30,15.0,211.0,1.9,16.0,221.0,195.46,155.97
2016,3,18,9,45,23.0,236.0,1.9,16.5,251.0,226.02,179.86
2016,3,18,10,0,31.0,261.0,1.9,17.0,281.0,280.34,222.0
2016,3,18,10,15,106.5,300.0,1.9,17.0,374.5,396.2,313.55
2016,3,18,10,30,182.0,339.0,1.9,17.0,468.0,534.51,417.75
2016,3,18,10,45,388.0,290.0,1.9,17.5,576.5,703.58,543.47
2016,3,18,11,0,594.0,241.0,1.9,18.0,685.0,867.63,658.45
2016,3,18,11,15,583.5,252.5,1.85,18.0,696.0,852.19,644.38
2016,3,18,11,30,573.0,264.0,1.8,18.0,707.0,834.01,630.44
2016,3,18,11,45,582.0,264.5,1.8,18.5,719.0,820.35,619.55
2016,3,18,12,0,591.0,265.0,1.8,19.0,731.0,803.55,606.47
2016,3,18,12,15,539.5,283.0,1.8,19.0,708.5,748.84,567.15
2016,3,18,12,30,488.0,301.0,1.8,19.0,686.0,694.77,528.17
2016,3,18,12,45,581.0,262.0,1.85,19.0,715.5,702.28,535.36
2016,3,18,13,0,674.0,223.0,1.9,19.0,745.0,705.32,538.11
2016,3,18,13,15,640.5,230.5,1.9,19.0,718.5,648.87,496.12
2016,3,18,13,30,607.0,238.0,1.9,19.0,692.0,593.56,454.63
2016,3,18,13,45,637.0,216.5,1.95,19.0,679.5,552.87,423.57
2016,3,18,14,0,667.0,195.0,2.0,19.0,667.0,507.66,387.67
2016,3,18,14,15,548.5,227.0,2.05,18.5,604.5,430.49,327.96
2016,3,18,14,30,430.0,259.0,2.1,18.0,542.0,367.92,279.33
2016,3,18,14,45,458.0,234.0,2.15,18.0,520.0,324.32,241.92
2016,3,18,15,0,486.0,209.0,2.2,18.0,498.0,277.4,200.91
2016,3,18,15,15,507.0,186.0,2.2,17.5,468.0,227.23,158.18
2016,3,18,15,30,528.0,163.0,2.2,17.0,438.0,174.76,116.55
2016,3,18,15,45,530.0,145.0,2.2,17.0,399.5,122.2,83.91
2016,3,18,16,0,532.0,127.0,2.2,17.0,361.0,90.09,73.39
2016,3,18,16,15,486.0,122.5,2.0,16.0,316.5,87.05,71.27
2016,3,18,16,30,440.0,118.0,1.8,15.0,272.0,84.02,69.04
2016,3,18,16,45,408.5,102.5,1.6,14.5,227.0,74.02,60.4
2016,3,18,17,0,377.0,87.0,1.4,14.0,182.0,63.69,51.26
2016,3,18,17,15,322.0,70.5,1.3,13.5,138.0,52.14,40.8
2016,3,18,17,30,267.0,54.0,1.2,13.0,94.0,40.34,29.87
2016,3,18,17,45,133.5,38.5,1.1,12.5,58.5,28.64,18.44
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,16.92,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.05,10.5,7.0,5.51,0.0
2016,3,19,6,30,0.0,14.0,1.2,11.0,14.0,10.67,0.0
2016,3,19,6,45,15.0,33.5,1.35,11.5,36.0,46.57,32.5
2016,3,19,7,0,30.0,53.0,1.5,12.0,58.0,79.6,62.53
2016,3,19,7,15,43.5,75.0,1.55,12.5,85.0,115.15,93.89
2016,3,19,7,30,57.0,97.0,1.6,13.0,112.0,150.56,124.59
2016,3,19,7,45,69.0,118.5,1.65,13.5,140.5,184.2,153.04
2016,3,19,8,0,81.0,140.0,1.7,14.0,169.0,218.13,180.99
2016,3,19,8,15,167.5,159.5,1.75,14.5,229.5,338.16,280.15
2016,3,19,8,30,254.0,179.0,1.8,15.0,290.0,465.75,380.52
2016,3,19,8,45,310.5,191.0,1.85,16.0,342.0,536.71,432.81
2016,3,19,9,0,367.0,203.0,1.9,17.0,394.0,608.77,484.56
2016,3,19,9,15,368.0,222.0,1.9,17.0,427.5,633.78,500.65
2016,3,19,9,30,369.0,241.0,1.9,17.0,461.0,656.75,515.49
2016,3,19,9,45,476.0,221.5,1.95,17.5,523.5,767.19,594.59
2016,3,19,10,0,583.0,202.0,2.0,18.0,586.0,852.11,653.15
2016,3,19,10,15,720.0,156.5,2.0,18.0,653.0,947.87,716.31
2016,3,19,10,30,857.0,111.0,2.0,18.0,720.0,1004.52,751.8
2016,3,19,10,45,720.5,179.0,2.05,18.5,703.0,951.97,714.46
2016,3,19,11,0,584.0,247.0,2.1,19.0,686.0,862.8,651.51
2016,3,19,11,15,730.0,182.0,2.1,19.0,742.0,929.3,698.57
2016,3,19,11,30,876.0,117.0,2.1,19.0,798.0,955.73,715.02
2016,3,19,11,45,670.0,215.0,2.15,19.0,739.0,858.41,648.51
2016,3,19,12,0,464.0,313.0,2.2,19.0,680.0,735.38,558.95
2016,3,19,12,15,485.5,304.5,2.2,19.0,689.0,721.44,550.13
2016,3,19,12,30,507.0,296.0,2.2,19.0,698.0,704.1,537.81
2016,3,19,12,45,523.5,280.5,2.2,19.5,692.0,673.39,514.89
2016,3,19,13,0,540.0,265.0,2.2,20.0,686.0,639.84,489.68
2016,3,19,13,15,462.0,295.5,2.2,19.5,650.5,579.16,444.63
2016,3,19,13,30,384.0,326.0,2.2,19.0,615.0,515.33,396.95
2016,3,19,13,45,390.0,310.5,2.2,19.0,596.0,477.61,368.08
2016,3,19,14,0,396.0,295.0,2.2,19.0,577.0,438.9,337.53
2016,3,19,14,15,460.5,259.0,2.15,19.0,573.5,414.14,316.08
2016,3,19,14,30,525.0,223.0,2.1,19.0,570.0,376.35,283.03
2016,3,19,14,45,579.5,190.5,2.1,19.0,553.5,330.18,242.07
2016,3,19,15,0,634.0,158.0,2.1,19.0,537.0,279.74,196.45
2016,3,19,15,15,594.5,156.5,2.1,18.5,491.5,224.35,151.44
2016,3,19,15,30,555.0,155.0,2.1,18.0,446.0,171.32,112.29
2016,3,19,15,45,588.5,130.5,2.15,18.0,413.0,116.23,77.93
2016,3,19,16,0,622.0,106.0,2.2,18.0,380.0,79.23,63.69
2016,3,19,16,15,583.0,101.5,2.15,17.5,334.0,76.68,61.83
2016,3,19,16,30,544.0,97.0,2.1,17.0,288.0,74.18,59.9
2016,3,19,16,45,509.0,85.0,2.05,16.5,241.5,66.08,52.96
2016,3,19,17,0,474.0,73.0,2.0,16.0,195.0,57.68,45.58
2016,3,19,17,15,415.0,60.5,1.85,15.0,149.0,48.37,37.26
2016,3,19,17,30,356.0,48.0,1.7,14.0,103.0,38.84,28.48
2016,3,19,17,45,178.0,37.5,1.6,13.5,65.0,28.14,18.08
2016,3,19,18,0,0.0,27.0,1.5,13.0,27.0,19.51,0.0
2016,3,19,18,15,0.0,13.5,1.45,12.5,13.5,10.62,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,6.69,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,12.98,0.0
2016,3,20,6,45,27.5,36.5,1.65,13.0,41.0,59.29,43.29
2016,3,20,7,0,55.0,56.0,1.9,14.0,65.0,114.87,92.2
2016,3,20,7,15,70.0,78.0,2.0,14.5,93.5,153.82,126.3
2016,3,20,7,30,85.0,100.0,2.1,15.0,122.0,192.76,159.64
2016,3,20,7,45,95.5,122.0,2.25,15.5,152.0,228.12,189.01
2016,3,20,8,0,106.0,144.0,2.4,16.0,182.0,263.47,217.61
2016,3,20,8,15,247.5,151.5,2.45,16.5,257.0,421.35,346.97
2016,3,20,8,30,389.0,159.0,2.5,17.0,332.0,590.88,478.11
2016,3,20,8,45,339.0,189.5,2.65,17.5,352.0,561.55,451.86
2016,3,20,9,0,289.0,220.0,2.8,18.0,372.0,551.48,440.93
2016,3,20,9,15,440.5,196.5,2.9,18.0,450.0,700.93,554.86
2016,3,20,9,30,592.0,173.0,3.0,18.0,528.0,839.76,655.36
2016,3,20,9,45,712.0,142.0,3.15,18.5,595.5,929.18,715.15
2016,3,20,10,0,832.0,111.0,3.3,19.0,663.0,1006.31,765.56
2016,3,20,10,15,842.0,113.0,3.4,19.0,694.0,1013.6,769.21
2016,3,20,10,30,852.0,115.0,3.5,19.0,725.0,1016.89,770.93
2016,3,20,10,45,576.0,233.0,3.65,19.5,651.5,853.08,655.04
2016,3,20,11,0,300.0,351.0,3.8,20.0,578.0,667.9,514.84
2016,3,20,11,15,163.0,328.0,3.9,20.0,452.0,477.87,372.44
2016,3,20,11,30,26.0,305.0,4.0,20.0,326.0,297.01,230.81
2016,3,20,11,45,14.0,236.5,4.1,20.0,248.0,203.43,157.94
2016,3,20,12,0,2.0,168.0,4.2,20.0,170.0,134.33,102.93
2016,3,20,12,15,6.0,201.5,4.25,19.5,206.5,164.82,127.62
2016,3,20,12,30,10.0,235.0,4.3,19.0,243.0,194.81,151.74
2016,3,20,12,45,60.0,307.5,4.35,19.0,355.0,304.08,238.66
2016,3,20,13,0,110.0,380.0,4.4,19.0,467.0,396.25,310.09
2016,3,20,13,15,57.0,285.0,4.35,19.0,330.5,270.57,211.89
2016,3,20,13,30,4.0,190.0,4.3,19.0,194.0,150.08,116.1
2016,3,20,13,45,2.0,147.5,4.3,19.0,149.5,115.17,88.31
2016,3,20,14,0,0.0,105.0,4.3,19.0,105.0,81.07,60.82
2016,3,20,14,15,0.0,128.0,4.2,18.5,128.0,98.54,75.3
2016,3,20,14,30,0.0,151.0,4.1,18.0,151.0,115.58,89.46
2016,3,20,14,45,176.5,199.5,4.05,18.0,305.5,207.01,158.67
2016,3,20,15,0,353.0,248.0,4.0,18.0,460.0,267.09,198.56
2016,3,20,15,15,189.0,224.5,3.85,17.5,337.0,193.78,145.4
2016,3,20,15,30,25.0,201.0,3.7,17.0,214.0,148.28,116.34
2016,3,20,15,45,152.0,189.5,3.55,17.0,258.5,134.32,103.1
2016,3,20,16,0,279.0,178.0,3.4,17.0,303.0,118.73,98.19
2016,3,20,16,15,266.5,158.5,3.15,16.5,266.0,107.44,88.87
2016,3,20,16,30,254.0,139.0,2.9,16.0,229.0,95.74,79.02
2016,3,20,16,45,234.5,118.5,2.7,16.0,191.5,82.92,67.87
2016,3,20,17,0,215.0,98.0,2.5,16.0,154.0,69.69,56.15
2016,3,20,17,15,185.0,77.5,2.3,15.5,118.0,55.94,43.85
2016,3,20,17,30,155.0,57.0,2.1,15.0,82.0,41.84,31.0
2016,3,20,17,45,93.0,38.5,1.95,15.0,52.0,28.55,18.42
2016,3,20,18,0,31.0,20.0,1.8,15.0,22.0,15.28,0.0
2016,3,20,18,15,15.5,10.0,1.75,14.5,11.0,7.87,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,10.0,10.5,1.3,11.5,11.5,14.09,0.0
2016,3,21,6,30,20.0,21.0,1.5,12.0,23.0,34.09,11.26
2016,3,21,6,45,72.5,41.5,1.75,12.5,53.0,110.34,86.31
2016,3,21,7,0,125.0,62.0,2.0,13.0,83.0,189.99,156.58
2016,3,21,7,15,159.0,83.5,2.15,13.0,119.5,246.52,206.28
2016,3,21,7,30,193.0,105.0,2.3,13.0,156.0,304.79,256.21
2016,3,21,7,45,229.0,121.0,2.5,13.5,194.0,358.63,300.9
2016,3,21,8,0,265.0,137.0,2.7,14.0,232.0,414.47,345.88
2016,3,21,8,15,230.0,163.5,2.8,14.0,255.0,420.01,348.14
2016,3,21,8,30,195.0,190.0,2.9,14.0,278.0,399.91,330.34
2016,3,21,8,45,334.5,186.0,3.05,14.5,356.0,551.87,451.75
2016,3,21,9,0,474.0,182.0,3.2,15.0,434.0,712.84,573.6
2016,3,21,9,15,517.0,184.0,3.35,15.0,479.0,762.6,609.18
2016,3,21,9,30,560.0,186.0,3.5,15.0,524.0,810.87,643.92
2016,3,21,9,45,472.5,231.5,3.65,15.0,529.0,772.67,612.14
2016,3,21,10,0,385.0,277.0,3.8,15.0,534.0,705.99,560.25
2016,3,21,10,15,320.5,307.5,3.9,15.0,528.0,668.45,529.85
2016,3,21,10,30,256.0,338.0,4.0,15.0,522.0,628.98,497.72
2016,3,21,10,45,398.5,302.0,4.1,15.5,599.5,723.49,570.91
2016,3,21,11,0,541.0,266.0,4.2,16.0,677.0,837.5,654.75
2016,3,21,11,15,273.5,236.0,4.35,16.0,444.0,509.96,407.14
2016,3,21,11,30,6.0,206.0,4.5,16.0,211.0,170.85,133.87
2016,3,21,11,45,33.5,285.5,4.65,16.0,312.5,280.77,222.91
2016,3,21,12,0,61.0,365.0,4.8,16.0,414.0,375.93,297.8
2016,3,21,12,15,61.0,365.0,4.9,16.0,414.0,369.26,292.3
2016,3,21,12,30,61.0,365.0,5.0,16.0,414.0,362.34,286.91
2016,3,21,12,45,30.5,225.0,5.1,16.5,249.5,209.73,165.68
2016,3,21,13,0,0.0,85.0,5.2,17.0,85.0,65.73,48.46
2016,3,21,13,15,0.0,83.5,5.1,16.5,83.5,64.55,47.68
2016,3,21,13,30,0.0,82.0,5.0,16.0,82.0,63.35,46.84
2016,3,21,13,45,0.0,108.5,4.95,16.0,108.5,83.86,63.79
2016,3,21,14,0,0.0,135.0,4.9,16.0,135.0,104.13,80.5
2016,3,21,14,15,6.0,179.5,4.8,16.0,183.5,140.19,110.05
2016,3,21,14,30,12.0,224.0,4.7,16.0,232.0,174.12,137.62
2016,3,21,14,45,7.5,203.5,4.6,16.0,208.5,155.6,122.79
2016,3,21,15,0,3.0,183.0,4.5,16.0,185.0,137.98,108.79
2016,3,21,15,15,1.5,102.5,4.35,15.5,103.5,78.83,60.42
2016,3,21,15,30,0.0,22.0,4.2,15.0,22.0,16.81,8.6
2016,3,21,15,45,0.0,36.5,4.1,15.0,36.5,27.91,18.09
2016,3,21,16,0,0.0,51.0,4.0,15.0,51.0,39.04,29.08
2016,3,21,16,15,0.0,56.0,3.75,14.5,56.0,42.88,32.65
2016,3,21,16,30,0.0,61.0,3.5,14.0,61.0,46.74,36.25
2016,3,21,16,45,0.0,51.0,3.25,13.5,51.0,39.01,29.45
2016,3,21,17,0,0.0,41.0,3.0,13.0,41.0,31.31,22.56
2016,3,21,17,15,95.0,56.0,2.75,12.5,71.5,42.38,32.36
2016,3,21,17,30,190.0,71.0,2.5,12.0,102.0,51.0,39.52
2016,3,21,17,45,129.0,47.5,2.3,12.0,65.0,34.66,24.01
2016,3,21,18,0,68.0,24.0,2.1,12.0,28.0,18.0,2.58
2016,3,21,18,15,34.0,12.0,2.0,11.5,14.0,9.44,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,8.5,18.5,64.91,0.0
2016,3,22,6,30,189.0,25.0,1.4,9.0,37.0,183.07,104.46
2016,3,22,6,45,317.5,37.5,1.65,10.0,81.0,304.0,247.7
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,428.38,356.36
2016,3,22,7,15,524.0,58.5,2.05,11.0,177.0,519.78,433.33
2016,3,22,7,30,602.0,67.0,2.2,11.0,229.0,615.79,510.66
2016,3,22,7,45,655.0,73.0,2.35,11.5,282.5,691.05,567.92
2016,3,22,8,0,708.0,79.0,2.5,12.0,336.0,767.44,623.86
2016,3,22,8,15,742.0,83.5,2.55,12.0,388.0,824.84,664.43
2016,3,22,8,30,776.0,88.0,2.6,12.0,440.0,875.1,698.94
2016,3,22,8,45,807.0,89.5,2.65,12.5,490.0,923.34,730.03
2016,3,22,9,0,838.0,91.0,2.7,13.0,540.0,969.11,758.76
2016,3,22,9,15,855.5,93.5,2.75,13.0,584.0,999.74,778.02
2016,3,22,9,30,873.0,96.0,2.8,13.0,628.0,1026.88,794.97
2016,3,22,9,45,755.0,142.0,2.85,13.5,622.5,970.96,753.32
2016,3,22,10,0,637.0,188.0,2.9,14.0,617.0,899.35,701.3
2016,3,22,10,15,720.5,164.5,2.9,14.0,670.5,953.93,738.91
2016,3,22,10,30,804.0,141.0,2.9,14.0,724.0,994.61,765.33
2016,3,22,10,45,810.5,143.5,2.95,14.5,747.0,990.89,760.39
2016,3,22,11,0,817.0,146.0,3.0,15.0,770.0,983.22,753.35
2016,3,22,11,15,817.5,149.5,3.0,15.0,785.5,966.84,741.5
2016,3,22,11,30,818.0,153.0,3.0,15.0,801.0,946.76,727.3
2016,3,22,11,45,818.5,155.0,3.05,15.0,808.5,921.62,710.08
2016,3,22,12,0,819.0,157.0,3.1,15.0,816.0,893.05,690.5
2016,3,22,12,15,818.5,157.0,3.15,15.0,815.5,858.48,666.66
2016,3,22,12,30,818.0,157.0,3.2,15.0,815.0,820.91,640.55
2016,3,22,12,45,813.0,157.5,3.25,15.0,806.0,777.58,608.61
2016,3,22,13,0,808.0,158.0,3.3,15.0,797.0,732.0,574.4
2016,3,22,13,15,872.0,129.5,3.35,15.0,806.0,704.41,553.48
2016,3,22,13,30,936.0,101.0,3.4,15.0,815.0,664.47,522.16
2016,3,22,13,45,929.0,99.5,3.5,15.0,790.0,605.69,474.85
2016,3,22,14,0,922.0,98.0,3.6,15.0,765.0,545.55,424.95
2016,3,22,14,15,912.5,96.5,3.6,15.0,733.0,483.2,371.45
2016,3,22,14,30,903.0,95.0,3.6,15.0,701.0,420.29,315.92
2016,3,22,14,45,890.0,93.0,3.65,15.0,662.5,355.62,257.93
2016,3,22,15,0,877.0,91.0,3.7,15.0,624.0,291.36,200.08
2016,3,22,15,15,859.5,88.5,3.6,14.5,580.0,221.93,140.58
2016,3,22,15,30,842.0,86.0,3.5,14.0,536.0,157.89,91.88
2016,3,22,15,45,817.5,83.0,3.45,14.0,487.0,95.08,59.22
2016,3,22,16,0,793.0,80.0,3.4,14.0,438.0,70.01,56.59
2016,3,22,16,15,760.0,76.0,3.15,13.5,386.5,66.83,54.07
2016,3,22,16,30,727.0,72.0,2.9,13.0,335.0,63.62,51.46
2016,3,22,16,45,678.0,66.5,2.65,13.0,281.5,54.45,43.34
2016,3,22,17,0,629.0,61.0,2.4,13.0,228.0,50.1,39.41
2016,3,22,17,15,553.5,53.5,2.15,12.0,176.5,43.98,33.88
2016,3,22,17,30,478.0,46.0,1.9,11.0,125.0,37.92,28.16
2016,3,22,17,45,349.5,34.5,1.7,10.5,81.0,28.35,18.88
2016,3,22,18,0,221.0,23.0,1.5,10.0,37.0,18.88,4.54
2016,3,22,18,15,110.5,11.5,1.5,10.0,18.5,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,12.5,1.2,7.5,15.5,35.48,0.0
2016,3,23,6,30,88.0,25.0,1.4,8.0,31.0,104.76,65.47
2016,3,23,6,45,149.5,43.5,1.6,9.0,64.5,177.27,145.06
2016,3,23,7,0,211.0,62.0,1.8,10.0,98.0,250.19,210.53
2016,3,23,7,15,245.0,81.0,1.9,10.5,137.5,307.05,260.26
2016,3,23,7,30,279.0,100.0,2.0,11.0,177.0,365.68,309.67
2016,3,23,7,45,310.0,115.5,2.15,11.5,217.0,418.39,352.68
2016,3,23,8,0,341.0,131.0,2.3,12.0,257.0,472.29,395.26
2016,3,23,8,15,415.5,137.5,2.35,12.5,313.0,579.22,478.05
2016,3,23,8,30,490.0,144.0,2.4,13.0,369.0,666.65,543.13
2016,3,23,8,45,558.5,140.5,2.5,13.5,423.0,748.38,601.35
2016,3,23,9,0,627.0,137.0,2.6,14.0,477.0,821.73,651.93
2016,3,23,9,15,725.5,118.0,2.65,14.5,541.0,904.83,707.85
2016,3,23,9,30,824.0,99.0,2.7,15.0,605.0,979.99,756.67
2016,3,23,9,45,841.5,102.0,2.8,15.5,646.0,1003.61,769.91
2016,3,23,10,0,859.0,105.0,2.9,16.0,687.0,1023.44,781.1
2016,3,23,10,15,887.0,106.0,2.9,16.0,730.5,1033.78,786.51
2016,3,23,10,30,915.0,107.0,2.9,16.0,774.0,1053.62,798.55
2016,3,23,10,45,923.0,107.0,2.9,16.5,799.0,1047.93,791.99
2016,3,23,11,0,931.0,107.0,2.9,17.0,824.0,1038.05,783.08
2016,3,23,11,15,870.5,135.5,2.85,17.0,816.0,1001.68,757.57
2016,3,23,11,30,810.0,164.0,2.8,17.0,808.0,948.36,720.81
2016,3,23,11,45,876.0,137.0,2.75,17.5,840.0,954.12,723.1
2016,3,23,12,0,942.0,110.0,2.7,18.0,872.0,941.12,712.23
2016,3,23,12,15,801.5,176.5,2.7,18.0,824.5,860.14,656.73
2016,3,23,12,30,661.0,243.0,2.7,18.0,777.0,777.6,595.91
2016,3,23,12,45,657.0,241.0,2.7,18.5,767.5,737.04,565.73
2016,3,23,13,0,653.0,239.0,2.7,19.0,758.0,694.63,533.46
2016,3,23,13,15,664.0,227.5,2.65,19.0,746.0,652.78,502.06
2016,3,23,13,30,675.0,216.0,2.6,19.0,734.0,608.2,467.85
2016,3,23,13,45,667.5,211.5,2.6,19.0,710.5,556.42,427.43
2016,3,23,14,0,660.0,207.0,2.6,19.0,687.0,504.09,385.51
2016,3,23,14,15,697.0,179.0,2.55,18.5,667.0,452.66,343.27
2016,3,23,14,30,734.0,151.0,2.5,18.0,647.0,396.09,295.05
2016,3,23,14,45,784.0,131.0,2.5,18.0,634.0,348.03,250.6
2016,3,23,15,0,834.0,111.0,2.5,18.0,621.0,290.51,197.69
2016,3,23,15,15,762.5,114.0,2.4,17.5,554.5,221.84,142.54
2016,3,23,15,30,691.0,117.0,2.3,17.0,488.0,155.98,95.4
2016,3,23,15,45,719.5,106.0,2.2,17.0,461.5,98.98,64.37
2016,3,23,16,0,748.0,95.0,2.1,17.0,435.0,73.9,59.26
2016,3,23,16,15,712.5,89.5,1.85,16.5,383.0,70.22,56.37
2016,3,23,16,30,677.0,84.0,1.6,16.0,331.0,66.49,53.35
2016,3,23,16,45,625.0,77.5,1.4,15.5,278.0,61.75,49.36
2016,3,23,17,0,573.0,71.0,1.2,15.0,225.0,57.0,45.22
2016,3,23,17,15,495.0,61.5,1.2,14.0,174.0,49.66,38.66
2016,3,23,17,30,417.0,52.0,1.2,13.0,123.0,42.31,31.83
2016,3,23,17,45,291.5,38.5,1.2,12.5,79.5,31.34,21.37
2016,3,23,18,0,166.0,25.0,1.2,12.0,36.0,19.0,5.71
2016,3,23,18,15,83.0,12.5,1.15,11.5,18.0,9.83,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
