Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.5,1.25,9.5,20.5,65.1,0.0
2016,3,24,6,30,187.0,27.0,1.5,10.0,41.0,188.03,129.47
2016,3,24,6,45,294.5,41.0,1.75,11.0,83.5,288.14,236.28
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,401.01,334.07
2016,3,24,7,15,475.0,64.5,2.05,12.5,176.5,488.0,406.67
2016,3,24,7,30,548.0,74.0,2.1,13.0,227.0,579.22,478.67
2016,3,24,7,45,591.0,83.0,2.2,13.5,278.0,647.69,530.28
2016,3,24,8,0,634.0,92.0,2.3,14.0,329.0,716.77,580.46
2016,3,24,8,15,669.5,98.0,2.35,14.5,380.0,775.35,620.87
2016,3,24,8,30,705.0,104.0,2.4,15.0,431.0,832.94,659.44
2016,3,24,8,45,714.5,114.5,2.45,15.5,476.0,869.4,682.08
2016,3,24,9,0,724.0,125.0,2.5,16.0,521.0,902.83,702.42
2016,3,24,9,15,744.5,129.5,2.55,16.5,564.5,936.94,723.02
2016,3,24,9,30,765.0,134.0,2.6,17.0,608.0,967.97,741.29
2016,3,24,9,45,763.5,145.5,2.65,17.5,642.5,981.47,747.57
2016,3,24,10,0,762.0,157.0,2.7,18.0,677.0,990.96,751.42
2016,3,24,10,15,774.0,159.5,2.7,18.0,708.0,1000.11,756.16
2016,3,24,10,30,786.0,162.0,2.7,18.0,739.0,1005.37,758.45
2016,3,24,10,45,806.5,157.0,2.7,18.5,765.5,997.91,750.97
2016,3,24,11,0,827.0,152.0,2.7,19.0,792.0,996.14,747.62
2016,3,24,11,15,832.5,153.5,2.7,19.0,808.5,982.08,737.57
2016,3,24,11,30,838.0,155.0,2.7,19.0,825.0,964.09,725.13
2016,3,24,11,45,837.0,157.5,2.75,19.0,832.5,937.31,707.31
2016,3,24,12,0,836.0,160.0,2.8,19.0,840.0,907.11,687.21
2016,3,24,12,15,836.5,160.5,2.8,19.0,840.0,873.04,664.03
2016,3,24,12,30,837.0,161.0,2.8,19.0,840.0,835.82,638.46
2016,3,24,12,45,858.0,147.5,2.85,19.5,837.5,798.5,610.95
2016,3,24,13,0,879.0,134.0,2.9,20.0,835.0,756.69,579.65
2016,3,24,13,15,874.5,132.5,2.9,20.0,818.5,704.6,540.65
2016,3,24,13,30,870.0,131.0,2.9,20.0,802.0,650.58,499.23
2016,3,24,13,45,866.5,127.5,2.9,20.0,778.5,593.69,454.5
2016,3,24,14,0,863.0,124.0,2.9,20.0,755.0,535.29,407.18
2016,3,24,14,15,853.0,122.0,2.9,19.5,723.5,474.06,356.88
2016,3,24,14,30,843.0,120.0,2.9,19.0,692.0,412.52,304.66
2016,3,24,14,45,828.5,117.5,2.9,19.0,653.5,349.19,249.39
2016,3,24,15,0,814.0,115.0,2.9,19.0,615.0,286.69,194.7
2016,3,24,15,15,795.0,112.0,2.85,18.5,571.5,224.14,142.51
2016,3,24,15,30,776.0,109.0,2.8,18.0,528.0,163.56,98.13
2016,3,24,15,45,731.0,110.5,2.75,18.0,477.5,100.66,66.22
2016,3,24,16,0,686.0,112.0,2.7,18.0,427.0,84.1,67.86
2016,3,24,16,15,650.0,105.5,2.5,17.5,375.5,80.22,64.84
2016,3,24,16,30,614.0,99.0,2.3,17.0,324.0,76.26,61.68
2016,3,24,16,45,567.5,89.5,2.15,16.5,273.0,69.84,56.26
2016,3,24,17,0,521.0,80.0,2.0,16.0,222.0,63.27,50.55
2016,3,24,17,15,448.0,68.5,1.9,15.0,171.5,54.71,42.96
2016,3,24,17,30,375.0,57.0,1.8,14.0,121.0,43.24,32.53
2016,3,24,17,45,284.0,40.5,1.7,13.5,79.5,30.85,20.93
2016,3,24,18,0,193.0,24.0,1.6,13.0,38.0,18.38,6.19
2016,3,24,18,15,96.5,12.0,1.6,12.5,19.0,9.44,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,112.0,14.5,1.0,9.5,23.5,76.65,0.0
2016,3,25,6,30,224.0,29.0,1.1,10.0,47.0,216.49,156.82
2016,3,25,6,45,326.0,43.5,1.25,10.5,91.5,315.3,258.7
2016,3,25,7,0,428.0,58.0,1.4,11.0,136.0,422.92,351.65
2016,3,25,7,15,499.0,67.0,1.5,11.0,187.0,509.18,423.58
2016,3,25,7,30,570.0,76.0,1.6,11.0,238.0,599.21,494.94
2016,3,25,7,45,611.5,84.5,1.7,11.5,289.5,666.59,545.21
2016,3,25,8,0,653.0,93.0,1.8,12.0,341.0,734.36,593.96
2016,3,25,8,15,687.0,98.5,1.9,12.5,391.5,791.44,633.29
2016,3,25,8,30,721.0,104.0,2.0,13.0,442.0,847.36,670.82
2016,3,25,8,45,756.0,104.5,2.15,14.0,491.5,896.35,701.84
2016,3,25,9,0,791.0,105.0,2.3,15.0,541.0,936.92,726.45
2016,3,25,9,15,606.0,173.5,2.3,15.5,523.0,845.81,659.12
2016,3,25,9,30,421.0,242.0,2.3,16.0,505.0,728.29,569.38
2016,3,25,9,45,640.0,177.5,2.35,16.5,604.0,890.25,687.05
2016,3,25,10,0,859.0,113.0,2.4,17.0,703.0,1030.43,778.48
2016,3,25,10,15,868.5,115.0,2.4,17.0,734.0,1036.64,779.7
2016,3,25,10,30,878.0,117.0,2.4,17.0,765.0,1024.45,770.35
2016,3,25,10,45,882.5,119.5,2.4,17.5,788.0,1018.02,763.76
2016,3,25,11,0,887.0,122.0,2.4,18.0,811.0,1007.56,754.63
2016,3,25,11,15,891.5,122.5,2.4,18.0,827.5,991.09,743.14
2016,3,25,11,30,896.0,123.0,2.4,18.0,844.0,970.74,729.22
2016,3,25,11,45,899.0,123.0,2.45,18.5,852.0,944.71,710.75
2016,3,25,12,0,902.0,123.0,2.5,19.0,860.0,915.04,689.9
2016,3,25,12,15,902.0,123.0,2.5,19.0,859.5,879.33,665.82
2016,3,25,12,30,902.0,123.0,2.5,19.0,859.0,840.44,639.48
2016,3,25,12,45,910.5,116.5,2.55,19.5,853.0,799.13,610.49
2016,3,25,13,0,919.0,110.0,2.6,20.0,847.0,754.36,577.05
2016,3,25,13,15,915.0,109.0,2.6,20.0,830.5,702.83,538.47
2016,3,25,13,30,911.0,108.0,2.6,20.0,814.0,649.2,497.31
2016,3,25,13,45,907.5,105.5,2.65,20.0,790.5,592.73,452.97
2016,3,25,14,0,904.0,103.0,2.7,20.0,767.0,534.6,405.82
2016,3,25,14,15,895.0,101.0,2.7,19.5,735.0,473.07,355.05
2016,3,25,14,30,886.0,99.0,2.7,19.0,703.0,410.99,302.09
2016,3,25,14,45,875.5,96.0,2.7,19.0,665.0,347.4,246.17
2016,3,25,15,0,865.0,93.0,2.7,19.0,627.0,283.97,190.3
2016,3,25,15,15,848.0,90.0,2.65,18.5,583.5,214.95,132.75
2016,3,25,15,30,831.0,87.0,2.6,18.0,540.0,151.49,86.39
2016,3,25,15,45,805.0,84.5,2.6,18.0,491.0,89.9,57.19
2016,3,25,16,0,779.0,82.0,2.6,18.0,442.0,71.09,56.58
2016,3,25,16,15,747.0,78.0,2.45,17.5,390.5,68.0,54.2
2016,3,25,16,30,715.0,74.0,2.3,17.0,339.0,64.89,51.72
2016,3,25,16,45,659.5,69.5,2.2,16.5,285.0,56.3,44.35
2016,3,25,17,0,604.0,65.0,2.1,16.0,231.0,52.73,41.27
2016,3,25,17,15,532.0,57.0,1.95,15.0,180.0,46.4,35.64
2016,3,25,17,30,460.0,49.0,1.8,14.0,129.0,40.09,29.8
2016,3,25,17,45,333.5,37.0,1.7,13.5,84.5,30.21,20.46
2016,3,25,18,0,207.0,25.0,1.6,13.0,40.0,20.4,8.31
2016,3,25,18,15,103.5,12.5,1.6,12.5,20.0,9.83,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,157.5,13.0,1.55,10.5,26.5,101.96,0.0
2016,3,26,6,30,315.0,26.0,1.8,11.0,53.0,272.68,204.71
2016,3,26,6,45,422.0,36.0,2.05,12.0,99.0,372.81,306.16
2016,3,26,7,0,529.0,46.0,2.3,13.0,145.0,483.31,400.17
2016,3,26,7,15,593.0,52.5,2.4,13.5,196.5,564.03,466.0
2016,3,26,7,30,657.0,59.0,2.5,14.0,248.0,642.91,527.27
2016,3,26,7,45,700.0,63.5,2.6,14.5,300.5,709.73,576.69
2016,3,26,8,0,743.0,68.0,2.7,15.0,353.0,776.71,624.34
2016,3,26,8,15,772.0,72.0,2.8,15.5,404.0,829.81,660.35
2016,3,26,8,30,801.0,76.0,2.9,16.0,455.0,881.27,694.34
2016,3,26,8,45,821.5,79.0,3.0,16.5,502.5,921.14,719.46
2016,3,26,9,0,842.0,82.0,3.1,17.0,550.0,946.26,734.03
2016,3,26,9,15,858.0,84.5,3.1,17.0,593.0,974.77,751.6
2016,3,26,9,30,874.0,87.0,3.1,17.0,636.0,999.87,766.74
2016,3,26,9,45,881.5,91.0,3.15,17.5,672.5,1014.47,773.74
2016,3,26,10,0,889.0,95.0,3.2,18.0,709.0,1025.08,778.22
2016,3,26,10,15,897.0,96.5,3.15,18.5,739.5,1029.28,777.69
2016,3,26,10,30,905.0,98.0,3.1,19.0,770.0,1029.41,774.65
2016,3,26,10,45,907.5,101.0,3.1,19.5,792.5,1021.57,766.94
2016,3,26,11,0,910.0,104.0,3.1,20.0,815.0,1009.65,756.77
2016,3,26,11,15,913.5,104.5,3.05,20.0,830.5,992.05,744.02
2016,3,26,11,30,917.0,105.0,3.0,20.0,846.0,970.53,728.82
2016,3,26,11,45,920.5,104.0,3.0,20.0,853.5,943.65,710.54
2016,3,26,12,0,924.0,103.0,3.0,20.0,861.0,913.07,689.8
2016,3,26,12,15,923.5,103.0,3.0,20.0,860.0,876.51,664.95
2016,3,26,12,30,923.0,103.0,3.0,20.0,859.0,836.73,637.8
2016,3,26,12,45,914.5,105.5,3.0,20.5,848.5,790.21,604.59
2016,3,26,13,0,906.0,108.0,3.0,21.0,838.0,741.43,567.75
2016,3,26,13,15,847.5,132.5,2.95,21.0,804.5,682.8,522.82
2016,3,26,13,30,789.0,157.0,2.9,21.0,771.0,619.85,474.25
2016,3,26,13,45,773.0,159.0,2.9,21.0,745.0,564.65,430.95
2016,3,26,14,0,757.0,161.0,2.9,21.0,719.0,508.99,386.06
2016,3,26,14,15,746.5,158.0,2.9,20.5,689.0,451.4,339.11
2016,3,26,14,30,736.0,155.0,2.9,20.0,659.0,393.84,290.74
2016,3,26,14,45,719.5,150.5,2.9,20.0,621.0,333.64,238.96
2016,3,26,15,0,703.0,146.0,2.9,20.0,583.0,274.78,188.3
2016,3,26,15,15,676.5,142.0,2.85,19.5,538.5,216.16,140.53
2016,3,26,15,30,650.0,138.0,2.8,19.0,494.0,160.67,100.83
2016,3,26,15,45,636.5,125.0,2.8,19.0,447.5,102.99,71.05
2016,3,26,16,0,623.0,112.0,2.8,19.0,401.0,82.66,66.32
2016,3,26,16,15,603.0,102.0,2.7,18.5,355.5,76.74,61.55
2016,3,26,16,30,583.0,92.0,2.6,18.0,310.0,70.54,56.43
2016,3,26,16,45,550.5,84.5,2.55,17.5,265.5,65.71,52.42
2016,3,26,17,0,518.0,77.0,2.5,17.0,221.0,60.77,48.17
2016,3,26,17,15,444.5,67.0,2.4,16.0,172.0,53.33,41.61
2016,3,26,17,30,371.0,57.0,2.3,15.0,123.0,43.23,32.45
2016,3,26,17,45,261.5,42.5,2.2,14.5,81.0,32.17,22.1
2016,3,26,18,0,152.0,28.0,2.1,14.0,39.0,21.16,9.45
2016,3,26,18,15,76.0,14.0,2.05,13.5,19.5,11.02,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,132.0,15.0,2.35,11.5,27.0,117.49,0.0
2016,3,27,6,30,264.0,30.0,2.5,12.0,54.0,244.16,187.12
2016,3,27,6,45,371.5,42.0,2.65,12.5,100.0,344.98,284.56
2016,3,27,7,0,479.0,54.0,2.8,13.0,146.0,456.07,380.31
2016,3,27,7,15,547.5,62.0,2.8,13.0,198.0,540.58,450.17
2016,3,27,7,30,616.0,70.0,2.8,13.0,250.0,628.82,519.86
2016,3,27,7,45,661.5,75.5,2.85,13.5,303.5,697.15,570.61
2016,3,27,8,0,707.0,81.0,2.9,14.0,357.0,766.04,619.87
2016,3,27,8,15,739.5,86.0,2.95,14.0,408.5,816.42,655.1
2016,3,27,8,30,772.0,91.0,3.0,14.0,460.0,871.62,693.18
2016,3,27,8,45,565.0,157.0,3.05,14.5,442.0,760.29,608.57
2016,3,27,9,0,358.0,223.0,3.1,15.0,424.0,615.96,495.06
2016,3,27,9,15,598.0,167.0,3.2,15.0,532.5,829.44,657.31
2016,3,27,9,30,838.0,111.0,3.3,15.0,641.0,1004.15,778.25
2016,3,27,9,45,683.5,173.5,3.4,15.5,622.5,927.93,721.14
2016,3,27,10,0,529.0,236.0,3.5,16.0,604.0,825.59,644.97
2016,3,27,10,15,706.5,177.5,3.55,16.0,692.0,947.49,733.31
2016,3,27,10,30,884.0,119.0,3.6,16.0,780.0,1029.65,788.31
2016,3,27,10,45,771.0,175.5,3.7,16.5,765.0,987.1,756.64
2016,3,27,11,0,658.0,232.0,3.8,17.0,750.0,916.45,705.7
2016,3,27,11,15,780.5,179.0,3.8,17.0,805.0,961.87,737.95
2016,3,27,11,30,903.0,126.0,3.8,17.0,860.0,976.57,747.26
2016,3,27,11,45,783.5,187.5,3.85,17.0,828.5,920.75,708.34
2016,3,27,12,0,664.0,249.0,3.9,17.0,797.0,842.65,651.22
2016,3,27,12,15,668.0,246.0,3.85,17.0,797.0,812.17,629.12
2016,3,27,12,30,672.0,243.0,3.8,17.0,797.0,778.82,604.39
2016,3,27,12,45,795.5,181.0,3.8,17.0,830.0,774.89,603.23
2016,3,27,13,0,919.0,119.0,3.8,17.0,863.0,758.0,591.61
2016,3,27,13,15,915.5,118.0,3.8,17.0,846.5,706.59,551.76
2016,3,27,13,30,912.0,117.0,3.8,17.0,830.0,653.04,509.44
2016,3,27,13,45,836.5,141.0,3.8,17.0,779.5,582.28,452.75
2016,3,27,14,0,761.0,165.0,3.8,17.0,729.0,512.04,395.71
2016,3,27,14,15,818.5,139.5,3.8,16.5,723.0,466.98,356.54
2016,3,27,14,30,876.0,114.0,3.8,16.0,717.0,413.39,308.3
2016,3,27,14,45,657.0,175.5,3.8,16.0,614.0,331.31,242.97
2016,3,27,15,0,438.0,237.0,3.8,16.0,511.0,270.92,198.46
2016,3,27,15,15,596.5,169.0,3.75,15.5,514.0,219.7,149.26
2016,3,27,15,30,755.0,101.0,3.7,15.0,517.0,149.84,89.78
2016,3,27,15,45,625.5,124.0,3.7,15.0,447.5,100.23,71.03
2016,3,27,16,0,496.0,147.0,3.7,15.0,378.0,101.09,83.5
2016,3,27,16,15,415.5,141.5,3.5,14.5,320.0,97.14,80.45
2016,3,27,16,30,335.0,136.0,3.3,14.0,262.0,95.4,79.29
2016,3,27,16,45,286.0,124.0,3.15,13.5,220.0,87.13,72.27
2016,3,27,17,0,237.0,112.0,3.0,13.0,178.0,78.73,64.94
2016,3,27,17,15,203.0,91.0,2.85,12.5,139.0,64.85,52.48
2016,3,27,17,30,169.0,70.0,2.7,12.0,100.0,50.61,39.43
2016,3,27,17,45,107.0,49.5,2.55,11.5,66.0,36.19,25.96
2016,3,27,18,0,45.0,29.0,2.4,11.0,32.0,21.72,10.59
2016,3,27,18,15,22.5,14.5,2.45,11.0,16.0,11.41,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,163.0,16.0,3.15,8.5,31.5,138.54,0.0
2016,3,28,6,30,326.0,32.0,3.4,9.0,63.0,285.28,225.7
2016,3,28,6,45,445.0,41.0,3.7,9.5,112.5,394.03,330.05
2016,3,28,7,0,564.0,50.0,4.0,10.0,162.0,513.3,433.27
2016,3,28,7,15,628.5,57.0,4.15,10.0,216.0,596.73,503.57
2016,3,28,7,30,693.0,64.0,4.3,10.0,270.0,677.47,568.99
2016,3,28,7,45,739.0,68.0,4.45,10.5,325.5,747.67,622.67
2016,3,28,8,0,785.0,72.0,4.6,11.0,381.0,817.94,674.58
2016,3,28,8,15,813.5,75.5,4.6,11.0,433.5,871.07,712.44
2016,3,28,8,30,842.0,79.0,4.6,11.0,486.0,922.32,748.13
2016,3,28,8,45,681.0,130.5,4.6,11.5,481.0,852.41,692.22
2016,3,28,9,0,520.0,182.0,4.6,12.0,476.0,752.0,613.24
2016,3,28,9,15,717.0,135.5,4.6,12.0,574.0,912.39,732.54
2016,3,28,9,30,914.0,89.0,4.6,12.0,672.0,1040.33,821.9
2016,3,28,9,45,612.0,201.5,4.6,12.5,601.5,882.99,704.31
2016,3,28,10,0,310.0,314.0,4.6,13.0,531.0,662.78,530.77
2016,3,28,10,15,543.5,238.0,4.6,13.0,638.5,835.36,666.07
2016,3,28,10,30,777.0,162.0,4.6,13.0,746.0,990.37,778.01
2016,3,28,10,45,781.0,165.5,4.65,13.0,767.5,975.05,765.42
2016,3,28,11,0,785.0,169.0,4.7,13.0,789.0,965.58,758.4
2016,3,28,11,15,784.0,174.0,4.65,13.0,803.5,948.96,745.54
2016,3,28,11,30,783.0,179.0,4.6,13.0,818.0,928.76,730.3
2016,3,28,11,45,780.5,182.5,4.6,13.5,824.5,902.4,709.8
2016,3,28,12,0,778.0,186.0,4.6,14.0,831.0,881.2,693.17
2016,3,28,12,15,777.0,186.5,4.55,14.0,830.0,846.55,667.25
2016,3,28,12,30,776.0,187.0,4.5,14.0,829.0,809.02,638.7
2016,3,28,12,45,846.5,156.5,4.5,14.0,850.0,789.65,624.79
2016,3,28,13,0,917.0,126.0,4.5,14.0,871.0,760.4,602.78
2016,3,28,13,15,912.0,125.0,4.4,14.0,853.5,707.97,560.95
2016,3,28,13,30,907.0,124.0,4.3,14.0,836.0,653.56,516.79
2016,3,28,13,45,901.0,121.5,4.25,14.0,811.0,595.69,469.05
2016,3,28,14,0,895.0,119.0,4.2,14.0,786.0,536.46,418.86
2016,3,28,14,15,885.0,117.0,4.1,14.0,753.0,474.95,365.31
2016,3,28,14,30,875.0,115.0,4.0,14.0,720.0,411.64,309.08
2016,3,28,14,45,862.5,112.0,3.9,14.0,681.0,346.75,250.73
2016,3,28,15,0,850.0,109.0,3.8,14.0,642.0,282.43,193.06
2016,3,28,15,15,793.5,108.5,3.65,13.5,579.0,213.41,136.51
2016,3,28,15,30,737.0,108.0,3.5,13.0,516.0,145.58,87.92
2016,3,28,15,45,555.5,141.0,3.4,13.0,433.0,107.55,79.42
2016,3,28,16,0,374.0,174.0,3.3,13.0,350.0,118.32,99.2
2016,3,28,16,15,348.5,160.0,3.0,12.5,309.5,109.84,92.21
2016,3,28,16,30,323.0,146.0,2.7,12.0,269.0,101.08,84.89
2016,3,28,16,45,469.5,107.5,2.4,12.0,256.5,77.86,64.4
2016,3,28,17,0,616.0,69.0,2.1,12.0,244.0,55.78,44.68
2016,3,28,17,15,544.5,60.5,1.95,11.5,191.5,49.13,38.66
2016,3,28,17,30,473.0,52.0,1.8,11.0,139.0,42.48,32.41
2016,3,28,17,45,362.0,40.0,1.65,10.5,93.5,32.71,23.12
2016,3,28,18,0,251.0,28.0,1.5,10.0,48.0,22.95,12.09
2016,3,28,18,15,125.5,14.0,1.5,9.5,24.0,11.02,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,156.0,16.5,0.95,8.5,32.0,136.73,11.8
2016,3,29,6,30,312.0,33.0,1.0,9.0,64.0,277.14,220.01
2016,3,29,6,45,428.0,42.5,1.1,9.5,113.0,383.77,317.57
2016,3,29,7,0,544.0,52.0,1.2,10.0,162.0,500.69,415.31
2016,3,29,7,15,607.5,59.0,1.35,10.5,215.5,582.49,480.7
2016,3,29,7,30,671.0,66.0,1.5,11.0,269.0,667.51,545.69
2016,3,29,7,45,722.5,69.0,1.65,11.5,324.5,734.22,594.34
2016,3,29,8,0,774.0,72.0,1.8,12.0,380.0,807.49,646.18
2016,3,29,8,15,802.5,75.5,1.8,12.5,432.5,860.2,680.11
2016,3,29,8,30,831.0,79.0,1.8,13.0,485.0,911.06,711.92
2016,3,29,8,45,854.5,81.5,1.85,13.5,534.5,953.56,737.84
2016,3,29,9,0,878.0,84.0,1.9,14.0,584.0,981.26,753.38
2016,3,29,9,15,893.5,86.0,1.9,14.0,628.0,1008.84,769.66
2016,3,29,9,30,909.0,88.0,1.9,14.0,672.0,1032.86,783.51
2016,3,29,9,45,920.5,90.0,1.9,14.5,710.5,1049.03,790.75
2016,3,29,10,0,932.0,92.0,1.9,15.0,749.0,1061.15,795.51
2016,3,29,10,15,940.5,93.5,1.9,15.0,780.5,1065.49,796.84
2016,3,29,10,30,949.0,95.0,1.9,15.0,812.0,1065.56,795.66
2016,3,29,10,45,954.0,96.5,1.95,15.5,835.5,1057.84,788.87
2016,3,29,11,0,959.0,98.0,2.0,16.0,859.0,1045.84,779.54
2016,3,29,11,15,962.0,98.5,2.05,16.0,875.0,1026.64,767.11
2016,3,29,11,30,965.0,99.0,2.1,16.0,891.0,1003.35,752.1
2016,3,29,11,45,965.5,100.0,2.2,16.0,898.0,974.32,733.86
2016,3,29,12,0,966.0,101.0,2.3,16.0,905.0,941.52,712.98
2016,3,29,12,15,965.5,101.0,2.35,16.0,904.0,903.32,687.74
2016,3,29,12,30,965.0,101.0,2.4,16.0,903.0,861.76,660.02
2016,3,29,12,45,960.5,101.5,2.45,16.5,893.0,814.52,626.86
2016,3,29,13,0,956.0,102.0,2.5,17.0,883.0,764.63,589.57
2016,3,29,13,15,951.5,101.5,2.5,16.5,865.0,711.46,550.45
2016,3,29,13,30,947.0,101.0,2.5,16.0,847.0,656.15,508.42
2016,3,29,13,45,937.0,101.0,2.55,16.0,821.0,596.39,460.89
2016,3,29,14,0,927.0,101.0,2.6,16.0,795.0,535.55,410.9
2016,3,29,14,15,917.5,99.5,2.55,16.0,762.0,472.96,357.6
2016,3,29,14,30,908.0,98.0,2.5,16.0,729.0,409.83,302.36
2016,3,29,14,45,891.5,97.5,2.5,16.0,689.0,345.1,245.08
2016,3,29,15,0,875.0,97.0,2.5,16.0,649.0,281.19,188.66
2016,3,29,15,15,858.0,94.5,2.45,15.5,604.5,211.84,130.97
2016,3,29,15,30,841.0,92.0,2.4,15.0,560.0,148.24,85.65
2016,3,29,15,45,815.5,89.0,2.35,15.0,510.0,85.9,59.2
2016,3,29,16,0,790.0,86.0,2.3,15.0,460.0,74.06,59.81
2016,3,29,16,15,758.0,81.5,2.1,14.5,407.5,70.68,57.16
2016,3,29,16,30,726.0,77.0,1.9,14.0,355.0,67.24,54.4
2016,3,29,16,45,681.0,71.0,1.7,13.5,301.5,57.59,46.03
2016,3,29,17,0,636.0,65.0,1.5,13.0,248.0,53.01,42.05
2016,3,29,17,15,567.0,57.5,1.4,12.0,195.5,47.01,36.71
2016,3,29,17,30,498.0,50.0,1.3,11.0,143.0,41.04,31.17
2016,3,29,17,45,385.0,39.0,1.25,10.5,97.0,31.98,22.55
2016,3,29,18,0,272.0,28.0,1.2,10.0,51.0,22.98,12.53
2016,3,29,18,15,136.0,14.0,1.2,9.5,25.5,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,125.21,37.61
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,254.34,204.73
2016,3,30,6,45,368.0,49.5,2.05,9.5,112.0,349.67,292.42
2016,3,30,7,0,463.0,62.0,2.3,10.0,159.0,452.17,380.99
2016,3,30,7,15,529.0,71.0,2.3,10.5,211.0,535.48,449.2
2016,3,30,7,30,595.0,80.0,2.3,11.0,263.0,622.17,516.43
2016,3,30,7,45,641.0,86.0,2.3,11.5,316.0,690.9,566.9
2016,3,30,8,0,687.0,92.0,2.3,12.0,369.0,760.12,615.83
2016,3,30,8,15,718.5,97.0,2.3,12.5,420.5,814.73,652.35
2016,3,30,8,30,750.0,102.0,2.3,13.0,472.0,867.96,686.94
2016,3,30,8,45,776.5,105.0,2.3,13.5,520.5,905.54,709.66
2016,3,30,9,0,803.0,108.0,2.3,14.0,569.0,947.44,735.14
2016,3,30,9,15,820.0,111.0,2.35,14.0,612.0,976.94,753.58
2016,3,30,9,30,837.0,114.0,2.4,14.0,655.0,1002.98,769.77
2016,3,30,9,45,852.0,115.0,2.45,14.5,693.0,1021.02,779.15
2016,3,30,10,0,867.0,116.0,2.5,15.0,731.0,1035.16,786.07
2016,3,30,10,15,876.0,118.0,2.55,15.0,761.5,1025.93,778.94
2016,3,30,10,30,885.0,120.0,2.6,15.0,792.0,1026.96,779.13
2016,3,30,10,45,891.5,121.0,2.65,15.5,815.5,1020.39,772.8
2016,3,30,11,0,898.0,122.0,2.7,16.0,839.0,1009.76,763.99
2016,3,30,11,15,902.0,123.0,2.7,16.0,854.5,992.71,751.97
2016,3,30,11,30,906.0,124.0,2.7,16.0,870.0,971.75,737.48
2016,3,30,11,45,907.0,124.5,2.75,16.5,877.5,943.78,717.42
2016,3,30,12,0,908.0,125.0,2.8,17.0,885.0,912.26,695.0
2016,3,30,12,15,907.5,125.0,2.8,17.0,884.0,875.63,669.96
2016,3,30,12,30,907.0,125.0,2.8,17.0,883.0,835.87,642.64
2016,3,30,12,45,908.5,122.5,2.8,17.0,874.5,792.45,612.08
2016,3,30,13,0,910.0,120.0,2.8,17.0,866.0,746.14,577.53
2016,3,30,13,15,905.5,119.0,2.8,17.0,849.0,694.48,538.16
2016,3,30,13,30,901.0,118.0,2.8,17.0,832.0,640.83,496.23
2016,3,30,13,45,895.0,116.5,2.85,17.0,807.0,584.2,450.97
2016,3,30,14,0,889.0,115.0,2.9,17.0,782.0,526.21,403.12
2016,3,30,14,15,879.0,113.0,2.9,17.0,749.5,465.05,351.18
2016,3,30,14,30,869.0,111.0,2.9,17.0,717.0,401.99,296.33
2016,3,30,14,45,856.0,108.5,2.9,17.0,678.5,337.88,239.73
2016,3,30,15,0,843.0,106.0,2.9,17.0,640.0,274.4,183.85
2016,3,30,15,15,825.0,103.0,2.9,16.5,595.5,210.62,131.04
2016,3,30,15,30,807.0,100.0,2.9,16.0,551.0,148.67,87.41
2016,3,30,15,45,783.0,96.0,2.95,16.0,502.5,87.92,62.13
2016,3,30,16,0,759.0,92.0,3.0,16.0,454.0,77.7,62.75
2016,3,30,16,15,726.0,87.5,3.0,15.5,402.0,68.78,55.26
2016,3,30,16,30,693.0,83.0,3.0,15.0,350.0,65.73,52.85
2016,3,30,16,45,646.5,76.5,3.0,14.5,297.0,61.01,48.88
2016,3,30,17,0,600.0,70.0,3.0,14.0,244.0,56.25,44.76
2016,3,30,17,15,530.5,62.0,2.8,13.0,192.5,50.06,39.28
2016,3,30,17,30,461.0,54.0,2.6,12.0,141.0,43.89,33.58
2016,3,30,17,45,348.5,42.0,2.4,11.5,96.0,34.18,24.4
2016,3,30,18,0,236.0,30.0,2.2,11.0,51.0,24.49,13.98
2016,3,30,18,15,118.0,15.0,2.1,10.5,25.5,11.8,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,129.95,58.13
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,260.8,210.74
2016,3,31,6,45,364.0,53.0,1.9,10.5,116.5,347.31,289.66
2016,3,31,7,0,448.0,67.0,2.0,11.0,163.0,445.85,373.78
2016,3,31,7,15,224.0,70.5,1.95,11.0,118.5,288.57,244.27
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,58.55,44.94
2016,3,31,7,45,0.0,89.0,1.9,11.5,89.0,71.32,55.96
2016,3,31,8,0,0.0,104.0,1.9,12.0,104.0,84.04,66.52
2016,3,31,8,15,7.5,141.0,1.9,12.5,145.0,125.2,101.15
2016,3,31,8,30,15.0,178.0,1.9,13.0,186.0,167.19,135.68
2016,3,31,8,45,45.0,215.0,1.9,13.5,240.5,252.54,205.51
2016,3,31,9,0,75.0,252.0,1.9,14.0,295.0,320.95,259.65
2016,3,31,9,15,62.0,264.0,1.95,14.5,301.5,317.52,254.95
2016,3,31,9,30,49.0,276.0,2.0,15.0,308.0,313.74,250.37
2016,3,31,9,45,163.0,301.5,2.05,15.5,416.5,476.95,378.63
2016,3,31,10,0,277.0,327.0,2.1,16.0,525.0,639.92,499.32
2016,3,31,10,15,276.5,342.5,2.15,16.0,547.0,649.78,504.24
2016,3,31,10,30,276.0,358.0,2.2,16.0,569.0,657.78,509.12
2016,3,31,10,45,599.5,234.5,2.3,16.5,710.0,870.75,666.99
2016,3,31,11,0,923.0,111.0,2.4,17.0,851.0,1020.96,766.9
2016,3,31,11,15,926.5,111.5,2.45,17.0,866.5,1002.57,752.96
2016,3,31,11,30,930.0,112.0,2.5,17.0,882.0,980.22,738.25
2016,3,31,11,45,933.0,111.5,2.6,17.5,889.5,952.56,719.12
2016,3,31,12,0,936.0,111.0,2.7,18.0,897.0,921.19,697.45
2016,3,31,12,15,935.5,111.0,2.8,18.0,896.0,883.78,672.85
2016,3,31,12,30,935.0,111.0,2.9,18.0,895.0,843.15,645.78
2016,3,31,12,45,938.0,107.0,3.05,18.0,887.0,798.48,615.78
2016,3,31,13,0,941.0,103.0,3.2,18.0,879.0,750.74,580.93
2016,3,31,13,15,937.0,102.5,3.25,18.0,861.5,698.6,541.22
2016,3,31,13,30,933.0,102.0,3.3,18.0,844.0,644.32,498.76
2016,3,31,13,45,926.5,100.5,3.4,18.0,819.0,585.97,452.04
2016,3,31,14,0,920.0,99.0,3.5,18.0,794.0,526.25,402.64
2016,3,31,14,15,911.5,97.5,3.55,17.5,762.0,464.59,350.65
2016,3,31,14,30,903.0,96.0,3.6,17.0,730.0,402.3,296.43
2016,3,31,14,45,890.0,94.5,3.65,17.0,691.0,338.32,239.36
2016,3,31,15,0,877.0,93.0,3.7,17.0,652.0,274.78,183.0
2016,3,31,15,15,861.0,90.5,3.7,16.5,608.0,210.75,129.76
2016,3,31,15,30,845.0,88.0,3.7,16.0,564.0,141.84,80.85
2016,3,31,15,45,821.0,85.5,3.7,15.5,515.0,79.88,64.52
2016,3,31,16,0,797.0,83.0,3.7,15.0,466.0,71.99,57.99
2016,3,31,16,15,767.0,79.0,3.55,14.5,414.0,68.94,55.61
2016,3,31,16,30,737.0,75.0,3.4,14.0,362.0,65.84,53.15
2016,3,31,16,45,692.5,70.0,3.3,14.0,308.5,56.99,45.4
2016,3,31,17,0,648.0,65.0,3.2,14.0,255.0,53.11,41.96
2016,3,31,17,15,582.5,58.0,2.85,13.0,202.5,47.5,37.0
2016,3,31,17,30,517.0,51.0,2.5,12.0,150.0,41.92,31.86
2016,3,31,17,45,408.0,40.5,2.15,11.5,103.0,33.27,23.66
2016,3,31,18,0,299.0,30.0,1.8,11.0,56.0,24.69,14.45
2016,3,31,18,15,149.5,15.0,1.7,10.5,28.0,12.19,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,2.45,10.0,38.0,152.17,84.49
2016,4,1,6,30,339.0,37.0,2.5,10.0,76.0,297.62,242.63
2016,4,1,6,45,429.0,48.0,2.55,10.5,124.0,389.69,326.05
2016,4,1,7,0,519.0,59.0,2.6,11.0,172.0,489.43,411.14
2016,4,1,7,15,579.0,66.5,2.6,11.5,224.5,568.18,474.44
2016,4,1,7,30,639.0,74.0,2.6,12.0,277.0,649.75,536.95
2016,4,1,7,45,681.0,79.0,2.65,12.5,330.0,714.92,584.51
2016,4,1,8,0,723.0,84.0,2.7,13.0,383.0,780.28,630.57
2016,4,1,8,15,752.0,88.5,2.65,13.0,434.0,827.21,662.26
2016,4,1,8,30,781.0,93.0,2.6,13.0,485.0,878.29,696.3
2016,4,1,8,45,802.5,96.5,2.6,13.5,533.0,918.81,721.2
2016,4,1,9,0,824.0,100.0,2.6,14.0,581.0,956.54,743.8
2016,4,1,9,15,840.0,102.5,2.6,14.5,623.5,984.49,759.37
2016,4,1,9,30,856.0,105.0,2.6,15.0,666.0,1008.93,772.54
2016,4,1,9,45,868.5,107.0,2.6,15.5,703.5,1011.87,771.18
2016,4,1,10,0,881.0,109.0,2.6,16.0,741.0,1024.36,776.65
2016,4,1,10,15,889.5,110.5,2.55,16.0,771.0,1028.29,777.33
2016,4,1,10,30,898.0,112.0,2.5,16.0,801.0,1028.17,775.54
2016,4,1,10,45,904.0,113.0,2.5,16.5,824.5,1020.93,768.32
2016,4,1,11,0,910.0,114.0,2.5,17.0,848.0,1009.62,758.64
2016,4,1,11,15,913.5,115.0,2.45,17.0,863.0,991.87,745.77
2016,4,1,11,30,917.0,116.0,2.4,17.0,878.0,970.2,730.47
2016,4,1,11,45,919.0,116.0,2.35,17.5,885.5,942.38,709.82
2016,4,1,12,0,921.0,116.0,2.3,18.0,893.0,910.93,686.9
2016,4,1,12,15,920.5,116.0,2.25,18.0,892.0,873.93,661.57
2016,4,1,12,30,920.0,116.0,2.2,18.0,891.0,833.76,634.02
2016,4,1,12,45,921.5,113.0,2.2,18.0,882.5,789.44,603.48
2016,4,1,13,0,923.0,110.0,2.2,18.0,874.0,742.21,568.78
2016,4,1,13,15,919.0,109.5,2.2,18.0,856.5,690.82,530.11
2016,4,1,13,30,915.0,109.0,2.2,18.0,839.0,637.35,488.78
2016,4,1,13,45,909.5,107.0,2.25,18.0,814.5,580.01,443.51
2016,4,1,14,0,904.0,105.0,2.3,18.0,790.0,521.25,395.55
2016,4,1,14,15,895.0,103.5,2.3,18.0,758.0,460.25,344.09
2016,4,1,14,30,886.0,102.0,2.3,18.0,726.0,398.71,290.71
2016,4,1,14,45,874.5,99.5,2.35,18.0,687.5,335.43,235.12
2016,4,1,15,0,863.0,97.0,2.4,18.0,649.0,272.46,180.05
2016,4,1,15,15,846.5,94.5,2.4,17.5,605.0,203.9,123.98
2016,4,1,15,30,830.0,92.0,2.4,17.0,561.0,141.32,80.94
2016,4,1,15,45,808.5,88.5,2.45,17.0,512.5,79.75,63.97
2016,4,1,16,0,787.0,85.0,2.5,17.0,464.0,73.17,58.54
2016,4,1,16,15,757.0,80.5,2.45,16.5,412.5,69.82,55.92
2016,4,1,16,30,727.0,76.0,2.4,16.0,361.0,66.4,53.21
2016,4,1,16,45,684.0,70.5,2.4,15.5,308.0,57.2,45.31
2016,4,1,17,0,641.0,65.0,2.4,15.0,255.0,53.0,41.7
2016,4,1,17,15,577.5,58.0,2.15,14.0,203.0,47.42,36.8
2016,4,1,17,30,514.0,51.0,1.9,13.0,151.0,41.87,31.71
2016,4,1,17,45,409.0,40.5,1.65,12.5,104.5,33.24,23.59
2016,4,1,18,0,304.0,30.0,1.4,12.0,58.0,24.67,14.62
2016,4,1,18,15,152.0,15.0,1.3,11.5,29.0,12.16,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,163.0,20.0,0.8,10.0,39.5,152.2,95.04
2016,4,2,6,30,326.0,40.0,0.8,10.0,79.0,291.94,236.9
2016,4,2,6,45,408.0,52.0,0.85,10.5,126.5,379.2,313.57
2016,4,2,7,0,490.0,64.0,0.9,11.0,174.0,473.3,391.75
2016,4,2,7,15,256.0,92.0,0.85,11.5,150.5,321.27,268.3
2016,4,2,7,30,22.0,120.0,0.8,12.0,127.0,125.0,101.45
2016,4,2,7,45,28.0,140.5,0.75,12.5,151.0,163.95,134.37
2016,4,2,8,0,34.0,161.0,0.7,13.0,175.0,189.47,154.73
2016,4,2,8,15,94.5,191.0,0.7,13.5,237.5,276.77,226.33
2016,4,2,8,30,155.0,221.0,0.7,14.0,300.0,387.94,312.96
2016,4,2,8,45,295.0,219.0,0.7,15.0,386.5,541.61,428.75
2016,4,2,9,0,435.0,217.0,0.7,16.0,473.0,702.25,541.55
2016,4,2,9,15,618.5,174.5,0.7,16.5,567.5,851.61,641.98
2016,4,2,9,30,802.0,132.0,0.7,17.0,662.0,983.84,723.18
2016,4,2,9,45,804.0,140.5,0.7,17.5,696.5,996.35,726.1
2016,4,2,10,0,806.0,149.0,0.7,18.0,731.0,1004.85,728.52
2016,4,2,10,15,815.5,151.5,0.75,18.5,761.0,1010.78,730.64
2016,4,2,10,30,825.0,154.0,0.8,19.0,791.0,1012.68,730.43
2016,4,2,10,45,827.5,158.5,0.85,19.5,813.0,1005.62,724.8
2016,4,2,11,0,830.0,163.0,0.9,20.0,835.0,994.57,716.94
2016,4,2,11,15,834.0,164.0,0.95,20.5,850.0,977.65,705.53
2016,4,2,11,30,838.0,165.0,1.0,21.0,865.0,956.89,691.83
2016,4,2,11,45,729.5,222.5,1.1,21.5,835.5,894.22,651.43
2016,4,2,12,0,621.0,280.0,1.2,22.0,806.0,820.64,601.14
2016,4,2,12,15,620.5,279.5,1.25,22.0,804.5,789.42,581.17
2016,4,2,12,30,620.0,279.0,1.3,22.0,803.0,755.78,558.68
2016,4,2,12,45,613.0,278.5,1.4,22.5,792.0,715.13,530.35
2016,4,2,13,0,606.0,278.0,1.5,23.0,781.0,673.06,500.43
2016,4,2,13,15,734.0,208.0,1.55,23.0,805.0,661.36,493.13
2016,4,2,13,30,862.0,138.0,1.6,23.0,829.0,632.02,471.79
2016,4,2,13,45,851.5,138.0,1.7,23.0,803.5,574.65,428.26
2016,4,2,14,0,841.0,138.0,1.8,23.0,778.0,516.52,382.72
2016,4,2,14,15,753.5,164.0,1.85,22.5,719.5,444.28,326.57
2016,4,2,14,30,666.0,190.0,1.9,22.0,661.0,380.79,276.34
2016,4,2,14,45,719.0,163.0,1.95,22.0,647.0,328.61,230.24
2016,4,2,15,0,772.0,136.0,2.0,22.0,633.0,269.63,178.06
2016,4,2,15,15,753.0,132.0,2.0,21.5,589.0,208.47,129.45
2016,4,2,15,30,734.0,128.0,2.0,21.0,545.0,149.41,89.86
2016,4,2,15,45,696.0,117.5,2.05,20.5,486.0,87.97,70.03
2016,4,2,16,0,658.0,107.0,2.1,20.0,427.0,79.39,63.14
2016,4,2,16,15,630.0,100.0,2.1,19.5,379.0,75.3,59.96
2016,4,2,16,30,602.0,93.0,2.1,19.0,331.0,71.06,56.59
2016,4,2,16,45,521.0,96.5,2.1,18.5,281.0,73.61,59.06
2016,4,2,17,0,440.0,100.0,2.1,18.0,231.0,72.81,58.52
2016,4,2,17,15,381.0,85.5,2.0,17.0,183.0,62.74,49.8
2016,4,2,17,30,322.0,71.0,1.9,16.0,135.0,52.48,40.63
2016,4,2,17,45,231.0,54.0,1.8,15.0,92.5,40.1,29.3
2016,4,2,18,0,140.0,37.0,1.7,14.0,50.0,27.57,17.05
2016,4,2,18,15,70.0,18.5,1.65,13.5,25.0,14.03,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
