Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,31.7,0.0
2016,4,3,6,15,174.0,26.5,1.15,9.5,46.0,165.76,112.24
2016,4,3,6,30,303.0,43.0,1.2,10.0,81.0,278.25,227.4
2016,4,3,6,45,395.0,55.0,1.3,10.5,129.5,373.02,310.54
2016,4,3,7,0,487.0,67.0,1.4,11.0,178.0,473.91,394.99
2016,4,3,7,15,243.5,75.0,1.4,11.5,130.5,307.73,258.85
2016,4,3,7,30,0.0,83.0,1.4,12.0,83.0,66.75,51.68
2016,4,3,7,45,0.0,99.0,1.4,12.5,99.0,80.41,63.43
2016,4,3,8,0,0.0,115.0,1.4,13.0,115.0,94.02,74.59
2016,4,3,8,15,0.0,130.5,1.4,13.5,130.5,107.11,85.14
2016,4,3,8,30,0.0,146.0,1.4,14.0,146.0,120.18,95.5
2016,4,3,8,45,0.0,155.0,1.4,14.5,155.0,127.1,100.67
2016,4,3,9,0,0.0,164.0,1.4,15.0,164.0,134.12,105.9
2016,4,3,9,15,3.5,185.0,1.4,15.5,187.5,155.74,123.08
2016,4,3,9,30,7.0,206.0,1.4,16.0,211.0,177.36,139.99
2016,4,3,9,45,39.5,267.5,1.45,16.5,296.0,288.95,228.52
2016,4,3,10,0,72.0,329.0,1.5,17.0,381.0,383.72,300.58
2016,4,3,10,15,395.5,263.0,1.5,17.5,568.0,704.9,542.56
2016,4,3,10,30,719.0,197.0,1.5,18.0,755.0,960.03,715.92
2016,4,3,10,45,797.0,168.0,1.55,18.5,803.0,983.22,726.32
2016,4,3,11,0,875.0,139.0,1.6,19.0,851.0,1011.89,743.21
2016,4,3,11,15,740.0,211.0,1.65,19.0,821.0,942.71,697.99
2016,4,3,11,30,605.0,283.0,1.7,19.0,791.0,856.53,638.55
2016,4,3,11,45,582.5,296.0,1.75,19.5,788.5,824.28,615.78
2016,4,3,12,0,560.0,309.0,1.8,20.0,786.0,790.24,591.05
2016,4,3,12,15,575.5,302.0,1.85,20.0,791.5,768.31,576.45
2016,4,3,12,30,591.0,295.0,1.9,20.0,797.0,743.14,559.19
2016,4,3,12,45,572.5,298.0,1.95,20.0,780.0,698.26,527.3
2016,4,3,13,0,554.0,301.0,2.0,20.0,763.0,652.92,494.64
2016,4,3,13,15,702.5,226.5,2.1,19.5,799.5,654.13,497.66
2016,4,3,13,30,851.0,152.0,2.2,19.0,836.0,634.93,484.1
2016,4,3,13,45,839.0,152.5,2.3,19.0,810.0,577.51,439.2
2016,4,3,14,0,827.0,153.0,2.4,19.0,784.0,519.53,392.57
2016,4,3,14,15,816.5,150.5,2.45,19.0,752.0,459.61,342.78
2016,4,3,14,30,806.0,148.0,2.5,19.0,720.0,399.62,291.53
2016,4,3,14,45,795.0,143.0,2.55,19.0,682.0,337.84,238.04
2016,4,3,15,0,784.0,138.0,2.6,19.0,644.0,271.67,181.48
2016,4,3,15,15,765.0,133.5,2.6,18.5,600.0,209.44,131.46
2016,4,3,15,30,746.0,129.0,2.6,18.0,556.0,149.31,90.93
2016,4,3,15,45,736.0,119.0,2.65,17.5,509.5,88.18,71.07
2016,4,3,16,0,726.0,109.0,2.7,17.0,463.0,82.06,66.22
2016,4,3,16,15,693.5,103.0,2.6,16.5,411.5,78.49,63.46
2016,4,3,16,30,661.0,97.0,2.5,16.0,360.0,74.83,60.58
2016,4,3,16,45,627.5,87.5,2.45,15.5,308.5,68.52,55.28
2016,4,3,17,0,594.0,78.0,2.4,15.0,257.0,61.98,49.66
2016,4,3,17,15,528.0,69.0,2.15,14.0,205.0,55.26,43.79
2016,4,3,17,30,462.0,60.0,1.9,13.0,153.0,48.5,37.64
2016,4,3,17,45,362.0,47.5,1.65,12.5,107.0,38.59,28.35
2016,4,3,18,0,262.0,35.0,1.4,12.0,61.0,26.72,16.71
2016,4,3,18,15,131.0,17.5,1.3,11.5,30.5,13.37,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.85,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,2.0,11.0,14.0,11.02,0.0
2016,4,4,6,15,164.5,28.5,2.15,11.5,50.0,164.88,116.75
2016,4,4,6,30,329.0,43.0,2.3,12.0,86.0,296.36,242.54
2016,4,4,6,45,418.5,54.5,2.45,12.5,135.0,388.48,323.66
2016,4,4,7,0,508.0,66.0,2.6,13.0,184.0,487.93,407.46
2016,4,4,7,15,606.5,61.0,2.55,13.5,237.5,580.57,480.74
2016,4,4,7,30,705.0,56.0,2.5,14.0,291.0,673.57,550.46
2016,4,4,7,45,718.0,73.5,2.5,14.5,347.0,731.92,591.49
2016,4,4,8,0,731.0,91.0,2.5,15.0,403.0,793.65,633.71
2016,4,4,8,15,760.5,95.5,2.55,15.5,455.0,846.55,668.58
2016,4,4,8,30,790.0,100.0,2.6,16.0,507.0,891.91,697.35
2016,4,4,8,45,811.5,103.5,2.65,16.5,556.0,932.37,722.23
2016,4,4,9,0,833.0,107.0,2.7,17.0,605.0,969.94,744.8
2016,4,4,9,15,849.0,110.0,2.8,17.0,648.0,998.28,762.78
2016,4,4,9,30,865.0,113.0,2.9,17.0,691.0,1023.04,778.43
2016,4,4,9,45,876.0,115.5,3.0,17.5,728.5,1038.38,786.36
2016,4,4,10,0,887.0,118.0,3.1,18.0,766.0,1035.38,782.16
2016,4,4,10,15,896.0,120.0,3.05,18.0,796.5,1039.88,783.48
2016,4,4,10,30,905.0,122.0,3.0,18.0,827.0,1040.27,782.12
2016,4,4,10,45,910.0,123.5,3.0,18.5,850.5,1032.03,774.22
2016,4,4,11,0,915.0,125.0,3.0,19.0,874.0,1019.7,763.85
2016,4,4,11,15,919.0,126.0,3.0,19.0,889.0,1001.88,751.45
2016,4,4,11,30,923.0,127.0,3.0,19.0,904.0,980.08,736.54
2016,4,4,11,45,923.0,128.0,3.0,19.0,911.0,950.85,716.71
2016,4,4,12,0,923.0,129.0,3.0,19.0,918.0,918.08,694.52
2016,4,4,12,15,923.0,129.0,3.0,19.0,916.5,881.03,669.36
2016,4,4,12,30,923.0,129.0,3.0,19.0,915.0,840.79,641.88
2016,4,4,12,45,925.5,125.0,3.0,19.5,906.5,795.98,608.88
2016,4,4,13,0,928.0,121.0,3.0,20.0,898.0,748.21,572.37
2016,4,4,13,15,924.0,120.5,3.0,20.0,880.5,696.35,533.07
2016,4,4,13,30,920.0,120.0,3.0,20.0,863.0,642.42,491.13
2016,4,4,13,45,912.0,119.0,3.0,20.0,837.0,584.13,444.7
2016,4,4,14,0,904.0,118.0,3.0,20.0,811.0,524.69,395.9
2016,4,4,14,15,894.5,116.0,3.05,19.5,778.0,462.97,344.62
2016,4,4,14,30,885.0,114.0,3.1,19.0,745.0,400.81,291.31
2016,4,4,14,45,869.5,112.5,3.2,19.0,705.0,334.18,233.26
2016,4,4,15,0,854.0,111.0,3.3,19.0,665.0,270.25,177.8
2016,4,4,15,15,836.0,108.0,3.4,18.5,620.0,206.04,125.93
2016,4,4,15,30,818.0,105.0,3.5,18.0,575.0,143.68,84.41
2016,4,4,15,45,789.5,102.5,3.6,18.0,524.5,84.68,67.95
2016,4,4,16,0,761.0,100.0,3.7,18.0,474.0,76.82,61.43
2016,4,4,16,15,728.0,95.0,3.5,17.0,421.5,73.66,59.13
2016,4,4,16,30,695.0,90.0,3.3,16.0,369.0,70.43,56.72
2016,4,4,16,45,643.0,84.5,3.15,15.5,314.5,66.52,53.52
2016,4,4,17,0,591.0,79.0,3.0,15.0,260.0,62.64,50.25
2016,4,4,17,15,522.0,70.5,2.55,14.0,207.5,56.3,44.72
2016,4,4,17,30,453.0,62.0,2.1,13.0,155.0,49.96,38.96
2016,4,4,17,45,341.5,50.0,1.7,12.5,108.0,38.04,27.92
2016,4,4,18,0,230.0,38.0,1.3,12.0,61.0,28.73,18.57
2016,4,4,18,15,115.0,19.0,1.2,11.5,30.5,14.44,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,125.0,14.0,1.2,10.0,18.0,77.14,0.0
2016,4,5,6,15,274.5,26.5,1.3,10.5,57.5,229.17,169.74
2016,4,5,6,30,424.0,39.0,1.4,11.0,97.0,352.67,288.51
2016,4,5,6,45,503.0,49.0,1.55,12.0,147.0,440.01,364.2
2016,4,5,7,0,582.0,59.0,1.7,13.0,197.0,533.62,440.53
2016,4,5,7,15,638.0,65.5,1.75,13.5,251.5,610.22,499.57
2016,4,5,7,30,694.0,72.0,1.8,14.0,306.0,689.16,557.63
2016,4,5,7,45,733.5,76.5,1.9,14.5,360.5,747.92,598.87
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,812.1,642.8
2016,4,5,8,15,800.0,85.0,2.0,15.5,467.0,863.39,675.37
2016,4,5,8,30,827.0,89.0,2.0,16.0,519.0,912.7,705.8
2016,4,5,8,45,849.5,91.0,2.0,17.0,568.0,952.86,727.95
2016,4,5,9,0,872.0,93.0,2.0,18.0,617.0,990.1,747.73
2016,4,5,9,15,886.5,95.5,2.1,18.5,660.5,1004.2,754.57
2016,4,5,9,30,901.0,98.0,2.2,19.0,704.0,1026.89,767.42
2016,4,5,9,45,911.5,100.0,2.35,19.5,741.5,1041.17,775.26
2016,4,5,10,0,922.0,102.0,2.5,20.0,779.0,1051.43,780.62
2016,4,5,10,15,929.0,103.5,2.6,20.0,809.0,1053.48,781.69
2016,4,5,10,30,936.0,105.0,2.7,20.0,839.0,1051.33,780.23
2016,4,5,10,45,942.0,105.5,2.85,20.5,862.0,1042.92,773.83
2016,4,5,11,0,948.0,106.0,3.0,21.0,885.0,1030.3,764.77
2016,4,5,11,15,951.0,107.0,3.05,21.0,900.0,1011.18,752.08
2016,4,5,11,30,954.0,108.0,3.1,21.0,915.0,988.02,736.82
2016,4,5,11,45,955.5,108.0,3.2,21.5,921.5,958.62,716.42
2016,4,5,12,0,957.0,108.0,3.3,22.0,928.0,925.52,693.53
2016,4,5,12,15,956.5,108.0,3.25,22.0,926.5,887.22,667.39
2016,4,5,12,30,956.0,108.0,3.2,22.0,925.0,845.64,638.95
2016,4,5,12,45,953.5,107.5,3.2,22.5,915.5,799.08,605.47
2016,4,5,13,0,951.0,107.0,3.2,23.0,906.0,749.81,568.05
2016,4,5,13,15,947.0,106.0,3.15,23.0,888.0,696.67,527.9
2016,4,5,13,30,943.0,105.0,3.1,23.0,870.0,641.41,485.12
2016,4,5,13,45,937.0,103.5,3.05,23.0,844.5,582.82,438.63
2016,4,5,14,0,931.0,102.0,3.0,23.0,819.0,522.81,389.61
2016,4,5,14,15,922.5,100.5,2.9,23.0,786.5,460.61,337.35
2016,4,5,14,30,914.0,99.0,2.8,23.0,754.0,397.8,283.27
2016,4,5,14,45,901.5,97.0,2.7,23.0,714.5,333.13,227.15
2016,4,5,15,0,889.0,95.0,2.6,23.0,675.0,268.86,172.04
2016,4,5,15,15,873.0,92.5,2.45,22.5,630.0,204.39,120.86
2016,4,5,15,30,857.0,90.0,2.3,22.0,585.0,134.66,74.85
2016,4,5,15,45,835.5,87.0,2.2,22.0,535.5,75.01,58.61
2016,4,5,16,0,814.0,84.0,2.1,22.0,486.0,72.91,57.07
2016,4,5,16,15,784.5,80.0,1.85,21.5,433.5,69.87,54.78
2016,4,5,16,30,755.0,76.0,1.6,21.0,381.0,66.77,52.4
2016,4,5,16,45,713.0,71.0,1.4,20.5,326.5,62.67,49.09
2016,4,5,17,0,671.0,66.0,1.2,20.0,272.0,54.04,41.75
2016,4,5,17,15,608.5,59.0,1.15,19.0,218.5,48.42,36.96
2016,4,5,17,30,546.0,52.0,1.1,18.0,165.0,42.82,31.97
2016,4,5,17,45,443.5,42.5,1.1,17.0,116.5,34.96,24.76
2016,4,5,18,0,341.0,33.0,1.1,16.0,68.0,27.19,17.09
2016,4,5,18,15,170.5,16.5,1.1,15.5,34.0,13.35,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,32.12,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,92.4,0.0
2016,4,6,6,15,251.5,28.5,1.15,15.0,58.5,217.38,161.99
2016,4,6,6,30,393.0,42.0,1.2,16.0,98.0,335.81,270.16
2016,4,6,6,45,480.5,51.5,1.25,17.0,148.5,427.04,346.65
2016,4,6,7,0,568.0,61.0,1.3,18.0,199.0,525.2,424.3
2016,4,6,7,15,624.0,68.0,1.35,18.5,253.0,601.81,481.64
2016,4,6,7,30,680.0,75.0,1.4,19.0,307.0,680.78,538.11
2016,4,6,7,45,718.0,80.0,1.5,20.0,361.5,743.53,580.0
2016,4,6,8,0,756.0,85.0,1.6,21.0,416.0,800.83,616.67
2016,4,6,8,15,783.5,89.5,1.65,21.5,467.5,852.64,649.16
2016,4,6,8,30,811.0,94.0,1.7,22.0,519.0,902.52,679.61
2016,4,6,8,45,830.0,97.5,1.8,22.5,567.0,940.73,702.35
2016,4,6,9,0,849.0,101.0,1.9,23.0,615.0,975.93,722.98
2016,4,6,9,15,864.0,104.0,1.95,23.5,658.0,1003.28,737.75
2016,4,6,9,30,879.0,107.0,2.0,24.0,701.0,1013.6,741.59
2016,4,6,9,45,887.5,110.0,2.05,24.5,737.5,1026.62,747.47
2016,4,6,10,0,896.0,113.0,2.1,25.0,774.0,1035.67,750.89
2016,4,6,10,15,903.0,115.0,2.05,25.5,804.0,1038.07,749.0
2016,4,6,10,30,910.0,117.0,2.0,26.0,834.0,1036.35,744.75
2016,4,6,10,45,912.0,120.0,1.95,26.5,855.5,1026.59,735.64
2016,4,6,11,0,914.0,123.0,1.9,27.0,877.0,1012.77,724.26
2016,4,6,11,15,916.5,124.0,1.8,27.0,891.5,993.47,710.41
2016,4,6,11,30,919.0,125.0,1.7,27.0,906.0,970.3,694.3
2016,4,6,11,45,918.0,126.5,1.65,27.5,911.5,940.71,673.56
2016,4,6,12,0,917.0,128.0,1.6,28.0,917.0,907.66,650.78
2016,4,6,12,15,916.0,128.0,1.55,28.0,915.0,869.98,626.37
2016,4,6,12,30,915.0,128.0,1.5,28.0,913.0,829.23,599.92
2016,4,6,12,45,903.5,132.0,1.45,28.5,900.5,781.26,566.1
2016,4,6,13,0,892.0,136.0,1.4,29.0,888.0,731.35,529.95
2016,4,6,13,15,887.0,135.0,1.3,29.0,870.0,680.0,492.81
2016,4,6,13,30,882.0,134.0,1.2,29.0,852.0,626.81,453.46
2016,4,6,13,45,874.0,132.5,1.15,29.0,826.0,572.96,412.86
2016,4,6,14,0,866.0,131.0,1.1,29.0,800.0,513.76,367.27
2016,4,6,14,15,699.0,187.5,1.05,29.0,713.5,431.42,305.93
2016,4,6,14,30,532.0,244.0,1.0,29.0,627.0,363.37,255.81
2016,4,6,14,45,467.5,252.5,0.95,29.0,576.0,310.08,215.2
2016,4,6,15,0,403.0,261.0,0.9,29.0,525.0,265.81,182.31
2016,4,6,15,15,551.0,194.0,0.85,29.0,528.5,210.51,134.61
2016,4,6,15,30,699.0,127.0,0.8,29.0,532.0,138.52,80.82
2016,4,6,15,45,590.5,144.0,0.8,29.5,466.5,100.17,77.21
2016,4,6,16,0,482.0,161.0,0.8,30.0,401.0,108.47,84.16
2016,4,6,16,15,361.5,161.5,0.75,29.0,330.5,110.98,86.81
2016,4,6,16,30,241.0,162.0,0.7,28.0,260.0,109.01,85.8
2016,4,6,16,45,216.5,143.0,0.7,27.5,222.0,97.51,76.66
2016,4,6,17,0,192.0,124.0,0.7,27.0,184.0,85.65,67.03
2016,4,6,17,15,168.0,102.0,0.75,26.0,147.5,72.59,56.25
2016,4,6,17,30,144.0,80.0,0.8,25.0,111.0,57.15,43.13
2016,4,6,17,45,106.5,59.0,0.85,24.5,78.0,43.16,30.85
2016,4,6,18,0,69.0,38.0,0.9,24.0,45.0,28.36,17.48
2016,4,6,18,15,34.5,19.0,0.85,23.5,22.5,14.61,0.0
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,2.35,14.5,8.0,6.29,0.0
2016,4,7,6,0,0.0,16.0,2.5,15.0,16.0,12.59,0.0
2016,4,7,6,15,86.0,35.0,2.7,15.0,47.5,111.82,82.96
2016,4,7,6,30,172.0,54.0,2.9,15.0,79.0,192.22,156.25
2016,4,7,6,45,221.0,73.0,3.1,15.5,119.0,254.88,211.41
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,321.32,268.21
2016,4,7,7,15,322.0,103.5,3.4,16.0,202.0,402.26,335.28
2016,4,7,7,30,374.0,115.0,3.5,16.0,245.0,469.89,390.13
2016,4,7,7,45,441.0,123.0,3.6,16.5,300.0,548.69,451.76
2016,4,7,8,0,508.0,131.0,3.7,17.0,355.0,630.42,513.52
2016,4,7,8,15,462.5,161.5,3.65,17.0,384.0,637.83,515.71
2016,4,7,8,30,417.0,192.0,3.6,17.0,413.0,639.52,513.73
2016,4,7,8,45,508.0,181.5,3.6,17.5,474.5,722.2,574.93
2016,4,7,9,0,599.0,171.0,3.6,18.0,536.0,816.34,641.27
2016,4,7,9,15,602.0,185.5,3.55,18.0,574.0,840.57,656.06
2016,4,7,9,30,605.0,200.0,3.5,18.0,612.0,861.55,668.88
2016,4,7,9,45,716.0,168.0,3.45,18.5,681.0,939.52,720.42
2016,4,7,10,0,827.0,136.0,3.4,19.0,750.0,1004.28,761.04
2016,4,7,10,15,726.0,191.5,3.35,19.0,746.0,964.61,731.9
2016,4,7,10,30,625.0,247.0,3.3,19.0,742.0,908.67,691.14
2016,4,7,10,45,592.5,271.0,3.3,19.0,751.0,881.63,671.01
2016,4,7,11,0,560.0,295.0,3.3,19.0,760.0,858.38,653.13
2016,4,7,11,15,566.5,300.0,3.25,19.0,777.0,851.1,647.19
2016,4,7,11,30,573.0,305.0,3.2,19.0,794.0,840.61,638.92
2016,4,7,11,45,580.5,299.5,3.15,19.0,798.5,818.22,622.67
2016,4,7,12,0,588.0,294.0,3.1,19.0,803.0,792.96,604.4
2016,4,7,12,15,529.0,319.0,3.05,19.0,776.0,737.71,563.33
2016,4,7,12,30,470.0,344.0,3.0,19.0,749.0,683.4,522.8
2016,4,7,12,45,499.0,330.5,3.0,19.0,756.5,663.83,508.78
2016,4,7,13,0,528.0,317.0,3.0,19.0,764.0,640.35,491.25
2016,4,7,13,15,415.5,350.5,3.0,19.0,698.0,560.12,430.27
2016,4,7,13,30,303.0,384.0,3.0,19.0,632.0,485.0,372.97
2016,4,7,13,45,191.0,372.5,3.0,19.0,527.5,389.21,300.19
2016,4,7,14,0,79.0,361.0,3.0,19.0,423.0,308.9,238.93
2016,4,7,14,15,157.5,350.0,3.0,18.5,466.5,322.91,249.06
2016,4,7,14,30,236.0,339.0,3.0,18.0,510.0,325.16,248.35
2016,4,7,14,45,281.0,311.0,3.0,18.0,503.5,295.56,222.2
2016,4,7,15,0,326.0,283.0,3.0,18.0,497.0,261.71,192.31
2016,4,7,15,15,259.0,272.5,2.95,17.5,435.5,216.42,159.47
2016,4,7,15,30,192.0,262.0,2.9,17.0,374.0,184.76,139.87
2016,4,7,15,45,139.0,237.5,2.85,17.0,315.0,152.57,126.2
2016,4,7,16,0,86.0,213.0,2.8,17.0,256.0,142.88,118.4
2016,4,7,16,15,46.5,177.0,2.65,16.5,200.0,121.32,100.47
2016,4,7,16,30,7.0,141.0,2.5,16.0,144.0,101.94,84.17
2016,4,7,16,45,3.5,121.5,2.4,16.0,123.0,88.33,72.5
2016,4,7,17,0,0.0,102.0,2.3,16.0,102.0,74.61,60.56
2016,4,7,17,15,0.0,81.5,2.15,15.5,81.5,60.18,47.89
2016,4,7,17,30,0.0,61.0,2.0,15.0,61.0,45.6,34.85
2016,4,7,17,45,0.0,43.0,1.85,15.0,43.0,32.54,22.92
2016,4,7,18,0,0.0,25.0,1.7,15.0,25.0,19.08,10.53
2016,4,7,18,15,0.0,12.5,1.6,14.5,12.5,9.51,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,18.0,1.2,13.5,18.0,13.7,5.34
2016,4,8,6,30,0.0,30.0,1.4,14.0,30.0,22.89,13.64
2016,4,8,6,45,0.0,44.5,1.6,14.5,44.5,34.05,23.38
2016,4,8,7,0,0.0,59.0,1.8,15.0,59.0,46.13,33.81
2016,4,8,7,15,0.0,75.0,1.8,15.0,75.0,59.85,45.56
2016,4,8,7,30,0.0,91.0,1.8,15.0,91.0,73.49,57.05
2016,4,8,7,45,0.0,63.0,1.8,15.5,63.0,48.29,35.49
2016,4,8,8,0,0.0,35.0,1.8,16.0,35.0,26.74,17.09
2016,4,8,8,15,9.0,114.5,1.8,16.0,119.5,99.52,78.45
2016,4,8,8,30,18.0,194.0,1.8,16.0,204.0,182.73,146.54
2016,4,8,8,45,53.0,234.0,1.85,16.5,266.0,275.84,221.25
2016,4,8,9,0,88.0,274.0,1.9,17.0,328.0,351.63,280.1
2016,4,8,9,15,51.0,255.0,1.9,17.0,287.0,290.32,230.2
2016,4,8,9,30,14.0,236.0,1.9,17.0,246.0,211.06,166.16
2016,4,8,9,45,25.5,272.0,1.9,17.0,291.0,254.6,200.76
2016,4,8,10,0,37.0,308.0,1.9,17.0,336.0,322.34,253.03
2016,4,8,10,15,32.5,310.5,1.95,17.0,335.5,316.72,247.86
2016,4,8,10,30,28.0,313.0,2.0,17.0,335.0,311.2,243.15
2016,4,8,10,45,34.0,333.5,2.05,17.0,361.0,333.71,260.33
2016,4,8,11,0,40.0,354.0,2.1,17.0,387.0,355.36,276.65
2016,4,8,11,15,27.0,313.0,2.15,17.0,335.5,299.67,233.5
2016,4,8,11,30,14.0,272.0,2.2,17.0,284.0,231.88,180.69
2016,4,8,11,45,16.0,286.0,2.25,17.5,300.0,243.93,189.92
2016,4,8,12,0,18.0,300.0,2.3,18.0,316.0,255.55,198.52
2016,4,8,12,15,17.0,295.5,2.3,18.0,311.0,248.97,193.31
2016,4,8,12,30,16.0,291.0,2.3,18.0,306.0,242.48,188.25
2016,4,8,12,45,14.5,277.0,2.3,18.0,290.0,228.09,177.07
2016,4,8,13,0,13.0,263.0,2.3,18.0,274.0,214.07,166.18
2016,4,8,13,15,6.5,197.5,2.35,18.0,203.0,157.23,121.46
2016,4,8,13,30,0.0,132.0,2.4,18.0,132.0,102.11,77.53
2016,4,8,13,45,0.0,127.5,2.45,18.0,127.5,98.45,74.75
2016,4,8,14,0,0.0,123.0,2.5,18.0,123.0,94.84,71.94
2016,4,8,14,15,0.0,135.5,2.5,17.5,135.5,104.08,79.7
2016,4,8,14,30,0.0,148.0,2.5,17.0,148.0,113.08,87.3
2016,4,8,14,45,0.0,139.5,2.5,17.0,139.5,106.39,82.03
2016,4,8,15,0,0.0,131.0,2.5,17.0,131.0,99.77,76.84
2016,4,8,15,15,0.0,93.5,2.5,17.0,93.5,72.07,54.29
2016,4,8,15,30,0.0,56.0,2.5,17.0,56.0,42.99,30.34
2016,4,8,15,45,0.0,56.5,2.5,17.0,56.5,43.35,32.35
2016,4,8,16,0,0.0,57.0,2.5,17.0,57.0,43.7,32.78
2016,4,8,16,15,0.0,66.5,2.45,16.5,66.5,51.01,39.4
2016,4,8,16,30,0.0,76.0,2.4,16.0,76.0,58.36,46.08
2016,4,8,16,45,0.0,64.5,2.35,16.0,64.5,49.45,38.33
2016,4,8,17,0,0.0,53.0,2.3,16.0,53.0,40.56,30.51
2016,4,8,17,15,0.0,42.5,2.15,15.5,42.5,32.47,23.35
2016,4,8,17,30,0.0,32.0,2.0,15.0,32.0,24.4,16.09
2016,4,8,17,45,0.0,22.0,1.9,15.0,22.0,16.74,9.09
2016,4,8,18,0,0.0,12.0,1.8,15.0,12.0,9.1,2.1
2016,4,8,18,15,0.0,6.0,1.75,14.5,6.0,4.54,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,13.0,0.5,0.38,0.0
2016,4,9,6,30,0.0,1.0,1.9,13.0,1.0,0.76,0.0
2016,4,9,6,45,0.0,2.0,2.05,13.5,2.0,1.51,0.0
2016,4,9,7,0,0.0,3.0,2.2,14.0,3.0,2.27,0.0
2016,4,9,7,15,0.0,4.0,2.2,14.0,4.0,3.03,0.0
2016,4,9,7,30,0.0,5.0,2.2,14.0,5.0,3.8,0.0
2016,4,9,7,45,2.0,77.5,2.25,14.5,78.5,61.37,46.88
2016,4,9,8,0,4.0,150.0,2.3,15.0,152.0,130.61,104.62
2016,4,9,8,15,2.0,94.0,2.25,15.0,95.0,74.87,57.69
2016,4,9,8,30,0.0,38.0,2.2,15.0,38.0,29.09,19.0
2016,4,9,8,45,0.0,93.5,2.2,15.5,93.5,72.16,54.95
2016,4,9,9,0,0.0,149.0,2.2,16.0,149.0,119.67,93.75
2016,4,9,9,15,10.0,201.0,2.15,16.0,208.0,175.7,139.29
2016,4,9,9,30,20.0,253.0,2.1,16.0,267.0,232.79,184.72
2016,4,9,9,45,10.0,195.0,2.1,16.5,202.0,168.21,132.12
2016,4,9,10,0,0.0,137.0,2.1,17.0,137.0,107.96,82.88
2016,4,9,10,15,6.0,195.0,2.1,17.0,200.0,162.85,127.22
2016,4,9,10,30,12.0,253.0,2.1,17.0,263.0,218.59,171.24
2016,4,9,10,45,9.0,225.0,2.1,17.0,232.5,190.21,148.42
2016,4,9,11,0,6.0,197.0,2.1,17.0,202.0,162.87,126.57
2016,4,9,11,15,5.5,189.5,2.05,17.0,194.5,155.62,120.72
2016,4,9,11,30,5.0,182.0,2.0,17.0,187.0,148.48,114.95
2016,4,9,11,45,5.5,185.5,1.95,17.0,191.0,151.28,117.14
2016,4,9,12,0,6.0,189.0,1.9,17.0,195.0,153.96,119.23
2016,4,9,12,15,10.5,234.5,1.85,17.0,244.5,193.67,150.7
2016,4,9,12,30,15.0,280.0,1.8,17.0,294.0,232.61,181.08
2016,4,9,12,45,54.0,346.5,1.8,17.0,393.5,322.3,250.85
2016,4,9,13,0,93.0,413.0,1.8,17.0,493.0,396.14,306.57
2016,4,9,13,15,60.5,369.0,1.8,17.0,421.0,330.68,256.3
2016,4,9,13,30,28.0,325.0,1.8,17.0,349.0,270.23,209.98
2016,4,9,13,45,21.5,294.5,1.8,17.0,312.5,236.07,183.77
2016,4,9,14,0,15.0,264.0,1.8,17.0,276.0,207.41,161.58
2016,4,9,14,15,8.5,219.5,1.8,16.5,226.5,169.83,132.42
2016,4,9,14,30,2.0,175.0,1.8,16.0,177.0,133.62,104.01
2016,4,9,14,45,1.0,166.5,1.85,16.0,167.5,126.32,98.41
2016,4,9,15,0,0.0,158.0,1.9,16.0,158.0,119.19,92.91
2016,4,9,15,15,0.0,125.5,1.9,16.0,125.5,95.37,73.66
2016,4,9,15,30,0.0,93.0,1.9,16.0,93.0,71.59,54.26
2016,4,9,15,45,0.0,84.0,1.9,16.0,84.0,64.63,51.04
2016,4,9,16,0,0.0,75.0,1.9,16.0,75.0,57.62,45.1
2016,4,9,16,15,0.0,71.5,1.7,15.5,71.5,54.88,42.96
2016,4,9,16,30,0.0,68.0,1.5,15.0,68.0,52.16,40.79
2016,4,9,16,45,0.0,58.0,1.35,15.0,58.0,44.42,34.04
2016,4,9,17,0,0.0,48.0,1.2,15.0,48.0,36.7,27.23
2016,4,9,17,15,0.0,38.5,1.05,14.5,38.5,29.39,20.74
2016,4,9,17,30,0.0,29.0,0.9,14.0,29.0,22.09,14.16
2016,4,9,17,45,0.0,21.0,0.8,14.0,21.0,15.97,8.51
2016,4,9,18,0,0.0,13.0,0.7,14.0,13.0,9.86,2.83
2016,4,9,18,15,0.0,6.5,0.65,13.5,6.5,4.92,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,1.5,12.5,2.0,1.57,0.0
2016,4,10,6,0,0.0,4.0,1.6,13.0,4.0,3.02,0.0
2016,4,10,6,15,0.0,10.5,1.65,13.0,10.5,7.96,0.86
2016,4,10,6,30,0.0,17.0,1.7,13.0,17.0,12.91,5.31
2016,4,10,6,45,0.0,25.0,1.8,13.0,25.0,19.03,10.72
2016,4,10,7,0,0.0,33.0,1.9,13.0,33.0,25.16,16.1
2016,4,10,7,15,0.0,42.0,1.9,13.0,42.0,32.08,22.09
2016,4,10,7,30,0.0,51.0,1.9,13.0,51.0,39.02,28.02
2016,4,10,7,45,0.0,46.5,1.95,13.5,46.5,35.56,24.92
2016,4,10,8,0,0.0,42.0,2.0,14.0,42.0,32.12,21.84
2016,4,10,8,15,0.0,43.5,2.0,14.0,43.5,33.3,22.76
2016,4,10,8,30,0.0,45.0,2.0,14.0,45.0,34.48,23.67
2016,4,10,8,45,0.0,51.0,2.05,14.0,51.0,39.13,27.51
2016,4,10,9,0,0.0,57.0,2.1,14.0,57.0,43.8,31.34
2016,4,10,9,15,0.0,65.0,2.15,14.0,65.0,50.02,36.45
2016,4,10,9,30,0.0,73.0,2.2,14.0,73.0,56.26,41.56
2016,4,10,9,45,0.0,97.0,2.25,14.5,97.0,75.06,56.94
2016,4,10,10,0,0.0,121.0,2.3,15.0,121.0,94.68,72.81
2016,4,10,10,15,0.0,107.0,2.35,15.0,107.0,83.27,63.32
2016,4,10,10,30,0.0,93.0,2.4,15.0,93.0,72.07,54.05
2016,4,10,10,45,0.0,90.5,2.45,15.0,90.5,70.14,52.41
2016,4,10,11,0,0.0,88.0,2.5,15.0,88.0,68.22,50.78
2016,4,10,11,15,0.0,84.0,2.55,15.0,84.0,65.11,48.19
2016,4,10,11,30,0.0,80.0,2.6,15.0,80.0,62.01,45.62
2016,4,10,11,45,0.0,85.5,2.7,15.0,85.5,66.35,49.16
2016,4,10,12,0,0.0,91.0,2.8,15.0,91.0,70.68,52.7
2016,4,10,12,15,0.0,104.5,2.85,15.0,104.5,81.27,61.36
2016,4,10,12,30,0.0,118.0,2.9,15.0,118.0,91.81,69.96
2016,4,10,12,45,0.0,129.0,2.95,15.0,129.0,100.31,76.89
2016,4,10,13,0,0.0,140.0,3.0,15.0,140.0,108.72,83.77
2016,4,10,13,15,0.0,113.5,3.05,15.0,113.5,87.95,66.9
2016,4,10,13,30,0.0,87.0,3.1,15.0,87.0,67.37,50.12
2016,4,10,13,45,0.0,77.0,3.15,15.0,77.0,59.55,43.76
2016,4,10,14,0,0.0,67.0,3.2,15.0,67.0,51.74,37.37
2016,4,10,14,15,0.0,54.0,3.15,15.0,54.0,41.63,29.06
2016,4,10,14,30,0.0,41.0,3.1,15.0,41.0,31.55,20.73
2016,4,10,14,45,0.0,97.5,3.1,15.0,97.5,75.21,57.08
2016,4,10,15,0,0.0,154.0,3.1,15.0,154.0,116.34,91.09
2016,4,10,15,15,0.0,125.5,3.0,14.5,125.5,95.38,74.15
2016,4,10,15,30,0.0,97.0,2.9,14.0,97.0,74.51,57.14
2016,4,10,15,45,0.0,106.0,2.85,14.0,106.0,80.68,65.5
2016,4,10,16,0,0.0,115.0,2.8,14.0,115.0,86.57,70.88
2016,4,10,16,15,0.0,96.0,2.65,13.5,96.0,72.97,59.27
2016,4,10,16,30,0.0,77.0,2.5,13.0,77.0,59.13,47.31
2016,4,10,16,45,0.0,66.0,2.45,13.0,66.0,50.61,39.84
2016,4,10,17,0,0.0,55.0,2.4,13.0,55.0,42.1,32.29
2016,4,10,17,15,0.0,44.0,2.15,12.5,44.0,33.62,24.72
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,25.17,17.04
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,17.89,10.31
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,10.63,3.57
2016,4,10,18,15,0.0,7.0,1.4,12.0,7.0,5.3,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.85,10.5,14.0,27.21,0.0
2016,4,11,6,0,75.0,24.0,0.9,11.0,28.0,81.64,38.15
2016,4,11,6,15,170.5,43.0,1.05,11.5,67.0,169.46,134.78
2016,4,11,6,30,266.0,62.0,1.2,12.0,106.0,273.66,225.67
2016,4,11,6,45,347.5,75.0,1.35,12.5,154.0,356.29,296.53
2016,4,11,7,0,429.0,88.0,1.5,13.0,202.0,446.01,370.67
2016,4,11,7,15,223.0,109.5,1.55,13.0,170.0,310.89,259.61
2016,4,11,7,30,17.0,131.0,1.6,13.0,138.0,127.69,103.39
2016,4,11,7,45,84.0,163.0,1.65,13.5,201.0,231.9,191.95
2016,4,11,8,0,151.0,195.0,1.7,14.0,264.0,345.88,284.18
2016,4,11,8,15,118.5,215.5,1.7,14.5,274.0,340.12,276.47
2016,4,11,8,30,86.0,236.0,1.7,15.0,284.0,310.68,250.87
2016,4,11,8,45,172.0,256.5,1.75,15.5,361.5,434.96,348.92
2016,4,11,9,0,258.0,277.0,1.8,16.0,439.0,563.37,445.03
2016,4,11,9,15,153.5,287.0,1.8,16.0,385.0,447.22,353.42
2016,4,11,9,30,49.0,297.0,1.8,16.0,331.0,328.19,258.8
2016,4,11,9,45,73.5,327.0,1.85,16.5,381.0,380.76,299.47
2016,4,11,10,0,98.0,357.0,1.9,17.0,431.0,432.55,337.92
2016,4,11,10,15,73.5,355.0,1.9,17.0,412.0,401.11,312.58
2016,4,11,10,30,49.0,353.0,1.9,17.0,393.0,370.19,288.05
2016,4,11,10,45,50.5,361.5,1.9,17.0,403.5,375.52,291.88
2016,4,11,11,0,52.0,370.0,1.9,17.0,414.0,380.4,295.22
2016,4,11,11,15,52.0,376.0,1.9,17.0,420.5,380.97,295.32
2016,4,11,11,30,52.0,382.0,1.9,17.0,427.0,381.13,295.17
2016,4,11,11,45,52.0,385.0,1.95,17.5,430.5,378.07,292.21
2016,4,11,12,0,52.0,388.0,2.0,18.0,434.0,374.63,289.02
2016,4,11,12,15,41.0,367.0,2.0,18.0,403.5,340.98,263.34
2016,4,11,12,30,30.0,346.0,2.0,18.0,373.0,308.88,238.83
2016,4,11,12,45,29.5,341.0,2.05,18.0,367.5,299.15,231.58
2016,4,11,13,0,29.0,336.0,2.1,18.0,362.0,289.46,224.26
2016,4,11,13,15,28.5,329.5,2.1,18.0,354.5,278.63,216.0
2016,4,11,13,30,28.0,323.0,2.1,18.0,347.0,267.89,207.8
2016,4,11,13,45,27.5,314.0,2.1,18.0,337.0,255.36,198.2
2016,4,11,14,0,27.0,305.0,2.1,18.0,327.0,242.99,188.69
2016,4,11,14,15,26.5,293.0,2.1,17.5,313.5,228.66,177.95
2016,4,11,14,30,26.0,281.0,2.1,17.0,300.0,217.22,169.41
2016,4,11,14,45,399.5,207.0,2.15,17.0,475.0,254.32,186.12
2016,4,11,15,0,773.0,133.0,2.2,17.0,650.0,255.32,168.91
2016,4,11,15,15,755.0,129.5,2.15,17.0,607.0,190.34,117.45
2016,4,11,15,30,737.0,126.0,2.1,17.0,564.0,132.41,81.36
2016,4,11,15,45,712.5,121.5,2.1,17.0,516.0,87.92,70.86
2016,4,11,16,0,688.0,117.0,2.1,17.0,468.0,85.87,69.39
2016,4,11,16,15,656.0,111.0,2.05,16.5,417.5,82.59,66.92
2016,4,11,16,30,624.0,105.0,2.0,16.0,367.0,79.22,64.33
2016,4,11,16,45,584.5,96.5,1.95,16.0,316.0,73.84,59.79
2016,4,11,17,0,545.0,88.0,1.9,16.0,265.0,68.31,55.02
2016,4,11,17,15,483.5,78.5,1.7,15.5,214.5,61.59,49.18
2016,4,11,17,30,422.0,69.0,1.5,15.0,164.0,52.05,40.64
2016,4,11,17,45,340.5,55.5,1.35,14.5,119.0,41.95,31.36
2016,4,11,18,0,259.0,42.0,1.2,14.0,74.0,31.79,21.75
2016,4,11,18,15,143.5,25.5,1.15,13.5,41.5,19.31,7.44
2016,4,11,18,30,28.0,9.0,1.1,13.0,9.0,7.08,0.0
2016,4,11,18,45,14.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,12.5,1.75,10.5,15.5,30.67,0.0
2016,4,12,6,0,88.0,25.0,2.0,11.0,31.0,90.37,50.11
2016,4,12,6,15,181.0,43.5,2.15,11.0,70.0,188.73,151.7
2016,4,12,6,30,274.0,62.0,2.3,11.0,109.0,277.88,231.52
2016,4,12,6,45,349.5,75.5,2.45,11.5,156.5,357.46,300.82
2016,4,12,7,0,425.0,89.0,2.6,12.0,204.0,443.47,373.02
2016,4,12,7,15,212.5,53.5,2.55,12.0,111.0,247.33,210.3
2016,4,12,7,30,0.0,18.0,2.5,12.0,18.0,13.7,6.19
2016,4,12,7,45,0.0,31.0,2.5,12.5,31.0,23.66,14.78
2016,4,12,8,0,0.0,44.0,2.5,13.0,44.0,33.66,23.24
2016,4,12,8,15,0.0,95.0,2.5,13.0,95.0,73.79,57.19
2016,4,12,8,30,0.0,146.0,2.5,13.0,146.0,118.48,94.36
2016,4,12,8,45,0.0,141.5,2.5,13.5,141.5,113.44,89.64
2016,4,12,9,0,0.0,137.0,2.5,14.0,137.0,108.88,85.44
2016,4,12,9,15,0.0,122.5,2.55,14.0,122.5,96.16,74.73
2016,4,12,9,30,0.0,108.0,2.6,14.0,108.0,84.01,64.53
2016,4,12,9,45,4.5,167.0,2.65,14.5,171.0,137.97,108.7
2016,4,12,10,0,9.0,226.0,2.7,15.0,234.0,193.37,153.03
2016,4,12,10,15,7.5,212.5,2.75,15.0,219.0,179.15,141.23
2016,4,12,10,30,6.0,199.0,2.8,15.0,204.0,165.42,130.0
2016,4,12,10,45,4.5,183.0,2.9,15.0,187.0,149.98,117.41
2016,4,12,11,0,3.0,167.0,3.0,15.0,170.0,134.93,105.12
2016,4,12,11,15,4.5,180.0,3.05,15.0,184.0,146.69,114.61
2016,4,12,11,30,6.0,193.0,3.1,15.0,198.0,158.25,123.88
2016,4,12,11,45,8.0,216.5,3.2,15.0,224.0,178.61,140.19
2016,4,12,12,0,10.0,240.0,3.3,15.0,250.0,198.59,156.11
2016,4,12,12,15,5.5,196.0,3.3,15.0,201.5,158.37,123.78
2016,4,12,12,30,1.0,152.0,3.3,15.0,153.0,119.35,92.26
2016,4,12,12,45,1.5,156.5,3.35,15.0,158.0,122.94,95.26
2016,4,12,13,0,2.0,161.0,3.4,15.0,163.0,126.41,98.13
2016,4,12,13,15,8.5,220.0,3.4,15.0,227.5,175.65,137.95
2016,4,12,13,30,15.0,279.0,3.4,15.0,292.0,223.08,175.8
2016,4,12,13,45,14.5,271.0,3.45,15.5,283.5,214.43,168.61
2016,4,12,14,0,14.0,263.0,3.5,16.0,275.0,205.86,161.63
2016,4,12,14,15,53.5,302.5,3.55,15.5,343.0,245.54,193.0
2016,4,12,14,30,93.0,342.0,3.6,15.0,411.0,276.81,216.83
2016,4,12,14,45,47.5,259.5,3.65,15.0,295.0,200.15,156.86
2016,4,12,15,0,2.0,177.0,3.7,15.0,179.0,133.0,104.5
2016,4,12,15,15,7.0,191.0,3.7,15.0,195.5,141.84,111.87
2016,4,12,15,30,12.0,205.0,3.7,15.0,212.0,148.78,117.8
2016,4,12,15,45,66.5,214.0,3.7,15.0,248.5,144.97,120.72
2016,4,12,16,0,121.0,223.0,3.7,15.0,285.0,144.31,120.55
2016,4,12,16,15,88.0,196.0,3.6,14.5,238.5,132.8,111.2
2016,4,12,16,30,55.0,169.0,3.5,14.0,192.0,115.94,97.06
2016,4,12,16,45,44.5,148.0,3.45,14.0,165.0,102.45,85.49
2016,4,12,17,0,34.0,127.0,3.4,14.0,138.0,88.72,73.54
2016,4,12,17,15,24.5,104.5,3.15,13.5,111.5,73.93,60.54
2016,4,12,17,30,15.0,82.0,2.9,13.0,85.0,59.64,47.72
2016,4,12,17,45,7.5,60.0,2.65,12.5,61.5,44.14,33.58
2016,4,12,18,0,0.0,38.0,2.4,12.0,38.0,28.49,19.13
2016,4,12,18,15,0.0,21.0,2.35,11.5,21.0,16.04,5.81
2016,4,12,18,30,0.0,4.0,2.3,11.0,4.0,3.15,0.0
2016,4,12,18,45,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
