Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,14.0,1.75,10.5,17.0,31.59,0.0
2016,4,13,6,0,87.0,28.0,1.9,11.0,34.0,95.6,58.76
2016,4,13,6,15,187.0,46.5,2.1,11.5,74.5,195.48,157.55
2016,4,13,6,30,287.0,65.0,2.3,12.0,115.0,289.14,240.25
2016,4,13,6,45,387.5,74.5,2.55,12.5,166.5,381.3,319.83
2016,4,13,7,0,488.0,84.0,2.8,13.0,218.0,487.69,408.14
2016,4,13,7,15,541.5,93.0,2.8,13.0,271.0,561.5,467.37
2016,4,13,7,30,595.0,102.0,2.8,13.0,324.0,637.34,525.45
2016,4,13,7,45,640.0,106.5,2.85,13.5,377.5,702.5,572.44
2016,4,13,8,0,685.0,111.0,2.9,14.0,431.0,767.76,618.12
2016,4,13,8,15,712.5,116.5,2.9,14.5,481.5,817.98,651.27
2016,4,13,8,30,740.0,122.0,2.9,15.0,532.0,866.48,682.52
2016,4,13,8,45,759.5,127.0,2.9,15.5,578.5,904.66,705.88
2016,4,13,9,0,779.0,132.0,2.9,16.0,625.0,940.08,727.05
2016,4,13,9,15,794.5,135.0,2.85,16.0,667.0,958.65,737.36
2016,4,13,9,30,810.0,138.0,2.8,16.0,709.0,981.47,750.75
2016,4,13,9,45,837.5,132.5,2.8,16.5,748.5,1003.49,762.58
2016,4,13,10,0,865.0,127.0,2.8,17.0,788.0,1021.54,771.74
2016,4,13,10,15,873.0,129.0,2.8,17.0,817.5,1009.55,762.33
2016,4,13,10,30,881.0,131.0,2.8,17.0,847.0,1008.25,760.57
2016,4,13,10,45,883.5,133.5,2.85,17.5,868.0,998.08,751.94
2016,4,13,11,0,886.0,136.0,2.9,18.0,889.0,983.98,740.91
2016,4,13,11,15,889.0,137.0,2.9,18.0,903.0,965.1,727.76
2016,4,13,11,30,892.0,138.0,2.9,18.0,917.0,942.46,712.2
2016,4,13,11,45,893.5,138.0,2.95,18.0,923.0,913.97,693.11
2016,4,13,12,0,895.0,138.0,3.0,18.0,929.0,882.06,671.64
2016,4,13,12,15,894.5,138.0,3.05,18.0,927.0,845.28,646.69
2016,4,13,12,30,894.0,138.0,3.1,18.0,925.0,805.5,619.1
2016,4,13,12,45,889.5,138.5,3.15,18.0,914.5,760.46,585.92
2016,4,13,13,0,885.0,139.0,3.2,18.0,904.0,713.12,550.28
2016,4,13,13,15,881.0,138.0,3.2,18.0,886.0,662.86,511.38
2016,4,13,13,30,877.0,137.0,3.2,18.0,868.0,610.71,469.98
2016,4,13,13,45,864.0,138.5,3.25,18.0,841.5,556.94,426.19
2016,4,13,14,0,851.0,140.0,3.3,18.0,815.0,498.59,377.68
2016,4,13,14,15,841.5,138.0,3.3,17.5,783.0,438.78,327.17
2016,4,13,14,30,832.0,136.0,3.3,17.0,751.0,378.75,275.11
2016,4,13,14,45,712.5,167.5,3.3,17.0,674.5,308.68,217.9
2016,4,13,15,0,593.0,199.0,3.3,17.0,598.0,254.85,176.12
2016,4,13,15,15,448.5,226.0,3.2,16.5,516.5,205.59,143.43
2016,4,13,15,30,304.0,253.0,3.1,16.0,435.0,178.52,132.81
2016,4,13,15,45,503.0,188.0,3.05,16.0,460.0,122.7,101.06
2016,4,13,16,0,702.0,123.0,3.0,16.0,485.0,89.94,73.16
2016,4,13,16,15,670.5,117.0,2.9,15.5,434.0,86.79,70.84
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,83.55,68.37
2016,4,13,16,45,595.5,103.0,2.7,15.0,330.0,78.58,64.19
2016,4,13,17,0,552.0,95.0,2.6,15.0,277.0,73.5,59.83
2016,4,13,17,15,491.0,85.0,2.3,14.0,225.5,66.57,53.91
2016,4,13,17,30,430.0,75.0,2.0,13.0,174.0,56.21,44.7
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.5,46.38,35.61
2016,4,13,18,0,233.0,49.0,1.4,12.0,79.0,36.59,26.25
2016,4,13,18,15,116.5,30.0,1.4,11.5,45.0,22.48,11.01
2016,4,13,18,30,0.0,11.0,1.4,11.0,11.0,8.65,0.0
2016,4,13,18,45,0.0,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,74.0,15.0,1.65,10.5,20.5,46.75,0.0
2016,4,14,6,0,148.0,30.0,1.8,11.0,41.0,144.11,96.99
2016,4,14,6,15,266.0,45.0,2.0,11.0,85.0,238.36,193.81
2016,4,14,6,30,384.0,60.0,2.2,11.0,129.0,343.22,286.4
2016,4,14,6,45,461.0,71.0,2.4,11.5,180.5,430.58,361.29
2016,4,14,7,0,538.0,82.0,2.6,12.0,232.0,521.68,436.5
2016,4,14,7,15,609.5,76.0,2.7,12.0,279.5,594.1,494.38
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,663.55,547.27
2016,4,14,7,45,740.0,69.0,2.9,12.5,385.5,735.98,599.76
2016,4,14,8,0,799.0,68.0,3.0,13.0,444.0,809.15,651.17
2016,4,14,8,15,638.0,129.0,3.05,13.5,450.0,763.44,613.91
2016,4,14,8,30,477.0,190.0,3.1,14.0,456.0,685.71,551.69
2016,4,14,8,45,524.0,190.0,3.15,14.5,505.0,738.48,589.99
2016,4,14,9,0,571.0,190.0,3.2,15.0,554.0,790.44,626.04
2016,4,14,9,15,646.5,177.0,3.25,15.0,614.5,866.1,679.11
2016,4,14,9,30,722.0,164.0,3.3,15.0,675.0,929.61,722.22
2016,4,14,9,45,791.5,150.0,3.4,15.5,736.0,974.43,750.8
2016,4,14,10,0,861.0,136.0,3.5,16.0,797.0,1025.37,783.43
2016,4,14,10,15,868.5,138.0,3.55,16.0,826.0,1027.55,783.65
2016,4,14,10,30,876.0,140.0,3.6,16.0,855.0,1025.61,781.67
2016,4,14,10,45,720.5,222.5,3.7,16.5,820.5,952.29,729.73
2016,4,14,11,0,565.0,305.0,3.8,17.0,786.0,860.07,660.34
2016,4,14,11,15,718.5,231.0,3.85,17.0,853.0,919.27,705.9
2016,4,14,11,30,872.0,157.0,3.9,17.0,920.0,954.15,730.16
2016,4,14,11,45,856.0,168.0,3.95,17.0,922.0,920.0,706.18
2016,4,14,12,0,840.0,179.0,4.0,17.0,924.0,882.92,680.57
2016,4,14,12,15,839.0,178.5,4.1,17.0,921.5,845.46,654.1
2016,4,14,12,30,838.0,178.0,4.2,17.0,919.0,805.14,624.62
2016,4,14,12,45,861.0,161.5,4.35,17.0,915.0,765.91,596.13
2016,4,14,13,0,884.0,145.0,4.5,17.0,911.0,714.77,558.29
2016,4,14,13,15,879.5,144.0,4.55,16.5,893.0,664.18,519.56
2016,4,14,13,30,875.0,143.0,4.6,16.0,875.0,616.25,481.39
2016,4,14,13,45,857.0,147.5,4.65,16.0,847.0,558.26,433.47
2016,4,14,14,0,839.0,152.0,4.7,16.0,819.0,500.23,384.23
2016,4,14,14,15,829.0,150.0,4.7,16.0,787.0,440.81,332.49
2016,4,14,14,30,819.0,148.0,4.7,16.0,755.0,381.27,279.59
2016,4,14,14,45,800.5,147.0,4.7,16.0,715.0,320.34,225.57
2016,4,14,15,0,782.0,146.0,4.7,16.0,675.0,255.3,169.69
2016,4,14,15,15,764.0,142.0,4.65,15.5,630.5,194.54,121.98
2016,4,14,15,30,746.0,138.0,4.6,15.0,586.0,135.77,86.3
2016,4,14,15,45,733.5,128.5,4.6,15.0,539.5,92.57,75.52
2016,4,14,16,0,721.0,119.0,4.6,15.0,493.0,87.66,71.51
2016,4,14,16,15,689.0,113.0,4.5,14.5,441.0,84.37,69.02
2016,4,14,16,30,657.0,107.0,4.4,14.0,389.0,80.99,66.41
2016,4,14,16,45,620.5,98.5,4.3,14.0,336.5,75.65,61.87
2016,4,14,17,0,584.0,90.0,4.2,14.0,284.0,70.14,57.1
2016,4,14,17,15,523.0,81.0,3.9,13.5,231.5,63.78,51.55
2016,4,14,17,30,462.0,72.0,3.6,13.0,179.0,57.37,45.74
2016,4,14,17,45,369.5,59.5,3.35,12.5,131.5,44.97,34.37
2016,4,14,18,0,277.0,47.0,3.1,12.0,84.0,35.45,25.29
2016,4,14,18,15,156.5,29.5,2.95,11.5,48.5,22.27,11.32
2016,4,14,18,30,36.0,12.0,2.8,11.0,13.0,9.44,0.0
2016,4,14,18,45,18.0,6.0,2.65,11.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,113.5,14.5,1.6,8.0,23.5,64.96,0.0
2016,4,15,6,0,227.0,29.0,1.7,9.0,47.0,185.05,132.37
2016,4,15,6,15,343.5,41.0,2.05,9.5,92.0,280.39,230.14
2016,4,15,6,30,460.0,53.0,2.4,10.0,137.0,386.4,323.71
2016,4,15,6,45,532.5,62.0,2.8,10.5,190.0,469.64,395.82
2016,4,15,7,0,605.0,71.0,3.2,11.0,243.0,557.88,469.37
2016,4,15,7,15,654.0,77.5,3.4,11.5,297.5,629.31,525.04
2016,4,15,7,30,703.0,84.0,3.6,12.0,352.0,702.25,579.96
2016,4,15,7,45,732.0,90.5,3.8,12.5,405.5,759.25,621.07
2016,4,15,8,0,761.0,97.0,4.0,13.0,459.0,815.28,660.53
2016,4,15,8,15,786.5,101.5,4.0,13.5,510.5,858.72,688.92
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,905.79,719.47
2016,4,15,8,45,827.0,111.0,4.0,14.5,609.0,940.97,740.92
2016,4,15,9,0,842.0,116.0,4.0,15.0,656.0,972.94,759.94
2016,4,15,9,15,856.5,119.0,3.95,15.5,698.5,998.75,774.16
2016,4,15,9,30,871.0,122.0,3.9,16.0,741.0,1020.89,785.81
2016,4,15,9,45,885.0,122.5,3.9,16.5,778.5,1035.9,792.92
2016,4,15,10,0,899.0,123.0,3.9,17.0,816.0,1032.54,787.63
2016,4,15,10,15,907.0,124.5,3.9,17.0,846.0,1034.5,787.81
2016,4,15,10,30,915.0,126.0,3.9,17.0,876.0,1032.34,785.3
2016,4,15,10,45,922.0,126.0,3.95,17.5,898.5,1023.59,777.36
2016,4,15,11,0,929.0,126.0,4.0,18.0,921.0,1010.73,766.84
2016,4,15,11,15,931.5,127.0,4.05,18.0,935.0,990.57,752.92
2016,4,15,11,30,934.0,128.0,4.1,18.0,949.0,966.51,736.45
2016,4,15,11,45,938.5,126.0,4.2,18.5,956.0,937.73,715.65
2016,4,15,12,0,943.0,124.0,4.3,19.0,963.0,905.26,692.31
2016,4,15,12,15,942.0,123.5,4.35,19.0,960.0,866.13,665.3
2016,4,15,12,30,941.0,123.0,4.4,19.0,957.0,823.92,636.14
2016,4,15,12,45,943.0,120.0,4.45,19.0,947.5,778.89,602.67
2016,4,15,13,0,945.0,117.0,4.5,19.0,938.0,730.94,566.18
2016,4,15,13,15,940.0,116.0,4.55,19.0,919.0,677.53,524.6
2016,4,15,13,30,935.0,115.0,4.6,19.0,900.0,622.19,480.34
2016,4,15,13,45,931.5,111.5,4.65,19.0,874.0,564.02,432.56
2016,4,15,14,0,928.0,108.0,4.7,19.0,848.0,504.28,382.01
2016,4,15,14,15,918.5,106.5,4.7,19.0,814.5,442.34,328.2
2016,4,15,14,30,909.0,105.0,4.7,19.0,781.0,379.95,272.86
2016,4,15,14,45,896.0,103.0,4.7,19.0,740.5,316.1,216.18
2016,4,15,15,0,883.0,101.0,4.7,19.0,700.0,252.77,161.44
2016,4,15,15,15,867.5,98.0,4.55,19.0,655.0,189.22,111.82
2016,4,15,15,30,852.0,95.0,4.4,19.0,610.0,119.75,69.58
2016,4,15,15,45,830.0,92.0,4.25,19.0,560.0,77.92,61.77
2016,4,15,16,0,808.0,89.0,4.1,19.0,510.0,75.96,60.31
2016,4,15,16,15,780.5,85.0,3.8,18.5,457.5,73.11,58.17
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,70.2,55.95
2016,4,15,16,45,716.5,75.5,3.25,17.5,351.5,65.94,52.5
2016,4,15,17,0,680.0,70.0,3.0,17.0,298.0,56.86,44.74
2016,4,15,17,15,625.0,63.5,2.75,16.0,244.5,51.77,40.43
2016,4,15,17,30,570.0,57.0,2.5,15.0,191.0,46.67,35.93
2016,4,15,17,45,488.5,47.5,2.25,14.5,142.0,39.0,28.87
2016,4,15,18,0,407.0,38.0,2.0,14.0,93.0,31.31,21.57
2016,4,15,18,15,265.5,25.5,1.9,13.5,55.0,20.87,10.52
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,10.23,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,126.5,14.5,1.25,9.5,25.0,71.02,0.0
2016,4,16,6,0,253.0,29.0,1.3,10.0,50.0,200.11,147.16
2016,4,16,6,15,361.5,41.0,1.4,10.5,95.5,290.53,237.37
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,392.26,325.66
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,472.73,392.8
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,557.81,460.37
2016,4,16,7,15,653.0,77.5,1.7,13.5,299.5,627.59,512.15
2016,4,16,7,30,700.0,84.0,1.7,14.0,354.0,698.75,562.77
2016,4,16,7,45,732.5,89.0,1.7,15.0,407.5,756.61,600.63
2016,4,16,8,0,765.0,94.0,1.7,16.0,461.0,808.53,632.96
2016,4,16,8,15,789.5,98.0,1.75,16.5,512.0,856.2,663.11
2016,4,16,8,30,814.0,102.0,1.8,17.0,563.0,901.7,691.2
2016,4,16,8,45,833.0,105.0,1.85,18.0,610.5,938.32,711.49
2016,4,16,9,0,852.0,108.0,1.9,19.0,658.0,971.89,729.51
2016,4,16,9,15,865.5,111.0,1.95,19.5,700.0,996.76,743.02
2016,4,16,9,30,879.0,114.0,2.0,20.0,742.0,1004.43,745.35
2016,4,16,9,45,892.5,114.5,2.1,20.5,779.0,1018.76,752.98
2016,4,16,10,0,906.0,115.0,2.2,21.0,816.0,1029.19,758.07
2016,4,16,10,15,913.0,116.5,2.25,21.0,845.5,1030.21,758.08
2016,4,16,10,30,920.0,118.0,2.3,21.0,875.0,1027.12,755.66
2016,4,16,10,45,924.5,119.5,2.35,21.5,896.5,1017.48,747.73
2016,4,16,11,0,929.0,121.0,2.4,22.0,918.0,1003.74,737.34
2016,4,16,11,15,932.0,121.5,2.45,22.0,932.0,983.63,724.33
2016,4,16,11,30,935.0,122.0,2.5,22.0,946.0,959.64,708.86
2016,4,16,11,45,938.0,121.0,2.55,22.5,952.5,930.51,688.67
2016,4,16,12,0,941.0,120.0,2.6,23.0,959.0,897.76,666.1
2016,4,16,12,15,940.0,119.5,2.6,23.0,956.5,858.78,640.18
2016,4,16,12,30,939.0,119.0,2.6,23.0,954.0,816.74,612.05
2016,4,16,12,45,938.5,117.5,2.65,23.0,944.0,771.34,579.69
2016,4,16,13,0,938.0,116.0,2.7,23.0,934.0,723.23,544.52
2016,4,16,13,15,934.0,115.0,2.65,23.0,915.5,670.83,504.8
2016,4,16,13,30,930.0,114.0,2.6,23.0,897.0,616.43,462.52
2016,4,16,13,45,922.5,113.5,2.6,23.0,871.0,558.86,416.81
2016,4,16,14,0,915.0,113.0,2.6,23.0,845.0,500.1,368.71
2016,4,16,14,15,906.5,111.0,2.55,23.0,812.0,438.94,317.27
2016,4,16,14,30,898.0,109.0,2.5,23.0,779.0,377.25,264.23
2016,4,16,14,45,886.5,106.5,2.45,23.0,740.0,314.15,209.82
2016,4,16,15,0,875.0,104.0,2.4,23.0,701.0,251.41,157.1
2016,4,16,15,15,860.0,101.0,2.3,22.5,656.0,182.13,104.64
2016,4,16,15,30,845.0,98.0,2.2,22.0,611.0,119.65,69.29
2016,4,16,15,45,827.0,94.0,2.1,22.0,562.5,79.15,61.99
2016,4,16,16,0,809.0,90.0,2.0,22.0,514.0,76.64,60.1
2016,4,16,16,15,782.0,86.0,1.8,21.5,461.5,73.83,58.03
2016,4,16,16,30,755.0,82.0,1.6,21.0,409.0,70.95,55.88
2016,4,16,16,45,718.0,76.5,1.45,21.0,355.0,66.7,52.39
2016,4,16,17,0,681.0,71.0,1.3,21.0,301.0,57.57,44.61
2016,4,16,17,15,627.5,64.5,1.25,20.0,248.0,52.52,40.42
2016,4,16,17,30,574.0,58.0,1.2,19.0,195.0,47.46,36.04
2016,4,16,17,45,479.5,49.5,1.15,18.0,144.5,40.48,29.77
2016,4,16,18,0,385.0,41.0,1.1,17.0,94.0,33.61,23.31
2016,4,16,18,15,253.5,27.5,1.1,16.5,56.0,22.46,11.91
2016,4,16,18,30,122.0,14.0,1.1,16.0,18.0,11.02,0.0
2016,4,16,18,45,61.0,7.0,1.1,15.5,9.0,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,114.0,15.5,0.8,13.5,25.5,86.3,0.0
2016,4,17,6,0,228.0,31.0,0.8,14.0,51.0,186.29,137.52
2016,4,17,6,15,329.5,44.5,0.85,14.5,95.5,274.92,220.99
2016,4,17,6,30,431.0,58.0,0.9,15.0,140.0,372.16,303.24
2016,4,17,6,45,493.5,68.5,0.95,16.0,191.0,448.87,365.4
2016,4,17,7,0,556.0,79.0,1.0,17.0,242.0,529.71,427.7
2016,4,17,7,15,603.0,86.5,1.0,17.5,295.0,598.77,478.23
2016,4,17,7,30,650.0,94.0,1.0,18.0,348.0,669.25,526.98
2016,4,17,7,45,682.0,101.0,1.05,18.5,400.5,727.4,565.64
2016,4,17,8,0,714.0,108.0,1.1,19.0,453.0,784.89,602.8
2016,4,17,8,15,739.5,113.0,1.15,19.5,503.0,833.01,632.63
2016,4,17,8,30,765.0,118.0,1.2,20.0,553.0,879.25,660.68
2016,4,17,8,45,783.0,122.5,1.3,21.0,599.5,908.81,676.71
2016,4,17,9,0,801.0,127.0,1.4,22.0,646.0,942.19,695.25
2016,4,17,9,15,815.5,130.0,1.45,22.5,687.5,967.33,708.82
2016,4,17,9,30,830.0,133.0,1.5,23.0,729.0,988.92,720.2
2016,4,17,9,45,848.0,132.0,1.6,23.5,766.5,1005.95,729.47
2016,4,17,10,0,866.0,131.0,1.7,24.0,804.0,1019.09,736.38
2016,4,17,10,15,873.5,132.5,1.75,24.0,833.0,1005.58,727.26
2016,4,17,10,30,881.0,134.0,1.8,24.0,862.0,1002.96,725.5
2016,4,17,10,45,890.5,133.0,1.85,24.5,885.0,995.87,719.48
2016,4,17,11,0,900.0,132.0,1.9,25.0,908.0,984.75,711.06
2016,4,17,11,15,903.0,132.5,1.9,25.0,921.5,965.01,698.07
2016,4,17,11,30,906.0,133.0,1.9,25.0,935.0,941.5,682.8
2016,4,17,11,45,909.0,132.5,1.9,25.5,941.5,913.45,663.36
2016,4,17,12,0,912.0,132.0,1.9,26.0,948.0,881.87,641.72
2016,4,17,12,15,911.5,131.5,1.85,26.0,945.5,844.13,616.8
2016,4,17,12,30,911.0,131.0,1.8,26.0,943.0,803.41,589.38
2016,4,17,12,45,909.0,130.0,1.75,26.5,933.0,758.4,556.36
2016,4,17,13,0,907.0,129.0,1.7,27.0,923.0,710.89,521.08
2016,4,17,13,15,903.0,128.0,1.6,27.0,904.5,659.86,483.24
2016,4,17,13,30,899.0,127.0,1.5,27.0,886.0,606.91,443.08
2016,4,17,13,45,894.5,124.5,1.4,27.0,861.0,550.9,399.61
2016,4,17,14,0,890.0,122.0,1.3,27.0,836.0,493.5,353.82
2016,4,17,14,15,881.0,120.0,1.25,27.0,803.0,433.55,305.11
2016,4,17,14,30,872.0,118.0,1.2,27.0,770.0,373.17,254.91
2016,4,17,14,45,865.0,113.0,1.15,27.0,732.5,311.12,203.0
2016,4,17,15,0,858.0,108.0,1.1,27.0,695.0,243.75,148.32
2016,4,17,15,15,842.5,105.0,1.1,27.0,650.5,180.88,102.14
2016,4,17,15,30,827.0,102.0,1.1,27.0,606.0,119.54,68.65
2016,4,17,15,45,812.0,96.5,1.1,27.0,558.0,80.42,61.67
2016,4,17,16,0,797.0,91.0,1.1,27.0,510.0,77.02,59.12
2016,4,17,16,15,770.5,87.0,1.1,26.0,458.5,74.27,57.28
2016,4,17,16,30,744.0,83.0,1.1,25.0,407.0,71.45,55.34
2016,4,17,16,45,709.0,77.0,1.1,24.5,354.0,61.8,47.43
2016,4,17,17,0,674.0,71.0,1.1,24.0,301.0,57.45,43.93
2016,4,17,17,15,621.5,64.5,1.1,22.5,248.0,52.42,39.9
2016,4,17,17,30,569.0,58.0,1.1,21.0,195.0,47.38,35.67
2016,4,17,17,45,487.5,49.0,1.1,20.0,145.5,40.12,29.22
2016,4,17,18,0,406.0,40.0,1.1,19.0,96.0,32.88,22.52
2016,4,17,18,15,276.0,27.0,1.1,18.5,57.5,22.1,11.76
2016,4,17,18,30,146.0,14.0,1.1,18.0,19.0,11.34,0.0
2016,4,17,18,45,73.0,7.0,1.15,17.5,9.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,102.65,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,215.99,160.95
2016,4,18,6,15,384.5,43.0,0.6,16.5,103.5,305.1,242.83
2016,4,18,6,30,488.0,55.0,0.6,17.0,150.0,404.69,325.17
2016,4,18,6,45,558.0,62.5,0.65,17.5,203.0,485.5,389.77
2016,4,18,7,0,628.0,70.0,0.7,18.0,256.0,570.87,454.69
2016,4,18,7,15,673.0,76.0,0.7,18.5,310.5,639.13,502.31
2016,4,18,7,30,718.0,82.0,0.7,19.0,365.0,708.56,548.74
2016,4,18,7,45,749.5,87.0,0.7,19.5,418.5,761.09,581.63
2016,4,18,8,0,781.0,92.0,0.7,20.0,472.0,817.81,616.44
2016,4,18,8,15,804.0,96.0,0.8,20.5,523.0,864.3,645.15
2016,4,18,8,30,827.0,100.0,0.9,21.0,574.0,908.51,672.02
2016,4,18,8,45,844.0,103.5,1.0,22.0,621.0,943.85,691.52
2016,4,18,9,0,861.0,107.0,1.1,23.0,668.0,976.04,708.85
2016,4,18,9,15,873.5,109.5,1.2,23.5,709.5,999.29,721.8
2016,4,18,9,30,886.0,112.0,1.3,24.0,751.0,1005.5,724.16
2016,4,18,9,45,899.0,112.0,1.45,24.5,787.5,1018.7,732.03
2016,4,18,10,0,912.0,112.0,1.6,25.0,824.0,1027.99,737.36
2016,4,18,10,15,918.5,113.5,1.65,25.0,853.0,1028.42,737.17
2016,4,18,10,30,925.0,115.0,1.7,25.0,882.0,1024.73,734.64
2016,4,18,10,45,929.5,116.0,1.75,25.5,903.0,1014.48,726.73
2016,4,18,11,0,934.0,117.0,1.8,26.0,924.0,1000.15,716.45
2016,4,18,11,15,936.0,117.5,1.8,26.0,937.5,979.03,702.75
2016,4,18,11,30,938.0,118.0,1.8,26.0,951.0,954.06,686.75
2016,4,18,11,45,938.5,118.5,1.8,26.5,956.5,924.08,666.27
2016,4,18,12,0,939.0,119.0,1.8,27.0,962.0,890.59,643.61
2016,4,18,12,15,938.0,119.0,1.75,27.0,959.0,852.14,618.46
2016,4,18,12,30,937.0,119.0,1.7,27.0,956.0,810.62,591.05
2016,4,18,12,45,930.5,120.0,1.65,27.5,944.0,763.19,556.55
2016,4,18,13,0,924.0,121.0,1.6,28.0,932.0,713.52,519.96
2016,4,18,13,15,919.0,120.5,1.55,28.0,913.5,661.6,482.06
2016,4,18,13,30,914.0,120.0,1.5,28.0,895.0,607.81,441.76
2016,4,18,13,45,904.0,120.5,1.45,28.0,867.5,550.62,397.83
2016,4,18,14,0,894.0,121.0,1.4,28.0,840.0,492.53,351.88
2016,4,18,14,15,884.5,119.0,1.4,27.5,807.5,432.25,303.76
2016,4,18,14,30,875.0,117.0,1.4,27.0,775.0,371.59,253.94
2016,4,18,14,45,855.0,118.0,1.4,27.0,734.0,306.31,199.99
2016,4,18,15,0,835.0,119.0,1.4,27.0,693.0,245.25,150.59
2016,4,18,15,15,818.5,116.0,1.35,27.0,648.5,183.67,105.51
2016,4,18,15,30,802.0,113.0,1.3,27.0,604.0,123.79,73.2
2016,4,18,15,45,768.0,105.0,1.3,27.0,544.5,85.01,65.47
2016,4,18,16,0,734.0,97.0,1.3,27.0,485.0,79.71,61.35
2016,4,18,16,15,705.5,99.5,1.3,26.0,442.5,75.48,58.29
2016,4,18,16,30,677.0,102.0,1.3,25.0,400.0,77.63,60.56
2016,4,18,16,45,630.5,97.0,1.35,24.5,346.0,74.48,58.2
2016,4,18,17,0,584.0,92.0,1.4,24.0,292.0,71.35,55.79
2016,4,18,17,15,527.0,82.5,1.3,22.5,240.0,64.71,50.47
2016,4,18,17,30,470.0,73.0,1.2,21.0,188.0,57.96,44.82
2016,4,18,17,45,384.0,61.0,1.2,20.0,140.0,46.15,34.44
2016,4,18,18,0,298.0,49.0,1.2,19.0,92.0,37.02,26.09
2016,4,18,18,15,149.0,33.5,1.2,18.0,55.0,25.13,14.44
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,13.46,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,17.5,0.55,14.5,28.5,89.78,0.0
2016,4,19,6,0,225.0,35.0,0.5,15.0,57.0,188.64,142.64
2016,4,19,6,15,323.5,48.5,0.5,15.5,101.5,271.86,217.75
2016,4,19,6,30,422.0,62.0,0.5,16.0,146.0,369.46,298.65
2016,4,19,6,45,501.0,69.5,0.55,16.5,198.5,453.81,366.3
2016,4,19,7,0,580.0,77.0,0.6,17.0,251.0,543.36,434.88
2016,4,19,7,15,626.0,84.0,0.55,17.5,304.5,611.7,482.85
2016,4,19,7,30,672.0,91.0,0.5,18.0,358.0,681.35,529.1
2016,4,19,7,45,714.5,93.5,0.5,18.5,412.5,743.37,568.74
2016,4,19,8,0,757.0,96.0,0.5,19.0,467.0,800.1,603.49
2016,4,19,8,15,781.0,100.0,0.4,19.5,517.5,846.76,628.7
2016,4,19,8,30,805.0,104.0,0.3,20.0,568.0,891.26,651.74
2016,4,19,8,45,823.0,107.0,0.25,21.0,614.5,926.44,667.97
2016,4,19,9,0,841.0,110.0,0.2,22.0,661.0,958.57,682.07
2016,4,19,9,15,854.5,113.0,0.3,23.0,703.0,983.03,694.33
2016,4,19,9,30,868.0,116.0,0.4,24.0,745.0,1003.84,704.64
2016,4,19,9,45,869.5,122.5,0.55,25.0,778.5,1012.91,709.19
2016,4,19,10,0,871.0,129.0,0.7,26.0,812.0,1017.85,711.49
2016,4,19,10,15,771.5,185.5,0.8,26.0,806.5,980.45,689.77
2016,4,19,10,30,672.0,242.0,0.9,26.0,801.0,928.36,658.37
2016,4,19,10,45,774.5,195.0,1.0,26.5,854.5,966.51,683.33
2016,4,19,11,0,877.0,148.0,1.1,27.0,908.0,988.95,696.47
2016,4,19,11,15,879.5,149.0,1.2,27.0,921.5,953.85,675.68
2016,4,19,11,30,882.0,150.0,1.3,27.0,935.0,930.54,662.71
2016,4,19,11,45,715.0,246.0,1.4,27.0,885.5,866.26,621.24
2016,4,19,12,0,548.0,342.0,1.5,27.0,836.0,777.94,561.09
2016,4,19,12,15,418.5,388.0,1.55,27.0,765.0,684.7,497.32
2016,4,19,12,30,289.0,434.0,1.6,27.0,694.0,591.66,432.29
2016,4,19,12,45,349.0,405.0,1.65,27.0,715.0,588.14,431.37
2016,4,19,13,0,409.0,376.0,1.7,27.0,736.0,584.57,429.1
2016,4,19,13,15,306.0,398.5,1.75,26.5,665.0,505.46,372.86
2016,4,19,13,30,203.0,421.0,1.8,26.0,594.0,437.2,324.04
2016,4,19,13,45,175.5,408.0,1.9,26.0,554.5,395.05,293.47
2016,4,19,14,0,148.0,395.0,2.0,26.0,515.0,355.97,264.72
2016,4,19,14,15,113.5,370.5,2.0,25.5,460.5,310.08,231.27
2016,4,19,14,30,79.0,346.0,2.0,25.0,406.0,271.65,203.41
2016,4,19,14,45,57.0,311.5,2.05,25.0,353.5,233.67,175.31
2016,4,19,15,0,35.0,277.0,2.1,25.0,301.0,199.52,150.25
2016,4,19,15,15,43.5,267.0,2.15,24.0,295.0,187.23,141.49
2016,4,19,15,30,52.0,257.0,2.2,23.0,289.0,173.6,132.35
2016,4,19,15,45,163.5,238.5,2.3,22.5,328.0,154.25,124.54
2016,4,19,16,0,275.0,220.0,2.4,22.0,367.0,140.96,114.17
2016,4,19,16,15,171.0,199.5,2.45,21.0,288.0,132.79,108.15
2016,4,19,16,30,67.0,179.0,2.5,20.0,209.0,122.25,100.0
2016,4,19,16,45,59.0,158.0,2.6,19.5,182.0,108.88,89.06
2016,4,19,17,0,51.0,137.0,2.7,19.0,155.0,95.27,77.71
2016,4,19,17,15,246.5,108.0,2.6,18.5,171.5,76.61,61.7
2016,4,19,17,30,442.0,79.0,2.5,18.0,188.0,59.04,46.34
2016,4,19,17,45,376.0,64.5,2.45,17.5,141.5,48.5,36.87
2016,4,19,18,0,310.0,50.0,2.4,17.0,95.0,37.8,27.03
2016,4,19,18,15,196.5,33.0,2.15,16.5,57.5,24.98,14.63
2016,4,19,18,30,83.0,16.0,1.9,16.0,20.0,12.16,0.0
2016,4,19,18,45,41.5,8.0,1.7,15.5,10.0,6.29,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,150.0,17.0,0.95,12.5,32.0,110.97,17.19
2016,4,20,6,0,300.0,34.0,0.9,13.0,64.0,228.03,176.23
2016,4,20,6,15,400.5,45.0,1.0,13.5,111.0,315.53,255.79
2016,4,20,6,30,501.0,56.0,1.1,14.0,158.0,412.79,337.97
2016,4,20,6,45,572.5,63.0,1.25,15.0,212.0,494.38,404.21
2016,4,20,7,0,644.0,70.0,1.4,16.0,266.0,580.61,470.87
2016,4,20,7,15,687.0,75.5,1.35,16.5,320.0,647.13,518.05
2016,4,20,7,30,730.0,81.0,1.3,17.0,374.0,714.6,563.87
2016,4,20,7,45,763.0,85.0,1.3,18.0,428.0,767.83,597.14
2016,4,20,8,0,796.0,89.0,1.3,19.0,482.0,824.85,631.92
2016,4,20,8,15,817.5,92.5,1.35,19.5,532.5,869.55,659.1
2016,4,20,8,30,839.0,96.0,1.4,20.0,583.0,911.87,684.32
2016,4,20,8,45,854.5,99.0,1.5,20.5,629.0,945.25,704.01
2016,4,20,9,0,870.0,102.0,1.6,21.0,675.0,963.21,713.59
2016,4,20,9,15,881.5,104.5,1.65,21.0,716.0,985.05,726.6
2016,4,20,9,30,893.0,107.0,1.7,21.0,757.0,1003.23,737.25
2016,4,20,9,45,904.0,107.5,1.8,21.5,792.5,1014.94,743.16
2016,4,20,10,0,915.0,108.0,1.9,22.0,828.0,1022.73,746.69
2016,4,20,10,15,921.0,110.0,1.95,22.0,856.5,1023.13,746.43
2016,4,20,10,30,927.0,112.0,2.0,22.0,885.0,1019.39,743.73
2016,4,20,10,45,922.0,118.5,2.05,22.5,904.0,1005.44,733.22
2016,4,20,11,0,917.0,125.0,2.1,23.0,923.0,987.46,720.33
2016,4,20,11,15,919.0,126.0,2.15,23.0,936.5,966.93,707.28
2016,4,20,11,30,921.0,127.0,2.2,23.0,950.0,942.63,691.8
2016,4,20,11,45,910.5,134.5,2.3,23.5,952.0,909.61,669.75
2016,4,20,12,0,900.0,142.0,2.4,24.0,954.0,873.52,645.58
2016,4,20,12,15,898.5,142.0,2.45,24.0,951.0,835.68,620.9
2016,4,20,12,30,897.0,142.0,2.5,24.0,948.0,794.97,592.97
2016,4,20,12,45,896.5,139.5,2.55,24.0,938.0,750.35,561.2
2016,4,20,13,0,896.0,137.0,2.6,24.0,928.0,703.21,526.8
2016,4,20,13,15,891.0,136.0,2.65,23.5,909.0,652.13,489.5
2016,4,20,13,30,886.0,135.0,2.7,23.0,890.0,599.27,449.58
2016,4,20,13,45,878.5,134.0,2.75,23.0,864.0,543.63,405.32
2016,4,20,14,0,871.0,133.0,2.8,23.0,838.0,486.92,358.82
2016,4,20,14,15,794.5,158.5,2.85,22.5,782.5,422.04,306.59
2016,4,20,14,30,718.0,184.0,2.9,22.0,727.0,359.4,255.87
2016,4,20,14,45,704.5,179.5,2.95,22.0,689.5,302.48,207.58
2016,4,20,15,0,691.0,175.0,3.0,22.0,652.0,246.66,161.49
2016,4,20,15,15,725.5,145.5,3.0,21.5,618.0,182.04,111.15
2016,4,20,15,30,760.0,116.0,3.0,21.0,584.0,120.27,74.58
2016,4,20,15,45,752.0,113.0,3.0,21.0,545.5,82.9,65.41
2016,4,20,16,0,744.0,110.0,3.0,21.0,507.0,81.96,64.86
2016,4,20,16,15,712.0,98.5,2.9,20.5,447.5,74.86,59.13
2016,4,20,16,30,680.0,87.0,2.8,20.0,388.0,67.43,53.05
2016,4,20,16,45,614.5,91.5,2.7,19.5,337.5,70.2,55.73
2016,4,20,17,0,549.0,96.0,2.6,19.0,287.0,73.64,58.98
2016,4,20,17,15,526.5,82.5,2.3,18.0,241.0,64.57,51.31
2016,4,20,17,30,504.0,69.0,2.0,17.0,195.0,55.06,43.06
2016,4,20,17,45,426.0,58.0,1.7,16.0,146.5,46.64,35.51
2016,4,20,18,0,348.0,47.0,1.4,15.0,98.0,38.13,27.62
2016,4,20,18,15,174.0,34.5,1.3,14.5,60.0,25.97,15.79
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,16.2,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,8.65,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,78.0,20.0,0.3,13.5,28.5,68.92,19.42
2016,4,21,6,0,156.0,40.0,0.4,14.0,57.0,145.16,111.59
2016,4,21,6,15,232.5,57.5,0.5,14.5,98.0,229.4,185.07
2016,4,21,6,30,309.0,75.0,0.6,15.0,139.0,308.88,252.2
2016,4,21,6,45,361.0,90.0,0.75,15.5,186.0,375.56,307.21
2016,4,21,7,0,413.0,105.0,0.9,16.0,233.0,446.05,363.29
2016,4,21,7,15,483.5,105.5,1.0,16.0,281.5,516.74,418.65
2016,4,21,7,30,554.0,106.0,1.1,16.0,330.0,601.36,482.41
2016,4,21,7,45,474.0,143.0,1.25,16.5,353.0,586.13,467.8
2016,4,21,8,0,394.0,180.0,1.4,17.0,376.0,571.68,454.04
2016,4,21,8,15,372.0,207.0,1.5,17.0,407.0,569.86,451.71
2016,4,21,8,30,350.0,234.0,1.6,17.0,438.0,586.06,462.01
2016,4,21,8,45,318.5,262.5,1.75,17.5,460.0,591.97,463.72
2016,4,21,9,0,287.0,291.0,1.9,18.0,482.0,594.71,463.15
2016,4,21,9,15,189.0,314.5,2.0,18.0,443.5,501.82,391.7
2016,4,21,9,30,91.0,338.0,2.1,18.0,405.0,405.62,316.63
2016,4,21,9,45,179.0,355.0,2.25,18.5,494.0,528.35,410.16
2016,4,21,10,0,267.0,372.0,2.4,19.0,583.0,649.72,498.2
2016,4,21,10,15,177.0,385.5,2.45,19.0,527.5,547.15,420.45
2016,4,21,10,30,87.0,399.0,2.5,19.0,472.0,445.7,343.22
2016,4,21,10,45,217.5,402.5,2.55,19.5,591.0,587.93,450.63
2016,4,21,11,0,348.0,406.0,2.6,20.0,710.0,722.48,546.79
2016,4,21,11,15,422.5,381.0,2.65,20.0,755.5,766.94,578.1
2016,4,21,11,30,497.0,356.0,2.7,20.0,801.0,792.21,596.68
2016,4,21,11,45,509.5,348.0,2.75,20.0,807.0,773.12,583.25
2016,4,21,12,0,522.0,340.0,2.8,20.0,813.0,751.14,568.0
2016,4,21,12,15,522.0,339.0,2.85,20.0,811.0,722.36,547.46
2016,4,21,12,30,522.0,338.0,2.9,20.0,809.0,691.57,525.23
2016,4,21,12,45,261.0,189.5,3.0,20.0,425.0,356.05,277.55
2016,4,21,13,0,0.0,41.0,3.1,20.0,41.0,31.73,20.06
2016,4,21,13,15,0.0,40.0,3.2,20.0,40.0,30.94,19.54
2016,4,21,13,30,0.0,39.0,3.3,20.0,39.0,30.14,18.92
2016,4,21,13,45,13.5,177.5,3.4,20.5,189.0,142.94,109.38
2016,4,21,14,0,27.0,316.0,3.5,21.0,339.0,247.58,190.7
2016,4,21,14,15,27.0,303.5,3.55,20.5,325.5,233.16,179.7
2016,4,21,14,30,27.0,291.0,3.6,20.0,312.0,218.94,169.03
2016,4,21,14,45,440.0,197.0,3.65,20.0,503.5,246.09,175.49
2016,4,21,15,0,853.0,103.0,3.7,20.0,695.0,238.28,149.67
2016,4,21,15,15,838.0,100.5,3.7,19.5,651.5,170.86,98.77
2016,4,21,15,30,823.0,98.0,3.7,19.0,608.0,110.66,66.55
2016,4,21,15,45,802.5,95.0,3.7,19.0,560.0,79.01,62.63
2016,4,21,16,0,782.0,92.0,3.7,19.0,512.0,77.22,61.32
2016,4,21,16,15,755.5,88.0,3.6,18.5,461.0,74.53,59.33
2016,4,21,16,30,729.0,84.0,3.5,18.0,410.0,71.77,57.26
2016,4,21,16,45,691.5,79.5,3.4,18.0,357.0,63.13,49.9
2016,4,21,17,0,654.0,75.0,3.3,18.0,304.0,59.91,47.2
2016,4,21,17,15,601.0,68.5,3.0,17.5,252.0,55.01,43.03
2016,4,21,17,30,548.0,62.0,2.7,17.0,200.0,50.1,38.71
2016,4,21,17,45,471.0,53.0,2.4,16.5,151.5,43.01,32.27
2016,4,21,18,0,394.0,44.0,2.1,16.0,103.0,35.91,25.61
2016,4,21,18,15,197.0,34.5,1.95,15.5,64.0,26.07,15.95
2016,4,21,18,30,0.0,25.0,1.8,15.0,25.0,18.16,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.5,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,2.9,13.5,16.0,12.2,0.16
2016,4,22,6,0,0.0,32.0,3.2,14.0,32.0,25.94,15.5
2016,4,22,6,15,6.5,53.0,3.3,14.0,54.5,49.67,36.33
2016,4,22,6,30,13.0,74.0,3.4,14.0,77.0,73.12,56.93
2016,4,22,6,45,21.5,95.0,3.5,14.0,101.0,107.88,87.02
2016,4,22,7,0,30.0,116.0,3.6,14.0,125.0,134.92,110.22
2016,4,22,7,15,36.5,137.5,3.65,14.0,151.0,161.46,132.56
2016,4,22,7,30,43.0,159.0,3.7,14.0,177.0,188.19,154.69
2016,4,22,7,45,21.5,139.0,3.75,14.5,148.0,145.04,117.46
2016,4,22,8,0,0.0,119.0,3.8,15.0,119.0,94.84,74.3
2016,4,22,8,15,0.0,86.5,3.9,15.0,86.5,66.57,50.48
2016,4,22,8,30,0.0,54.0,4.0,15.0,54.0,41.45,29.29
2016,4,22,8,45,0.0,42.5,4.1,15.0,42.5,32.62,21.8
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,23.79,14.33
2016,4,22,9,15,0.0,94.0,4.45,15.0,94.5,72.58,54.9
2016,4,22,9,30,0.0,157.0,4.7,15.0,158.0,124.76,97.66
2016,4,22,9,45,0.0,115.0,4.95,15.5,115.5,89.72,68.59
2016,4,22,10,0,0.0,73.0,5.2,16.0,73.0,56.42,41.02
2016,4,22,10,15,1.5,118.5,5.3,16.0,120.0,94.06,71.89
2016,4,22,10,30,3.0,164.0,5.4,16.0,167.0,132.62,103.18
2016,4,22,10,45,1.5,105.5,5.5,16.5,107.0,83.64,63.05
2016,4,22,11,0,0.0,47.0,5.6,17.0,47.0,36.37,24.24
2016,4,22,11,15,0.0,91.0,5.6,16.5,91.0,70.77,52.44
2016,4,22,11,30,0.0,135.0,5.6,16.0,135.0,105.72,80.95
2016,4,22,11,45,6.5,200.5,5.65,16.0,206.5,163.65,127.9
2016,4,22,12,0,13.0,266.0,5.7,16.0,278.0,221.16,173.93
2016,4,22,12,15,10.5,235.0,5.65,15.5,244.5,192.88,151.52
2016,4,22,12,30,8.0,204.0,5.6,15.0,211.0,165.32,129.63
2016,4,22,12,45,123.5,321.0,5.6,15.0,430.5,352.28,280.58
2016,4,22,13,0,239.0,438.0,5.6,15.0,650.0,507.01,400.49
2016,4,22,13,15,132.5,383.5,5.45,14.5,501.0,382.72,302.98
2016,4,22,13,30,26.0,329.0,5.3,14.0,352.0,267.26,211.73
2016,4,22,13,45,236.0,326.0,5.2,14.0,519.0,364.89,288.78
2016,4,22,14,0,446.0,323.0,5.1,14.0,686.0,432.97,337.78
2016,4,22,14,15,432.0,315.5,4.9,14.0,656.5,387.7,298.88
2016,4,22,14,30,418.0,308.0,4.7,14.0,627.0,343.66,261.04
2016,4,22,14,45,608.0,221.5,4.55,14.0,659.0,303.2,218.81
2016,4,22,15,0,798.0,135.0,4.4,14.0,691.0,242.75,159.15
2016,4,22,15,15,783.0,131.5,4.4,14.0,648.0,183.62,113.89
2016,4,22,15,30,768.0,128.0,4.4,14.0,605.0,118.76,76.45
2016,4,22,15,45,764.5,117.5,4.45,14.0,561.0,85.83,69.83
2016,4,22,16,0,761.0,107.0,4.5,14.0,517.0,80.33,65.28
2016,4,22,16,15,734.0,102.5,4.4,14.0,466.0,77.83,63.31
2016,4,22,16,30,707.0,98.0,4.3,14.0,415.0,75.25,61.25
2016,4,22,16,45,679.0,90.0,4.2,14.0,363.5,70.15,56.93
2016,4,22,17,0,651.0,82.0,4.1,14.0,312.0,64.84,52.36
2016,4,22,17,15,597.0,75.0,3.7,13.5,259.0,59.74,47.96
2016,4,22,17,30,543.0,68.0,3.3,13.0,206.0,54.61,43.39
2016,4,22,17,45,451.5,59.5,2.9,12.5,156.0,47.95,37.24
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,38.87,28.7
2016,4,22,18,15,232.5,36.5,2.25,11.5,66.5,27.67,17.76
2016,4,22,18,30,105.0,22.0,2.0,11.0,27.0,16.61,0.0
2016,4,22,18,45,52.5,11.0,1.8,10.5,13.5,8.65,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
