Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.5,1.7,11.5,35.5,105.67,53.9
2016,4,23,6,0,264.0,41.0,1.9,12.0,71.0,213.7,169.6
2016,4,23,6,15,360.0,53.0,2.0,12.0,117.0,295.45,243.6
2016,4,23,6,30,456.0,65.0,2.1,12.0,163.0,391.91,326.86
2016,4,23,6,45,515.0,74.5,2.25,12.5,214.0,465.84,388.81
2016,4,23,7,0,574.0,84.0,2.4,13.0,265.0,543.33,451.24
2016,4,23,7,15,618.5,90.5,2.4,13.0,318.0,609.42,502.54
2016,4,23,7,30,663.0,97.0,2.4,13.0,371.0,676.6,552.1
2016,4,23,7,45,700.5,101.0,2.4,13.5,424.0,735.59,592.97
2016,4,23,8,0,738.0,105.0,2.4,14.0,477.0,794.14,632.36
2016,4,23,8,15,761.0,109.0,2.45,14.5,526.5,838.82,661.17
2016,4,23,8,30,784.0,113.0,2.5,15.0,576.0,875.87,684.21
2016,4,23,8,45,804.5,115.0,2.6,15.5,622.5,911.53,706.47
2016,4,23,9,0,825.0,117.0,2.7,16.0,669.0,944.26,726.51
2016,4,23,9,15,838.0,119.5,2.75,16.0,709.5,967.11,740.63
2016,4,23,9,30,851.0,122.0,2.8,16.0,750.0,986.38,752.45
2016,4,23,9,45,870.5,118.5,2.85,16.5,787.0,987.92,750.95
2016,4,23,10,0,890.0,115.0,2.9,17.0,824.0,999.56,756.6
2016,4,23,10,15,896.5,116.5,2.95,17.0,852.0,999.76,755.98
2016,4,23,10,30,903.0,118.0,3.0,17.0,880.0,995.95,752.91
2016,4,23,10,45,906.0,120.0,3.1,17.5,900.5,985.26,744.37
2016,4,23,11,0,909.0,122.0,3.2,18.0,921.0,970.62,733.31
2016,4,23,11,15,912.0,122.5,3.2,18.0,934.0,950.7,719.4
2016,4,23,11,30,915.0,123.0,3.2,18.0,947.0,927.02,703.04
2016,4,23,11,45,914.5,124.0,3.2,18.0,952.0,897.15,682.48
2016,4,23,12,0,914.0,125.0,3.2,18.0,957.0,863.94,659.62
2016,4,23,12,15,913.0,124.5,3.2,18.0,954.0,825.92,633.33
2016,4,23,12,30,912.0,124.0,3.2,18.0,951.0,785.0,603.98
2016,4,23,12,45,906.0,125.5,3.25,18.5,939.5,739.47,568.95
2016,4,23,13,0,900.0,127.0,3.3,19.0,928.0,691.76,531.65
2016,4,23,13,15,895.5,126.5,3.35,19.0,909.5,641.48,492.57
2016,4,23,13,30,891.0,126.0,3.4,19.0,891.0,589.37,450.94
2016,4,23,13,45,878.0,128.0,3.5,19.0,863.5,533.27,405.15
2016,4,23,14,0,865.0,130.0,3.6,19.0,836.0,476.62,357.53
2016,4,23,14,15,855.5,128.0,3.65,18.5,803.5,417.05,306.85
2016,4,23,14,30,846.0,126.0,3.7,18.0,771.0,357.12,254.68
2016,4,23,14,45,828.0,126.0,3.8,18.0,731.0,296.52,201.64
2016,4,23,15,0,810.0,126.0,3.9,18.0,691.0,237.23,151.59
2016,4,23,15,15,793.5,123.0,3.85,17.5,647.5,177.68,107.19
2016,4,23,15,30,777.0,120.0,3.8,17.0,604.0,119.86,76.82
2016,4,23,15,45,747.5,118.5,3.8,17.0,554.5,85.95,69.09
2016,4,23,16,0,718.0,117.0,3.8,17.0,505.0,85.61,69.05
2016,4,23,16,15,689.0,112.0,3.75,16.5,454.5,83.05,67.2
2016,4,23,16,30,660.0,107.0,3.7,16.0,404.0,80.41,65.26
2016,4,23,16,45,615.5,101.5,3.65,15.5,351.5,77.08,62.67
2016,4,23,17,0,571.0,96.0,3.6,15.0,299.0,73.75,60.02
2016,4,23,17,15,515.5,87.5,3.35,14.5,248.0,68.02,55.11
2016,4,23,17,30,460.0,79.0,3.1,14.0,197.0,59.25,47.34
2016,4,23,17,45,370.0,68.0,2.85,13.5,149.0,50.86,39.68
2016,4,23,18,0,280.0,57.0,2.6,13.0,101.0,42.52,31.81
2016,4,23,18,15,176.5,39.5,2.45,12.5,63.5,29.55,19.39
2016,4,23,18,30,73.0,22.0,2.3,12.0,26.0,16.59,0.0
2016,4,23,18,45,36.5,11.0,2.15,12.0,13.0,8.65,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,30.5,22.5,2.55,11.5,26.0,42.56,21.08
2016,4,24,6,0,61.0,45.0,2.9,12.0,52.0,89.46,68.75
2016,4,24,6,15,104.5,67.5,2.9,12.0,87.5,142.31,116.07
2016,4,24,6,30,148.0,90.0,2.9,12.0,123.0,198.21,165.51
2016,4,24,6,45,182.5,112.0,2.95,12.5,163.0,264.57,222.13
2016,4,24,7,0,217.0,134.0,3.0,13.0,203.0,320.69,268.94
2016,4,24,7,15,238.0,156.5,2.95,13.0,245.0,369.22,308.42
2016,4,24,7,30,259.0,179.0,2.9,13.0,287.0,418.37,347.38
2016,4,24,7,45,308.0,185.5,2.9,13.0,330.5,472.39,390.34
2016,4,24,8,0,357.0,192.0,2.9,13.0,374.0,528.88,434.28
2016,4,24,8,15,280.5,228.0,2.9,13.5,379.5,508.49,413.79
2016,4,24,8,30,204.0,264.0,2.9,14.0,385.0,460.73,372.85
2016,4,24,8,45,305.5,264.5,2.95,14.5,462.0,578.36,463.87
2016,4,24,9,0,407.0,265.0,3.0,15.0,539.0,698.6,552.6
2016,4,24,9,15,460.0,261.0,3.0,15.5,588.0,748.2,586.75
2016,4,24,9,30,513.0,257.0,3.0,16.0,637.0,796.25,619.65
2016,4,24,9,45,691.0,195.5,3.05,16.5,733.0,914.43,703.69
2016,4,24,10,0,869.0,134.0,3.1,17.0,829.0,1011.06,766.7
2016,4,24,10,15,877.0,135.5,3.1,17.5,857.5,997.55,754.13
2016,4,24,10,30,885.0,137.0,3.1,18.0,886.0,994.93,750.14
2016,4,24,10,45,890.0,138.0,3.1,18.5,907.0,984.99,741.28
2016,4,24,11,0,895.0,139.0,3.1,19.0,928.0,971.13,730.0
2016,4,24,11,15,898.0,140.0,3.25,19.0,941.5,951.58,717.55
2016,4,24,11,30,901.0,141.0,3.4,19.0,955.0,928.3,702.53
2016,4,24,11,45,899.0,143.5,3.6,19.0,959.5,898.43,683.18
2016,4,24,12,0,897.0,146.0,3.8,19.0,964.0,865.31,661.37
2016,4,24,12,15,896.0,146.0,3.95,19.0,961.5,827.93,636.07
2016,4,24,12,30,895.0,146.0,4.1,19.0,959.0,787.71,606.9
2016,4,24,12,45,882.0,152.5,4.35,19.0,946.0,741.36,572.68
2016,4,24,13,0,869.0,159.0,4.6,19.0,933.0,701.43,542.33
2016,4,24,13,15,657.5,253.0,4.7,18.5,832.0,602.68,466.44
2016,4,24,13,30,446.0,347.0,4.8,18.0,731.0,514.46,398.21
2016,4,24,13,45,389.5,359.5,4.95,18.0,687.5,461.11,356.2
2016,4,24,14,0,333.0,372.0,5.1,18.0,644.0,414.91,319.34
2016,4,24,14,15,461.5,307.5,5.15,17.5,669.0,390.66,296.68
2016,4,24,14,30,590.0,243.0,5.2,17.0,694.0,352.67,260.45
2016,4,24,14,45,530.0,249.0,5.3,16.5,639.0,298.01,215.67
2016,4,24,15,0,470.0,255.0,5.4,16.0,584.0,249.83,177.92
2016,4,24,15,15,424.5,251.5,5.35,15.5,535.0,204.73,145.45
2016,4,24,15,30,379.0,248.0,5.3,15.0,486.0,171.36,128.59
2016,4,24,15,45,313.0,239.0,5.3,15.0,425.5,150.99,125.81
2016,4,24,16,0,247.0,230.0,5.3,15.0,365.0,145.43,121.44
2016,4,24,16,15,376.0,198.0,5.2,14.5,380.0,131.61,110.08
2016,4,24,16,30,505.0,166.0,5.1,14.0,395.0,113.08,94.46
2016,4,24,16,45,482.0,149.0,5.0,13.5,346.0,103.31,86.34
2016,4,24,17,0,459.0,132.0,4.9,13.0,297.0,93.09,77.68
2016,4,24,17,15,402.5,118.0,4.65,12.5,245.5,83.94,69.76
2016,4,24,17,30,346.0,104.0,4.4,12.0,194.0,74.58,61.44
2016,4,24,17,45,289.0,84.5,4.2,12.0,148.0,61.32,49.26
2016,4,24,18,0,232.0,65.0,4.0,12.0,102.0,47.48,36.34
2016,4,24,18,15,142.0,44.0,3.9,11.5,64.0,32.41,22.02
2016,4,24,18,30,52.0,23.0,3.8,11.0,26.0,17.37,1.77
2016,4,24,18,45,26.0,11.5,3.75,11.0,13.0,9.05,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.0,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,78.0,10.0,2.0,7.0,12.0,39.96,0.0
2016,4,25,5,45,235.0,23.0,2.3,8.0,48.0,163.05,104.54
2016,4,25,6,0,392.0,36.0,2.6,9.0,84.0,276.13,224.03
2016,4,25,6,15,483.0,45.0,2.9,9.5,133.0,360.24,300.87
2016,4,25,6,30,574.0,54.0,3.2,10.0,182.0,452.66,381.59
2016,4,25,6,45,633.5,60.0,3.55,10.5,236.0,527.46,445.37
2016,4,25,7,0,693.0,66.0,3.9,11.0,290.0,601.66,505.86
2016,4,25,7,15,732.0,71.0,4.0,11.5,344.5,666.26,554.88
2016,4,25,7,30,771.0,76.0,4.1,12.0,399.0,731.2,602.56
2016,4,25,7,45,798.5,80.0,4.2,12.5,453.0,785.24,640.7
2016,4,25,8,0,826.0,84.0,4.3,13.0,507.0,837.92,677.11
2016,4,25,8,15,847.0,87.0,4.3,13.0,558.0,881.83,706.98
2016,4,25,8,30,868.0,90.0,4.3,13.0,609.0,912.52,726.92
2016,4,25,8,45,884.5,92.5,4.3,13.5,656.0,945.9,747.31
2016,4,25,9,0,901.0,95.0,4.3,14.0,703.0,976.1,765.2
2016,4,25,9,15,913.0,97.5,4.35,14.0,745.0,998.52,779.49
2016,4,25,9,30,925.0,100.0,4.4,14.0,787.0,1017.16,791.27
2016,4,25,9,45,934.0,101.5,4.45,14.5,823.0,1027.87,796.1
2016,4,25,10,0,943.0,103.0,4.5,15.0,859.0,1034.51,798.29
2016,4,25,10,15,949.0,104.0,4.55,15.0,887.5,1033.56,796.94
2016,4,25,10,30,955.0,105.0,4.6,15.0,916.0,1028.42,792.89
2016,4,25,10,45,959.5,106.0,4.65,15.5,937.5,1017.66,783.58
2016,4,25,11,0,964.0,107.0,4.7,16.0,959.0,1002.74,771.57
2016,4,25,11,15,966.5,107.5,4.7,16.0,972.5,981.43,756.3
2016,4,25,11,30,969.0,108.0,4.7,16.0,986.0,956.18,738.39
2016,4,25,11,45,968.0,109.0,4.75,16.5,990.5,924.61,715.06
2016,4,25,12,0,967.0,110.0,4.8,17.0,995.0,889.54,689.29
2016,4,25,12,15,966.0,110.0,4.7,17.0,992.0,850.31,660.86
2016,4,25,12,30,965.0,110.0,4.6,17.0,989.0,807.98,629.61
2016,4,25,12,45,952.5,115.5,4.6,17.0,975.0,759.27,592.2
2016,4,25,13,0,940.0,121.0,4.6,17.0,961.0,708.62,552.58
2016,4,25,13,15,935.5,120.0,4.5,17.0,942.0,656.2,510.39
2016,4,25,13,30,931.0,119.0,4.4,17.0,923.0,601.87,465.68
2016,4,25,13,45,924.0,118.0,4.3,17.0,896.5,544.63,417.57
2016,4,25,14,0,917.0,117.0,4.2,17.0,870.0,486.21,367.23
2016,4,25,14,15,908.0,115.5,4.15,17.0,836.5,425.75,314.18
2016,4,25,14,30,899.0,114.0,4.1,17.0,803.0,364.84,259.87
2016,4,25,14,45,887.0,112.0,4.05,17.0,763.5,302.64,204.72
2016,4,25,15,0,875.0,110.0,4.0,17.0,724.0,240.86,152.15
2016,4,25,15,15,859.5,107.0,3.95,16.5,679.0,171.99,100.64
2016,4,25,15,30,844.0,104.0,3.9,16.0,634.0,110.37,69.12
2016,4,25,15,45,824.5,100.5,3.9,16.0,585.0,83.03,66.82
2016,4,25,16,0,805.0,97.0,3.9,16.0,536.0,81.02,65.32
2016,4,25,16,15,778.5,93.0,3.75,15.5,484.0,78.41,63.4
2016,4,25,16,30,752.0,89.0,3.6,15.0,432.0,75.74,61.4
2016,4,25,16,45,715.0,84.0,3.5,15.0,378.0,66.51,53.46
2016,4,25,17,0,678.0,79.0,3.4,15.0,324.0,63.0,50.51
2016,4,25,17,15,626.5,72.5,3.15,14.0,270.0,58.17,46.47
2016,4,25,17,30,575.0,66.0,2.9,13.0,216.0,53.31,42.26
2016,4,25,17,45,492.5,57.5,2.65,12.5,165.5,46.59,36.1
2016,4,25,18,0,410.0,49.0,2.4,12.0,115.0,39.93,29.75
2016,4,25,18,15,288.0,36.0,2.25,11.5,74.0,29.34,19.53
2016,4,25,18,30,166.0,23.0,2.1,11.0,33.0,17.53,3.22
2016,4,25,18,45,83.0,11.5,2.0,10.5,16.5,9.05,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,8.65,0.0
2016,4,26,5,45,93.0,28.0,1.3,9.5,39.5,89.69,58.21
2016,4,26,6,0,186.0,45.0,1.4,10.0,68.0,175.59,141.22
2016,4,26,6,15,241.5,62.5,1.45,10.5,107.5,236.88,196.3
2016,4,26,6,30,297.0,80.0,1.5,11.0,147.0,303.34,253.99
2016,4,26,6,45,328.0,98.0,1.55,11.5,190.0,358.45,300.28
2016,4,26,7,0,359.0,116.0,1.6,12.0,233.0,415.29,346.24
2016,4,26,7,15,401.0,125.5,1.65,12.5,277.5,472.3,391.05
2016,4,26,7,30,443.0,135.0,1.7,13.0,322.0,531.19,435.86
2016,4,26,7,45,585.0,122.5,1.75,14.0,403.0,659.73,532.22
2016,4,26,8,0,727.0,110.0,1.8,15.0,484.0,786.27,619.85
2016,4,26,8,15,581.5,164.5,1.8,15.0,482.5,734.88,579.32
2016,4,26,8,30,436.0,219.0,1.8,15.0,481.0,664.23,523.64
2016,4,26,8,45,553.0,194.5,1.8,15.5,552.5,754.32,589.5
2016,4,26,9,0,670.0,170.0,1.8,16.0,624.0,856.68,658.68
2016,4,26,9,15,601.0,211.0,1.8,16.0,637.0,837.51,641.95
2016,4,26,9,30,532.0,252.0,1.8,16.0,650.0,806.44,617.41
2016,4,26,9,45,495.0,281.0,1.8,16.5,664.5,798.15,608.36
2016,4,26,10,0,458.0,310.0,1.8,17.0,679.0,786.25,596.74
2016,4,26,10,15,508.5,307.0,1.9,17.0,729.0,825.13,624.56
2016,4,26,10,30,559.0,304.0,2.0,17.0,779.0,860.55,649.31
2016,4,26,10,45,523.0,326.0,2.1,17.5,779.5,834.19,628.78
2016,4,26,11,0,487.0,348.0,2.2,18.0,780.0,805.44,607.17
2016,4,26,11,15,491.5,349.5,2.3,18.0,791.0,793.12,599.07
2016,4,26,11,30,496.0,351.0,2.4,18.0,802.0,778.05,588.83
2016,4,26,11,45,470.0,365.0,2.55,18.0,794.0,745.16,565.63
2016,4,26,12,0,444.0,379.0,2.7,18.0,786.0,711.11,541.41
2016,4,26,12,15,437.0,380.5,2.8,18.0,780.5,681.08,519.97
2016,4,26,12,30,430.0,382.0,2.9,18.0,775.0,649.75,497.23
2016,4,26,12,45,445.5,371.5,3.05,18.0,774.5,623.8,478.57
2016,4,26,13,0,461.0,361.0,3.2,18.0,774.0,595.37,457.5
2016,4,26,13,15,622.0,276.0,3.3,18.0,821.5,594.74,457.39
2016,4,26,13,30,783.0,191.0,3.4,18.0,869.0,577.47,442.84
2016,4,26,13,45,787.0,181.5,3.5,18.0,846.0,524.94,399.88
2016,4,26,14,0,791.0,172.0,3.6,18.0,823.0,470.55,354.22
2016,4,26,14,15,781.0,169.0,3.65,17.5,791.5,413.93,306.18
2016,4,26,14,30,771.0,166.0,3.7,17.0,760.0,353.32,254.04
2016,4,26,14,45,765.0,159.5,3.75,17.0,723.5,294.52,202.54
2016,4,26,15,0,759.0,153.0,3.8,17.0,687.0,235.85,152.99
2016,4,26,15,15,741.5,148.5,3.8,16.5,644.0,177.44,109.94
2016,4,26,15,30,724.0,144.0,3.8,16.0,601.0,121.01,80.72
2016,4,26,15,45,709.0,136.5,3.8,16.0,555.0,95.83,77.85
2016,4,26,16,0,694.0,129.0,3.8,16.0,509.0,92.48,75.23
2016,4,26,16,15,664.5,123.0,3.75,15.5,459.0,89.57,73.11
2016,4,26,16,30,635.0,117.0,3.7,15.0,409.0,86.55,70.86
2016,4,26,16,45,605.0,108.0,3.65,14.5,358.0,81.29,66.6
2016,4,26,17,0,575.0,99.0,3.6,14.0,307.0,75.8,62.05
2016,4,26,17,15,521.0,90.0,3.4,13.5,256.0,69.76,56.89
2016,4,26,17,30,467.0,81.0,3.2,13.0,205.0,60.67,48.83
2016,4,26,17,45,389.5,69.5,3.0,12.5,157.0,52.07,40.99
2016,4,26,18,0,312.0,58.0,2.8,12.0,109.0,43.45,32.88
2016,4,26,18,15,208.0,41.5,2.65,11.5,70.5,31.14,21.17
2016,4,26,18,30,104.0,25.0,2.5,11.0,32.0,18.85,5.07
2016,4,26,18,45,52.0,12.5,2.4,11.0,16.0,9.83,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,21.5,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,43.0,12.0,2.1,11.0,13.0,27.06,0.0
2016,4,27,5,45,173.5,27.0,2.35,11.5,47.5,137.66,94.8
2016,4,27,6,0,304.0,42.0,2.6,12.0,82.0,232.17,187.28
2016,4,27,6,15,392.5,53.0,2.65,12.0,128.5,315.52,261.7
2016,4,27,6,30,481.0,64.0,2.7,12.0,175.0,404.14,338.44
2016,4,27,6,45,240.5,81.5,2.75,12.5,137.0,261.78,220.69
2016,4,27,7,0,0.0,99.0,2.8,13.0,99.0,81.76,64.4
2016,4,27,7,15,77.0,138.0,2.85,13.0,170.5,189.59,157.73
2016,4,27,7,30,154.0,177.0,2.9,13.0,242.0,311.46,259.37
2016,4,27,7,45,77.0,142.5,3.0,13.5,175.0,209.61,172.85
2016,4,27,8,0,0.0,108.0,3.1,14.0,108.0,84.79,65.99
2016,4,27,8,15,45.0,187.0,3.3,14.0,214.5,210.98,171.97
2016,4,27,8,30,90.0,266.0,3.5,14.0,321.0,335.08,272.4
2016,4,27,8,45,95.5,288.5,3.7,14.5,350.5,362.07,292.3
2016,4,27,9,0,101.0,311.0,3.9,15.0,380.0,388.64,311.97
2016,4,27,9,15,52.0,243.5,4.0,15.0,279.0,269.22,215.84
2016,4,27,9,30,3.0,176.0,4.1,15.0,178.0,143.58,112.75
2016,4,27,9,45,7.5,211.0,4.25,15.0,217.0,177.53,140.39
2016,4,27,10,0,12.0,246.0,4.4,15.0,256.0,211.52,167.6
2016,4,27,10,15,91.0,334.5,4.5,15.0,412.5,386.31,307.99
2016,4,27,10,30,170.0,423.0,4.6,15.0,569.0,564.43,444.96
2016,4,27,10,45,85.0,249.0,4.7,15.0,322.0,311.11,248.04
2016,4,27,11,0,0.0,75.0,4.8,15.0,75.0,58.18,42.3
2016,4,27,11,15,13.5,215.0,4.85,14.5,227.0,182.72,144.28
2016,4,27,11,30,27.0,355.0,4.9,14.0,379.0,325.72,258.16
2016,4,27,11,45,133.0,406.5,4.95,14.0,528.5,470.43,372.98
2016,4,27,12,0,239.0,458.0,5.0,14.0,678.0,589.16,464.59
2016,4,27,12,15,555.5,311.5,5.0,14.0,820.5,714.6,564.53
2016,4,27,12,30,872.0,165.0,5.0,14.0,963.0,790.06,624.33
2016,4,27,12,45,853.5,175.5,5.0,14.5,949.5,743.0,585.68
2016,4,27,13,0,835.0,186.0,5.0,15.0,936.0,694.56,546.12
2016,4,27,13,15,482.5,307.5,4.95,14.5,739.0,535.1,421.53
2016,4,27,13,30,130.0,429.0,4.9,14.0,542.0,396.08,312.16
2016,4,27,13,45,129.0,418.5,4.9,14.0,527.5,372.96,294.01
2016,4,27,14,0,128.0,408.0,4.9,14.0,513.0,349.9,275.38
2016,4,27,14,15,127.0,392.0,4.85,14.0,493.5,323.44,253.88
2016,4,27,14,30,126.0,376.0,4.8,14.0,474.0,297.31,232.5
2016,4,27,14,45,125.5,357.5,4.8,14.0,450.5,270.18,210.35
2016,4,27,15,0,125.0,339.0,4.8,14.0,427.0,243.41,188.78
2016,4,27,15,15,436.5,243.0,4.7,14.0,523.5,198.28,140.61
2016,4,27,15,30,748.0,147.0,4.6,14.0,620.0,122.91,83.04
2016,4,27,15,45,717.0,144.5,4.55,14.0,569.5,100.92,82.9
2016,4,27,16,0,686.0,142.0,4.5,14.0,519.0,100.6,82.91
2016,4,27,16,15,653.5,135.5,4.35,13.5,467.0,97.61,80.72
2016,4,27,16,30,621.0,129.0,4.2,13.0,415.0,94.5,78.42
2016,4,27,16,45,480.0,128.0,4.05,13.0,333.0,90.13,74.8
2016,4,27,17,0,339.0,127.0,3.9,13.0,251.0,87.94,73.06
2016,4,27,17,15,278.0,117.5,3.7,12.5,208.5,83.0,68.9
2016,4,27,17,30,217.0,108.0,3.5,12.0,166.0,75.89,62.63
2016,4,27,17,45,177.0,87.0,3.3,12.0,127.5,61.9,49.85
2016,4,27,18,0,137.0,66.0,3.1,12.0,89.0,47.6,36.58
2016,4,27,18,15,80.0,45.0,3.0,11.5,57.0,33.06,22.91
2016,4,27,18,30,23.0,24.0,2.9,11.0,25.0,18.15,5.61
2016,4,27,18,45,11.5,12.0,2.8,11.0,12.5,9.44,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.0,1.8,9.5,8.0,5.51,0.0
2016,4,28,5,30,69.0,14.0,2.1,10.0,16.0,39.23,0.0
2016,4,28,5,45,199.0,28.5,2.4,10.5,51.5,151.35,108.08
2016,4,28,6,0,329.0,43.0,2.7,11.0,87.0,248.56,201.76
2016,4,28,6,15,416.5,53.0,2.75,11.5,134.0,328.75,273.35
2016,4,28,6,30,504.0,63.0,2.8,12.0,181.0,416.71,348.99
2016,4,28,6,45,559.5,71.0,2.85,12.5,232.5,487.94,408.34
2016,4,28,7,0,615.0,79.0,2.9,13.0,284.0,562.35,467.83
2016,4,28,7,15,655.5,85.0,2.9,13.5,337.0,625.64,515.64
2016,4,28,7,30,696.0,91.0,2.9,14.0,390.0,689.69,561.72
2016,4,28,7,45,729.5,94.5,2.9,14.5,442.5,745.14,599.95
2016,4,28,8,0,763.0,98.0,2.9,15.0,495.0,795.38,633.38
2016,4,28,8,15,785.0,101.5,2.9,15.5,544.5,838.87,661.21
2016,4,28,8,30,807.0,105.0,2.9,16.0,594.0,880.09,686.96
2016,4,28,8,45,826.0,107.0,2.9,16.5,640.0,914.23,707.37
2016,4,28,9,0,845.0,109.0,2.9,17.0,686.0,945.38,725.51
2016,4,28,9,15,857.5,111.5,2.9,17.5,727.0,954.91,728.74
2016,4,28,9,30,870.0,114.0,2.9,18.0,768.0,973.19,738.23
2016,4,28,9,45,890.5,110.0,2.95,18.5,805.5,988.74,746.25
2016,4,28,10,0,911.0,106.0,3.0,19.0,843.0,1000.54,751.85
2016,4,28,10,15,917.5,107.5,3.05,19.0,871.5,1000.57,751.13
2016,4,28,10,30,924.0,109.0,3.1,19.0,900.0,996.53,747.94
2016,4,28,10,45,927.0,111.0,3.15,19.5,920.5,985.59,738.87
2016,4,28,11,0,930.0,113.0,3.2,20.0,941.0,970.64,727.31
2016,4,28,11,15,933.0,113.5,3.25,20.0,954.5,950.36,713.65
2016,4,28,11,30,936.0,114.0,3.3,20.0,968.0,926.27,697.49
2016,4,28,11,45,935.0,115.5,3.35,20.5,973.5,896.0,675.81
2016,4,28,12,0,934.0,117.0,3.4,21.0,979.0,862.36,651.86
2016,4,28,12,15,934.0,117.0,3.5,21.0,976.5,825.05,626.81
2016,4,28,12,30,934.0,117.0,3.6,21.0,974.0,784.71,598.29
2016,4,28,12,45,934.0,115.0,3.7,21.0,964.0,739.9,565.19
2016,4,28,13,0,934.0,113.0,3.8,21.0,954.0,692.45,529.26
2016,4,28,13,15,930.5,112.5,3.85,21.0,936.0,641.62,489.6
2016,4,28,13,30,927.0,112.0,3.9,21.0,918.0,588.78,447.25
2016,4,28,13,45,920.5,111.5,3.95,21.0,892.5,532.72,401.16
2016,4,28,14,0,914.0,111.0,4.0,21.0,867.0,475.42,352.69
2016,4,28,14,15,906.0,109.0,4.0,20.5,834.5,415.53,301.47
2016,4,28,14,30,898.0,107.0,4.0,20.0,802.0,355.09,248.71
2016,4,28,14,45,885.0,106.5,4.05,20.0,763.0,294.13,195.31
2016,4,28,15,0,872.0,106.0,4.1,20.0,724.0,233.67,144.71
2016,4,28,15,15,858.0,103.0,4.1,19.5,680.0,172.29,100.32
2016,4,28,15,30,844.0,100.0,4.1,19.0,636.0,104.09,64.96
2016,4,28,15,45,820.0,99.0,4.1,19.0,586.5,81.79,64.94
2016,4,28,16,0,796.0,98.0,4.1,19.0,537.0,81.36,64.8
2016,4,28,16,15,771.0,94.0,4.05,18.0,486.0,78.84,63.11
2016,4,28,16,30,746.0,90.0,4.0,17.0,435.0,76.24,61.31
2016,4,28,16,45,703.0,86.5,3.95,16.5,380.5,67.92,54.35
2016,4,28,17,0,660.0,83.0,3.9,16.0,326.0,65.46,52.45
2016,4,28,17,15,609.5,76.5,3.75,15.0,273.5,60.77,48.59
2016,4,28,17,30,559.0,70.0,3.6,14.0,221.0,56.06,44.55
2016,4,28,17,45,470.0,62.0,3.5,13.5,170.0,49.8,38.84
2016,4,28,18,0,381.0,54.0,3.4,13.0,119.0,43.65,32.99
2016,4,28,18,15,268.0,40.0,3.2,12.5,78.0,30.41,20.6
2016,4,28,18,30,155.0,26.0,3.0,12.0,37.0,19.71,7.35
2016,4,28,18,45,77.5,13.0,2.85,11.5,18.5,10.23,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,9.91,0.0
2016,4,29,5,45,83.0,35.5,2.45,11.0,47.0,96.15,68.39
2016,4,29,6,0,166.0,58.0,2.5,11.0,81.0,169.43,136.81
2016,4,29,6,15,246.5,76.0,2.55,11.0,126.5,242.23,201.64
2016,4,29,6,30,327.0,94.0,2.6,11.0,172.0,335.77,282.28
2016,4,29,6,45,396.5,105.5,2.65,11.5,223.0,410.41,345.01
2016,4,29,7,0,466.0,117.0,2.7,12.0,274.0,490.23,409.79
2016,4,29,7,15,511.0,126.5,2.7,12.0,325.5,553.67,459.91
2016,4,29,7,30,556.0,136.0,2.7,12.0,377.0,618.85,509.94
2016,4,29,7,45,595.0,142.0,2.75,12.5,428.5,684.39,557.83
2016,4,29,8,0,634.0,148.0,2.8,13.0,480.0,743.37,599.41
2016,4,29,8,15,659.0,153.5,2.8,13.0,528.0,788.69,630.47
2016,4,29,8,30,684.0,159.0,2.8,13.0,576.0,832.15,659.81
2016,4,29,8,45,705.5,163.0,2.85,13.5,621.0,868.6,682.87
2016,4,29,9,0,727.0,167.0,2.9,14.0,666.0,902.42,703.87
2016,4,29,9,15,742.0,170.5,2.9,14.0,705.5,926.59,718.91
2016,4,29,9,30,757.0,174.0,2.9,14.0,745.0,947.46,731.74
2016,4,29,9,45,791.0,163.5,2.95,14.5,784.0,959.59,737.66
2016,4,29,10,0,825.0,153.0,3.0,15.0,823.0,977.95,748.01
2016,4,29,10,15,832.5,154.5,3.0,15.0,850.5,978.73,747.33
2016,4,29,10,30,840.0,156.0,3.0,15.0,878.0,975.58,744.28
2016,4,29,10,45,847.0,156.0,3.0,15.5,898.5,966.54,736.01
2016,4,29,11,0,854.0,156.0,3.0,16.0,919.0,953.58,725.26
2016,4,29,11,15,857.5,157.0,3.15,16.0,932.5,934.52,712.99
2016,4,29,11,30,861.0,158.0,3.3,16.0,946.0,911.74,698.12
2016,4,29,11,45,861.0,159.5,3.5,16.5,951.0,882.84,677.93
2016,4,29,12,0,861.0,161.0,3.7,17.0,956.0,850.64,655.29
2016,4,29,12,15,861.0,160.5,3.8,17.0,954.0,813.61,628.62
2016,4,29,12,30,861.0,160.0,3.9,17.0,952.0,773.71,599.18
2016,4,29,12,45,864.5,156.0,4.05,17.5,943.5,730.64,565.95
2016,4,29,13,0,868.0,152.0,4.2,18.0,935.0,677.66,524.83
2016,4,29,13,15,864.0,151.0,4.2,17.5,917.5,634.49,491.03
2016,4,29,13,30,860.0,150.0,4.2,17.0,900.0,582.39,449.48
2016,4,29,13,45,851.5,150.0,4.25,17.0,874.5,527.35,403.78
2016,4,29,14,0,843.0,150.0,4.3,17.0,849.0,471.49,356.09
2016,4,29,14,15,834.0,147.5,4.3,17.0,817.0,413.09,305.15
2016,4,29,14,30,825.0,145.0,4.3,17.0,785.0,354.5,253.24
2016,4,29,14,45,811.5,142.5,4.35,17.0,746.5,294.88,200.92
2016,4,29,15,0,798.0,140.0,4.4,17.0,708.0,236.13,151.58
2016,4,29,15,15,781.5,136.5,4.35,16.5,664.5,177.5,108.95
2016,4,29,15,30,765.0,133.0,4.3,16.0,621.0,112.95,74.93
2016,4,29,15,45,737.5,131.0,4.25,16.0,572.0,92.89,75.3
2016,4,29,16,0,710.0,129.0,4.2,16.0,523.0,92.6,75.31
2016,4,29,16,15,681.5,123.5,4.1,15.5,472.5,90.02,73.47
2016,4,29,16,30,653.0,118.0,4.0,15.0,422.0,87.35,71.53
2016,4,29,16,45,613.5,111.0,3.95,15.0,369.5,83.33,68.24
2016,4,29,17,0,574.0,104.0,3.9,15.0,317.0,79.22,64.8
2016,4,29,17,15,521.0,95.5,3.7,14.5,265.5,73.7,60.15
2016,4,29,17,30,468.0,87.0,3.5,14.0,214.0,64.67,52.21
2016,4,29,17,45,390.5,75.0,3.3,13.5,165.5,55.82,44.2
2016,4,29,18,0,313.0,63.0,3.1,13.0,117.0,46.92,35.91
2016,4,29,18,15,209.0,46.0,2.95,12.5,77.0,34.34,24.07
2016,4,29,18,30,105.0,29.0,2.8,12.0,37.0,21.69,9.41
2016,4,29,18,45,52.5,14.5,2.7,11.5,18.5,11.41,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,8.0,2.4,10.5,10.0,25.19,0.0
2016,4,30,5,30,107.0,16.0,2.6,11.0,20.0,74.4,0.0
2016,4,30,5,45,231.0,30.0,2.8,12.0,57.5,166.47,123.21
2016,4,30,6,0,355.0,44.0,3.0,13.0,95.0,262.2,212.23
2016,4,30,6,15,440.0,54.5,3.25,13.5,143.5,342.53,283.41
2016,4,30,6,30,525.0,65.0,3.5,14.0,192.0,430.38,358.65
2016,4,30,6,45,582.0,72.5,3.75,14.5,244.5,502.84,419.03
2016,4,30,7,0,639.0,80.0,4.0,15.0,297.0,578.5,479.79
2016,4,30,7,15,678.5,86.0,4.15,15.5,351.0,641.8,527.96
2016,4,30,7,30,718.0,92.0,4.3,16.0,405.0,705.7,574.69
2016,4,30,7,45,747.5,96.5,4.5,16.5,457.5,759.62,613.11
2016,4,30,8,0,777.0,101.0,4.7,17.0,510.0,807.82,646.63
2016,4,30,8,15,798.0,104.5,4.7,17.5,559.5,850.63,674.5
2016,4,30,8,30,819.0,108.0,4.7,18.0,609.0,891.06,700.2
2016,4,30,8,45,835.0,111.0,4.7,18.5,655.0,923.62,719.92
2016,4,30,9,0,851.0,114.0,4.7,19.0,701.0,953.03,737.27
2016,4,30,9,15,863.0,116.5,4.7,19.0,741.0,974.69,750.58
2016,4,30,9,30,875.0,119.0,4.7,19.0,781.0,979.36,752.16
2016,4,30,9,45,892.0,116.5,4.75,19.5,817.5,992.95,759.13
2016,4,30,10,0,909.0,114.0,4.8,20.0,854.0,1002.75,763.52
2016,4,30,10,15,915.0,115.5,4.8,20.0,882.0,1002.08,761.93
2016,4,30,10,30,921.0,117.0,4.8,20.0,910.0,997.34,757.78
2016,4,30,10,45,925.5,117.5,4.8,20.5,930.5,986.18,747.9
2016,4,30,11,0,930.0,118.0,4.8,21.0,951.0,971.05,735.49
2016,4,30,11,15,932.0,118.5,4.75,21.0,963.5,949.74,720.06
2016,4,30,11,30,934.0,119.0,4.7,21.0,976.0,924.7,702.17
2016,4,30,11,45,935.0,119.0,4.7,21.5,981.0,894.76,679.96
2016,4,30,12,0,936.0,119.0,4.7,22.0,986.0,861.41,655.46
2016,4,30,12,15,935.0,119.0,4.65,22.0,982.5,823.28,628.58
2016,4,30,12,30,934.0,119.0,4.6,22.0,979.0,782.21,598.21
2016,4,30,12,45,931.5,118.5,4.55,22.0,968.0,736.95,563.75
2016,4,30,13,0,929.0,118.0,4.5,22.0,957.0,689.25,526.78
2016,4,30,13,15,924.5,117.0,4.45,22.0,938.5,637.75,486.14
2016,4,30,13,30,920.0,116.0,4.4,22.0,920.0,584.4,443.03
2016,4,30,13,45,915.0,113.5,4.35,22.5,894.0,528.09,395.72
2016,4,30,14,0,910.0,111.0,4.3,23.0,868.0,470.45,346.28
2016,4,30,14,15,902.0,109.5,4.2,23.0,835.5,411.32,295.23
2016,4,30,14,30,894.0,108.0,4.1,23.0,803.0,351.64,242.97
2016,4,30,14,45,884.0,105.5,4.05,23.0,764.5,290.52,189.98
2016,4,30,15,0,874.0,103.0,4.0,23.0,726.0,229.6,139.64
2016,4,30,15,15,860.0,100.0,3.9,23.0,682.0,168.36,96.07
2016,4,30,15,30,846.0,97.0,3.8,23.0,638.0,100.05,61.72
2016,4,30,15,45,829.5,93.5,3.7,23.0,590.0,78.37,60.99
2016,4,30,16,0,813.0,90.0,3.6,23.0,542.0,76.28,59.43
2016,4,30,16,15,788.5,86.0,3.4,22.5,491.0,73.56,57.44
2016,4,30,16,30,764.0,82.0,3.2,22.0,440.0,70.74,55.35
2016,4,30,16,45,733.5,77.0,3.0,21.5,387.5,66.99,52.43
2016,4,30,17,0,703.0,72.0,2.8,21.0,335.0,63.14,49.37
2016,4,30,17,15,656.5,66.5,2.6,20.0,282.0,54.09,41.78
2016,4,30,17,30,610.0,61.0,2.4,19.0,229.0,49.81,38.2
2016,4,30,17,45,542.0,53.0,2.2,18.5,178.5,43.41,32.5
2016,4,30,18,0,474.0,45.0,2.0,18.0,128.0,36.99,26.6
2016,4,30,18,15,361.0,34.5,1.95,17.5,85.5,28.28,18.47
2016,4,30,18,30,248.0,24.0,1.9,17.0,43.0,19.64,8.29
2016,4,30,18,45,124.0,12.0,1.85,16.5,21.5,9.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.0,0.55,12.5,11.5,30.6,0.0
2016,5,1,5,30,138.0,16.0,0.4,13.0,23.0,90.31,0.0
2016,5,1,5,45,268.0,28.5,0.3,13.5,61.0,184.58,136.71
2016,5,1,6,0,398.0,41.0,0.2,14.0,99.0,281.04,222.8
2016,5,1,6,15,479.5,49.5,0.3,14.5,147.5,358.97,288.99
2016,5,1,6,30,561.0,58.0,0.4,15.0,196.0,443.98,358.24
2016,5,1,6,45,614.0,64.5,0.5,15.5,248.0,513.81,413.11
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,586.51,467.92
2016,5,1,7,15,704.0,76.0,0.65,16.5,353.5,643.83,507.7
2016,5,1,7,30,741.0,81.0,0.7,17.0,407.0,705.46,549.13
2016,5,1,7,45,768.0,85.0,0.8,18.0,458.5,757.46,582.19
2016,5,1,8,0,795.0,89.0,0.9,19.0,510.0,808.14,613.57
2016,5,1,8,15,815.0,92.5,0.85,19.5,559.5,850.36,637.39
2016,5,1,8,30,835.0,96.0,0.8,20.0,609.0,890.17,659.06
2016,5,1,8,45,850.0,98.5,0.8,21.0,654.0,910.19,667.17
2016,5,1,9,0,865.0,101.0,0.8,22.0,699.0,937.89,680.37
2016,5,1,9,15,876.0,103.5,0.75,22.5,739.5,958.44,689.1
2016,5,1,9,30,887.0,106.0,0.7,23.0,780.0,975.37,695.58
2016,5,1,9,45,893.5,109.0,0.7,23.5,813.5,984.71,698.5
2016,5,1,10,0,900.0,112.0,0.7,24.0,847.0,990.08,699.2
2016,5,1,10,15,906.5,113.0,0.8,24.0,874.5,989.44,699.88
2016,5,1,10,30,913.0,114.0,0.9,24.0,902.0,984.81,698.23
2016,5,1,10,45,916.0,116.0,1.0,24.5,922.5,973.84,691.38
2016,5,1,11,0,919.0,118.0,1.1,25.0,943.0,958.92,682.12
2016,5,1,11,15,921.5,118.5,1.25,25.0,955.5,938.3,671.37
2016,5,1,11,30,924.0,119.0,1.4,25.0,968.0,913.96,658.03
2016,5,1,11,45,923.0,120.5,1.55,25.0,972.5,883.96,640.75
2016,5,1,12,0,922.0,122.0,1.7,25.0,977.0,850.66,620.97
2016,5,1,12,15,921.0,122.0,1.8,25.0,974.0,813.03,597.44
2016,5,1,12,30,920.0,122.0,1.9,25.0,971.0,772.5,570.15
2016,5,1,12,45,917.0,122.0,2.05,25.0,960.0,727.91,539.29
2016,5,1,13,0,914.0,122.0,2.2,25.0,949.0,680.95,505.67
2016,5,1,13,15,910.0,121.0,2.3,25.0,931.0,630.48,468.1
2016,5,1,13,30,906.0,120.0,2.4,25.0,913.0,578.16,427.87
2016,5,1,13,45,897.5,120.0,2.55,25.0,887.0,522.75,384.11
2016,5,1,14,0,889.0,120.0,2.7,25.0,861.0,466.37,338.05
2016,5,1,14,15,880.5,118.5,2.75,24.5,829.0,408.23,289.67
2016,5,1,14,30,872.0,117.0,2.8,24.0,797.0,349.63,239.83
2016,5,1,14,45,858.0,116.0,2.85,24.0,758.0,289.81,188.85
2016,5,1,15,0,844.0,115.0,2.9,24.0,719.0,224.83,136.26
2016,5,1,15,15,829.5,112.5,2.9,23.5,675.5,164.66,94.12
2016,5,1,15,30,815.0,110.0,2.9,23.0,632.0,105.89,67.37
2016,5,1,15,45,791.5,108.0,2.95,23.0,583.5,86.84,68.08
2016,5,1,16,0,768.0,106.0,3.0,23.0,535.0,86.01,67.63
2016,5,1,16,15,742.0,101.5,2.9,22.5,484.0,76.93,60.28
2016,5,1,16,30,716.0,97.0,2.8,22.0,433.0,74.34,58.42
2016,5,1,16,45,675.0,92.5,2.75,21.5,380.0,71.41,56.22
2016,5,1,17,0,634.0,88.0,2.7,21.0,327.0,68.48,53.97
2016,5,1,17,15,584.5,81.0,2.45,20.0,274.5,63.61,50.06
2016,5,1,17,30,535.0,74.0,2.2,19.0,222.0,58.69,45.96
2016,5,1,17,45,457.0,65.0,1.95,18.5,172.5,51.89,39.91
2016,5,1,18,0,379.0,56.0,1.7,18.0,123.0,42.6,31.5
2016,5,1,18,15,272.5,42.0,1.6,17.0,82.0,31.88,21.65
2016,5,1,18,30,166.0,28.0,1.5,16.0,41.0,21.22,9.96
2016,5,1,18,45,83.0,14.0,1.45,15.5,20.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,36.5,9.0,1.05,11.5,11.0,19.9,0.0
2016,5,2,5,30,73.0,18.0,1.2,12.0,22.0,56.49,0.0
2016,5,2,5,45,184.0,34.5,1.35,12.5,58.0,149.44,112.43
2016,5,2,6,0,295.0,51.0,1.5,13.0,94.0,235.16,189.9
2016,5,2,6,15,270.5,71.5,1.5,13.5,123.5,259.79,213.57
2016,5,2,6,30,246.0,92.0,1.5,14.0,153.0,267.0,221.36
2016,5,2,6,45,292.0,105.0,1.55,14.5,194.0,321.61,267.23
2016,5,2,7,0,338.0,118.0,1.6,15.0,235.0,397.25,327.76
2016,5,2,7,15,491.5,112.5,1.5,15.5,313.5,519.56,423.7
2016,5,2,7,30,645.0,107.0,1.4,16.0,392.0,662.64,529.01
2016,5,2,7,45,673.5,113.5,1.35,16.5,443.0,715.56,562.76
2016,5,2,8,0,702.0,120.0,1.3,17.0,494.0,767.55,595.65
2016,5,2,8,15,724.5,124.5,1.25,17.5,542.0,810.64,621.4
2016,5,2,8,30,747.0,129.0,1.2,18.0,590.0,851.7,645.2
2016,5,2,8,45,763.5,133.0,1.2,18.5,634.0,884.28,663.56
2016,5,2,9,0,780.0,137.0,1.2,19.0,678.0,907.37,675.53
2016,5,2,9,15,793.0,140.0,1.2,19.5,717.5,929.55,686.96
2016,5,2,9,30,806.0,143.0,1.2,20.0,757.0,948.29,696.12
2016,5,2,9,45,828.5,138.5,1.25,21.0,794.0,964.8,703.4
2016,5,2,10,0,851.0,134.0,1.3,22.0,831.0,977.51,708.3
2016,5,2,10,15,858.0,135.5,1.25,22.5,858.0,963.11,695.85
2016,5,2,10,30,865.0,137.0,1.2,23.0,885.0,959.41,690.73
2016,5,2,10,45,868.0,139.0,1.15,23.5,905.0,948.59,681.11
2016,5,2,11,0,871.0,141.0,1.1,24.0,925.0,933.98,669.35
2016,5,2,11,15,874.0,142.0,1.1,24.0,937.5,914.81,656.99
2016,5,2,11,30,877.0,143.0,1.1,24.0,950.0,892.05,642.45
2016,5,2,11,45,874.0,145.5,1.1,24.5,954.0,862.06,622.1
2016,5,2,12,0,871.0,148.0,1.1,25.0,958.0,829.04,599.89
2016,5,2,12,15,870.0,148.0,1.2,25.0,955.0,792.81,577.31
2016,5,2,12,30,869.0,148.0,1.3,25.0,952.0,753.89,551.51
2016,5,2,12,45,861.5,150.0,1.4,25.0,940.0,709.51,521.1
2016,5,2,13,0,854.0,152.0,1.5,25.0,928.0,670.33,493.08
2016,5,2,13,15,849.0,151.0,1.6,25.0,909.5,620.27,456.67
2016,5,2,13,30,844.0,150.0,1.7,25.0,891.0,568.62,417.85
2016,5,2,13,45,832.5,151.0,1.85,25.0,864.0,514.03,375.67
2016,5,2,14,0,821.0,152.0,2.0,25.0,837.0,458.95,331.56
2016,5,2,14,15,811.0,150.0,2.1,24.5,805.0,402.07,285.17
2016,5,2,14,30,801.0,148.0,2.2,24.0,773.0,345.16,237.62
2016,5,2,14,45,780.0,149.0,2.35,24.0,733.5,287.89,189.77
2016,5,2,15,0,759.0,150.0,2.5,24.0,694.0,226.21,140.68
2016,5,2,15,15,742.0,146.0,2.55,23.5,651.0,168.87,100.82
2016,5,2,15,30,725.0,142.0,2.6,23.0,608.0,113.39,75.12
2016,5,2,15,45,685.0,137.0,2.7,22.5,551.0,94.96,75.02
2016,5,2,16,0,645.0,132.0,2.8,22.0,494.0,92.7,73.53
2016,5,2,16,15,536.5,145.5,2.8,21.0,427.5,100.0,80.29
2016,5,2,16,30,428.0,159.0,2.8,20.0,361.0,106.86,86.74
2016,5,2,16,45,350.5,150.0,2.85,19.5,302.5,104.09,84.82
2016,5,2,17,0,273.0,141.0,2.9,19.0,244.0,97.34,79.4
2016,5,2,17,15,230.0,127.0,2.85,18.0,205.0,88.12,71.85
2016,5,2,17,30,187.0,113.0,2.8,17.0,166.0,78.71,63.89
2016,5,2,17,45,149.5,92.0,2.75,16.5,128.5,65.53,52.23
2016,5,2,18,0,112.0,71.0,2.7,16.0,91.0,51.12,39.22
2016,5,2,18,15,68.0,49.5,2.55,15.5,60.5,36.2,25.54
2016,5,2,18,30,24.0,28.0,2.4,15.0,30.0,21.09,10.33
2016,5,2,18,45,12.0,14.0,2.25,14.5,15.0,11.02,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
