Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,0.55,12.0,4.5,3.54,0.0
2016,5,3,5,30,0.0,9.0,0.6,12.0,9.0,6.83,0.0
2016,5,3,5,45,0.0,23.5,0.65,12.5,23.5,17.93,8.85
2016,5,3,6,0,0.0,38.0,0.7,13.0,38.0,29.53,19.33
2016,5,3,6,15,0.0,57.0,0.6,13.0,57.0,46.37,34.09
2016,5,3,6,30,0.0,76.0,0.5,13.0,76.0,62.91,48.46
2016,5,3,6,45,0.5,96.0,0.45,13.5,96.5,80.59,63.45
2016,5,3,7,0,1.0,116.0,0.4,14.0,117.0,98.14,77.97
2016,5,3,7,15,136.0,145.0,0.4,14.5,206.0,253.87,208.63
2016,5,3,7,30,271.0,174.0,0.4,15.0,295.0,412.89,333.01
2016,5,3,7,45,200.5,203.5,0.45,15.5,299.0,376.49,300.92
2016,5,3,8,0,130.0,233.0,0.5,16.0,303.0,351.97,279.27
2016,5,3,8,15,88.5,244.0,0.6,16.5,294.0,307.61,243.54
2016,5,3,8,30,47.0,255.0,0.7,17.0,285.0,280.04,220.35
2016,5,3,8,45,115.0,289.5,0.85,17.5,368.5,397.79,311.37
2016,5,3,9,0,183.0,324.0,1.0,18.0,452.0,496.31,384.12
2016,5,3,9,15,299.0,316.5,1.05,18.5,539.0,618.4,472.27
2016,5,3,9,30,415.0,309.0,1.1,19.0,626.0,740.02,556.1
2016,5,3,9,45,320.0,352.5,1.2,19.5,603.5,670.44,503.59
2016,5,3,10,0,225.0,396.0,1.3,20.0,581.0,596.94,449.5
2016,5,3,10,15,154.0,404.0,1.25,20.0,532.5,531.38,400.82
2016,5,3,10,30,83.0,412.0,1.2,20.0,484.0,445.7,337.06
2016,5,3,10,45,129.0,432.0,1.2,20.5,547.0,521.12,391.74
2016,5,3,11,0,175.0,452.0,1.2,21.0,610.0,573.3,427.66
2016,5,3,11,15,367.0,399.5,1.15,21.0,736.5,701.16,519.11
2016,5,3,11,30,559.0,347.0,1.1,21.0,863.0,816.83,597.45
2016,5,3,11,45,435.5,396.0,1.1,21.5,799.5,730.37,534.43
2016,5,3,12,0,312.0,445.0,1.1,22.0,736.0,640.52,470.64
2016,5,3,12,15,408.0,409.0,1.1,22.0,788.0,662.9,488.13
2016,5,3,12,30,504.0,373.0,1.1,22.0,840.0,684.92,503.46
2016,5,3,12,45,512.5,364.0,1.1,22.0,834.5,652.38,480.18
2016,5,3,13,0,521.0,355.0,1.1,22.0,829.0,617.81,455.54
2016,5,3,13,15,526.0,343.0,1.2,22.0,813.5,577.14,426.75
2016,5,3,13,30,531.0,331.0,1.3,22.0,798.0,535.07,395.98
2016,5,3,13,45,550.5,310.0,1.4,22.0,782.0,492.42,363.6
2016,5,3,14,0,570.0,289.0,1.5,22.0,766.0,447.22,327.98
2016,5,3,14,15,501.5,299.5,1.6,21.5,707.5,388.5,283.32
2016,5,3,14,30,433.0,310.0,1.7,21.0,649.0,336.51,243.71
2016,5,3,14,45,497.5,268.5,1.8,21.0,640.0,291.89,204.98
2016,5,3,15,0,562.0,227.0,1.9,21.0,631.0,239.98,160.99
2016,5,3,15,15,378.5,260.0,2.0,20.5,525.0,202.85,142.59
2016,5,3,15,30,195.0,293.0,2.1,20.0,419.0,188.26,143.56
2016,5,3,15,45,189.5,270.0,2.25,19.5,385.0,170.74,139.43
2016,5,3,16,0,184.0,247.0,2.4,19.0,351.0,158.72,130.14
2016,5,3,16,15,169.0,224.0,2.45,18.5,312.5,146.01,120.12
2016,5,3,16,30,154.0,201.0,2.5,18.0,274.0,132.88,109.61
2016,5,3,16,45,230.5,169.5,2.55,18.0,264.5,113.07,92.99
2016,5,3,17,0,307.0,138.0,2.6,18.0,255.0,96.14,78.64
2016,5,3,17,15,256.0,126.5,2.5,17.5,214.0,88.21,72.06
2016,5,3,17,30,205.0,115.0,2.4,17.0,173.0,80.15,65.15
2016,5,3,17,45,171.0,93.5,2.3,16.5,135.0,66.08,52.73
2016,5,3,18,0,137.0,72.0,2.2,16.0,97.0,51.66,39.72
2016,5,3,18,15,87.5,50.5,2.0,15.5,64.5,37.01,26.3
2016,5,3,18,30,38.0,29.0,1.8,15.0,32.0,21.83,11.24
2016,5,3,18,45,19.0,14.5,1.6,14.5,16.0,11.41,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,12.0,7.0,5.51,0.0
2016,5,4,5,30,0.0,14.0,2.0,12.0,14.0,10.66,0.0
2016,5,4,5,45,19.5,35.5,2.1,12.5,38.5,44.16,30.18
2016,5,4,6,0,39.0,57.0,2.2,13.0,63.0,77.62,60.01
2016,5,4,6,15,63.0,80.0,2.2,13.0,94.0,116.39,94.19
2016,5,4,6,30,87.0,103.0,2.2,13.0,125.0,168.46,139.21
2016,5,4,6,45,119.5,121.5,2.2,13.5,159.0,211.57,175.94
2016,5,4,7,0,152.0,140.0,2.2,14.0,193.0,257.32,214.02
2016,5,4,7,15,153.0,163.5,2.15,14.0,224.5,287.69,238.25
2016,5,4,7,30,154.0,187.0,2.1,14.0,256.0,317.35,261.37
2016,5,4,7,45,244.0,199.0,2.1,14.0,323.5,424.82,347.72
2016,5,4,8,0,334.0,211.0,2.1,14.0,391.0,519.71,421.44
2016,5,4,8,15,349.0,230.0,2.0,14.5,433.5,560.27,449.22
2016,5,4,8,30,364.0,249.0,1.9,15.0,476.0,599.87,475.92
2016,5,4,8,45,307.5,283.0,1.8,15.5,484.5,588.58,462.81
2016,5,4,9,0,251.0,317.0,1.7,16.0,493.0,573.22,447.24
2016,5,4,9,15,278.5,331.0,1.6,16.0,536.5,612.97,475.18
2016,5,4,9,30,306.0,345.0,1.5,16.0,580.0,651.59,501.31
2016,5,4,9,45,346.0,349.5,1.4,16.5,626.0,690.95,526.92
2016,5,4,10,0,386.0,354.0,1.3,17.0,672.0,728.58,550.65
2016,5,4,10,15,365.5,377.5,1.3,17.0,686.5,725.31,546.29
2016,5,4,10,30,345.0,401.0,1.3,17.0,701.0,719.78,540.9
2016,5,4,10,45,362.5,400.0,1.3,17.5,722.0,724.07,542.64
2016,5,4,11,0,380.0,399.0,1.3,18.0,743.0,725.99,542.64
2016,5,4,11,15,316.0,428.0,1.4,18.0,717.0,680.67,510.04
2016,5,4,11,30,252.0,457.0,1.5,18.0,691.0,635.54,477.59
2016,5,4,11,45,314.0,437.5,1.65,18.5,730.0,653.72,491.89
2016,5,4,12,0,376.0,418.0,1.8,19.0,769.0,667.21,502.02
2016,5,4,12,15,350.0,429.0,1.85,19.0,755.0,634.12,477.79
2016,5,4,12,30,324.0,440.0,1.9,19.0,741.0,601.09,453.78
2016,5,4,12,45,355.0,420.0,2.0,19.5,746.5,582.9,440.52
2016,5,4,13,0,386.0,400.0,2.1,20.0,752.0,561.63,424.44
2016,5,4,13,15,409.0,381.0,2.15,20.0,747.0,534.99,404.42
2016,5,4,13,30,432.0,362.0,2.2,20.0,742.0,503.11,379.91
2016,5,4,13,45,361.5,378.0,2.3,20.5,690.0,448.75,337.87
2016,5,4,14,0,291.0,394.0,2.4,21.0,638.0,401.16,301.09
2016,5,4,14,15,362.5,352.0,2.5,21.0,644.5,374.06,277.77
2016,5,4,14,30,434.0,310.0,2.6,21.0,651.0,335.8,244.34
2016,5,4,14,45,499.0,269.0,2.75,21.0,642.5,291.58,205.49
2016,5,4,15,0,564.0,228.0,2.9,21.0,634.0,240.0,161.46
2016,5,4,15,15,465.0,245.0,2.95,20.5,566.5,196.61,134.8
2016,5,4,15,30,366.0,262.0,3.0,20.0,499.0,171.52,128.34
2016,5,4,15,45,352.5,243.0,3.05,19.5,457.5,153.64,125.35
2016,5,4,16,0,339.0,224.0,3.1,19.0,416.0,144.13,118.01
2016,5,4,16,15,356.5,198.0,3.15,18.5,383.0,131.05,107.54
2016,5,4,16,30,374.0,172.0,3.2,18.0,350.0,113.41,93.01
2016,5,4,16,45,363.5,152.0,3.3,17.5,308.5,102.49,84.1
2016,5,4,17,0,353.0,132.0,3.4,17.0,267.0,91.0,74.51
2016,5,4,17,15,292.5,123.5,3.3,16.5,224.5,86.97,71.28
2016,5,4,17,30,232.0,115.0,3.2,16.0,182.0,80.51,65.75
2016,5,4,17,45,193.0,94.5,3.15,15.5,142.0,66.96,53.73
2016,5,4,18,0,154.0,74.0,3.1,15.0,102.0,53.09,41.17
2016,5,4,18,15,100.0,52.5,2.9,14.5,68.5,38.39,27.66
2016,5,4,18,30,46.0,31.0,2.7,14.0,35.0,23.22,12.68
2016,5,4,18,45,23.0,15.5,2.55,14.0,17.5,11.89,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,1.4,12.0,4.5,3.54,0.0
2016,5,5,5,30,0.0,9.0,1.6,12.0,9.0,6.83,0.0
2016,5,5,5,45,0.0,22.5,1.85,12.5,22.5,17.15,8.36
2016,5,5,6,0,0.0,36.0,2.1,13.0,36.0,27.52,17.65
2016,5,5,6,15,0.0,53.0,2.15,13.0,53.0,41.89,30.26
2016,5,5,6,30,0.0,70.0,2.2,13.0,70.0,56.4,42.89
2016,5,5,6,45,0.0,88.5,2.3,13.5,88.5,72.25,56.39
2016,5,5,7,0,0.0,107.0,2.4,14.0,107.0,87.98,69.54
2016,5,5,7,15,11.0,135.5,2.4,14.5,140.5,121.71,97.89
2016,5,5,7,30,22.0,164.0,2.4,15.0,174.0,156.19,126.31
2016,5,5,7,45,23.0,182.5,2.45,15.5,194.0,173.09,139.5
2016,5,5,8,0,24.0,201.0,2.5,16.0,214.0,189.95,152.49
2016,5,5,8,15,62.0,240.0,2.5,16.0,277.5,278.74,224.44
2016,5,5,8,30,100.0,279.0,2.5,16.0,341.0,352.56,282.63
2016,5,5,8,45,178.0,298.5,2.55,16.5,419.0,463.76,368.75
2016,5,5,9,0,256.0,318.0,2.6,17.0,497.0,577.83,453.69
2016,5,5,9,15,192.0,342.0,2.6,17.0,481.0,519.81,407.21
2016,5,5,9,30,128.0,366.0,2.6,17.0,465.0,480.99,375.54
2016,5,5,9,45,281.5,348.0,2.6,17.5,577.0,626.68,486.03
2016,5,5,10,0,435.0,330.0,2.6,18.0,689.0,769.59,588.53
2016,5,5,10,15,289.5,381.0,2.6,18.0,623.5,655.56,502.01
2016,5,5,10,30,144.0,432.0,2.6,18.0,558.0,540.73,414.79
2016,5,5,10,45,105.0,426.5,2.6,18.5,519.5,472.97,363.56
2016,5,5,11,0,66.0,421.0,2.6,19.0,481.0,426.27,327.1
2016,5,5,11,15,70.5,431.5,2.6,19.0,496.5,433.93,332.8
2016,5,5,11,30,75.0,442.0,2.6,19.0,512.0,440.6,337.53
2016,5,5,11,45,176.5,449.5,2.6,19.0,615.0,536.97,410.44
2016,5,5,12,0,278.0,457.0,2.6,19.0,718.0,621.08,471.96
2016,5,5,12,15,288.0,446.5,2.6,19.0,716.0,600.36,456.36
2016,5,5,12,30,298.0,436.0,2.6,19.0,714.0,578.13,440.17
2016,5,5,12,45,180.0,429.0,2.65,19.0,597.0,466.28,356.74
2016,5,5,13,0,62.0,422.0,2.7,19.0,480.0,367.15,281.65
2016,5,5,13,15,32.5,290.5,2.7,19.0,321.0,243.29,187.58
2016,5,5,13,30,3.0,159.0,2.7,19.0,162.0,124.05,94.35
2016,5,5,13,45,167.5,271.0,2.7,19.0,412.0,282.45,217.94
2016,5,5,14,0,332.0,383.0,2.7,19.0,662.0,410.0,310.67
2016,5,5,14,15,333.5,366.0,2.65,18.5,637.0,371.75,279.36
2016,5,5,14,30,335.0,349.0,2.6,18.0,612.0,333.38,248.18
2016,5,5,14,45,173.5,290.5,2.6,18.0,426.5,239.05,179.44
2016,5,5,15,0,12.0,232.0,2.6,18.0,241.0,171.88,133.35
2016,5,5,15,15,6.0,161.0,2.6,17.5,165.5,121.07,93.51
2016,5,5,15,30,0.0,90.0,2.6,17.0,90.0,69.39,51.97
2016,5,5,15,45,0.0,115.0,2.65,17.0,115.0,87.38,70.2
2016,5,5,16,0,0.0,140.0,2.7,17.0,140.0,104.23,84.89
2016,5,5,16,15,0.0,109.0,2.6,16.5,109.0,82.57,66.6
2016,5,5,16,30,0.0,78.0,2.5,16.0,78.0,59.93,47.21
2016,5,5,16,45,0.0,85.0,2.45,16.0,85.0,64.96,51.82
2016,5,5,17,0,0.0,92.0,2.4,16.0,92.0,69.34,55.82
2016,5,5,17,15,0.0,77.5,2.15,15.5,77.5,58.75,46.68
2016,5,5,17,30,0.0,63.0,1.9,15.0,63.0,48.08,37.33
2016,5,5,17,45,0.0,49.5,1.65,15.0,49.5,37.89,28.16
2016,5,5,18,0,0.0,36.0,1.4,15.0,36.0,27.49,18.71
2016,5,5,18,15,0.0,24.5,1.25,14.5,24.5,18.67,10.63
2016,5,5,18,30,0.0,13.0,1.1,14.0,13.0,9.87,2.28
2016,5,5,18,45,0.0,6.5,1.0,13.5,6.5,4.93,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.35,12.0,3.0,2.36,0.0
2016,5,6,5,30,0.0,6.0,1.5,12.0,6.0,4.54,0.0
2016,5,6,5,45,0.0,14.0,1.65,12.0,14.0,10.63,3.09
2016,5,6,6,0,0.0,22.0,1.8,12.0,22.0,16.74,8.61
2016,5,6,6,15,0.0,32.5,1.75,12.0,32.5,24.78,15.73
2016,5,6,6,30,0.0,43.0,1.7,12.0,43.0,32.85,22.83
2016,5,6,6,45,0.0,54.0,1.7,12.5,54.0,41.33,30.12
2016,5,6,7,0,0.0,65.0,1.7,13.0,65.0,49.83,37.31
2016,5,6,7,15,0.0,83.5,1.7,13.0,83.5,64.81,49.97
2016,5,6,7,30,0.0,102.0,1.7,13.0,102.0,80.34,62.94
2016,5,6,7,45,16.5,156.0,1.7,13.5,165.0,141.93,114.59
2016,5,6,8,0,33.0,210.0,1.7,14.0,228.0,223.23,180.68
2016,5,6,8,15,16.5,167.5,1.75,14.0,176.5,150.49,120.35
2016,5,6,8,30,0.0,125.0,1.8,14.0,125.0,98.26,76.58
2016,5,6,8,45,7.0,180.5,1.85,14.5,185.5,152.12,120.67
2016,5,6,9,0,14.0,236.0,1.9,15.0,246.0,207.33,164.65
2016,5,6,9,15,10.5,220.5,1.95,15.0,228.0,189.14,149.49
2016,5,6,9,30,7.0,205.0,2.0,15.0,210.0,171.62,135.09
2016,5,6,9,45,3.5,160.5,2.05,15.5,163.0,130.32,101.35
2016,5,6,10,0,0.0,116.0,2.1,16.0,116.0,90.56,68.76
2016,5,6,10,15,0.0,84.0,2.1,16.0,84.0,65.1,47.97
2016,5,6,10,30,0.0,52.0,2.1,16.0,52.0,40.25,27.58
2016,5,6,10,45,0.0,42.5,2.15,16.5,42.5,32.91,21.47
2016,5,6,11,0,0.0,33.0,2.2,17.0,33.0,25.55,15.37
2016,5,6,11,15,4.0,113.5,2.15,17.0,117.0,92.17,69.73
2016,5,6,11,30,8.0,194.0,2.1,17.0,201.0,159.67,123.65
2016,5,6,11,45,10.0,224.5,2.1,17.0,234.0,185.14,143.59
2016,5,6,12,0,12.0,255.0,2.1,17.0,267.0,210.15,163.11
2016,5,6,12,15,13.0,269.0,2.05,17.0,282.0,220.69,171.22
2016,5,6,12,30,14.0,283.0,2.0,17.0,297.0,230.83,179.04
2016,5,6,12,45,15.0,290.5,2.0,17.0,305.5,235.49,182.64
2016,5,6,13,0,16.0,298.0,2.0,17.0,314.0,239.79,185.99
2016,5,6,13,15,8.0,218.5,1.95,17.0,226.5,172.78,133.57
2016,5,6,13,30,0.0,139.0,1.9,17.0,139.0,107.26,81.62
2016,5,6,13,45,0.0,129.5,1.85,17.0,129.5,99.82,75.82
2016,5,6,14,0,0.0,120.0,1.8,17.0,120.0,92.46,69.98
2016,5,6,14,15,0.5,137.5,1.8,16.5,138.0,105.57,80.85
2016,5,6,14,30,1.0,155.0,1.8,16.0,156.0,118.27,91.38
2016,5,6,14,45,0.5,151.0,1.8,16.0,151.5,114.73,88.69
2016,5,6,15,0,0.0,147.0,1.8,16.0,147.0,111.26,86.09
2016,5,6,15,15,0.0,106.5,1.7,16.0,106.5,81.74,62.16
2016,5,6,15,30,0.0,66.0,1.6,16.0,66.0,50.78,36.78
2016,5,6,15,45,6.0,129.5,1.55,16.0,133.0,97.67,79.31
2016,5,6,16,0,12.0,193.0,1.5,16.0,200.0,138.74,114.59
2016,5,6,16,15,6.0,130.0,1.35,15.5,133.5,97.11,79.32
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,51.41,39.89
2016,5,6,16,45,0.0,42.0,1.1,15.0,42.0,32.11,22.99
2016,5,6,17,0,0.0,17.0,1.0,15.0,17.0,12.94,5.96
2016,5,6,17,15,0.0,14.5,0.85,15.0,14.5,11.03,4.27
2016,5,6,17,30,0.0,12.0,0.7,15.0,12.0,9.11,2.55
2016,5,6,17,45,0.0,9.5,0.55,15.0,9.5,7.2,0.82
2016,5,6,18,0,0.0,7.0,0.4,15.0,7.0,5.3,0.0
2016,5,6,18,15,0.0,4.5,0.45,14.5,4.5,3.4,0.0
2016,5,6,18,30,0.0,2.0,0.5,14.0,2.0,1.51,0.0
2016,5,6,18,45,0.0,1.0,0.55,13.5,1.0,0.75,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.15,10.5,6.0,4.72,0.0
2016,5,7,5,30,0.0,12.0,1.4,11.0,12.0,9.12,0.0
2016,5,7,5,45,0.0,28.0,1.65,12.0,28.0,21.39,12.01
2016,5,7,6,0,0.0,44.0,1.9,13.0,44.0,35.04,24.07
2016,5,7,6,15,0.0,64.0,1.95,13.0,64.0,52.8,39.6
2016,5,7,6,30,0.0,84.0,2.0,13.0,84.0,70.25,54.74
2016,5,7,6,45,4.5,104.0,2.1,13.0,106.0,90.44,72.1
2016,5,7,7,0,9.0,124.0,2.2,13.0,128.0,110.88,89.42
2016,5,7,7,15,23.5,149.5,2.25,13.5,160.5,144.57,117.7
2016,5,7,7,30,38.0,175.0,2.3,14.0,193.0,193.94,158.33
2016,5,7,7,45,157.0,200.5,2.35,14.5,285.0,334.22,274.3
2016,5,7,8,0,276.0,226.0,2.4,15.0,377.0,484.06,392.16
2016,5,7,8,15,297.0,244.5,2.4,15.0,420.0,527.4,423.56
2016,5,7,8,30,318.0,263.0,2.4,15.0,463.0,570.29,454.74
2016,5,7,8,45,182.5,279.5,2.4,15.5,396.0,445.88,355.24
2016,5,7,9,0,47.0,296.0,2.4,16.0,329.0,315.54,249.57
2016,5,7,9,15,71.5,328.5,2.35,16.5,382.0,369.09,291.05
2016,5,7,9,30,96.0,361.0,2.3,17.0,435.0,422.28,330.61
2016,5,7,9,45,48.5,258.0,2.3,17.5,295.5,272.96,214.1
2016,5,7,10,0,1.0,155.0,2.3,18.0,156.0,123.24,94.29
2016,5,7,10,15,7.5,216.5,2.25,18.0,223.5,180.22,139.91
2016,5,7,10,30,14.0,278.0,2.2,18.0,291.0,237.61,184.67
2016,5,7,10,45,7.0,184.0,2.2,18.5,190.5,151.99,116.83
2016,5,7,11,0,0.0,90.0,2.2,19.0,90.0,70.05,51.16
2016,5,7,11,15,12.5,223.5,2.15,19.0,235.5,188.09,145.27
2016,5,7,11,30,25.0,357.0,2.1,19.0,381.0,322.02,247.93
2016,5,7,11,45,19.0,311.0,2.05,19.0,329.0,262.44,201.86
2016,5,7,12,0,13.0,265.0,2.0,19.0,277.0,218.86,168.33
2016,5,7,12,15,11.0,239.0,1.95,19.0,250.0,195.36,150.16
2016,5,7,12,30,9.0,213.0,1.9,19.0,223.0,172.36,132.23
2016,5,7,12,45,18.5,286.0,1.9,19.5,304.0,234.24,180.12
2016,5,7,13,0,28.0,359.0,1.9,20.0,385.0,297.16,227.52
2016,5,7,13,15,29.5,357.5,1.9,19.5,384.5,291.29,223.27
2016,5,7,13,30,31.0,356.0,1.9,19.0,384.0,285.1,219.03
2016,5,7,13,45,57.0,376.5,1.95,19.0,426.0,305.28,234.3
2016,5,7,14,0,83.0,397.0,2.0,19.0,468.0,320.98,245.63
2016,5,7,14,15,49.0,330.0,2.0,19.0,371.5,254.77,195.45
2016,5,7,14,30,15.0,263.0,2.0,19.0,275.0,198.99,153.35
2016,5,7,14,45,7.5,200.5,2.05,19.0,206.5,151.54,116.58
2016,5,7,15,0,0.0,138.0,2.1,19.0,138.0,104.81,79.85
2016,5,7,15,15,3.5,167.5,2.1,18.5,170.0,125.28,96.66
2016,5,7,15,30,7.0,197.0,2.1,18.0,202.0,143.4,111.72
2016,5,7,15,45,22.0,210.5,2.1,18.0,224.0,150.94,123.62
2016,5,7,16,0,37.0,224.0,2.1,18.0,246.0,150.0,123.2
2016,5,7,16,15,18.5,177.0,2.05,17.5,188.0,127.87,105.04
2016,5,7,16,30,0.0,130.0,2.0,17.0,130.0,96.35,78.54
2016,5,7,16,45,0.0,100.0,1.95,17.0,100.0,75.47,60.71
2016,5,7,17,0,0.0,70.0,1.9,17.0,70.0,53.7,41.85
2016,5,7,17,15,0.0,59.5,1.8,16.5,59.5,45.58,34.88
2016,5,7,17,30,0.0,49.0,1.7,16.0,49.0,37.47,27.78
2016,5,7,17,45,0.0,38.5,1.65,16.0,38.5,29.39,20.53
2016,5,7,18,0,0.0,28.0,1.6,16.0,28.0,21.33,13.22
2016,5,7,18,15,0.0,19.0,1.45,15.5,19.0,14.45,6.94
2016,5,7,18,30,0.0,10.0,1.3,15.0,10.0,7.58,0.55
2016,5,7,18,45,0.0,5.0,1.2,14.5,5.0,3.78,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,0.85,12.5,3.5,2.75,0.0
2016,5,8,5,30,0.0,7.0,1.0,13.0,7.0,5.3,0.0
2016,5,8,5,45,0.0,16.0,1.15,13.5,16.0,12.16,4.38
2016,5,8,6,0,0.0,25.0,1.3,14.0,25.0,19.04,10.49
2016,5,8,6,15,0.0,35.5,1.35,14.0,35.5,27.09,17.58
2016,5,8,6,30,0.0,46.0,1.4,14.0,46.0,35.17,24.62
2016,5,8,6,45,0.0,57.5,1.45,14.5,57.5,44.04,32.18
2016,5,8,7,0,0.0,69.0,1.5,15.0,69.0,52.93,39.62
2016,5,8,7,15,11.0,118.0,1.45,15.5,123.5,104.16,82.82
2016,5,8,7,30,22.0,167.0,1.4,16.0,178.0,158.3,127.26
2016,5,8,7,45,20.5,182.5,1.4,16.5,193.0,170.2,136.07
2016,5,8,8,0,19.0,198.0,1.4,17.0,208.0,181.99,144.76
2016,5,8,8,15,41.0,234.0,1.4,17.0,259.0,252.38,200.96
2016,5,8,8,30,63.0,270.0,1.4,17.0,310.0,307.74,243.91
2016,5,8,8,45,128.0,299.5,1.45,17.5,388.0,416.55,327.42
2016,5,8,9,0,193.0,329.0,1.5,18.0,466.0,506.24,393.64
2016,5,8,9,15,182.0,350.0,1.55,18.0,485.0,515.95,398.89
2016,5,8,9,30,171.0,371.0,1.6,18.0,504.0,524.24,403.73
2016,5,8,9,45,187.5,387.5,1.7,18.5,539.0,552.68,423.52
2016,5,8,10,0,204.0,404.0,1.8,19.0,574.0,579.86,442.05
2016,5,8,10,15,211.5,417.5,1.9,19.0,599.0,594.11,451.91
2016,5,8,10,30,219.0,431.0,2.0,19.0,624.0,606.83,460.77
2016,5,8,10,45,141.5,426.0,2.1,19.5,552.0,522.69,397.4
2016,5,8,11,0,64.0,421.0,2.2,20.0,480.0,422.81,322.05
2016,5,8,11,15,66.5,424.5,2.3,20.0,486.5,422.41,322.27
2016,5,8,11,30,69.0,428.0,2.4,20.0,493.0,421.4,321.55
2016,5,8,11,45,69.5,430.0,2.5,20.5,496.0,416.78,317.52
2016,5,8,12,0,70.0,432.0,2.6,21.0,499.0,411.62,313.13
2016,5,8,12,15,455.0,297.0,2.65,21.0,723.5,609.55,465.29
2016,5,8,12,30,840.0,162.0,2.7,21.0,948.0,743.31,563.41
2016,5,8,12,45,842.5,158.0,2.8,21.0,938.5,700.92,531.17
2016,5,8,13,0,845.0,154.0,2.9,21.0,929.0,656.04,497.55
2016,5,8,13,15,840.5,153.0,2.9,20.5,911.5,607.12,460.43
2016,5,8,13,30,836.0,152.0,2.9,20.0,894.0,556.6,420.92
2016,5,8,13,45,827.0,152.0,2.95,20.0,868.5,503.35,377.42
2016,5,8,14,0,818.0,152.0,3.0,20.0,843.0,449.4,332.13
2016,5,8,14,15,809.0,149.5,3.0,20.0,812.0,393.26,283.98
2016,5,8,14,30,800.0,147.0,3.0,20.0,781.0,336.98,235.06
2016,5,8,14,45,794.0,141.0,3.0,20.0,745.0,279.13,185.2
2016,5,8,15,0,788.0,135.0,3.0,20.0,709.0,221.32,137.88
2016,5,8,15,15,773.0,131.5,2.95,19.5,666.5,164.43,98.6
2016,5,8,15,30,758.0,128.0,2.9,19.0,624.0,109.11,75.02
2016,5,8,15,45,739.5,123.5,2.9,19.0,578.0,87.73,69.87
2016,5,8,16,0,721.0,119.0,2.9,19.0,532.0,85.92,68.57
2016,5,8,16,15,695.0,114.0,2.85,18.5,483.0,83.51,66.87
2016,5,8,16,30,669.0,109.0,2.8,18.0,434.0,80.98,65.05
2016,5,8,16,45,640.5,101.5,2.8,18.0,384.0,76.6,61.48
2016,5,8,17,0,612.0,94.0,2.8,18.0,334.0,72.03,57.69
2016,5,8,17,15,565.5,86.5,2.75,17.5,283.0,67.02,53.55
2016,5,8,17,30,519.0,79.0,2.7,17.0,232.0,61.93,49.21
2016,5,8,17,45,461.5,68.5,2.65,16.5,185.0,54.3,42.46
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,46.51,35.36
2016,5,8,18,15,309.5,46.0,2.45,15.5,96.0,35.0,24.8
2016,5,8,18,30,215.0,34.0,2.3,15.0,54.0,25.79,15.57
2016,5,8,18,45,107.5,17.0,2.2,14.5,27.0,12.96,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,59.0,13.5,1.9,11.0,18.0,30.92,0.0
2016,5,9,5,30,118.0,27.0,2.0,11.0,36.0,97.44,56.69
2016,5,9,5,45,228.0,42.0,2.1,11.5,75.0,174.12,136.87
2016,5,9,6,0,338.0,57.0,2.2,12.0,114.0,259.02,211.89
2016,5,9,6,15,412.0,68.0,2.2,12.0,161.5,329.97,274.35
2016,5,9,6,30,486.0,79.0,2.2,12.0,209.0,413.24,344.93
2016,5,9,6,45,243.0,77.5,2.25,12.5,142.5,267.2,224.37
2016,5,9,7,0,0.0,76.0,2.3,13.0,76.0,58.82,44.78
2016,5,9,7,15,0.0,94.0,2.3,13.0,94.0,73.91,57.67
2016,5,9,7,30,0.0,112.0,2.3,13.0,112.0,89.03,70.25
2016,5,9,7,45,0.0,123.0,2.3,13.5,123.0,97.93,77.3
2016,5,9,8,0,0.0,134.0,2.3,14.0,134.0,106.84,84.29
2016,5,9,8,15,3.0,163.0,2.3,14.5,165.0,134.32,106.61
2016,5,9,8,30,6.0,192.0,2.3,15.0,196.0,162.02,128.73
2016,5,9,8,45,11.0,219.0,2.35,15.5,227.0,189.85,150.71
2016,5,9,9,0,16.0,246.0,2.4,16.0,258.0,217.73,172.42
2016,5,9,9,15,17.5,261.5,2.4,16.0,275.0,231.86,183.19
2016,5,9,9,30,19.0,277.0,2.4,16.0,292.0,245.88,193.86
2016,5,9,9,45,39.5,325.5,2.45,16.5,358.0,328.8,258.22
2016,5,9,10,0,60.0,374.0,2.5,17.0,424.0,392.41,306.06
2016,5,9,10,15,61.0,385.0,2.55,17.5,437.5,400.04,310.56
2016,5,9,10,30,62.0,396.0,2.6,18.0,451.0,407.15,314.94
2016,5,9,10,45,482.0,261.0,2.65,18.5,699.5,714.8,550.62
2016,5,9,11,0,902.0,126.0,2.7,19.0,948.0,934.97,703.78
2016,5,9,11,15,904.5,126.5,2.75,19.0,960.5,914.6,687.91
2016,5,9,11,30,907.0,127.0,2.8,19.0,973.0,890.62,671.87
2016,5,9,11,45,908.0,127.0,2.85,19.5,978.0,861.51,651.06
2016,5,9,12,0,909.0,127.0,2.9,20.0,983.0,829.16,628.04
2016,5,9,12,15,908.5,127.0,2.95,20.0,980.0,792.61,602.75
2016,5,9,12,30,908.0,127.0,3.0,20.0,977.0,753.25,573.89
2016,5,9,12,45,904.0,127.0,3.05,20.0,966.0,708.91,540.78
2016,5,9,13,0,900.0,127.0,3.1,20.0,955.0,662.38,505.24
2016,5,9,13,15,896.5,126.0,3.15,20.0,937.5,613.42,466.91
2016,5,9,13,30,893.0,125.0,3.2,20.0,920.0,562.61,426.01
2016,5,9,13,45,886.5,124.0,3.25,20.0,894.5,508.76,381.57
2016,5,9,14,0,880.0,123.0,3.3,20.0,869.0,453.79,334.91
2016,5,9,14,15,872.5,121.5,3.3,20.0,837.5,397.22,285.8
2016,5,9,14,30,865.0,120.0,3.3,20.0,806.0,340.11,235.57
2016,5,9,14,45,854.5,117.5,3.35,20.0,768.5,281.35,184.68
2016,5,9,15,0,844.0,115.0,3.4,20.0,731.0,216.62,131.89
2016,5,9,15,15,830.5,112.5,3.35,19.5,688.5,157.37,90.99
2016,5,9,15,30,817.0,110.0,3.3,19.0,646.0,99.39,66.87
2016,5,9,15,45,799.5,106.0,3.3,19.0,599.0,85.32,67.83
2016,5,9,16,0,782.0,102.0,3.3,19.0,552.0,83.25,66.28
2016,5,9,16,15,758.5,98.0,3.2,18.5,502.5,80.9,64.63
2016,5,9,16,30,735.0,94.0,3.1,18.0,453.0,72.46,57.67
2016,5,9,16,45,703.0,89.0,3.05,17.5,401.0,69.25,55.2
2016,5,9,17,0,671.0,84.0,3.0,17.0,349.0,65.96,52.6
2016,5,9,17,15,627.0,78.0,2.85,16.5,297.0,61.72,49.1
2016,5,9,17,30,583.0,72.0,2.7,16.0,245.0,57.43,45.45
2016,5,9,17,45,512.5,64.5,2.55,15.5,195.0,51.69,40.35
2016,5,9,18,0,442.0,57.0,2.4,15.0,145.0,45.98,35.07
2016,5,9,18,15,343.0,45.5,2.1,14.5,102.0,36.84,26.56
2016,5,9,18,30,244.0,34.0,1.8,14.0,59.0,25.93,15.92
2016,5,9,18,45,122.0,17.0,1.55,13.5,29.5,13.0,0.0
2016,5,9,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,32.28,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,101.52,62.26
2016,5,10,5,45,237.0,42.5,2.0,11.5,77.0,178.11,140.37
2016,5,10,6,0,350.0,57.0,2.1,12.0,117.0,264.33,216.29
2016,5,10,6,15,423.5,68.0,2.05,12.5,165.0,335.54,278.24
2016,5,10,6,30,497.0,79.0,2.0,13.0,213.0,419.16,347.96
2016,5,10,6,45,248.5,71.0,1.95,13.5,138.0,262.06,219.15
2016,5,10,7,0,0.0,63.0,1.9,14.0,63.0,48.28,35.64
2016,5,10,7,15,0.0,81.0,1.85,14.5,81.0,62.52,47.7
2016,5,10,7,30,0.0,99.0,1.8,15.0,99.0,77.52,60.04
2016,5,10,7,45,0.0,118.0,1.75,15.5,118.0,93.46,72.96
2016,5,10,8,0,0.0,137.0,1.7,16.0,137.0,109.42,85.71
2016,5,10,8,15,4.0,169.0,1.55,16.5,171.5,140.46,110.68
2016,5,10,8,30,8.0,201.0,1.4,17.0,206.0,171.83,135.38
2016,5,10,8,45,20.5,241.5,1.3,17.5,256.0,218.92,172.34
2016,5,10,9,0,33.0,282.0,1.2,18.0,306.0,286.83,224.32
2016,5,10,9,15,48.5,314.5,1.2,18.5,351.5,331.59,257.55
2016,5,10,9,30,64.0,347.0,1.2,19.0,397.0,375.97,289.91
2016,5,10,9,45,171.5,369.5,1.25,20.0,511.5,517.71,394.68
2016,5,10,10,0,279.0,392.0,1.3,21.0,626.0,657.35,491.88
2016,5,10,10,15,555.0,278.5,1.35,21.5,761.5,819.48,606.24
2016,5,10,10,30,831.0,165.0,1.4,22.0,897.0,954.17,694.45
2016,5,10,10,45,838.0,165.5,1.45,22.5,917.5,945.45,685.92
2016,5,10,11,0,845.0,166.0,1.5,23.0,938.0,932.86,676.79
2016,5,10,11,15,848.0,166.5,1.55,23.0,950.5,912.93,664.34
2016,5,10,11,30,851.0,167.0,1.6,23.0,963.0,889.41,649.6
2016,5,10,11,45,854.5,165.5,1.7,23.5,968.5,861.07,631.01
2016,5,10,12,0,858.0,164.0,1.8,24.0,974.0,829.43,609.55
2016,5,10,12,15,857.0,164.0,1.9,24.0,970.5,792.52,584.76
2016,5,10,12,30,856.0,164.0,2.0,24.0,967.0,752.89,557.48
2016,5,10,12,45,863.0,157.0,2.15,24.5,959.0,701.82,521.19
2016,5,10,13,0,870.0,150.0,2.3,25.0,951.0,658.73,489.09
2016,5,10,13,15,865.5,148.5,2.4,25.0,932.5,610.05,452.52
2016,5,10,13,30,861.0,147.0,2.5,25.0,914.0,559.73,413.54
2016,5,10,13,45,854.0,145.5,2.6,25.0,888.5,508.52,372.54
2016,5,10,14,0,847.0,144.0,2.7,25.0,863.0,453.09,327.15
2016,5,10,14,15,838.5,142.0,2.75,24.5,831.5,396.1,279.86
2016,5,10,14,30,830.0,140.0,2.8,24.0,800.0,338.84,231.44
2016,5,10,14,45,819.5,136.5,2.9,24.0,762.5,280.09,181.83
2016,5,10,15,0,809.0,133.0,3.0,24.0,725.0,221.84,135.21
2016,5,10,15,15,794.0,130.0,3.05,23.5,682.5,164.18,96.31
2016,5,10,15,30,779.0,127.0,3.1,23.0,640.0,108.05,73.44
2016,5,10,15,45,762.5,122.0,3.2,23.0,593.5,94.75,74.63
2016,5,10,16,0,746.0,117.0,3.3,23.0,547.0,85.18,66.83
2016,5,10,16,15,721.0,112.0,3.35,22.5,497.5,82.7,65.1
2016,5,10,16,30,696.0,107.0,3.4,22.0,448.0,80.11,63.26
2016,5,10,16,45,667.0,100.5,3.45,21.5,397.0,76.31,60.35
2016,5,10,17,0,638.0,94.0,3.5,21.0,346.0,72.37,57.27
2016,5,10,17,15,592.5,86.5,3.45,20.0,294.5,67.32,53.26
2016,5,10,17,30,547.0,79.0,3.4,19.0,243.0,62.18,49.03
2016,5,10,17,45,485.0,70.0,3.35,18.0,194.5,55.61,43.37
2016,5,10,18,0,423.0,61.0,3.3,17.0,146.0,48.98,37.41
2016,5,10,18,15,327.5,48.5,3.1,16.5,103.0,36.89,26.39
2016,5,10,18,30,232.0,36.0,2.9,16.0,60.0,27.31,17.03
2016,5,10,18,45,116.0,18.0,2.7,15.5,30.0,13.72,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,13.0,1.65,11.5,21.0,44.42,0.0
2016,5,11,5,30,200.0,26.0,1.9,12.0,42.0,129.16,82.89
2016,5,11,5,45,309.0,38.0,2.15,12.5,83.0,207.81,163.83
2016,5,11,6,0,418.0,50.0,2.4,13.0,124.0,294.2,240.09
2016,5,11,6,15,489.5,59.0,2.35,13.5,172.5,367.15,303.4
2016,5,11,6,30,561.0,68.0,2.3,14.0,221.0,445.91,369.07
2016,5,11,6,45,280.5,82.0,2.25,14.5,158.5,295.94,246.44
2016,5,11,7,0,0.0,96.0,2.2,15.0,96.0,76.71,59.46
2016,5,11,7,15,0.0,114.0,2.1,15.5,114.0,91.89,72.15
2016,5,11,7,30,0.0,132.0,2.0,16.0,132.0,107.03,84.33
2016,5,11,7,45,5.0,159.0,1.95,16.5,162.0,134.55,106.67
2016,5,11,8,0,10.0,186.0,1.9,17.0,192.0,162.36,128.82
2016,5,11,8,15,15.0,208.0,1.85,17.5,217.0,185.66,146.99
2016,5,11,8,30,20.0,230.0,1.8,18.0,242.0,209.07,164.97
2016,5,11,8,45,23.5,251.0,1.75,18.5,266.5,230.23,180.85
2016,5,11,9,0,27.0,272.0,1.7,19.0,291.0,270.8,211.52
2016,5,11,9,15,78.5,322.0,1.65,19.5,382.0,366.74,285.14
2016,5,11,9,30,130.0,372.0,1.6,20.0,473.0,484.1,371.23
2016,5,11,9,45,178.0,388.0,1.6,20.5,533.0,541.51,411.72
2016,5,11,10,0,226.0,404.0,1.6,21.0,593.0,597.73,450.81
2016,5,11,10,15,413.0,351.5,1.6,21.0,710.5,753.4,561.89
2016,5,11,10,30,600.0,299.0,1.6,21.0,828.0,868.87,641.12
2016,5,11,10,45,741.0,222.0,1.6,21.5,889.5,917.49,673.21
2016,5,11,11,0,882.0,145.0,1.6,22.0,951.0,930.01,679.17
2016,5,11,11,15,884.5,145.5,1.65,22.0,963.5,909.71,666.03
2016,5,11,11,30,887.0,146.0,1.7,22.0,976.0,885.87,650.95
2016,5,11,11,45,889.5,145.5,1.8,22.5,981.5,857.85,632.37
2016,5,11,12,0,892.0,145.0,1.9,23.0,987.0,826.6,611.53
2016,5,11,12,15,891.0,144.5,1.95,23.0,983.5,789.67,586.36
2016,5,11,12,30,890.0,144.0,2.0,23.0,980.0,750.07,558.44
2016,5,11,12,45,895.5,138.0,2.05,23.5,971.0,708.29,527.37
2016,5,11,13,0,901.0,132.0,2.1,24.0,962.0,663.67,493.52
2016,5,11,13,15,896.5,130.5,2.15,24.0,943.5,613.82,455.86
2016,5,11,13,30,892.0,129.0,2.2,24.0,925.0,562.25,415.74
2016,5,11,13,45,887.0,127.0,2.3,24.0,900.0,508.59,372.89
2016,5,11,14,0,882.0,125.0,2.4,24.0,875.0,453.66,327.62
2016,5,11,14,15,873.5,123.0,2.45,24.0,842.5,396.47,279.33
2016,5,11,14,30,865.0,121.0,2.5,24.0,810.0,338.86,229.96
2016,5,11,14,45,853.5,119.0,2.55,24.0,772.0,280.36,180.43
2016,5,11,15,0,842.0,117.0,2.6,24.0,734.0,216.01,129.16
2016,5,11,15,15,827.5,114.0,2.6,23.5,691.0,156.63,89.19
2016,5,11,15,30,813.0,111.0,2.6,23.0,648.0,98.66,65.89
2016,5,11,15,45,794.5,107.5,2.6,23.0,601.0,86.07,67.32
2016,5,11,16,0,776.0,104.0,2.6,23.0,554.0,84.35,66.11
2016,5,11,16,15,752.0,100.0,2.55,22.5,504.0,82.06,64.53
2016,5,11,16,30,728.0,96.0,2.5,22.0,454.0,73.54,57.63
2016,5,11,16,45,696.5,90.5,2.45,21.5,402.0,70.06,54.97
2016,5,11,17,0,665.0,85.0,2.4,21.0,350.0,66.49,52.18
2016,5,11,17,15,620.5,79.0,2.25,20.0,298.5,62.27,48.87
2016,5,11,17,30,576.0,73.0,2.1,19.0,247.0,58.02,45.4
2016,5,11,17,45,513.5,64.5,1.95,18.5,197.5,51.62,39.8
2016,5,11,18,0,451.0,56.0,1.8,18.0,148.0,45.18,33.97
2016,5,11,18,15,356.5,45.0,1.6,17.0,104.5,36.43,25.99
2016,5,11,18,30,262.0,34.0,1.4,16.0,61.0,27.66,17.47
2016,5,11,18,45,131.0,17.0,1.25,15.5,30.5,13.03,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,70.5,14.5,1.4,11.5,20.0,35.43,0.0
2016,5,12,5,30,141.0,29.0,1.7,12.0,40.0,110.14,72.34
2016,5,12,5,45,232.5,44.5,2.0,12.5,79.0,177.15,139.61
2016,5,12,6,0,324.0,60.0,2.3,13.0,118.0,253.14,206.69
2016,5,12,6,15,394.5,71.5,2.3,13.0,165.0,321.73,266.79
2016,5,12,6,30,465.0,83.0,2.3,13.0,212.0,396.6,330.38
2016,5,12,6,45,232.5,80.5,2.35,13.5,145.0,261.98,219.09
2016,5,12,7,0,0.0,78.0,2.4,14.0,78.0,60.45,45.98
2016,5,12,7,15,0.0,103.5,2.4,14.5,103.5,82.22,64.31
2016,5,12,7,30,0.0,129.0,2.4,15.0,129.0,104.17,82.31
2016,5,12,7,45,1.5,149.0,2.4,15.5,149.5,122.34,96.92
2016,5,12,8,0,3.0,169.0,2.4,16.0,170.0,140.56,111.38
2016,5,12,8,15,13.0,202.5,2.35,16.5,210.5,178.62,142.01
2016,5,12,8,30,23.0,236.0,2.3,17.0,251.0,217.14,172.38
2016,5,12,8,45,57.0,280.5,2.3,17.5,321.0,308.87,244.64
2016,5,12,9,0,91.0,325.0,2.3,18.0,391.0,383.66,301.6
2016,5,12,9,15,146.0,349.0,2.25,18.5,460.5,477.89,372.11
2016,5,12,9,30,201.0,373.0,2.2,19.0,530.0,550.95,424.96
2016,5,12,9,45,515.5,260.0,2.2,19.5,686.5,773.08,589.25
2016,5,12,10,0,830.0,147.0,2.2,20.0,843.0,952.03,710.23
2016,5,12,10,15,837.0,148.5,2.15,20.0,869.5,952.03,706.88
2016,5,12,10,30,844.0,150.0,2.1,20.0,896.0,948.18,703.0
2016,5,12,10,45,846.5,153.0,2.1,20.5,915.0,937.78,694.18
2016,5,12,11,0,849.0,156.0,2.1,21.0,934.0,923.58,683.05
2016,5,12,11,15,851.5,156.5,2.1,21.5,946.5,903.34,668.09
2016,5,12,11,30,854.0,157.0,2.1,22.0,959.0,865.12,641.3
2016,5,12,11,45,853.5,158.5,2.1,22.5,963.0,850.72,630.64
2016,5,12,12,0,853.0,160.0,2.1,23.0,967.0,818.75,607.42
2016,5,12,12,15,852.5,160.0,2.1,23.0,964.5,782.57,581.88
2016,5,12,12,30,852.0,160.0,2.1,23.0,962.0,743.67,554.0
2016,5,12,12,45,834.5,169.0,2.15,23.5,947.5,698.06,519.94
2016,5,12,13,0,817.0,178.0,2.2,24.0,933.0,651.22,484.37
2016,5,12,13,15,812.5,176.5,2.25,24.0,915.5,603.2,448.18
2016,5,12,13,30,808.0,175.0,2.3,24.0,898.0,553.7,409.8
2016,5,12,13,45,806.5,170.0,2.4,24.0,874.5,501.84,368.6
2016,5,12,14,0,805.0,165.0,2.5,24.0,851.0,448.66,325.03
2016,5,12,14,15,795.5,162.5,2.55,23.5,819.5,393.3,279.21
2016,5,12,14,30,786.0,160.0,2.6,23.0,788.0,337.89,232.51
2016,5,12,14,45,780.0,154.0,2.7,23.0,752.5,281.13,184.55
2016,5,12,15,0,774.0,148.0,2.8,23.0,717.0,224.43,139.12
2016,5,12,15,15,758.0,144.5,2.8,22.5,674.5,161.35,95.91
2016,5,12,15,30,742.0,141.0,2.8,22.0,632.0,106.2,73.16
2016,5,12,15,45,728.0,134.0,2.85,22.0,587.0,93.41,73.78
2016,5,12,16,0,714.0,127.0,2.9,22.0,542.0,90.44,71.51
2016,5,12,16,15,688.0,122.0,2.9,21.0,492.5,88.22,70.16
2016,5,12,16,30,662.0,117.0,2.9,20.0,443.0,85.9,68.71
2016,5,12,16,45,632.5,109.0,2.95,19.5,393.0,81.36,65.17
2016,5,12,17,0,603.0,101.0,3.0,19.0,343.0,76.62,61.4
2016,5,12,17,15,557.0,93.5,3.0,18.0,292.0,71.8,57.6
2016,5,12,17,30,511.0,86.0,3.0,17.0,241.0,66.9,53.58
2016,5,12,17,45,447.0,76.0,3.05,16.5,192.5,57.09,44.95
2016,5,12,18,0,383.0,66.0,3.1,16.0,144.0,49.61,38.16
2016,5,12,18,15,293.0,52.0,3.0,15.0,102.0,39.12,28.58
2016,5,12,18,30,203.0,38.0,2.9,14.0,60.0,28.62,18.53
2016,5,12,18,45,101.5,19.0,2.85,13.5,30.0,14.43,0.63
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.5,37.11,0.0
