Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,30,149.0,30.0,2.4,11.0,43.0,114.93,77.8
2016,5,13,5,45,256.0,44.5,2.55,11.5,84.0,187.07,148.51
2016,5,13,6,0,363.0,59.0,2.7,12.0,125.0,270.92,222.41
2016,5,13,6,15,433.5,69.5,2.75,12.0,173.0,340.26,283.58
2016,5,13,6,30,504.0,80.0,2.8,12.0,221.0,421.89,352.99
2016,5,13,6,45,256.5,104.5,2.9,12.5,176.5,288.78,242.55
2016,5,13,7,0,9.0,129.0,3.0,13.0,132.0,114.47,92.17
2016,5,13,7,15,4.5,112.5,3.0,13.5,114.0,93.63,74.31
2016,5,13,7,30,0.0,96.0,3.0,14.0,96.0,74.83,57.97
2016,5,13,7,45,0.0,95.5,3.0,14.5,95.5,74.03,57.0
2016,5,13,8,0,0.0,95.0,3.0,15.0,95.0,73.42,56.17
2016,5,13,8,15,0.0,120.0,3.0,15.0,120.0,94.13,73.19
2016,5,13,8,30,0.0,145.0,3.0,15.0,145.0,115.04,90.18
2016,5,13,8,45,0.0,142.5,3.0,15.5,142.5,112.57,87.71
2016,5,13,9,0,0.0,140.0,3.0,16.0,140.0,110.26,85.43
2016,5,13,9,15,3.0,171.5,3.0,16.5,174.0,139.26,108.69
2016,5,13,9,30,6.0,203.0,3.0,17.0,208.0,168.43,131.73
2016,5,13,9,45,8.0,216.5,3.05,17.5,223.5,181.31,141.51
2016,5,13,10,0,10.0,230.0,3.1,18.0,239.0,194.08,151.17
2016,5,13,10,15,11.0,244.0,3.15,18.0,254.0,206.2,160.52
2016,5,13,10,30,12.0,258.0,3.2,18.0,269.0,218.16,169.71
2016,5,13,10,45,24.0,320.5,3.3,18.5,343.0,297.12,230.79
2016,5,13,11,0,36.0,383.0,3.4,19.0,417.0,360.91,278.81
2016,5,13,11,15,40.5,397.5,3.5,19.0,436.0,373.35,287.96
2016,5,13,11,30,45.0,412.0,3.6,19.0,455.0,384.82,296.56
2016,5,13,11,45,88.0,444.0,3.75,19.0,527.5,441.45,340.06
2016,5,13,12,0,131.0,476.0,3.9,19.0,600.0,504.0,387.05
2016,5,13,12,15,135.5,470.5,3.95,19.0,598.5,490.2,376.5
2016,5,13,12,30,140.0,465.0,4.0,19.0,597.0,475.61,365.61
2016,5,13,12,45,520.5,297.5,4.1,19.0,780.5,593.78,458.79
2016,5,13,13,0,901.0,130.0,4.2,19.0,964.0,659.45,508.57
2016,5,13,13,15,897.5,129.0,4.25,19.0,946.0,610.72,469.02
2016,5,13,13,30,894.0,128.0,4.3,19.0,928.0,560.15,427.65
2016,5,13,13,45,890.0,125.5,4.4,19.0,904.0,506.69,382.94
2016,5,13,14,0,886.0,123.0,4.5,19.0,880.0,451.87,335.78
2016,5,13,14,15,878.5,121.5,4.5,18.5,848.5,395.34,286.56
2016,5,13,14,30,871.0,120.0,4.5,18.0,817.0,338.25,236.13
2016,5,13,14,45,863.5,116.5,4.5,18.0,780.0,279.58,184.56
2016,5,13,15,0,856.0,113.0,4.5,18.0,743.0,220.86,136.02
2016,5,13,15,15,842.5,110.5,4.4,17.5,700.5,154.72,89.69
2016,5,13,15,30,829.0,108.0,4.3,17.0,658.0,96.4,66.15
2016,5,13,15,45,817.0,102.5,4.25,17.0,612.0,83.36,66.67
2016,5,13,16,0,805.0,97.0,4.2,17.0,566.0,80.33,64.28
2016,5,13,16,15,782.5,93.5,4.1,16.5,516.5,78.2,62.78
2016,5,13,16,30,760.0,90.0,4.0,16.0,467.0,76.0,61.2
2016,5,13,16,45,737.0,84.0,3.95,15.5,416.0,71.88,57.92
2016,5,13,17,0,714.0,78.0,3.9,15.0,365.0,67.59,54.44
2016,5,13,17,15,673.0,72.5,3.75,14.5,313.0,58.38,46.52
2016,5,13,17,30,632.0,67.0,3.6,14.0,261.0,54.27,43.0
2016,5,13,17,45,579.0,59.5,3.45,14.0,211.0,48.48,37.77
2016,5,13,18,0,526.0,52.0,3.3,14.0,161.0,42.63,32.33
2016,5,13,18,15,433.0,42.5,3.0,13.5,116.0,34.86,25.06
2016,5,13,18,30,340.0,33.0,2.7,13.0,71.0,27.12,17.45
2016,5,13,18,45,170.0,16.5,2.45,12.5,35.5,13.29,1.08
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,105.5,14.5,1.4,12.0,23.5,47.13,0.0
2016,5,14,5,30,211.0,29.0,1.6,12.0,47.0,137.37,94.88
2016,5,14,5,45,324.0,39.5,1.85,12.5,88.5,214.48,169.77
2016,5,14,6,0,437.0,50.0,2.1,13.0,130.0,301.75,246.21
2016,5,14,6,15,505.5,58.0,2.15,13.5,179.0,372.45,307.45
2016,5,14,6,30,574.0,66.0,2.2,14.0,228.0,448.58,370.93
2016,5,14,6,45,615.5,74.0,2.25,14.5,279.0,511.9,421.82
2016,5,14,7,0,657.0,82.0,2.3,15.0,330.0,576.98,472.11
2016,5,14,7,15,431.0,138.5,2.3,15.5,311.0,491.22,401.01
2016,5,14,7,30,205.0,195.0,2.3,16.0,292.0,358.52,292.0
2016,5,14,7,45,124.0,209.5,2.3,16.5,270.0,312.79,253.12
2016,5,14,8,0,43.0,224.0,2.3,17.0,248.0,243.25,194.49
2016,5,14,8,15,188.5,245.0,2.25,17.0,364.5,407.7,327.26
2016,5,14,8,30,334.0,266.0,2.2,17.0,481.0,580.27,458.58
2016,5,14,8,45,356.0,280.5,2.15,17.5,524.0,618.96,483.79
2016,5,14,9,0,378.0,295.0,2.1,18.0,567.0,656.6,508.68
2016,5,14,9,15,353.0,321.5,2.15,18.5,586.5,661.5,509.13
2016,5,14,9,30,328.0,348.0,2.2,19.0,606.0,663.69,507.97
2016,5,14,9,45,336.5,362.0,2.25,19.5,636.5,682.38,519.57
2016,5,14,10,0,345.0,376.0,2.3,20.0,667.0,699.07,529.57
2016,5,14,10,15,623.5,248.5,2.35,20.0,793.5,854.7,643.75
2016,5,14,10,30,902.0,121.0,2.4,20.0,920.0,956.4,712.41
2016,5,14,10,45,906.5,121.5,2.5,20.5,940.0,945.38,702.98
2016,5,14,11,0,911.0,122.0,2.6,21.0,960.0,930.52,692.2
2016,5,14,11,15,913.0,122.5,2.65,21.0,972.0,909.71,678.39
2016,5,14,11,30,915.0,123.0,2.7,21.0,984.0,885.3,662.22
2016,5,14,11,45,755.5,223.5,2.8,21.5,937.0,831.54,622.95
2016,5,14,12,0,596.0,324.0,2.9,22.0,890.0,758.4,567.85
2016,5,14,12,15,576.5,341.0,2.95,22.0,887.0,727.53,545.68
2016,5,14,12,30,557.0,358.0,3.0,22.0,884.0,695.18,521.86
2016,5,14,12,45,719.0,250.0,3.1,22.0,921.5,685.92,517.23
2016,5,14,13,0,881.0,142.0,3.2,22.0,959.0,654.4,495.28
2016,5,14,13,15,877.0,141.0,3.25,22.0,941.0,606.26,457.66
2016,5,14,13,30,873.0,140.0,3.3,22.0,923.0,556.39,417.71
2016,5,14,13,45,867.5,138.0,3.4,22.0,898.0,503.64,374.49
2016,5,14,14,0,862.0,136.0,3.5,22.0,873.0,449.71,329.06
2016,5,14,14,15,853.5,134.0,3.55,21.5,841.0,393.8,281.5
2016,5,14,14,30,845.0,132.0,3.6,21.0,809.0,334.13,230.29
2016,5,14,14,45,832.0,130.5,3.7,21.0,771.0,275.74,180.21
2016,5,14,15,0,819.0,129.0,3.8,21.0,733.0,218.06,133.6
2016,5,14,15,15,804.0,126.0,3.8,20.5,690.5,160.2,94.42
2016,5,14,15,30,789.0,123.0,3.8,20.0,648.0,103.83,71.96
2016,5,14,15,45,769.5,119.5,3.85,20.0,601.0,93.03,74.06
2016,5,14,16,0,750.0,116.0,3.9,20.0,554.0,84.45,67.0
2016,5,14,16,15,725.0,111.5,3.8,19.5,504.5,82.27,65.5
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,79.99,63.89
2016,5,14,16,45,664.0,102.5,3.65,18.5,403.5,77.41,62.01
2016,5,14,17,0,628.0,98.0,3.6,18.0,352.0,74.82,60.08
2016,5,14,17,15,583.0,91.0,3.4,17.5,301.0,70.26,56.36
2016,5,14,17,30,538.0,84.0,3.2,17.0,250.0,65.62,52.46
2016,5,14,17,45,471.5,75.0,3.05,16.5,201.0,59.14,46.78
2016,5,14,18,0,405.0,66.0,2.9,16.0,152.0,49.82,38.39
2016,5,14,18,15,313.5,53.5,2.6,15.5,109.0,40.32,29.64
2016,5,14,18,30,222.0,41.0,2.3,15.0,66.0,30.85,20.53
2016,5,14,18,45,111.0,20.5,2.05,14.5,33.0,15.56,3.04
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,12.5,22.5,46.83,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,115.69,80.44
2016,5,15,5,45,251.5,46.5,2.4,13.5,86.0,186.12,146.99
2016,5,15,6,0,359.0,60.0,2.6,14.0,127.0,268.49,218.88
2016,5,15,6,15,430.0,70.0,2.55,14.5,174.5,337.13,278.24
2016,5,15,6,30,501.0,80.0,2.5,15.0,222.0,418.35,345.67
2016,5,15,6,45,250.5,99.0,2.45,15.5,170.0,277.04,229.82
2016,5,15,7,0,0.0,118.0,2.4,16.0,118.0,97.04,76.25
2016,5,15,7,15,17.5,149.5,2.35,16.5,158.0,138.06,110.68
2016,5,15,7,30,35.0,181.0,2.3,17.0,198.0,194.85,156.95
2016,5,15,7,45,25.0,188.5,2.25,17.5,201.5,177.97,142.05
2016,5,15,8,0,15.0,196.0,2.2,18.0,205.0,175.25,138.8
2016,5,15,8,15,182.5,229.5,2.15,18.0,347.0,385.34,308.99
2016,5,15,8,30,350.0,263.0,2.1,18.0,489.0,590.19,464.27
2016,5,15,8,45,586.0,192.5,2.1,18.5,601.5,764.75,591.42
2016,5,15,9,0,822.0,122.0,2.1,19.0,714.0,908.33,687.56
2016,5,15,9,15,833.5,124.5,2.1,19.5,752.5,928.46,696.81
2016,5,15,9,30,845.0,127.0,2.1,20.0,791.0,945.07,705.01
2016,5,15,9,45,870.5,119.0,2.15,20.5,828.5,947.26,704.27
2016,5,15,10,0,896.0,111.0,2.2,21.0,866.0,959.13,710.21
2016,5,15,10,15,902.0,112.5,2.3,21.0,893.0,958.35,709.68
2016,5,15,10,30,908.0,114.0,2.4,21.0,920.0,953.64,706.77
2016,5,15,10,45,911.0,116.0,2.5,21.5,940.0,942.72,698.51
2016,5,15,11,0,914.0,118.0,2.6,22.0,960.0,927.94,687.8
2016,5,15,11,15,917.0,118.5,2.75,22.0,972.5,908.04,675.44
2016,5,15,11,30,920.0,119.0,2.9,22.0,985.0,884.49,660.56
2016,5,15,11,45,918.5,121.0,3.1,22.5,989.5,855.01,640.6
2016,5,15,12,0,917.0,123.0,3.3,23.0,994.0,822.36,618.28
2016,5,15,12,15,917.0,122.5,3.45,23.0,991.5,785.89,593.3
2016,5,15,12,30,917.0,122.0,3.6,23.0,989.0,746.6,564.86
2016,5,15,12,45,920.5,118.0,3.75,23.0,980.0,704.3,533.57
2016,5,15,13,0,924.0,114.0,3.9,23.0,971.0,659.25,499.32
2016,5,15,13,15,920.5,113.0,4.0,22.5,953.5,609.79,461.48
2016,5,15,13,30,917.0,112.0,4.1,22.0,936.0,558.46,420.89
2016,5,15,13,45,911.5,111.5,4.2,22.0,911.5,504.86,376.39
2016,5,15,14,0,906.0,111.0,4.3,22.0,887.0,449.97,329.58
2016,5,15,14,15,899.0,109.5,4.3,21.5,856.0,392.82,280.38
2016,5,15,14,30,892.0,108.0,4.3,21.0,825.0,335.04,229.9
2016,5,15,14,45,883.0,105.5,4.3,21.0,787.5,275.76,178.43
2016,5,15,15,0,874.0,103.0,4.3,21.0,750.0,216.57,130.21
2016,5,15,15,15,861.5,101.0,4.3,20.5,707.5,157.64,90.46
2016,5,15,15,30,849.0,99.0,4.3,20.0,665.0,99.67,68.33
2016,5,15,15,45,832.0,96.0,4.35,20.0,618.0,79.54,62.61
2016,5,15,16,0,815.0,93.0,4.4,20.0,571.0,77.88,61.4
2016,5,15,16,15,793.0,89.5,4.35,19.5,521.0,75.66,59.83
2016,5,15,16,30,771.0,86.0,4.3,19.0,471.0,73.35,58.17
2016,5,15,16,45,737.0,83.0,4.25,18.5,418.5,71.1,56.54
2016,5,15,17,0,703.0,80.0,4.2,18.0,366.0,63.59,50.28
2016,5,15,17,15,661.5,74.5,4.0,17.5,314.0,59.58,47.0
2016,5,15,17,30,620.0,69.0,3.8,17.0,262.0,55.53,43.58
2016,5,15,17,45,552.5,63.0,3.65,16.5,211.5,50.78,39.42
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,46.12,35.15
2016,5,15,18,15,393.0,47.0,3.2,15.5,116.5,38.15,27.76
2016,5,15,18,30,301.0,37.0,2.9,15.0,72.0,30.18,20.04
2016,5,15,18,45,166.5,23.0,2.65,14.5,40.5,17.56,4.96
2016,5,15,19,0,32.0,9.0,2.4,14.0,9.0,7.08,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.5,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,87.0,15.5,1.7,12.5,23.5,56.0,0.0
2016,5,16,5,30,174.0,31.0,1.8,13.0,47.0,124.05,87.46
2016,5,16,5,45,268.0,45.0,1.95,13.5,87.0,190.95,150.84
2016,5,16,6,0,362.0,59.0,2.1,14.0,127.0,268.0,218.19
2016,5,16,6,15,430.5,69.0,2.05,14.5,174.0,340.51,280.26
2016,5,16,6,30,499.0,79.0,2.0,15.0,221.0,415.29,342.12
2016,5,16,6,45,547.5,86.5,2.0,15.5,271.5,479.36,393.34
2016,5,16,7,0,596.0,94.0,2.0,16.0,322.0,545.81,444.46
2016,5,16,7,15,631.5,100.5,2.05,16.5,373.0,603.52,487.29
2016,5,16,7,30,667.0,107.0,2.1,17.0,424.0,661.59,529.04
2016,5,16,7,45,697.5,110.5,2.15,17.5,474.0,712.17,563.26
2016,5,16,8,0,728.0,114.0,2.2,18.0,524.0,761.86,596.12
2016,5,16,8,15,748.0,118.0,2.25,18.5,571.5,796.86,617.96
2016,5,16,8,30,768.0,122.0,2.3,19.0,619.0,834.65,641.58
2016,5,16,8,45,787.5,123.5,2.4,19.5,663.0,866.83,661.43
2016,5,16,9,0,807.0,125.0,2.5,20.0,707.0,896.18,679.23
2016,5,16,9,15,819.0,127.0,2.55,20.5,745.5,916.04,690.12
2016,5,16,9,30,831.0,129.0,2.6,21.0,784.0,932.46,698.78
2016,5,16,9,45,852.0,124.0,2.65,21.5,820.0,933.22,697.04
2016,5,16,10,0,873.0,119.0,2.7,22.0,856.0,943.84,702.16
2016,5,16,10,15,879.5,120.5,2.75,22.5,883.0,943.5,699.98
2016,5,16,10,30,886.0,122.0,2.8,23.0,910.0,939.31,695.48
2016,5,16,10,45,890.5,123.0,2.9,23.5,929.5,928.97,687.43
2016,5,16,11,0,895.0,124.0,3.0,24.0,949.0,914.85,676.98
2016,5,16,11,15,898.0,124.5,3.05,24.0,962.0,895.26,663.92
2016,5,16,11,30,901.0,125.0,3.1,24.0,975.0,872.09,648.51
2016,5,16,11,45,902.5,125.5,3.2,24.5,980.0,844.26,629.0
2016,5,16,12,0,904.0,126.0,3.3,25.0,985.0,813.21,607.27
2016,5,16,12,15,903.5,125.5,3.4,25.0,983.0,776.84,582.07
2016,5,16,12,30,903.0,125.0,3.5,25.0,981.0,737.75,553.77
2016,5,16,12,45,903.0,123.5,3.6,25.0,971.5,695.66,522.65
2016,5,16,13,0,903.0,122.0,3.7,25.0,962.0,651.12,488.89
2016,5,16,13,15,899.5,121.0,3.75,25.0,944.5,602.65,451.15
2016,5,16,13,30,896.0,120.0,3.8,25.0,927.0,552.35,410.94
2016,5,16,13,45,895.0,116.5,3.85,25.0,903.5,499.83,367.84
2016,5,16,14,0,894.0,113.0,3.9,25.0,880.0,445.65,322.17
2016,5,16,14,15,886.5,111.5,3.9,24.5,849.0,389.08,274.15
2016,5,16,14,30,879.0,110.0,3.9,24.0,818.0,331.95,224.95
2016,5,16,14,45,869.0,108.5,3.95,24.0,780.5,273.92,175.28
2016,5,16,15,0,859.0,107.0,4.0,24.0,743.0,216.08,128.85
2016,5,16,15,15,846.0,104.5,3.95,23.5,701.0,157.76,90.06
2016,5,16,15,30,833.0,102.0,3.9,23.0,659.0,91.63,61.34
2016,5,16,15,45,812.0,100.5,3.9,23.0,611.5,81.83,63.76
2016,5,16,16,0,791.0,99.0,3.9,23.0,564.0,81.19,63.43
2016,5,16,16,15,768.5,95.5,3.8,22.5,515.0,79.14,62.04
2016,5,16,16,30,746.0,92.0,3.7,22.0,466.0,77.02,60.57
2016,5,16,16,45,711.0,88.5,3.65,21.5,414.0,68.85,53.9
2016,5,16,17,0,676.0,85.0,3.6,21.0,362.0,66.52,52.19
2016,5,16,17,15,634.0,79.0,3.45,20.0,310.5,62.32,48.89
2016,5,16,17,30,592.0,73.0,3.3,19.0,259.0,58.06,45.43
2016,5,16,17,45,530.5,66.0,3.2,18.5,209.5,52.78,40.85
2016,5,16,18,0,469.0,59.0,3.1,18.0,160.0,47.51,36.09
2016,5,16,18,15,378.5,48.5,2.9,17.0,116.0,39.22,28.54
2016,5,16,18,30,288.0,38.0,2.7,16.0,72.0,30.91,20.63
2016,5,16,18,45,159.5,23.5,2.5,15.5,41.0,17.91,5.82
2016,5,16,19,0,31.0,9.0,2.3,15.0,10.0,7.08,0.0
2016,5,16,19,15,15.5,4.5,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,15.0,1.2,12.5,26.0,66.94,0.0
2016,5,17,5,30,243.0,30.0,1.4,13.0,52.0,151.63,108.52
2016,5,17,5,45,349.0,40.5,1.65,14.0,95.0,225.03,177.53
2016,5,17,6,0,455.0,51.0,1.9,15.0,138.0,309.64,250.62
2016,5,17,6,15,522.5,59.0,1.95,15.5,187.0,380.34,311.08
2016,5,17,6,30,590.0,67.0,2.0,16.0,236.0,456.32,373.58
2016,5,17,6,45,641.5,72.0,2.1,17.0,289.5,523.08,425.93
2016,5,17,7,0,693.0,77.0,2.2,18.0,343.0,592.31,478.05
2016,5,17,7,15,726.5,81.5,2.35,18.5,395.5,646.6,517.92
2016,5,17,7,30,760.0,86.0,2.5,19.0,448.0,704.14,558.14
2016,5,17,7,45,787.5,88.5,2.7,20.0,500.5,754.08,591.07
2016,5,17,8,0,815.0,91.0,2.9,21.0,553.0,802.66,622.36
2016,5,17,8,15,833.5,94.0,2.95,21.5,601.5,842.39,647.15
2016,5,17,8,30,852.0,97.0,3.0,22.0,650.0,869.42,662.87
2016,5,17,8,45,867.0,99.5,3.1,23.0,695.0,899.68,679.81
2016,5,17,9,0,882.0,102.0,3.2,24.0,740.0,926.82,694.41
2016,5,17,9,15,893.0,104.0,3.25,24.5,779.5,946.39,704.85
2016,5,17,9,30,904.0,106.0,3.3,25.0,819.0,962.33,712.97
2016,5,17,9,45,911.0,108.0,3.35,25.5,852.5,970.77,716.18
2016,5,17,10,0,918.0,110.0,3.4,26.0,886.0,975.29,716.98
2016,5,17,10,15,924.0,111.0,3.35,26.0,913.0,973.93,714.76
2016,5,17,10,30,930.0,112.0,3.3,26.0,940.0,968.58,710.1
2016,5,17,10,45,933.5,113.5,3.25,26.5,960.0,957.43,700.39
2016,5,17,11,0,937.0,115.0,3.2,27.0,980.0,942.34,688.3
2016,5,17,11,15,939.0,115.5,3.15,27.0,992.0,921.2,673.73
2016,5,17,11,30,941.0,116.0,3.1,27.0,1004.0,896.38,656.85
2016,5,17,11,45,941.0,116.5,3.05,27.5,1008.5,866.41,635.33
2016,5,17,12,0,941.0,117.0,3.0,28.0,1013.0,833.17,611.73
2016,5,17,12,15,940.0,116.5,2.95,28.0,1010.0,795.32,585.63
2016,5,17,12,30,939.0,116.0,2.9,28.0,1007.0,754.66,556.21
2016,5,17,12,45,938.5,114.5,2.85,28.0,996.5,710.91,524.07
2016,5,17,13,0,938.0,113.0,2.8,28.0,986.0,664.65,489.4
2016,5,17,13,15,934.0,112.0,2.75,28.0,967.5,614.42,451.0
2016,5,17,13,30,930.0,111.0,2.7,28.0,949.0,562.32,410.17
2016,5,17,13,45,923.5,110.5,2.7,28.5,923.5,507.76,365.76
2016,5,17,14,0,917.0,110.0,2.7,29.0,898.0,452.0,319.34
2016,5,17,14,15,909.0,108.5,2.7,28.5,866.0,394.08,271.49
2016,5,17,14,30,901.0,107.0,2.7,28.0,834.0,335.63,222.4
2016,5,17,14,45,890.5,105.5,2.7,28.0,795.5,276.3,172.79
2016,5,17,15,0,880.0,104.0,2.7,28.0,757.0,217.21,126.41
2016,5,17,15,15,867.0,101.5,2.7,27.5,714.0,157.73,87.74
2016,5,17,15,30,854.0,99.0,2.7,27.0,671.0,99.28,66.32
2016,5,17,15,45,838.0,95.5,2.7,27.0,624.0,79.33,60.6
2016,5,17,16,0,822.0,92.0,2.7,27.0,577.0,77.34,59.16
2016,5,17,16,15,799.5,88.5,2.65,26.5,527.0,75.08,57.6
2016,5,17,16,30,777.0,85.0,2.6,26.0,477.0,72.73,55.95
2016,5,17,16,45,748.0,81.0,2.55,25.5,425.0,69.81,53.8
2016,5,17,17,0,719.0,77.0,2.5,25.0,373.0,66.83,51.56
2016,5,17,17,15,679.0,72.0,2.35,24.0,320.5,58.05,44.41
2016,5,17,17,30,639.0,67.0,2.2,23.0,268.0,54.28,41.42
2016,5,17,17,45,578.0,60.5,2.1,22.5,217.5,49.14,37.03
2016,5,17,18,0,517.0,54.0,2.0,22.0,167.0,44.02,32.48
2016,5,17,18,15,429.5,45.0,1.85,21.0,122.0,36.73,25.95
2016,5,17,18,30,342.0,36.0,1.7,20.0,77.0,29.48,19.14
2016,5,17,18,45,205.0,23.0,1.6,19.0,44.5,18.7,6.77
2016,5,17,19,0,68.0,10.0,1.5,18.0,12.0,7.87,0.0
2016,5,17,19,15,34.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,1.95,13.5,26.0,62.31,0.0
2016,5,18,5,30,207.0,32.0,2.2,14.0,52.0,137.0,98.38
2016,5,18,5,45,308.0,44.5,2.45,15.0,93.5,206.82,163.04
2016,5,18,6,0,409.0,57.0,2.7,16.0,135.0,291.8,236.24
2016,5,18,6,15,476.0,65.5,2.6,16.5,183.0,360.71,295.18
2016,5,18,6,30,543.0,74.0,2.5,17.0,231.0,434.78,356.17
2016,5,18,6,45,592.5,80.5,2.45,17.5,282.5,499.98,407.92
2016,5,18,7,0,642.0,87.0,2.4,18.0,334.0,567.56,459.48
2016,5,18,7,15,675.5,92.5,2.3,19.0,385.5,624.2,499.59
2016,5,18,7,30,709.0,98.0,2.2,20.0,437.0,680.95,537.53
2016,5,18,7,45,735.5,102.0,2.1,21.0,487.5,730.03,568.0
2016,5,18,8,0,762.0,106.0,2.0,22.0,538.0,773.86,593.76
2016,5,18,8,15,781.0,109.5,1.95,22.5,585.5,813.2,617.24
2016,5,18,8,30,800.0,113.0,1.9,23.0,633.0,850.18,638.65
2016,5,18,8,45,815.5,115.5,1.9,24.0,676.5,880.31,654.33
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,907.41,667.84
2016,5,18,9,15,842.0,120.5,1.95,25.5,758.5,927.13,678.25
2016,5,18,9,30,853.0,123.0,2.0,26.0,797.0,930.46,678.13
2016,5,18,9,45,865.5,122.0,2.1,26.5,830.5,940.66,683.27
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,947.21,686.06
2016,5,18,10,15,884.0,122.5,2.3,27.5,890.5,946.35,684.18
2016,5,18,10,30,890.0,124.0,2.4,28.0,917.0,941.63,679.97
2016,5,18,10,45,892.0,126.0,2.5,28.5,936.0,929.89,671.33
2016,5,18,11,0,894.0,128.0,2.6,29.0,955.0,914.39,660.38
2016,5,18,11,15,896.5,129.0,2.65,29.0,967.0,894.78,647.74
2016,5,18,11,30,899.0,130.0,2.7,29.0,979.0,871.61,632.82
2016,5,18,11,45,897.0,132.0,2.8,29.0,983.0,842.2,614.08
2016,5,18,12,0,895.0,134.0,2.9,29.0,987.0,809.75,593.21
2016,5,18,12,15,894.5,133.5,2.95,29.0,984.0,773.67,568.25
2016,5,18,12,30,894.0,133.0,3.0,29.0,981.0,734.92,540.66
2016,5,18,12,45,891.0,133.0,3.05,29.0,970.5,692.37,509.76
2016,5,18,13,0,888.0,133.0,3.1,29.0,960.0,647.63,476.52
2016,5,18,13,15,884.0,132.0,3.15,29.0,942.5,599.61,440.02
2016,5,18,13,30,880.0,131.0,3.2,29.0,925.0,549.86,401.16
2016,5,18,13,45,877.5,127.5,3.25,29.0,901.0,497.57,359.26
2016,5,18,14,0,875.0,124.0,3.3,29.0,877.0,443.81,314.98
2016,5,18,14,15,867.5,122.5,3.3,28.5,846.0,388.34,268.9
2016,5,18,14,30,860.0,121.0,3.3,28.0,815.0,332.34,221.67
2016,5,18,14,45,852.5,117.0,3.35,28.0,779.0,274.48,173.17
2016,5,18,15,0,845.0,113.0,3.4,28.0,743.0,216.58,127.59
2016,5,18,15,15,832.0,110.5,3.4,27.5,701.0,151.45,84.22
2016,5,18,15,30,819.0,108.0,3.4,27.0,659.0,94.24,62.77
2016,5,18,15,45,799.0,106.0,3.4,26.5,612.0,84.9,65.36
2016,5,18,16,0,779.0,104.0,3.4,26.0,565.0,84.11,65.05
2016,5,18,16,15,756.0,100.5,3.3,25.0,516.0,82.2,63.94
2016,5,18,16,30,733.0,97.0,3.2,24.0,467.0,74.05,57.53
2016,5,18,16,45,701.0,92.5,3.1,23.5,415.5,71.25,55.48
2016,5,18,17,0,669.0,88.0,3.0,23.0,364.0,68.4,53.34
2016,5,18,17,15,627.5,82.0,2.9,22.0,313.0,64.29,50.17
2016,5,18,17,30,586.0,76.0,2.8,21.0,262.0,60.12,46.84
2016,5,18,17,45,534.5,67.0,2.75,20.0,213.0,53.52,41.24
2016,5,18,18,0,483.0,58.0,2.7,19.0,164.0,46.79,35.33
2016,5,18,18,15,396.0,48.0,2.65,18.0,120.0,38.86,28.17
2016,5,18,18,30,309.0,38.0,2.6,17.0,76.0,30.93,20.69
2016,5,18,18,45,184.5,24.5,2.6,16.5,44.0,18.73,7.4
2016,5,18,19,0,60.0,11.0,2.6,16.0,12.0,8.65,0.0
2016,5,18,19,15,30.0,5.5,2.65,15.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,91.5,18.5,4.25,12.0,27.0,61.8,0.0
2016,5,19,5,30,183.0,37.0,4.4,12.0,54.0,133.56,97.57
2016,5,19,5,45,284.0,50.5,4.55,12.0,96.0,202.84,162.39
2016,5,19,6,0,385.0,64.0,4.7,12.0,138.0,283.12,233.9
2016,5,19,6,15,453.0,73.5,4.75,12.5,186.5,354.97,296.99
2016,5,19,6,30,521.0,83.0,4.8,13.0,235.0,429.83,360.86
2016,5,19,6,45,473.0,101.5,4.9,13.5,260.0,437.27,367.26
2016,5,19,7,0,425.0,120.0,5.0,14.0,285.0,444.95,372.66
2016,5,19,7,15,583.5,99.0,4.85,14.0,359.5,563.31,469.37
2016,5,19,7,30,742.0,78.0,4.7,14.0,434.0,678.52,558.71
2016,5,19,7,45,747.0,96.0,4.55,14.5,488.0,727.28,591.91
2016,5,19,8,0,752.0,114.0,4.4,15.0,542.0,777.46,625.54
2016,5,19,8,15,573.0,184.0,4.35,15.5,526.0,708.66,569.03
2016,5,19,8,30,394.0,254.0,4.3,16.0,510.0,615.3,492.49
2016,5,19,8,45,389.5,275.5,4.3,16.5,543.5,638.61,507.93
2016,5,19,9,0,385.0,297.0,4.3,17.0,577.0,659.69,520.94
2016,5,19,9,15,625.0,212.5,4.3,17.0,695.0,826.7,647.4
2016,5,19,9,30,865.0,128.0,4.3,17.0,813.0,944.93,730.19
2016,5,19,9,45,870.0,133.5,4.3,17.5,847.0,954.34,733.28
2016,5,19,10,0,875.0,139.0,4.3,18.0,881.0,959.83,734.55
2016,5,19,10,15,883.0,140.5,4.25,18.0,909.0,960.48,733.74
2016,5,19,10,30,891.0,142.0,4.2,18.0,937.0,957.23,730.4
2016,5,19,10,45,901.5,140.0,4.2,18.5,960.0,949.25,722.85
2016,5,19,11,0,912.0,138.0,4.2,19.0,983.0,937.35,712.77
2016,5,19,11,15,914.5,139.0,4.2,19.0,995.5,917.15,698.45
2016,5,19,11,30,917.0,140.0,4.2,19.0,1008.0,893.33,681.72
2016,5,19,11,45,917.5,141.0,4.25,19.5,1013.0,864.41,660.43
2016,5,19,12,0,918.0,142.0,4.3,20.0,1018.0,832.28,636.94
2016,5,19,12,15,917.0,141.5,4.3,20.0,1015.0,794.92,609.28
2016,5,19,12,30,916.0,141.0,4.3,20.0,1012.0,754.85,579.05
2016,5,19,12,45,920.5,136.0,4.35,20.0,1003.0,712.62,546.88
2016,5,19,13,0,925.0,131.0,4.4,20.0,994.0,667.59,511.87
2016,5,19,13,15,921.5,130.0,4.45,19.5,976.0,618.18,473.43
2016,5,19,13,30,918.0,129.0,4.5,19.0,958.0,566.88,432.24
2016,5,19,13,45,914.5,126.5,4.55,19.0,933.5,512.9,386.81
2016,5,19,14,0,911.0,124.0,4.6,19.0,909.0,457.45,338.91
2016,5,19,14,15,726.0,202.5,4.7,19.0,813.5,387.27,282.77
2016,5,19,14,30,541.0,281.0,4.8,19.0,718.0,337.59,244.82
2016,5,19,14,45,705.5,200.0,4.9,19.0,743.0,283.81,193.17
2016,5,19,15,0,870.0,119.0,5.0,19.0,768.0,223.84,137.32
2016,5,19,15,15,820.5,122.0,4.9,18.5,706.0,157.3,92.67
2016,5,19,15,30,771.0,125.0,4.8,18.0,644.0,102.82,72.67
2016,5,19,15,45,570.0,177.5,4.75,17.5,546.5,115.01,93.59
2016,5,19,16,0,369.0,230.0,4.7,17.0,449.0,147.57,121.85
2016,5,19,16,15,530.0,164.0,4.7,16.5,449.0,109.82,90.03
2016,5,19,16,30,691.0,98.0,4.7,16.0,449.0,73.74,59.17
2016,5,19,16,45,582.5,110.5,4.75,15.5,384.5,80.97,65.86
2016,5,19,17,0,474.0,123.0,4.8,15.0,320.0,86.9,71.41
2016,5,19,17,15,419.5,118.0,4.7,14.5,275.0,83.48,68.72
2016,5,19,17,30,365.0,113.0,4.6,14.0,230.0,80.09,65.94
2016,5,19,17,45,316.5,98.0,4.6,13.5,186.0,70.19,57.22
2016,5,19,18,0,268.0,83.0,4.6,13.0,142.0,60.37,48.32
2016,5,19,18,15,208.5,65.0,4.55,12.5,104.0,47.6,36.58
2016,5,19,18,30,149.0,47.0,4.5,12.0,66.0,34.71,24.48
2016,5,19,18,45,74.5,29.0,4.45,12.0,38.5,21.64,10.15
2016,5,19,19,0,0.0,11.0,4.4,12.0,11.0,8.65,0.0
2016,5,19,19,15,0.0,5.5,4.45,12.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,19.5,4.2,11.0,27.5,54.41,0.0
2016,5,20,5,30,167.0,39.0,4.3,11.0,55.0,129.19,95.25
2016,5,20,5,45,278.0,51.5,4.4,11.5,97.5,200.69,161.02
2016,5,20,6,0,389.0,64.0,4.5,12.0,140.0,284.33,234.82
2016,5,20,6,15,459.0,73.5,4.5,12.0,189.0,357.53,299.4
2016,5,20,6,30,529.0,83.0,4.5,12.0,238.0,433.73,364.9
2016,5,20,6,45,583.0,89.0,4.5,12.5,290.5,500.88,420.41
2016,5,20,7,0,637.0,95.0,4.5,13.0,343.0,570.65,476.14
2016,5,20,7,15,672.5,100.5,4.5,13.0,395.0,628.56,521.61
2016,5,20,7,30,708.0,106.0,4.5,13.0,447.0,686.67,565.89
2016,5,20,7,45,739.5,108.5,4.5,13.5,499.0,737.97,601.94
2016,5,20,8,0,771.0,111.0,4.5,14.0,551.0,783.81,633.14
2016,5,20,8,15,490.5,202.5,4.5,14.5,491.0,656.41,530.54
2016,5,20,8,30,210.0,294.0,4.5,15.0,431.0,475.45,383.11
2016,5,20,8,45,262.5,305.5,4.5,15.5,489.0,555.28,444.52
2016,5,20,9,0,315.0,317.0,4.5,16.0,547.0,615.62,489.12
2016,5,20,9,15,325.5,333.5,4.55,16.0,582.0,642.13,507.86
2016,5,20,9,30,336.0,350.0,4.6,16.0,617.0,666.95,525.41
2016,5,20,9,45,616.5,236.5,4.7,16.0,750.5,840.68,659.38
2016,5,20,10,0,897.0,123.0,4.8,16.0,884.0,963.64,747.7
2016,5,20,10,15,903.0,124.5,4.8,16.0,911.0,962.65,745.2
2016,5,20,10,30,909.0,126.0,4.8,16.0,938.0,957.73,740.92
2016,5,20,10,45,725.5,240.0,4.85,16.5,897.5,905.75,701.33
2016,5,20,11,0,542.0,354.0,4.9,17.0,857.0,823.82,636.27
2016,5,20,11,15,730.5,243.0,4.9,17.0,930.0,872.52,675.77
2016,5,20,11,30,919.0,132.0,4.9,17.0,1003.0,887.09,687.46
2016,5,20,11,45,630.5,289.0,4.95,17.0,888.0,776.51,602.79
2016,5,20,12,0,342.0,446.0,5.0,17.0,773.0,646.04,500.78
2016,5,20,12,15,349.5,437.5,4.95,17.0,771.0,623.32,483.96
2016,5,20,12,30,357.0,429.0,4.9,17.0,769.0,599.07,465.33
2016,5,20,12,45,328.0,438.0,4.9,17.0,748.0,562.7,436.97
2016,5,20,13,0,299.0,447.0,4.9,17.0,727.0,527.39,409.3
2016,5,20,13,15,175.0,424.5,4.9,16.5,588.0,418.98,326.49
2016,5,20,13,30,51.0,402.0,4.9,16.0,449.0,324.92,254.1
2016,5,20,13,45,33.5,342.5,4.9,16.0,373.0,268.07,209.94
2016,5,20,14,0,16.0,283.0,4.9,16.0,297.0,218.2,170.9
2016,5,20,14,15,15.5,273.5,4.9,16.0,286.5,208.7,163.53
2016,5,20,14,30,15.0,264.0,4.9,16.0,276.0,199.29,156.16
2016,5,20,14,45,76.0,308.0,4.9,16.0,365.5,229.88,178.25
2016,5,20,15,0,137.0,352.0,4.9,16.0,455.0,245.69,188.21
2016,5,20,15,15,482.0,233.5,4.85,15.5,564.5,183.96,127.77
2016,5,20,15,30,827.0,115.0,4.8,15.0,674.0,98.5,69.57
2016,5,20,15,45,806.5,113.0,4.75,15.0,626.5,89.49,72.46
2016,5,20,16,0,786.0,111.0,4.7,15.0,579.0,88.85,72.13
2016,5,20,16,15,762.0,107.0,4.6,14.5,528.5,86.72,70.66
2016,5,20,16,30,738.0,103.0,4.5,14.0,478.0,77.94,63.33
2016,5,20,16,45,701.5,99.5,4.4,14.0,425.5,75.86,61.72
2016,5,20,17,0,665.0,96.0,4.3,14.0,373.0,73.79,60.09
2016,5,20,17,15,621.5,89.5,4.15,13.5,321.0,69.48,56.56
2016,5,20,17,30,578.0,83.0,4.0,13.0,269.0,65.12,52.86
2016,5,20,17,45,516.0,75.0,3.85,13.0,219.0,59.34,47.66
2016,5,20,18,0,454.0,67.0,3.7,13.0,169.0,53.53,42.27
2016,5,20,18,15,364.0,56.0,3.45,12.5,124.5,42.48,32.09
2016,5,20,18,30,274.0,45.0,3.2,12.0,80.0,34.0,23.94
2016,5,20,18,45,153.5,29.5,3.0,12.0,47.5,22.25,11.03
2016,5,20,19,0,33.0,14.0,2.8,12.0,15.0,11.02,0.0
2016,5,20,19,15,16.5,7.0,2.8,11.5,7.5,5.51,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,1.65,11.0,13.5,10.28,0.0
2016,5,21,5,30,0.0,27.0,1.8,11.0,27.0,20.96,11.22
2016,5,21,5,45,2.0,46.5,2.0,11.5,47.0,39.56,27.83
2016,5,21,6,0,4.0,66.0,2.2,12.0,67.0,57.77,43.86
2016,5,21,6,15,13.0,86.5,2.25,12.0,90.0,80.71,63.97
2016,5,21,6,30,22.0,107.0,2.3,12.0,113.0,113.19,92.03
2016,5,21,6,45,29.5,127.0,2.4,12.5,137.0,137.32,112.4
2016,5,21,7,0,37.0,147.0,2.5,13.0,161.0,161.92,132.79
2016,5,21,7,15,162.5,168.0,2.55,13.5,244.5,288.62,239.56
2016,5,21,7,30,288.0,189.0,2.6,14.0,328.0,427.24,351.38
2016,5,21,7,45,253.5,217.5,2.7,14.5,350.0,438.42,357.1
2016,5,21,8,0,219.0,246.0,2.8,15.0,372.0,427.4,346.22
2016,5,21,8,15,109.5,184.5,2.85,15.0,247.5,273.06,221.63
2016,5,21,8,30,0.0,123.0,2.9,15.0,123.0,96.3,74.47
2016,5,21,8,45,26.5,217.0,3.0,15.5,236.5,215.13,171.8
2016,5,21,9,0,53.0,311.0,3.1,16.0,350.0,330.3,262.36
2016,5,21,9,15,34.5,288.5,3.15,15.5,314.5,288.76,228.87
2016,5,21,9,30,16.0,266.0,3.2,15.0,279.0,231.54,183.17
2016,5,21,9,45,66.0,338.0,3.25,15.0,394.0,361.11,286.22
2016,5,21,10,0,116.0,410.0,3.3,15.0,509.0,493.47,387.35
2016,5,21,10,15,219.5,412.0,3.3,15.0,606.0,585.27,457.71
2016,5,21,10,30,323.0,414.0,3.3,15.0,703.0,692.25,537.12
2016,5,21,10,45,171.5,370.5,3.3,15.0,524.5,489.75,383.65
2016,5,21,11,0,20.0,327.0,3.3,15.0,346.0,280.03,219.26
2016,5,21,11,15,146.0,395.0,3.25,15.0,533.5,473.88,371.78
2016,5,21,11,30,272.0,463.0,3.2,15.0,721.0,639.96,495.37
2016,5,21,11,45,141.5,352.5,3.2,15.0,487.5,415.65,325.64
2016,5,21,12,0,11.0,242.0,3.2,15.0,254.0,198.17,154.62
2016,5,21,12,15,27.0,328.5,3.2,15.0,355.5,283.84,222.64
2016,5,21,12,30,43.0,415.0,3.2,15.0,457.0,358.81,280.33
2016,5,21,12,45,28.0,341.5,3.2,15.0,369.0,285.68,223.5
2016,5,21,13,0,13.0,268.0,3.2,15.0,281.0,214.08,167.46
2016,5,21,13,15,13.5,270.0,3.2,15.0,283.0,214.08,167.65
2016,5,21,13,30,14.0,272.0,3.2,15.0,285.0,213.87,167.54
2016,5,21,13,45,16.5,286.5,3.2,15.0,301.0,223.42,175.13
2016,5,21,14,0,19.0,301.0,3.2,15.0,317.0,232.1,181.98
2016,5,21,14,15,13.0,255.0,3.15,15.0,266.0,194.84,152.63
2016,5,21,14,30,7.0,209.0,3.1,15.0,215.0,158.7,124.07
2016,5,21,14,45,18.0,250.0,3.1,15.0,264.0,187.7,147.15
2016,5,21,15,0,29.0,291.0,3.1,15.0,313.0,202.8,158.9
2016,5,21,15,15,111.5,300.0,3.05,15.0,377.0,200.19,154.28
2016,5,21,15,30,194.0,309.0,3.0,15.0,441.0,192.96,151.35
2016,5,21,15,45,185.0,286.5,2.95,15.0,405.0,178.9,148.59
2016,5,21,16,0,176.0,264.0,2.9,15.0,369.0,167.39,139.29
2016,5,21,16,15,166.0,241.0,2.85,15.0,333.5,155.16,129.32
2016,5,21,16,30,156.0,218.0,2.8,15.0,298.0,142.49,118.88
2016,5,21,16,45,84.0,181.5,2.75,15.0,224.0,124.82,104.03
2016,5,21,17,0,12.0,145.0,2.7,15.0,150.0,104.77,86.93
2016,5,21,17,15,6.5,126.0,2.55,14.5,129.0,91.45,75.65
2016,5,21,17,30,1.0,107.0,2.4,14.0,108.0,78.06,64.1
2016,5,21,17,45,226.0,86.0,2.3,14.0,137.5,62.48,50.26
2016,5,21,18,0,451.0,65.0,2.2,14.0,167.0,51.86,40.64
2016,5,21,18,15,368.0,54.0,1.95,13.0,123.5,43.38,32.86
2016,5,21,18,30,285.0,43.0,1.7,12.0,80.0,32.66,22.85
2016,5,21,18,45,172.0,28.0,1.45,11.5,47.5,21.25,10.67
2016,5,21,19,0,59.0,13.0,1.2,11.0,15.0,10.23,0.0
2016,5,21,19,15,29.5,6.5,1.15,11.0,7.5,5.11,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,19.0,1.35,11.0,29.0,66.17,8.13
2016,5,22,5,30,205.0,38.0,1.6,11.0,58.0,141.49,105.22
2016,5,22,5,45,302.5,50.5,1.85,11.5,100.0,209.02,167.09
2016,5,22,6,0,400.0,63.0,2.1,12.0,142.0,287.04,235.47
2016,5,22,6,15,202.0,81.5,2.1,12.5,122.0,206.5,171.06
2016,5,22,6,30,4.0,100.0,2.1,13.0,102.0,86.1,68.18
2016,5,22,6,45,10.0,119.0,2.1,13.5,123.0,106.1,85.24
2016,5,22,7,0,16.0,138.0,2.1,14.0,144.0,126.52,102.19
2016,5,22,7,15,120.0,168.5,2.05,14.0,225.5,257.87,212.81
2016,5,22,7,30,224.0,199.0,2.0,14.0,307.0,388.8,318.53
2016,5,22,7,45,164.5,224.0,1.95,14.5,308.0,356.33,289.42
2016,5,22,8,0,105.0,249.0,1.9,15.0,309.0,318.03,256.43
2016,5,22,8,15,63.5,244.5,1.9,15.5,282.0,277.18,222.04
2016,5,22,8,30,22.0,240.0,1.9,16.0,255.0,218.1,173.03
2016,5,22,8,45,19.0,244.0,1.95,16.5,257.5,217.82,172.13
2016,5,22,9,0,16.0,248.0,2.0,17.0,260.0,217.58,171.12
2016,5,22,9,15,161.0,303.0,2.05,17.0,431.0,438.65,345.91
2016,5,22,9,30,306.0,358.0,2.1,17.0,602.0,645.36,498.83
2016,5,22,9,45,254.0,386.0,2.15,17.5,593.5,621.53,476.89
2016,5,22,10,0,202.0,414.0,2.2,18.0,585.0,576.13,441.56
2016,5,22,10,15,205.0,424.0,2.25,18.0,603.0,582.68,446.15
2016,5,22,10,30,208.0,434.0,2.3,18.0,621.0,587.9,449.45
2016,5,22,10,45,551.5,283.0,2.4,18.5,792.0,784.91,596.77
2016,5,22,11,0,895.0,132.0,2.5,19.0,963.0,913.06,686.11
2016,5,22,11,15,897.0,132.5,2.6,19.0,975.0,892.63,671.48
2016,5,22,11,30,899.0,133.0,2.7,19.0,987.0,868.7,655.83
2016,5,22,11,45,897.5,135.0,2.85,19.0,991.0,839.79,637.02
2016,5,22,12,0,896.0,137.0,3.0,19.0,995.0,807.84,615.9
2016,5,22,12,15,895.5,137.0,3.1,19.0,992.5,772.29,590.22
2016,5,22,12,30,895.0,137.0,3.2,19.0,990.0,734.06,562.01
2016,5,22,12,45,889.5,138.5,3.3,19.0,978.5,691.13,529.63
2016,5,22,13,0,884.0,140.0,3.4,19.0,967.0,646.21,494.92
2016,5,22,13,15,879.5,139.0,3.5,18.5,949.5,598.33,457.91
2016,5,22,13,30,875.0,138.0,3.6,18.0,932.0,548.78,418.33
2016,5,22,13,45,866.5,138.0,3.7,18.0,906.5,496.58,374.63
2016,5,22,14,0,858.0,138.0,3.8,18.0,881.0,443.49,329.0
2016,5,22,14,15,849.5,136.5,3.85,18.0,850.0,388.79,281.03
2016,5,22,14,30,841.0,135.0,3.9,18.0,819.0,330.28,229.61
2016,5,22,14,45,710.5,184.0,3.95,18.0,743.5,273.62,185.11
2016,5,22,15,0,580.0,233.0,4.0,18.0,668.0,235.29,159.01
2016,5,22,15,15,421.5,266.5,3.95,17.5,573.5,195.67,138.14
2016,5,22,15,30,263.0,300.0,3.9,17.0,479.0,181.21,140.43
2016,5,22,15,45,507.5,209.0,3.9,16.5,523.5,131.02,107.42
2016,5,22,16,0,752.0,118.0,3.9,16.0,568.0,85.3,68.71
2016,5,22,16,15,546.0,156.0,3.8,15.5,468.5,105.43,86.56
2016,5,22,16,30,340.0,194.0,3.7,15.0,369.0,128.57,107.04
2016,5,22,16,45,487.5,140.5,3.6,15.0,362.0,97.02,79.93
2016,5,22,17,0,635.0,87.0,3.5,15.0,355.0,66.97,53.82
2016,5,22,17,15,601.0,85.0,3.35,14.5,311.5,65.86,53.11
2016,5,22,17,30,567.0,83.0,3.2,14.0,268.0,64.88,52.43
2016,5,22,17,45,514.5,74.0,3.1,14.0,219.5,58.46,46.7
2016,5,22,18,0,462.0,65.0,3.0,14.0,171.0,51.93,40.7
2016,5,22,18,15,380.5,54.0,2.65,13.5,126.5,43.43,32.85
2016,5,22,18,30,299.0,43.0,2.3,13.0,82.0,32.75,22.86
2016,5,22,18,45,188.5,28.5,2.0,12.5,49.5,21.68,11.23
2016,5,22,19,0,78.0,14.0,1.7,12.0,17.0,11.02,0.0
2016,5,22,19,15,39.0,7.0,1.6,11.5,8.5,5.51,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
