Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,28.5,18.0,2.15,12.0,21.0,28.92,2.39
2016,5,23,5,30,57.0,36.0,2.3,12.0,42.0,63.75,45.15
2016,5,23,5,45,94.5,56.0,2.5,12.5,72.0,104.29,81.64
2016,5,23,6,0,132.0,76.0,2.7,13.0,102.0,147.86,120.11
2016,5,23,6,15,158.0,96.5,2.75,13.0,137.0,188.99,156.36
2016,5,23,6,30,184.0,117.0,2.8,13.0,172.0,244.4,203.7
2016,5,23,6,45,215.0,133.5,2.85,13.5,209.5,289.07,240.96
2016,5,23,7,0,246.0,150.0,2.9,14.0,247.0,335.86,279.05
2016,5,23,7,15,254.5,172.0,2.9,14.5,284.5,374.27,308.9
2016,5,23,7,30,263.0,194.0,2.9,15.0,322.0,412.23,337.65
2016,5,23,7,45,347.0,199.0,2.9,15.5,386.5,490.96,399.23
2016,5,23,8,0,431.0,204.0,2.9,16.0,451.0,593.54,476.46
2016,5,23,8,15,586.5,170.0,2.9,16.0,537.0,709.98,564.44
2016,5,23,8,30,742.0,136.0,2.9,16.0,623.0,822.38,644.8
2016,5,23,8,45,759.0,139.0,2.95,16.5,666.0,847.1,658.89
2016,5,23,9,0,776.0,142.0,3.0,17.0,709.0,875.12,675.96
2016,5,23,9,15,788.0,145.0,3.0,17.0,747.0,895.52,688.53
2016,5,23,9,30,800.0,148.0,3.0,17.0,785.0,912.56,698.87
2016,5,23,9,45,816.0,146.0,3.05,17.5,819.0,924.82,705.05
2016,5,23,10,0,832.0,144.0,3.1,18.0,853.0,933.46,708.87
2016,5,23,10,15,838.5,145.5,3.15,18.0,879.0,933.09,707.99
2016,5,23,10,30,845.0,147.0,3.2,18.0,905.0,914.13,694.57
2016,5,23,10,45,850.0,148.0,3.25,18.0,924.5,904.44,687.75
2016,5,23,11,0,855.0,149.0,3.3,18.0,944.0,891.11,678.43
2016,5,23,11,15,857.5,150.0,3.3,18.0,956.0,872.03,664.92
2016,5,23,11,30,860.0,151.0,3.3,18.0,968.0,849.57,649.14
2016,5,23,11,45,865.0,148.0,3.35,18.0,974.0,822.78,630.66
2016,5,23,12,0,870.0,145.0,3.4,18.0,980.0,792.88,609.62
2016,5,23,12,15,869.5,145.0,3.45,18.0,977.5,758.16,583.86
2016,5,23,12,30,869.0,145.0,3.5,18.0,975.0,720.88,555.75
2016,5,23,12,45,837.5,165.0,3.55,18.0,957.5,683.85,526.52
2016,5,23,13,0,806.0,185.0,3.6,18.0,940.0,637.47,490.12
2016,5,23,13,15,661.5,268.0,3.55,18.0,880.0,575.32,440.54
2016,5,23,13,30,517.0,351.0,3.5,18.0,820.0,520.95,397.17
2016,5,23,13,45,533.5,325.5,3.5,18.0,798.5,475.74,360.76
2016,5,23,14,0,550.0,300.0,3.5,18.0,777.0,428.52,321.65
2016,5,23,14,15,659.5,235.0,3.45,17.5,786.5,383.69,281.6
2016,5,23,14,30,769.0,170.0,3.4,17.0,796.0,332.93,234.44
2016,5,23,14,45,762.0,164.0,3.35,17.0,761.0,277.83,186.76
2016,5,23,15,0,755.0,158.0,3.3,17.0,726.0,216.25,136.74
2016,5,23,15,15,740.0,154.0,3.2,17.0,684.5,161.15,99.09
2016,5,23,15,30,725.0,150.0,3.1,17.0,643.0,107.61,77.23
2016,5,23,15,45,710.5,143.5,3.05,17.0,599.0,97.77,78.9
2016,5,23,16,0,696.0,137.0,3.0,17.0,555.0,95.37,77.09
2016,5,23,16,15,671.0,131.5,2.95,16.5,506.5,93.15,75.58
2016,5,23,16,30,646.0,126.0,2.9,16.0,458.0,90.79,73.94
2016,5,23,16,45,622.0,117.0,2.9,16.0,409.5,85.94,69.97
2016,5,23,17,0,598.0,108.0,2.9,16.0,361.0,80.82,65.73
2016,5,23,17,15,555.5,100.0,2.8,15.5,311.0,75.86,61.69
2016,5,23,17,30,513.0,92.0,2.7,15.0,261.0,70.78,57.44
2016,5,23,17,45,464.5,81.0,2.6,15.0,213.5,60.64,48.44
2016,5,23,18,0,416.0,70.0,2.5,15.0,166.0,52.68,41.22
2016,5,23,18,15,336.0,58.0,2.35,14.5,123.0,43.66,32.94
2016,5,23,18,30,256.0,46.0,2.2,14.0,80.0,34.63,24.42
2016,5,23,18,45,157.5,30.0,2.1,14.0,48.5,22.65,12.14
2016,5,23,19,0,59.0,14.0,2.0,14.0,17.0,10.77,0.0
2016,5,23,19,15,29.5,7.0,2.0,13.5,8.5,5.51,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.5,2.35,12.0,30.0,68.19,16.77
2016,5,24,5,30,222.0,37.0,2.5,12.0,60.0,145.57,108.7
2016,5,24,5,45,322.0,48.0,2.7,12.5,102.0,213.22,170.3
2016,5,24,6,0,422.0,59.0,2.9,13.0,144.0,296.16,242.69
2016,5,24,6,15,307.5,87.0,2.9,13.0,158.5,282.21,234.2
2016,5,24,6,30,193.0,115.0,2.9,13.0,173.0,246.8,205.59
2016,5,24,6,45,215.5,133.5,2.95,13.5,209.5,288.77,240.76
2016,5,24,7,0,238.0,152.0,3.0,14.0,246.0,332.01,275.81
2016,5,24,7,15,248.0,174.0,3.0,14.0,283.5,371.13,306.89
2016,5,24,7,30,258.0,196.0,3.0,14.0,321.0,409.93,337.06
2016,5,24,7,45,249.0,220.5,3.05,14.5,352.5,435.92,355.57
2016,5,24,8,0,240.0,245.0,3.1,15.0,384.0,460.05,372.3
2016,5,24,8,15,515.5,181.0,3.1,15.5,510.5,650.89,522.25
2016,5,24,8,30,791.0,117.0,3.1,16.0,637.0,838.0,657.64
2016,5,24,8,45,807.0,119.5,3.15,16.5,680.5,868.24,674.97
2016,5,24,9,0,823.0,122.0,3.2,17.0,724.0,895.53,691.38
2016,5,24,9,15,834.5,124.5,3.2,17.0,763.0,915.53,703.64
2016,5,24,9,30,846.0,127.0,3.2,17.0,802.0,932.06,713.6
2016,5,24,9,45,847.0,134.0,3.25,17.5,833.0,939.91,716.68
2016,5,24,10,0,848.0,141.0,3.3,18.0,864.0,943.84,717.25
2016,5,24,10,15,855.0,142.5,3.35,18.0,891.0,929.45,706.77
2016,5,24,10,30,862.0,144.0,3.4,18.0,918.0,925.62,703.81
2016,5,24,10,45,868.0,144.5,3.45,18.0,938.0,916.25,697.07
2016,5,24,11,0,874.0,145.0,3.5,18.0,958.0,903.16,687.89
2016,5,24,11,15,877.0,146.0,3.5,18.0,971.0,884.23,674.46
2016,5,24,11,30,880.0,147.0,3.5,18.0,984.0,861.81,658.71
2016,5,24,11,45,883.0,146.0,3.55,18.5,989.5,834.5,638.62
2016,5,24,12,0,886.0,145.0,3.6,19.0,995.0,804.07,616.09
2016,5,24,12,15,885.5,145.0,3.6,19.0,992.5,768.83,589.81
2016,5,24,12,30,885.0,145.0,3.6,19.0,990.0,730.99,561.18
2016,5,24,12,45,677.5,264.5,3.65,19.0,907.5,658.69,504.19
2016,5,24,13,0,470.0,384.0,3.7,19.0,825.0,583.72,445.8
2016,5,24,13,15,484.5,363.0,3.7,18.5,810.0,545.46,417.26
2016,5,24,13,30,499.0,342.0,3.7,18.0,795.0,505.3,386.19
2016,5,24,13,45,677.0,242.0,3.7,18.0,839.5,481.87,364.84
2016,5,24,14,0,855.0,142.0,3.7,18.0,884.0,443.82,329.05
2016,5,24,14,15,847.0,140.0,3.7,18.0,853.0,387.41,279.74
2016,5,24,14,30,839.0,138.0,3.7,18.0,822.0,331.04,230.02
2016,5,24,14,45,832.0,133.0,3.7,18.0,786.0,272.82,179.49
2016,5,24,15,0,825.0,128.0,3.7,18.0,750.0,214.66,132.06
2016,5,24,15,15,811.5,125.0,3.65,18.0,708.0,157.42,93.2
2016,5,24,15,30,798.0,122.0,3.6,18.0,666.0,101.45,71.37
2016,5,24,15,45,784.0,116.5,3.6,18.0,620.5,90.91,72.76
2016,5,24,16,0,770.0,111.0,3.6,18.0,575.0,88.25,70.71
2016,5,24,16,15,747.5,107.0,3.55,17.5,526.0,86.2,69.32
2016,5,24,16,30,725.0,103.0,3.5,17.0,477.0,77.51,62.16
2016,5,24,16,45,699.5,97.0,3.45,16.5,427.0,74.0,59.45
2016,5,24,17,0,674.0,91.0,3.4,16.0,377.0,70.35,56.57
2016,5,24,17,15,633.5,85.0,3.3,15.5,325.5,66.32,53.29
2016,5,24,17,30,593.0,79.0,3.2,15.0,274.0,62.22,49.87
2016,5,24,17,45,539.5,71.0,3.15,15.0,225.0,56.4,44.7
2016,5,24,18,0,486.0,63.0,3.1,15.0,176.0,50.52,39.31
2016,5,24,18,15,403.5,53.0,2.95,14.5,131.5,42.72,32.13
2016,5,24,18,30,321.0,43.0,2.8,14.0,87.0,34.9,24.69
2016,5,24,18,45,199.5,29.5,2.65,13.5,53.0,22.46,12.24
2016,5,24,19,0,78.0,16.0,2.5,13.0,19.0,12.14,0.0
2016,5,24,19,15,39.0,8.0,2.45,12.5,9.5,6.29,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,2.25,12.0,9.0,6.83,0.0
2016,5,25,5,30,0.0,18.0,2.4,12.0,18.0,13.7,5.49
2016,5,25,5,45,0.0,30.5,2.55,12.5,30.5,23.28,14.06
2016,5,25,6,0,0.0,43.0,2.7,13.0,43.0,32.89,22.52
2016,5,25,6,15,0.0,57.5,2.7,13.0,57.5,44.53,32.71
2016,5,25,6,30,0.0,72.0,2.7,13.0,72.0,56.49,43.04
2016,5,25,6,45,0.0,86.5,2.7,13.5,86.5,68.42,53.09
2016,5,25,7,0,0.0,101.0,2.7,14.0,101.0,80.34,62.96
2016,5,25,7,15,0.0,116.5,2.7,14.0,116.5,93.16,73.55
2016,5,25,7,30,0.0,132.0,2.7,14.0,132.0,105.97,84.01
2016,5,25,7,45,65.0,192.5,2.75,14.5,230.0,225.77,184.2
2016,5,25,8,0,130.0,253.0,2.8,15.0,328.0,359.39,291.23
2016,5,25,8,15,102.5,270.0,2.9,15.5,332.5,335.82,270.21
2016,5,25,8,30,75.0,287.0,3.0,16.0,337.0,328.38,262.38
2016,5,25,8,45,229.0,293.0,3.1,16.5,458.5,508.74,404.41
2016,5,25,9,0,383.0,299.0,3.2,17.0,580.0,654.21,513.86
2016,5,25,9,15,606.5,216.0,3.25,17.0,688.0,805.6,626.82
2016,5,25,9,30,830.0,133.0,3.3,17.0,796.0,922.24,708.39
2016,5,25,9,45,852.0,127.5,3.35,17.5,831.5,923.39,706.03
2016,5,25,10,0,874.0,122.0,3.4,18.0,867.0,934.42,711.58
2016,5,25,10,15,880.0,123.5,3.45,18.0,893.5,933.68,710.4
2016,5,25,10,30,886.0,125.0,3.5,18.0,920.0,929.12,706.82
2016,5,25,10,45,889.5,126.5,3.55,18.0,939.5,918.51,699.2
2016,5,25,11,0,893.0,128.0,3.6,18.0,959.0,904.14,689.12
2016,5,25,11,15,895.5,128.5,3.6,18.0,971.5,884.39,675.12
2016,5,25,11,30,898.0,129.0,3.6,18.0,984.0,861.13,658.75
2016,5,25,11,45,901.5,127.5,3.6,18.0,989.5,833.7,639.5
2016,5,25,12,0,905.0,126.0,3.6,18.0,995.0,803.06,617.99
2016,5,25,12,15,904.5,126.0,3.6,18.0,992.5,767.58,591.61
2016,5,25,12,30,904.0,126.0,3.6,18.0,990.0,729.4,562.57
2016,5,25,12,45,894.0,131.0,3.65,18.0,978.0,686.14,529.26
2016,5,25,13,0,884.0,136.0,3.7,18.0,966.0,641.1,493.87
2016,5,25,13,15,880.0,135.0,3.75,18.0,948.5,593.8,455.94
2016,5,25,13,30,876.0,134.0,3.8,18.0,931.0,544.78,415.6
2016,5,25,13,45,875.0,129.5,3.85,18.5,908.0,493.28,371.47
2016,5,25,14,0,874.0,125.0,3.9,19.0,885.0,440.18,324.98
2016,5,25,14,15,866.5,123.0,3.95,18.5,854.0,385.04,277.17
2016,5,25,14,30,859.0,121.0,4.0,18.0,823.0,329.36,228.26
2016,5,25,14,45,853.5,116.5,4.05,18.0,787.5,272.29,178.36
2016,5,25,15,0,848.0,112.0,4.1,18.0,752.0,214.95,131.4
2016,5,25,15,15,835.5,109.5,4.1,18.0,710.5,150.03,86.41
2016,5,25,15,30,823.0,107.0,4.1,18.0,669.0,93.17,64.39
2016,5,25,15,45,809.0,103.0,4.1,18.0,624.0,83.0,66.0
2016,5,25,16,0,795.0,99.0,4.1,18.0,579.0,80.98,64.48
2016,5,25,16,15,774.0,95.5,4.05,17.5,530.5,78.98,63.1
2016,5,25,16,30,753.0,92.0,4.0,17.0,482.0,76.89,61.63
2016,5,25,16,45,726.0,87.5,3.95,16.5,431.5,73.87,59.34
2016,5,25,17,0,699.0,83.0,3.9,16.0,381.0,65.34,52.16
2016,5,25,17,15,661.0,78.0,3.8,15.5,330.0,61.81,49.31
2016,5,25,17,30,623.0,73.0,3.7,15.0,279.0,58.25,46.34
2016,5,25,17,45,564.5,67.0,3.6,15.0,229.5,53.67,42.27
2016,5,25,18,0,506.0,61.0,3.5,15.0,180.0,49.13,38.09
2016,5,25,18,15,424.5,52.0,3.35,14.5,135.0,42.05,31.56
2016,5,25,18,30,343.0,43.0,3.2,14.0,90.0,34.99,24.81
2016,5,25,18,45,209.0,30.0,3.05,13.5,55.0,22.86,12.76
2016,5,25,19,0,75.0,17.0,2.9,13.0,20.0,12.97,0.0
2016,5,25,19,15,37.5,8.5,2.9,12.5,10.0,6.69,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,20.0,2.75,12.0,30.0,64.44,21.21
2016,5,26,5,30,187.0,40.0,2.8,12.0,60.0,134.74,101.04
2016,5,26,5,45,279.5,53.5,2.9,12.5,101.5,199.89,159.76
2016,5,26,6,0,372.0,67.0,3.0,13.0,143.0,274.87,225.37
2016,5,26,6,15,436.5,76.5,3.0,13.5,190.0,339.03,281.02
2016,5,26,6,30,501.0,86.0,3.0,14.0,237.0,414.8,344.25
2016,5,26,6,45,549.5,93.5,3.0,14.5,287.5,478.17,395.54
2016,5,26,7,0,598.0,101.0,3.0,15.0,338.0,543.86,446.91
2016,5,26,7,15,632.0,107.0,2.95,15.5,388.5,599.38,488.52
2016,5,26,7,30,666.0,113.0,2.9,16.0,439.0,655.11,528.95
2016,5,26,7,45,695.0,116.5,2.9,16.5,488.5,703.93,562.96
2016,5,26,8,0,724.0,120.0,2.9,17.0,538.0,751.78,594.91
2016,5,26,8,15,744.0,124.0,2.85,17.5,585.0,791.25,619.88
2016,5,26,8,30,764.0,128.0,2.8,18.0,632.0,823.42,639.27
2016,5,26,8,45,781.5,130.5,2.8,18.5,675.0,854.5,658.01
2016,5,26,9,0,799.0,133.0,2.8,19.0,718.0,882.74,674.57
2016,5,26,9,15,811.0,135.5,2.75,19.0,756.5,902.88,686.4
2016,5,26,9,30,823.0,138.0,2.7,19.0,795.0,919.63,695.97
2016,5,26,9,45,825.0,144.5,2.7,19.5,826.0,927.64,698.76
2016,5,26,10,0,827.0,151.0,2.7,20.0,857.0,931.83,699.16
2016,5,26,10,15,834.0,153.0,2.7,20.5,884.0,932.41,697.28
2016,5,26,10,30,841.0,155.0,2.7,21.0,911.0,929.18,693.02
2016,5,26,10,45,846.0,156.0,2.7,21.5,930.5,919.4,684.53
2016,5,26,11,0,851.0,157.0,2.7,22.0,950.0,905.85,673.71
2016,5,26,11,15,854.0,158.0,2.7,22.0,963.0,872.02,650.66
2016,5,26,11,30,857.0,159.0,2.7,22.0,976.0,849.99,635.74
2016,5,26,11,45,859.0,159.0,2.75,22.5,981.0,823.16,616.59
2016,5,26,12,0,861.0,159.0,2.8,23.0,986.0,793.32,594.64
2016,5,26,12,15,860.5,158.5,2.85,23.0,984.0,758.48,569.63
2016,5,26,12,30,860.0,158.0,2.9,23.0,982.0,721.16,542.37
2016,5,26,12,45,868.5,150.5,2.95,23.0,975.0,682.56,513.68
2016,5,26,13,0,877.0,143.0,3.0,23.0,968.0,641.02,482.05
2016,5,26,13,15,873.5,142.0,3.05,23.0,951.0,594.31,445.63
2016,5,26,13,30,870.0,141.0,3.1,23.0,934.0,545.85,406.83
2016,5,26,13,45,866.0,138.5,3.15,23.0,910.5,494.63,364.81
2016,5,26,14,0,862.0,136.0,3.2,23.0,887.0,442.09,320.56
2016,5,26,14,15,854.5,134.5,3.25,23.0,856.5,387.86,274.03
2016,5,26,14,30,847.0,133.0,3.3,23.0,826.0,329.46,223.83
2016,5,26,14,45,836.0,131.0,3.4,23.0,789.5,272.06,175.14
2016,5,26,15,0,825.0,129.0,3.5,23.0,753.0,215.12,129.79
2016,5,26,15,15,812.0,126.0,3.5,22.5,711.5,158.05,91.98
2016,5,26,15,30,799.0,123.0,3.5,22.0,670.0,102.2,70.67
2016,5,26,15,45,780.5,120.0,3.55,22.0,624.0,92.96,73.3
2016,5,26,16,0,762.0,117.0,3.6,22.0,578.0,91.93,72.66
2016,5,26,16,15,739.5,112.5,3.55,21.0,529.0,82.67,65.33
2016,5,26,16,30,717.0,108.0,3.5,20.0,480.0,80.46,63.93
2016,5,26,16,45,686.0,103.0,3.5,19.5,429.5,77.64,61.85
2016,5,26,17,0,655.0,98.0,3.5,19.0,379.0,74.74,59.68
2016,5,26,17,15,614.5,92.0,3.4,18.5,328.0,70.91,56.64
2016,5,26,17,30,574.0,86.0,3.3,18.0,277.0,67.03,53.46
2016,5,26,17,45,512.5,78.5,3.25,17.5,227.5,61.7,48.89
2016,5,26,18,0,451.0,71.0,3.2,17.0,178.0,56.37,44.15
2016,5,26,18,15,369.0,59.5,3.05,16.0,133.5,44.98,33.94
2016,5,26,18,30,287.0,48.0,2.9,15.0,89.0,36.24,25.81
2016,5,26,18,45,172.0,33.0,2.75,14.5,54.5,24.87,14.49
2016,5,26,19,0,57.0,18.0,2.6,14.0,20.0,13.65,0.0
2016,5,26,19,15,28.5,9.0,2.6,13.5,10.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,93.0,20.5,2.2,12.0,31.0,64.92,23.59
2016,5,27,5,30,186.0,41.0,2.2,12.0,62.0,135.05,101.45
2016,5,27,5,45,282.5,54.5,2.25,12.5,104.0,201.77,161.1
2016,5,27,6,0,379.0,68.0,2.3,13.0,146.0,278.74,228.01
2016,5,27,6,15,444.0,78.0,2.25,13.5,194.0,344.01,284.11
2016,5,27,6,30,509.0,88.0,2.2,14.0,242.0,420.59,347.32
2016,5,27,6,45,563.0,93.5,2.15,14.5,293.5,485.81,399.39
2016,5,27,7,0,617.0,99.0,2.1,15.0,345.0,553.62,451.53
2016,5,27,7,15,651.0,105.0,2.0,15.5,396.0,609.77,492.51
2016,5,27,7,30,685.0,111.0,1.9,16.0,447.0,666.1,532.11
2016,5,27,7,45,715.0,114.0,1.8,17.0,497.5,715.7,563.83
2016,5,27,8,0,745.0,117.0,1.7,18.0,548.0,764.33,593.3
2016,5,27,8,15,764.5,121.0,1.6,18.5,595.0,799.09,613.26
2016,5,27,8,30,784.0,125.0,1.5,19.0,642.0,836.4,634.56
2016,5,27,8,45,801.5,127.0,1.4,19.5,686.0,867.3,650.95
2016,5,27,9,0,819.0,129.0,1.3,20.0,730.0,895.29,665.08
2016,5,27,9,15,830.5,131.0,1.25,20.5,768.0,914.7,674.06
2016,5,27,9,30,842.0,133.0,1.2,21.0,806.0,930.64,680.83
2016,5,27,9,45,855.5,132.0,1.2,22.0,840.0,928.37,675.43
2016,5,27,10,0,869.0,131.0,1.2,23.0,874.0,935.81,676.63
2016,5,27,10,15,875.5,132.5,1.2,23.5,900.5,935.43,674.12
2016,5,27,10,30,882.0,134.0,1.2,24.0,927.0,931.24,669.43
2016,5,27,10,45,888.0,133.5,1.3,25.0,947.0,921.02,661.3
2016,5,27,11,0,894.0,133.0,1.4,26.0,967.0,907.07,650.88
2016,5,27,11,15,896.5,133.5,1.55,26.5,979.5,887.27,638.62
2016,5,27,11,30,899.0,134.0,1.7,27.0,992.0,863.97,623.97
2016,5,27,11,45,901.5,133.5,1.85,27.5,997.0,836.51,606.44
2016,5,27,12,0,904.0,133.0,2.0,28.0,1002.0,805.87,586.59
2016,5,27,12,15,903.0,133.0,2.15,28.0,999.5,770.05,562.68
2016,5,27,12,30,902.0,133.0,2.3,28.0,997.0,731.6,536.24
2016,5,27,12,45,899.0,132.5,2.45,28.0,986.0,689.01,506.11
2016,5,27,13,0,896.0,132.0,2.6,28.0,975.0,644.26,473.47
2016,5,27,13,15,892.0,131.5,2.7,28.0,957.5,596.93,437.71
2016,5,27,13,30,888.0,131.0,2.8,28.0,940.0,547.85,399.49
2016,5,27,13,45,880.5,130.5,2.95,28.0,915.0,495.61,357.86
2016,5,27,14,0,873.0,130.0,3.1,28.0,890.0,442.34,314.16
2016,5,27,14,15,865.0,128.0,3.15,27.5,859.5,387.18,268.35
2016,5,27,14,30,857.0,126.0,3.2,27.0,829.0,331.53,221.46
2016,5,27,14,45,845.5,124.5,3.3,27.0,791.5,275.13,174.29
2016,5,27,15,0,834.0,123.0,3.4,27.0,754.0,212.7,125.46
2016,5,27,15,15,820.5,120.5,3.4,26.5,712.5,155.48,88.17
2016,5,27,15,30,807.0,118.0,3.4,26.0,671.0,99.51,67.23
2016,5,27,15,45,789.5,114.5,3.45,26.0,625.5,89.65,69.36
2016,5,27,16,0,772.0,111.0,3.5,26.0,580.0,88.17,68.35
2016,5,27,16,15,750.0,107.0,3.45,25.5,531.5,86.13,67.02
2016,5,27,16,30,728.0,103.0,3.4,25.0,483.0,77.47,60.1
2016,5,27,16,45,698.0,98.5,3.35,24.5,432.0,74.86,58.24
2016,5,27,17,0,668.0,94.0,3.3,24.0,381.0,72.2,56.29
2016,5,27,17,15,628.5,88.0,3.15,23.0,330.5,68.26,53.32
2016,5,27,17,30,589.0,82.0,3.0,22.0,280.0,64.26,50.2
2016,5,27,17,45,534.0,74.5,2.85,21.5,230.5,58.88,45.65
2016,5,27,18,0,479.0,67.0,2.7,21.0,181.0,53.46,40.91
2016,5,27,18,15,399.0,56.5,2.35,20.0,136.5,45.39,33.74
2016,5,27,18,30,319.0,46.0,2.0,19.0,92.0,35.04,24.38
2016,5,27,18,45,206.5,32.0,1.7,18.0,57.0,24.31,13.94
2016,5,27,19,0,94.0,18.0,1.4,17.0,22.0,13.65,0.0
2016,5,27,19,15,47.0,9.0,1.3,16.5,11.0,7.08,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,118.5,18.5,0.8,14.5,32.0,70.29,27.43
2016,5,28,5,30,237.0,37.0,0.9,15.0,64.0,149.0,110.57
2016,5,28,5,45,328.5,49.0,1.05,16.0,106.0,214.68,168.38
2016,5,28,6,0,420.0,61.0,1.2,17.0,148.0,294.37,235.68
2016,5,28,6,15,482.0,69.5,1.3,17.5,196.0,360.05,290.79
2016,5,28,6,30,544.0,78.0,1.4,18.0,244.0,430.37,347.77
2016,5,28,6,45,590.0,84.5,1.55,18.5,294.5,492.54,396.71
2016,5,28,7,0,636.0,91.0,1.7,19.0,345.0,556.78,445.64
2016,5,28,7,15,669.0,96.5,1.75,19.5,396.0,612.19,485.89
2016,5,28,7,30,702.0,102.0,1.8,20.0,447.0,667.7,525.01
2016,5,28,7,45,728.0,106.5,1.85,21.0,497.0,716.25,556.07
2016,5,28,8,0,754.0,111.0,1.9,22.0,547.0,759.45,582.57
2016,5,28,8,15,773.0,114.5,1.9,22.5,594.0,798.25,606.21
2016,5,28,8,30,792.0,118.0,1.9,23.0,641.0,834.75,627.91
2016,5,28,8,45,807.0,121.0,1.9,24.0,684.5,864.61,643.6
2016,5,28,9,0,822.0,124.0,1.9,25.0,728.0,891.49,657.12
2016,5,28,9,15,778.0,154.5,1.9,25.5,750.5,889.36,652.79
2016,5,28,9,30,734.0,185.0,1.9,26.0,773.0,890.46,651.03
2016,5,28,9,45,797.5,159.5,1.95,26.5,822.0,914.66,664.93
2016,5,28,10,0,861.0,134.0,2.0,27.0,871.0,930.09,672.89
2016,5,28,10,15,868.0,135.5,2.0,27.0,898.0,930.18,671.93
2016,5,28,10,30,875.0,137.0,2.0,27.0,925.0,926.48,668.81
2016,5,28,10,45,878.5,139.0,2.05,27.5,944.5,916.28,660.87
2016,5,28,11,0,882.0,141.0,2.1,28.0,964.0,902.35,650.67
2016,5,28,11,15,884.5,142.0,2.1,28.0,977.0,883.09,637.94
2016,5,28,11,30,887.0,143.0,2.1,28.0,990.0,860.33,623.03
2016,5,28,11,45,887.5,144.0,2.15,28.5,995.0,832.65,604.14
2016,5,28,12,0,888.0,145.0,2.2,29.0,1000.0,801.91,582.85
2016,5,28,12,15,887.5,145.0,2.25,29.0,997.5,766.85,558.67
2016,5,28,12,30,887.0,145.0,2.3,29.0,995.0,729.19,532.2
2016,5,28,12,45,875.0,151.0,2.4,29.0,982.5,685.76,501.25
2016,5,28,13,0,863.0,157.0,2.5,29.0,970.0,640.77,468.36
2016,5,28,13,15,858.5,156.0,2.55,29.0,952.5,594.13,433.23
2016,5,28,13,30,854.0,155.0,2.6,29.0,935.0,549.4,398.29
2016,5,28,13,45,846.5,154.5,2.7,29.0,910.0,497.14,357.07
2016,5,28,14,0,839.0,154.0,2.8,29.0,885.0,443.99,313.97
2016,5,28,14,15,830.5,151.5,2.85,28.5,854.5,388.51,268.59
2016,5,28,14,30,822.0,149.0,2.9,28.0,824.0,332.78,222.29
2016,5,28,14,45,810.0,147.0,3.0,28.0,787.0,276.58,175.84
2016,5,28,15,0,798.0,145.0,3.1,28.0,750.0,221.01,132.68
2016,5,28,15,15,714.0,164.5,3.15,27.5,683.5,164.6,98.47
2016,5,28,15,30,630.0,184.0,3.2,27.0,617.0,123.98,87.37
2016,5,28,15,45,594.5,179.0,3.25,27.0,566.0,115.56,90.34
2016,5,28,16,0,559.0,174.0,3.3,27.0,515.0,114.43,89.7
2016,5,28,16,15,628.5,137.0,3.3,26.5,490.0,95.28,74.31
2016,5,28,16,30,698.0,100.0,3.3,26.0,465.0,74.85,57.64
2016,5,28,16,45,679.5,92.0,3.3,25.5,417.0,70.18,54.04
2016,5,28,17,0,661.0,84.0,3.3,25.0,369.0,65.25,50.16
2016,5,28,17,15,586.0,91.0,3.05,24.0,319.5,69.65,54.28
2016,5,28,17,30,511.0,98.0,2.8,23.0,270.0,72.3,56.89
2016,5,28,17,45,474.5,85.5,2.6,22.0,224.5,63.74,49.75
2016,5,28,18,0,438.0,73.0,2.4,21.0,179.0,54.95,42.21
2016,5,28,18,15,359.0,61.5,2.1,20.0,134.5,46.28,34.53
2016,5,28,18,30,280.0,50.0,1.8,19.0,90.0,37.61,26.61
2016,5,28,18,45,178.0,34.0,1.55,18.0,56.0,25.62,15.15
2016,5,28,19,0,76.0,18.0,1.3,17.0,22.0,13.74,0.0
2016,5,28,19,15,38.0,9.0,1.3,16.5,11.0,7.08,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,120.5,19.0,2.25,12.5,32.5,71.55,29.99
2016,5,29,5,30,241.0,38.0,2.3,13.0,65.0,151.25,113.62
2016,5,29,5,45,334.5,49.5,2.4,14.0,107.5,217.27,172.57
2016,5,29,6,0,428.0,61.0,2.5,15.0,150.0,297.61,241.64
2016,5,29,6,15,491.0,69.5,2.45,15.5,198.5,364.12,298.41
2016,5,29,6,30,554.0,78.0,2.4,16.0,247.0,435.35,357.02
2016,5,29,6,45,600.0,84.5,2.35,16.5,298.0,497.9,406.62
2016,5,29,7,0,646.0,91.0,2.3,17.0,349.0,562.49,455.92
2016,5,29,7,15,679.0,96.5,2.25,17.5,400.5,618.24,496.67
2016,5,29,7,30,712.0,102.0,2.2,18.0,452.0,674.07,536.08
2016,5,29,7,45,737.0,106.0,2.15,18.5,502.0,721.55,567.21
2016,5,29,8,0,762.0,110.0,2.1,19.0,552.0,763.74,593.78
2016,5,29,8,15,781.0,113.5,2.1,19.5,599.0,802.72,617.94
2016,5,29,8,30,800.0,117.0,2.1,20.0,646.0,839.38,640.11
2016,5,29,8,45,815.0,120.0,2.1,21.0,689.5,869.38,656.17
2016,5,29,9,0,830.0,123.0,2.1,22.0,733.0,896.38,670.03
2016,5,29,9,15,841.0,125.5,2.15,22.5,771.5,916.02,680.64
2016,5,29,9,30,852.0,128.0,2.2,23.0,810.0,919.31,680.53
2016,5,29,9,45,861.5,129.0,2.3,23.5,843.0,928.68,685.21
2016,5,29,10,0,871.0,130.0,2.4,24.0,876.0,934.4,687.48
2016,5,29,10,15,877.0,131.5,2.45,24.0,902.5,933.64,686.5
2016,5,29,10,30,883.0,133.0,2.5,24.0,929.0,929.07,683.19
2016,5,29,10,45,886.5,135.0,2.65,24.5,948.5,918.9,675.83
2016,5,29,11,0,890.0,137.0,2.8,25.0,968.0,904.97,666.03
2016,5,29,11,15,892.5,137.5,2.85,25.0,980.5,885.26,652.99
2016,5,29,11,30,895.0,138.0,2.9,25.0,993.0,862.06,637.67
2016,5,29,11,45,894.0,139.5,2.95,25.5,997.5,833.51,617.52
2016,5,29,12,0,893.0,141.0,3.0,26.0,1002.0,801.95,595.05
2016,5,29,12,15,893.0,141.0,3.0,26.0,1000.0,767.21,570.04
2016,5,29,12,30,893.0,141.0,3.0,26.0,998.0,729.82,542.71
2016,5,29,12,45,881.5,147.5,3.05,26.0,986.0,686.98,511.05
2016,5,29,13,0,870.0,154.0,3.1,26.0,974.0,642.49,477.47
2016,5,29,13,15,866.0,153.0,3.15,26.0,957.0,595.91,441.58
2016,5,29,13,30,862.0,152.0,3.2,26.0,940.0,547.65,403.4
2016,5,29,13,45,856.5,150.5,3.25,26.0,916.0,498.53,363.41
2016,5,29,14,0,851.0,149.0,3.3,26.0,892.0,445.07,319.12
2016,5,29,14,15,843.0,147.0,3.3,26.0,861.5,389.56,272.27
2016,5,29,14,30,835.0,145.0,3.3,26.0,831.0,333.71,224.66
2016,5,29,14,45,826.0,141.5,3.3,26.0,795.0,276.54,176.75
2016,5,29,15,0,817.0,138.0,3.3,26.0,759.0,219.65,131.96
2016,5,29,15,15,803.5,135.0,3.25,25.5,717.5,163.12,94.97
2016,5,29,15,30,790.0,132.0,3.2,25.0,676.0,107.88,73.96
2016,5,29,15,45,774.5,127.5,3.15,25.0,630.5,97.44,76.09
2016,5,29,16,0,759.0,123.0,3.1,25.0,585.0,88.14,68.58
2016,5,29,16,15,736.0,118.5,3.05,24.5,536.5,86.18,67.31
2016,5,29,16,30,713.0,114.0,3.0,24.0,488.0,84.11,65.93
2016,5,29,16,45,686.0,107.5,2.95,23.5,437.5,80.52,63.25
2016,5,29,17,0,659.0,101.0,2.9,23.0,387.0,76.76,60.4
2016,5,29,17,15,618.5,94.5,2.75,22.0,335.5,72.64,57.29
2016,5,29,17,30,578.0,88.0,2.6,21.0,284.0,68.43,54.01
2016,5,29,17,45,524.0,79.5,2.5,20.5,234.5,62.47,48.97
2016,5,29,18,0,470.0,71.0,2.4,20.0,185.0,56.42,43.67
2016,5,29,18,15,388.5,60.0,2.25,19.0,140.0,45.5,34.02
2016,5,29,18,30,307.0,49.0,2.1,18.0,95.0,37.09,26.31
2016,5,29,18,45,196.0,34.5,2.0,17.0,59.5,26.06,15.7
2016,5,29,19,0,85.0,20.0,1.9,16.0,24.0,15.18,0.0
2016,5,29,19,15,42.5,10.0,2.0,15.5,12.0,7.87,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,30.0,9.0,1.5,11.0,9.0,15.05,0.0
2016,5,30,5,15,152.0,23.5,1.65,11.5,39.0,87.86,39.91
2016,5,30,5,30,274.0,38.0,1.8,12.0,69.0,163.22,123.19
2016,5,30,5,45,368.0,48.0,1.95,13.0,112.0,233.05,185.54
2016,5,30,6,0,462.0,58.0,2.1,14.0,155.0,310.59,252.51
2016,5,30,6,15,524.0,66.0,2.05,14.5,204.0,377.46,309.55
2016,5,30,6,30,586.0,74.0,2.0,15.0,253.0,448.94,368.16
2016,5,30,6,45,630.5,79.5,2.0,16.0,304.5,510.66,416.28
2016,5,30,7,0,675.0,85.0,2.0,17.0,356.0,574.24,463.79
2016,5,30,7,15,707.0,90.0,2.0,17.5,407.5,629.71,504.21
2016,5,30,7,30,739.0,95.0,2.0,18.0,459.0,681.71,540.42
2016,5,30,7,45,763.5,99.0,2.0,19.0,509.5,729.7,570.88
2016,5,30,8,0,788.0,103.0,2.0,20.0,560.0,776.24,599.49
2016,5,30,8,15,806.0,106.0,2.0,20.5,607.5,814.46,622.77
2016,5,30,8,30,824.0,109.0,2.0,21.0,655.0,850.25,644.08
2016,5,30,8,45,838.0,112.0,2.05,22.0,698.5,879.83,660.12
2016,5,30,9,0,852.0,115.0,2.1,23.0,742.0,906.33,673.95
2016,5,30,9,15,863.0,117.0,2.1,23.5,780.5,913.93,676.01
2016,5,30,9,30,874.0,119.0,2.1,24.0,819.0,929.49,683.61
2016,5,30,9,45,880.0,122.0,2.15,24.5,851.5,937.81,686.94
2016,5,30,10,0,886.0,125.0,2.2,25.0,884.0,942.35,687.97
2016,5,30,10,15,892.0,126.5,2.25,25.5,910.5,941.63,685.73
2016,5,30,10,30,898.0,128.0,2.3,26.0,937.0,937.07,681.17
2016,5,30,10,45,902.0,129.0,2.35,26.5,957.0,926.42,672.8
2016,5,30,11,0,906.0,130.0,2.4,27.0,977.0,911.99,662.12
2016,5,30,11,15,908.5,130.5,2.4,27.0,989.5,892.14,648.9
2016,5,30,11,30,911.0,131.0,2.4,27.0,1002.0,868.75,633.43
2016,5,30,11,45,911.5,131.5,2.45,27.5,1006.5,840.37,613.85
2016,5,30,12,0,912.0,132.0,2.5,28.0,1011.0,808.86,592.16
2016,5,30,12,15,911.0,132.0,2.5,28.0,1008.5,772.96,566.82
2016,5,30,12,30,910.0,132.0,2.5,28.0,1006.0,734.42,539.18
2016,5,30,12,45,904.5,133.5,2.55,28.5,995.0,691.54,507.15
2016,5,30,13,0,899.0,135.0,2.6,29.0,984.0,646.63,473.0
2016,5,30,13,15,895.5,134.0,2.65,29.0,966.5,599.28,437.22
2016,5,30,13,30,892.0,133.0,2.7,29.0,949.0,550.14,399.02
2016,5,30,13,45,887.0,131.5,2.8,29.5,925.0,498.36,357.13
2016,5,30,14,0,882.0,130.0,2.9,30.0,901.0,445.31,313.18
2016,5,30,14,15,874.5,128.0,2.95,29.5,870.0,390.03,267.72
2016,5,30,14,30,867.0,126.0,3.0,29.0,839.0,334.19,221.12
2016,5,30,14,45,858.5,123.0,3.1,29.0,803.0,277.19,173.8
2016,5,30,15,0,850.0,120.0,3.2,29.0,767.0,213.58,124.36
2016,5,30,15,15,837.0,117.5,3.25,28.5,725.0,155.67,86.84
2016,5,30,15,30,824.0,115.0,3.3,28.0,683.0,98.91,65.58
2016,5,30,15,45,809.0,111.0,3.4,28.0,637.5,87.84,67.28
2016,5,30,16,0,794.0,107.0,3.5,28.0,592.0,86.0,65.97
2016,5,30,16,15,772.5,103.0,3.45,27.0,543.0,83.85,64.68
2016,5,30,16,30,751.0,99.0,3.4,26.0,494.0,81.58,63.28
2016,5,30,16,45,725.0,94.0,3.4,25.5,443.5,72.37,55.87
2016,5,30,17,0,699.0,89.0,3.4,25.0,393.0,69.28,53.56
2016,5,30,17,15,661.0,83.5,3.15,24.0,341.5,65.54,50.76
2016,5,30,17,30,623.0,78.0,2.9,23.0,290.0,61.75,47.82
2016,5,30,17,45,571.5,70.5,2.7,22.5,240.5,56.24,43.19
2016,5,30,18,0,520.0,63.0,2.5,22.0,191.0,50.68,38.36
2016,5,30,18,15,441.5,54.0,2.2,21.0,145.0,43.63,32.13
2016,5,30,18,30,363.0,45.0,1.9,20.0,99.0,36.59,25.68
2016,5,30,18,45,246.0,32.5,1.6,19.0,63.0,24.86,14.68
2016,5,30,19,0,129.0,20.0,1.3,18.0,27.0,15.22,0.0
2016,5,30,19,15,64.5,10.0,1.3,17.5,13.5,7.87,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,9.0,1.6,13.0,10.0,16.07,0.0
2016,5,31,5,15,159.5,23.0,1.7,13.5,40.0,89.45,41.8
2016,5,31,5,30,285.0,37.0,1.8,14.0,70.0,167.76,125.81
2016,5,31,5,45,378.0,47.5,1.95,14.5,113.0,236.34,187.07
2016,5,31,6,0,471.0,58.0,2.1,15.0,156.0,314.24,254.44
2016,5,31,6,15,532.5,65.0,2.0,15.5,205.0,380.14,310.39
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,450.51,367.73
2016,5,31,6,45,638.0,77.5,1.85,17.0,305.5,512.14,415.31
2016,5,31,7,0,682.0,83.0,1.8,18.0,357.0,575.6,462.14
2016,5,31,7,15,713.5,88.0,1.75,19.0,408.5,630.92,500.84
2016,5,31,7,30,745.0,93.0,1.7,20.0,460.0,682.97,535.2
2016,5,31,7,45,768.5,96.5,1.7,21.0,510.0,729.77,564.29
2016,5,31,8,0,792.0,100.0,1.7,22.0,560.0,775.06,591.54
2016,5,31,8,15,810.0,103.0,1.7,22.5,607.5,813.36,614.5
2016,5,31,8,30,828.0,106.0,1.7,23.0,655.0,849.23,635.49
2016,5,31,8,45,841.5,109.0,1.75,24.0,698.5,878.46,651.05
2016,5,31,9,0,855.0,112.0,1.8,25.0,742.0,893.39,657.1
2016,5,31,9,15,866.0,114.0,1.85,25.5,780.5,912.51,667.34
2016,5,31,9,30,877.0,116.0,1.9,26.0,819.0,928.16,675.3
2016,5,31,9,45,887.5,116.0,1.95,27.0,852.5,937.79,678.11
2016,5,31,10,0,898.0,116.0,2.0,28.0,886.0,943.72,678.68
2016,5,31,10,15,904.0,117.5,2.1,28.0,913.0,943.16,678.45
2016,5,31,10,30,910.0,119.0,2.2,28.0,940.0,938.71,675.87
2016,5,31,10,45,914.0,120.0,2.3,28.5,960.0,928.14,668.11
2016,5,31,11,0,918.0,121.0,2.4,29.0,980.0,913.76,658.0
2016,5,31,11,15,920.5,121.5,2.4,29.5,992.5,893.91,643.6
2016,5,31,11,30,923.0,122.0,2.4,30.0,1005.0,870.48,627.01
2016,5,31,11,45,924.0,122.5,2.45,30.5,1010.5,842.41,607.86
2016,5,31,12,0,925.0,123.0,2.5,31.0,1016.0,811.14,586.62
2016,5,31,12,15,925.0,123.0,2.5,31.0,1014.0,775.74,562.09
2016,5,31,12,30,925.0,123.0,2.5,31.0,1012.0,737.57,535.02
2016,5,31,12,45,925.5,121.0,2.5,31.5,1003.0,695.63,503.79
2016,5,31,13,0,926.0,119.0,2.5,32.0,994.0,651.19,470.18
2016,5,31,13,15,923.0,118.0,2.55,32.0,977.0,603.14,434.33
2016,5,31,13,30,920.0,117.0,2.6,32.0,960.0,553.16,395.98
2016,5,31,13,45,915.5,116.0,2.7,32.0,936.0,500.76,354.78
2016,5,31,14,0,911.0,115.0,2.8,32.0,912.0,446.97,311.23
2016,5,31,14,15,904.0,113.5,2.8,32.0,881.5,390.82,264.74
2016,5,31,14,30,897.0,112.0,2.8,32.0,851.0,334.0,217.22
2016,5,31,14,45,888.0,110.5,2.85,32.0,814.5,276.3,169.78
2016,5,31,15,0,879.0,109.0,2.9,32.0,778.0,218.62,125.34
2016,5,31,15,15,867.5,106.5,2.9,31.5,736.5,160.35,88.18
2016,5,31,15,30,856.0,104.0,2.9,31.0,695.0,102.89,67.35
2016,5,31,15,45,840.0,101.5,2.95,31.0,649.5,82.72,62.24
2016,5,31,16,0,824.0,99.0,3.0,31.0,604.0,81.56,61.5
2016,5,31,16,15,804.5,95.5,2.9,30.0,554.5,79.55,60.32
2016,5,31,16,30,785.0,92.0,2.8,29.0,505.0,77.45,59.04
2016,5,31,16,45,757.5,88.0,2.75,28.5,454.0,74.73,57.11
2016,5,31,17,0,730.0,84.0,2.7,28.0,403.0,71.94,55.09
2016,5,31,17,15,693.5,79.0,2.45,27.0,351.0,62.93,47.89
2016,5,31,17,30,657.0,74.0,2.2,26.0,299.0,59.34,45.16
2016,5,31,17,45,605.0,67.5,1.95,25.0,248.5,54.41,41.17
2016,5,31,18,0,553.0,61.0,1.7,24.0,198.0,49.46,37.0
2016,5,31,18,15,474.5,53.0,1.5,22.5,151.0,43.09,31.48
2016,5,31,18,30,396.0,45.0,1.3,21.0,104.0,36.77,25.76
2016,5,31,18,45,274.5,33.0,1.15,20.0,66.5,26.93,16.39
2016,5,31,19,0,153.0,21.0,1.0,19.0,29.0,16.02,0.0
2016,5,31,19,15,76.5,10.5,1.05,18.5,14.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,19.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,39.0,10.0,2.8,13.0,11.0,18.13,0.0
2016,6,1,5,15,170.5,24.0,2.9,13.5,42.0,94.14,45.59
2016,6,1,5,30,302.0,38.0,3.0,14.0,73.0,174.54,131.3
2016,6,1,5,45,394.5,48.5,3.2,15.0,117.0,243.81,193.22
2016,6,1,6,0,487.0,59.0,3.4,16.0,161.0,322.26,261.01
2016,6,1,6,15,549.5,66.0,3.4,16.5,211.0,389.47,318.64
2016,6,1,6,30,612.0,73.0,3.4,17.0,261.0,461.19,377.93
2016,6,1,6,45,657.0,78.5,3.4,17.5,313.5,524.24,428.29
2016,6,1,7,0,702.0,84.0,3.4,18.0,366.0,589.13,478.27
2016,6,1,7,15,733.5,88.5,3.35,18.5,418.5,644.64,519.2
2016,6,1,7,30,765.0,93.0,3.3,19.0,471.0,696.83,555.84
2016,6,1,7,45,789.0,96.5,3.3,20.0,522.0,744.66,586.68
2016,6,1,8,0,813.0,100.0,3.3,21.0,573.0,790.94,615.61
2016,6,1,8,15,831.0,103.5,3.25,21.5,621.0,830.33,639.92
2016,6,1,8,30,849.0,107.0,3.2,22.0,669.0,867.22,662.1
2016,6,1,8,45,863.0,109.5,3.2,23.0,713.5,896.73,677.89
2016,6,1,9,0,877.0,112.0,3.2,24.0,758.0,911.92,683.79
2016,6,1,9,15,887.5,114.0,3.2,24.5,797.0,930.84,693.67
2016,6,1,9,30,898.0,116.0,3.2,25.0,836.0,946.21,701.14
2016,6,1,9,45,908.5,116.5,3.2,25.5,870.5,956.41,705.25
2016,6,1,10,0,919.0,117.0,3.2,26.0,905.0,962.8,706.97
2016,6,1,10,15,924.5,118.5,3.2,26.5,932.0,961.7,703.9
2016,6,1,10,30,930.0,120.0,3.2,27.0,959.0,956.63,698.43
2016,6,1,10,45,932.0,122.0,3.25,27.5,978.5,944.95,689.13
2016,6,1,11,0,934.0,124.0,3.3,28.0,998.0,929.38,677.45
2016,6,1,11,15,936.5,124.5,3.35,28.0,1011.0,909.18,664.16
2016,6,1,11,30,939.0,125.0,3.4,28.0,1024.0,885.34,648.49
2016,6,1,11,45,938.0,127.0,3.5,28.0,1028.5,856.41,629.69
2016,6,1,12,0,937.0,129.0,3.6,28.0,1033.0,824.28,608.65
2016,6,1,12,15,936.0,129.0,3.65,28.0,1030.5,787.68,582.67
2016,6,1,12,30,935.0,129.0,3.7,28.0,1028.0,748.36,554.19
2016,6,1,12,45,920.0,137.0,3.75,28.5,1014.5,703.1,519.72
2016,6,1,13,0,905.0,145.0,3.8,29.0,1001.0,656.28,483.53
2016,6,1,13,15,901.0,144.0,3.8,29.0,983.0,608.39,446.68
2016,6,1,13,30,897.0,143.0,3.8,29.0,965.0,558.73,407.51
2016,6,1,13,45,888.5,143.5,3.8,29.0,940.0,506.39,365.3
2016,6,1,14,0,880.0,144.0,3.8,29.0,915.0,453.09,321.26
2016,6,1,14,15,767.5,190.0,3.75,28.5,845.5,388.96,271.21
2016,6,1,14,30,655.0,236.0,3.7,28.0,776.0,336.89,231.06
2016,6,1,14,45,645.0,230.0,3.7,28.0,742.0,286.5,189.89
2016,6,1,15,0,635.0,224.0,3.7,28.0,708.0,236.88,151.56
2016,6,1,15,15,724.0,177.5,3.65,27.5,701.0,173.9,105.14
2016,6,1,15,30,813.0,131.0,3.6,27.0,694.0,108.94,73.39
2016,6,1,15,45,631.0,174.0,3.55,27.0,593.5,113.12,88.34
2016,6,1,16,0,449.0,217.0,3.5,27.0,493.0,135.19,106.71
2016,6,1,16,15,590.5,166.0,3.35,26.5,497.5,112.77,88.74
2016,6,1,16,30,732.0,115.0,3.2,26.0,502.0,85.05,66.13
2016,6,1,16,45,705.0,109.0,3.1,25.5,451.0,81.78,63.78
2016,6,1,17,0,678.0,103.0,3.0,25.0,400.0,78.38,61.25
2016,6,1,17,15,638.0,96.5,2.8,24.0,348.0,74.27,58.19
2016,6,1,17,30,598.0,90.0,2.6,23.0,296.0,70.08,54.96
2016,6,1,17,45,547.0,81.5,2.45,22.0,246.0,64.16,50.12
2016,6,1,18,0,496.0,73.0,2.3,21.0,196.0,58.14,45.0
2016,6,1,18,15,415.0,62.5,2.05,20.0,149.5,50.16,37.95
2016,6,1,18,30,334.0,52.0,1.8,19.0,103.0,39.38,28.24
2016,6,1,18,45,222.5,37.5,1.6,18.0,66.0,28.34,17.8
2016,6,1,19,0,111.0,23.0,1.4,17.0,29.0,17.37,0.67
2016,6,1,19,15,55.5,11.5,1.4,16.5,14.5,9.05,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
