Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,46.0,10.0,1.6,12.0,11.0,19.92,0.0
2016,6,2,5,15,179.0,24.0,1.75,12.5,42.5,96.67,48.26
2016,6,2,5,30,312.0,38.0,1.9,13.0,74.0,177.85,134.12
2016,6,2,5,45,407.5,48.0,2.1,13.5,119.0,248.35,197.29
2016,6,2,6,0,503.0,58.0,2.3,14.0,164.0,328.27,266.7
2016,6,2,6,15,565.0,65.0,2.2,14.5,214.5,395.86,324.3
2016,6,2,6,30,627.0,72.0,2.1,15.0,265.0,467.9,383.19
2016,6,2,6,45,671.0,77.5,2.05,16.0,318.0,530.91,431.97
2016,6,2,7,0,715.0,83.0,2.0,17.0,371.0,595.65,479.89
2016,6,2,7,15,746.0,87.5,1.95,18.0,423.5,648.16,516.68
2016,6,2,7,30,777.0,92.0,1.9,19.0,476.0,703.62,553.42
2016,6,2,7,45,800.5,95.5,1.9,20.0,527.5,751.42,583.18
2016,6,2,8,0,824.0,99.0,1.9,21.0,579.0,797.62,611.03
2016,6,2,8,15,841.5,102.0,1.85,21.5,627.0,836.32,633.77
2016,6,2,8,30,859.0,105.0,1.8,22.0,675.0,872.47,654.38
2016,6,2,8,45,872.0,108.0,1.8,23.0,719.0,891.26,662.36
2016,6,2,9,0,885.0,111.0,1.8,24.0,763.0,916.95,675.0
2016,6,2,9,15,895.0,113.0,1.8,24.5,802.0,935.55,684.13
2016,6,2,9,30,905.0,115.0,1.8,25.0,841.0,950.55,691.01
2016,6,2,9,45,907.0,120.0,1.8,26.0,873.0,957.43,691.41
2016,6,2,10,0,909.0,125.0,1.8,27.0,905.0,960.31,689.44
2016,6,2,10,15,914.5,126.5,1.85,27.5,932.0,959.13,687.03
2016,6,2,10,30,920.0,128.0,1.9,28.0,959.0,954.03,682.28
2016,6,2,10,45,923.0,129.5,1.95,28.5,978.5,942.79,673.77
2016,6,2,11,0,926.0,131.0,2.0,29.0,998.0,927.68,662.97
2016,6,2,11,15,928.5,131.5,2.0,29.0,1010.5,907.55,649.87
2016,6,2,11,30,931.0,132.0,2.0,29.0,1023.0,883.79,634.52
2016,6,2,11,45,930.5,133.0,2.05,29.5,1027.5,854.58,614.89
2016,6,2,12,0,930.0,134.0,2.1,30.0,1032.0,822.23,593.12
2016,6,2,12,15,929.0,133.5,2.15,30.0,1029.0,785.48,568.09
2016,6,2,12,30,928.0,133.0,2.2,30.0,1026.0,746.05,540.7
2016,6,2,12,45,932.5,128.0,2.3,30.5,1017.5,704.43,510.45
2016,6,2,13,0,937.0,123.0,2.4,31.0,1009.0,660.02,477.42
2016,6,2,13,15,933.5,122.0,2.4,31.0,991.5,611.26,440.87
2016,6,2,13,30,930.0,121.0,2.4,31.0,974.0,560.6,401.88
2016,6,2,13,45,923.5,120.5,2.45,31.5,949.0,507.2,359.16
2016,6,2,14,0,917.0,120.0,2.5,32.0,924.0,452.59,314.44
2016,6,2,14,15,909.5,118.5,2.5,31.5,892.5,396.0,268.39
2016,6,2,14,30,902.0,117.0,2.5,31.0,861.0,338.79,221.12
2016,6,2,14,45,892.0,115.0,2.55,31.0,824.0,280.32,173.1
2016,6,2,15,0,882.0,113.0,2.6,31.0,787.0,221.99,128.12
2016,6,2,15,15,869.5,110.5,2.6,30.5,744.5,163.48,90.66
2016,6,2,15,30,857.0,108.0,2.6,30.0,702.0,96.92,62.45
2016,6,2,15,45,840.5,105.0,2.65,30.0,655.5,84.86,64.23
2016,6,2,16,0,824.0,102.0,2.7,30.0,609.0,83.44,63.28
2016,6,2,16,15,803.0,98.5,2.7,29.5,559.5,81.47,62.01
2016,6,2,16,30,782.0,95.0,2.7,29.0,510.0,79.41,60.65
2016,6,2,16,45,754.0,91.0,2.7,28.5,458.0,76.76,58.79
2016,6,2,17,0,726.0,87.0,2.7,28.0,406.0,68.37,52.09
2016,6,2,17,15,689.0,82.0,2.55,27.0,354.0,64.9,49.55
2016,6,2,17,30,652.0,77.0,2.4,26.0,302.0,61.38,46.89
2016,6,2,17,45,600.0,70.0,2.3,25.0,251.0,56.16,42.67
2016,6,2,18,0,548.0,63.0,2.2,24.0,200.0,50.9,38.24
2016,6,2,18,15,470.5,54.5,1.9,22.5,153.5,44.2,32.45
2016,6,2,18,30,393.0,46.0,1.6,21.0,107.0,37.51,26.43
2016,6,2,18,45,277.0,34.0,1.35,20.0,69.0,27.72,17.2
2016,6,2,19,0,161.0,22.0,1.1,19.0,31.0,16.78,1.36
2016,6,2,19,15,80.5,11.0,1.05,18.5,15.5,8.65,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,29.0,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,58.0,10.0,0.8,15.0,12.0,22.99,0.0
2016,6,3,5,15,191.5,23.0,0.9,15.5,43.0,101.43,51.15
2016,6,3,5,30,325.0,36.0,1.0,16.0,74.0,180.53,134.2
2016,6,3,5,45,414.5,45.5,1.1,17.0,118.0,248.32,193.68
2016,6,3,6,0,504.0,55.0,1.2,18.0,162.0,324.95,258.33
2016,6,3,6,15,563.5,62.0,1.15,18.5,211.5,390.98,313.01
2016,6,3,6,30,623.0,69.0,1.1,19.0,261.0,461.32,368.74
2016,6,3,6,45,663.0,75.0,1.1,19.5,312.5,522.07,415.08
2016,6,3,7,0,703.0,81.0,1.1,20.0,364.0,584.29,460.63
2016,6,3,7,15,732.5,85.5,1.05,20.5,415.5,635.43,496.03
2016,6,3,7,30,762.0,90.0,1.0,21.0,467.0,689.22,531.31
2016,6,3,7,45,784.0,93.5,0.95,22.0,517.0,735.31,558.35
2016,6,3,8,0,806.0,97.0,0.9,23.0,567.0,779.78,583.42
2016,6,3,8,15,823.0,100.0,0.85,24.0,614.0,817.58,603.26
2016,6,3,8,30,840.0,103.0,0.8,25.0,661.0,852.89,620.96
2016,6,3,8,45,853.0,105.5,0.8,26.5,704.0,870.99,626.87
2016,6,3,9,0,866.0,108.0,0.8,28.0,747.0,895.94,637.21
2016,6,3,9,15,876.0,110.0,0.85,29.0,785.0,914.4,645.4
2016,6,3,9,30,886.0,112.0,0.9,30.0,823.0,929.36,651.49
2016,6,3,9,45,900.5,109.5,0.95,31.0,857.5,940.34,655.2
2016,6,3,10,0,915.0,107.0,1.0,32.0,892.0,947.67,656.78
2016,6,3,10,15,920.0,108.0,0.95,32.5,918.5,945.95,652.62
2016,6,3,10,30,925.0,109.0,0.9,33.0,945.0,940.34,646.35
2016,6,3,10,45,927.5,111.0,0.9,34.0,964.0,929.52,636.71
2016,6,3,11,0,930.0,113.0,0.9,35.0,983.0,914.85,624.96
2016,6,3,11,15,932.0,113.5,1.0,35.0,995.5,894.67,614.18
2016,6,3,11,30,934.0,114.0,1.1,35.0,1008.0,870.9,601.11
2016,6,3,11,45,933.0,115.0,1.2,35.0,1012.5,841.69,584.51
2016,6,3,12,0,932.0,116.0,1.3,35.0,1017.0,809.35,565.72
2016,6,3,12,15,931.5,116.0,1.4,35.0,1014.5,773.67,543.32
2016,6,3,12,30,931.0,116.0,1.5,35.0,1012.0,735.24,518.12
2016,6,3,12,45,914.0,125.5,1.6,35.0,998.0,690.46,487.74
2016,6,3,13,0,897.0,135.0,1.7,35.0,984.0,644.21,455.46
2016,6,3,13,15,893.0,134.0,1.8,35.0,966.5,596.97,421.56
2016,6,3,13,30,889.0,133.0,1.9,35.0,949.0,547.98,385.21
2016,6,3,13,45,882.5,132.0,2.0,35.0,924.5,496.29,345.7
2016,6,3,14,0,876.0,131.0,2.1,35.0,900.0,443.48,304.06
2016,6,3,14,15,868.0,129.5,2.15,35.0,869.5,388.93,260.0
2016,6,3,14,30,860.0,128.0,2.2,35.0,839.0,333.87,214.97
2016,6,3,14,45,849.5,125.5,2.3,35.0,802.0,277.35,169.54
2016,6,3,15,0,839.0,123.0,2.4,35.0,765.0,214.59,122.17
2016,6,3,15,15,826.0,120.5,2.4,34.5,723.5,157.52,86.01
2016,6,3,15,30,813.0,118.0,2.4,34.0,682.0,101.6,65.08
2016,6,3,15,45,795.5,115.0,2.4,34.0,636.5,89.83,67.1
2016,6,3,16,0,778.0,112.0,2.4,34.0,591.0,88.7,66.4
2016,6,3,16,15,756.5,108.0,2.35,33.5,542.5,86.7,65.14
2016,6,3,16,30,735.0,104.0,2.3,33.0,494.0,78.03,58.46
2016,6,3,16,45,705.5,99.0,2.3,32.5,443.5,75.13,56.43
2016,6,3,17,0,676.0,94.0,2.3,32.0,393.0,72.13,54.28
2016,6,3,17,15,638.0,88.5,2.05,30.5,342.0,68.55,51.83
2016,6,3,17,30,600.0,83.0,1.8,29.0,291.0,64.92,49.24
2016,6,3,17,45,547.0,75.5,1.6,28.0,242.0,59.56,44.97
2016,6,3,18,0,494.0,68.0,1.4,27.0,193.0,54.15,40.49
2016,6,3,18,15,419.0,58.0,1.3,26.0,147.5,46.5,33.91
2016,6,3,18,30,344.0,48.0,1.2,25.0,102.0,38.79,27.05
2016,6,3,18,45,237.5,35.0,1.1,24.0,66.0,26.64,16.06
2016,6,3,19,0,131.0,22.0,1.0,23.0,30.0,16.7,2.01
2016,6,3,19,15,65.5,11.0,0.95,22.5,15.0,8.65,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.0,0.9,18.5,1.0,0.0,0.0
2016,6,4,5,0,0.0,2.0,0.9,19.0,2.0,1.57,0.0
2016,6,4,5,15,0.0,7.5,0.85,19.5,7.5,5.68,0.0
2016,6,4,5,30,0.0,13.0,0.8,20.0,13.0,9.87,2.28
2016,6,4,5,45,0.0,21.5,0.75,20.5,21.5,16.35,7.88
2016,6,4,6,0,0.0,30.0,0.7,21.0,30.0,22.86,13.46
2016,6,4,6,15,0.0,39.5,0.95,21.5,39.5,30.16,19.62
2016,6,4,6,30,0.0,49.0,1.2,22.0,49.0,37.47,25.69
2016,6,4,6,45,0.0,59.0,1.45,22.5,59.0,45.19,31.99
2016,6,4,7,0,0.0,69.0,1.7,23.0,69.0,52.93,38.2
2016,6,4,7,15,162.0,128.5,1.7,23.0,209.0,254.37,203.79
2016,6,4,7,30,324.0,188.0,1.7,23.0,349.0,443.85,350.41
2016,6,4,7,45,203.5,218.5,1.7,23.5,323.5,374.73,293.45
2016,6,4,8,0,83.0,249.0,1.7,24.0,298.0,295.7,229.48
2016,6,4,8,15,363.0,208.5,1.7,24.0,446.5,542.36,419.25
2016,6,4,8,30,643.0,168.0,1.7,24.0,595.0,757.27,572.8
2016,6,4,8,45,463.0,248.5,1.7,24.5,566.5,682.63,512.85
2016,6,4,9,0,283.0,329.0,1.7,25.0,538.0,588.28,441.18
2016,6,4,9,15,161.5,331.0,1.75,25.0,452.0,461.3,348.27
2016,6,4,9,30,40.0,333.0,1.8,25.0,366.0,331.67,250.22
2016,6,4,9,45,33.5,331.0,1.9,25.5,359.0,321.35,242.2
2016,6,4,10,0,27.0,329.0,2.0,26.0,352.0,311.1,233.74
2016,6,4,10,15,26.0,336.0,2.05,26.0,359.5,314.14,235.71
2016,6,4,10,30,25.0,343.0,2.1,26.0,367.0,316.92,237.47
2016,6,4,10,45,80.0,405.0,2.15,26.5,480.0,418.08,311.96
2016,6,4,11,0,135.0,467.0,2.2,27.0,593.0,531.14,391.78
2016,6,4,11,15,273.0,437.0,2.25,27.0,697.0,625.31,459.65
2016,6,4,11,30,411.0,407.0,2.3,27.0,801.0,707.67,517.68
2016,6,4,11,45,311.0,446.0,2.4,27.5,745.5,632.61,462.8
2016,6,4,12,0,211.0,485.0,2.5,28.0,690.0,562.22,411.6
2016,6,4,12,15,173.5,484.5,2.5,28.5,652.5,519.36,380.29
2016,6,4,12,30,136.0,484.0,2.5,29.0,615.0,478.47,350.14
2016,6,4,12,45,96.5,457.5,2.5,30.0,550.5,416.46,304.5
2016,6,4,13,0,57.0,431.0,2.5,31.0,486.0,363.09,265.03
2016,6,4,13,15,224.5,412.5,2.45,31.0,620.0,432.82,315.49
2016,6,4,13,30,392.0,394.0,2.4,31.0,754.0,484.63,350.13
2016,6,4,13,45,406.5,371.5,2.4,31.5,736.5,444.72,319.03
2016,6,4,14,0,421.0,349.0,2.4,32.0,719.0,405.66,288.24
2016,6,4,14,15,626.5,242.5,2.35,32.0,771.5,375.16,259.16
2016,6,4,14,30,832.0,136.0,2.3,32.0,824.0,327.42,214.02
2016,6,4,14,45,826.0,131.5,2.3,32.0,789.5,270.92,167.84
2016,6,4,15,0,820.0,127.0,2.3,32.0,755.0,214.34,124.27
2016,6,4,15,15,807.5,124.0,2.3,31.5,714.5,158.16,88.14
2016,6,4,15,30,795.0,121.0,2.3,31.0,674.0,103.1,66.96
2016,6,4,15,45,780.5,116.5,2.3,31.0,629.5,90.32,68.35
2016,6,4,16,0,766.0,112.0,2.3,31.0,585.0,88.34,66.97
2016,6,4,16,15,744.5,108.0,2.3,30.5,537.5,86.37,65.71
2016,6,4,16,30,723.0,104.0,2.3,30.0,490.0,77.73,58.97
2016,6,4,16,45,696.5,99.0,2.3,29.5,440.5,74.91,56.98
2016,6,4,17,0,670.0,94.0,2.3,29.0,391.0,71.98,54.87
2016,6,4,17,15,633.0,88.0,2.25,28.0,340.5,68.09,52.0
2016,6,4,17,30,596.0,82.0,2.2,27.0,290.0,64.11,48.99
2016,6,4,17,45,545.5,74.5,2.15,26.0,241.5,58.76,44.69
2016,6,4,18,0,495.0,67.0,2.1,25.0,193.0,53.35,40.18
2016,6,4,18,15,422.5,57.5,2.0,23.5,148.0,46.1,33.96
2016,6,4,18,30,350.0,48.0,1.9,22.0,103.0,38.8,27.44
2016,6,4,18,45,246.5,34.5,1.85,21.0,67.0,26.34,16.11
2016,6,4,19,0,143.0,21.0,1.8,20.0,31.0,16.01,2.44
2016,6,4,19,15,71.5,10.5,1.95,19.5,15.5,8.26,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,60.0,10.0,1.6,13.0,11.0,23.38,0.0
2016,6,5,5,15,180.5,23.5,1.7,13.5,42.0,95.82,49.96
2016,6,5,5,30,301.0,37.0,1.8,14.0,73.0,171.53,128.87
2016,6,5,5,45,389.0,47.0,1.95,15.0,116.0,237.72,187.63
2016,6,5,6,0,477.0,57.0,2.1,16.0,159.0,312.64,251.97
2016,6,5,6,15,536.0,65.0,2.1,16.5,208.0,378.08,307.49
2016,6,5,6,30,595.0,73.0,2.1,17.0,257.0,447.85,364.48
2016,6,5,6,45,303.5,106.0,2.1,17.5,200.5,322.33,263.4
2016,6,5,7,0,12.0,139.0,2.1,18.0,144.0,123.26,97.34
2016,6,5,7,15,34.5,169.0,2.05,18.5,186.0,178.57,142.93
2016,6,5,7,30,57.0,199.0,2.0,19.0,228.0,225.09,179.98
2016,6,5,7,45,74.5,225.0,2.0,20.0,266.5,264.65,210.27
2016,6,5,8,0,92.0,251.0,2.0,21.0,305.0,304.84,240.34
2016,6,5,8,15,457.5,180.0,2.0,21.5,480.0,591.03,462.34
2016,6,5,8,30,823.0,109.0,2.0,22.0,655.0,842.94,638.79
2016,6,5,8,45,836.5,111.5,2.05,23.0,698.5,871.58,652.01
2016,6,5,9,0,850.0,114.0,2.1,24.0,742.0,885.95,657.79
2016,6,5,9,15,860.5,116.0,2.2,24.5,780.0,904.65,668.36
2016,6,5,9,30,871.0,118.0,2.3,25.0,818.0,919.91,676.62
2016,6,5,9,45,886.0,116.0,2.45,25.5,853.0,931.81,683.2
2016,6,5,10,0,901.0,114.0,2.6,26.0,888.0,940.09,687.48
2016,6,5,10,15,906.5,115.0,2.7,26.5,914.5,938.84,685.2
2016,6,5,10,30,912.0,116.0,2.8,27.0,941.0,933.75,680.58
2016,6,5,10,45,915.0,117.5,2.9,27.5,960.5,923.03,672.39
2016,6,5,11,0,918.0,119.0,3.0,28.0,980.0,908.51,661.82
2016,6,5,11,15,920.5,120.0,3.05,28.0,992.5,889.4,649.27
2016,6,5,11,30,923.0,121.0,3.1,28.0,1005.0,866.68,634.38
2016,6,5,11,45,923.0,121.5,3.15,28.0,1010.0,838.13,615.59
2016,6,5,12,0,923.0,122.0,3.2,28.0,1015.0,806.45,594.65
2016,6,5,12,15,923.0,122.0,3.25,28.0,1013.0,771.45,569.9
2016,6,5,12,30,923.0,122.0,3.3,28.0,1011.0,733.7,542.61
2016,6,5,12,45,914.5,126.0,3.35,28.5,1000.0,690.73,509.93
2016,6,5,13,0,906.0,130.0,3.4,29.0,989.0,645.87,475.28
2016,6,5,13,15,903.0,129.0,3.4,29.0,972.5,598.96,439.2
2016,6,5,13,30,900.0,128.0,3.4,29.0,956.0,550.18,400.72
2016,6,5,13,45,895.5,126.5,3.4,29.0,932.5,498.69,359.16
2016,6,5,14,0,891.0,125.0,3.4,29.0,909.0,445.84,315.45
2016,6,5,14,15,884.5,123.5,3.4,28.5,879.0,391.17,269.95
2016,6,5,14,30,878.0,122.0,3.4,28.0,849.0,335.79,223.24
2016,6,5,14,45,869.5,119.5,3.4,28.0,813.0,278.86,175.54
2016,6,5,15,0,861.0,117.0,3.4,28.0,777.0,221.92,130.76
2016,6,5,15,15,849.0,114.5,3.35,27.5,736.0,156.94,87.26
2016,6,5,15,30,837.0,112.0,3.3,27.0,695.0,99.81,64.86
2016,6,5,15,45,822.0,108.5,3.3,27.0,650.0,86.43,66.35
2016,6,5,16,0,807.0,105.0,3.3,27.0,605.0,84.84,65.25
2016,6,5,16,15,787.0,101.5,3.25,26.5,556.0,83.01,64.07
2016,6,5,16,30,767.0,98.0,3.2,26.0,507.0,81.07,62.81
2016,6,5,16,45,741.0,93.0,3.15,25.5,456.5,77.85,60.44
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,68.77,53.09
2016,6,5,17,15,679.0,83.0,2.95,24.0,354.5,65.36,50.58
2016,6,5,17,30,643.0,78.0,2.8,23.0,303.0,61.91,47.94
2016,6,5,17,45,594.0,71.0,2.7,22.5,253.0,56.76,43.65
2016,6,5,18,0,545.0,64.0,2.6,22.0,203.0,51.57,39.17
2016,6,5,18,15,471.5,55.0,2.5,21.0,156.5,44.53,32.99
2016,6,5,18,30,398.0,46.0,2.4,20.0,110.0,37.46,26.56
2016,6,5,18,45,288.5,34.0,2.3,19.0,72.0,27.69,17.44
2016,6,5,19,0,179.0,22.0,2.2,18.0,34.0,16.85,3.54
2016,6,5,19,15,89.5,11.0,2.3,17.5,17.0,8.65,0.0
2016,6,5,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,64.0,10.0,2.9,14.0,12.0,24.34,0.0
2016,6,6,5,15,185.0,23.0,2.95,14.5,42.0,96.33,50.53
2016,6,6,5,30,306.0,36.0,3.0,15.0,72.0,172.05,128.99
2016,6,6,5,45,391.0,45.5,3.05,15.5,114.5,236.54,186.85
2016,6,6,6,0,476.0,55.0,3.1,16.0,157.0,309.43,250.31
2016,6,6,6,15,532.5,62.5,3.05,16.5,204.5,372.79,304.68
2016,6,6,6,30,589.0,70.0,3.0,17.0,252.0,440.26,360.46
2016,6,6,6,45,405.0,114.0,3.0,17.5,249.5,393.66,322.31
2016,6,6,7,0,221.0,158.0,3.0,18.0,247.0,320.49,261.31
2016,6,6,7,15,470.5,125.0,2.95,18.5,348.0,485.08,394.3
2016,6,6,7,30,720.0,92.0,2.9,19.0,449.0,657.31,525.85
2016,6,6,7,45,742.0,96.0,2.9,19.5,497.0,702.54,555.36
2016,6,6,8,0,764.0,100.0,2.9,20.0,545.0,746.3,584.03
2016,6,6,8,15,781.0,103.0,2.95,20.5,590.5,783.02,607.41
2016,6,6,8,30,798.0,106.0,3.0,21.0,636.0,817.41,628.88
2016,6,6,8,45,812.0,108.0,3.05,22.0,678.0,845.49,644.49
2016,6,6,9,0,826.0,110.0,3.1,23.0,720.0,859.74,650.45
2016,6,6,9,15,836.5,112.5,3.1,23.5,757.5,878.77,660.75
2016,6,6,9,30,847.0,115.0,3.1,24.0,795.0,894.45,668.72
2016,6,6,9,45,854.5,116.5,3.15,24.5,827.0,902.93,672.23
2016,6,6,10,0,862.0,118.0,3.2,25.0,859.0,907.81,673.47
2016,6,6,10,15,868.0,119.5,3.25,25.0,885.0,907.65,672.79
2016,6,6,10,30,874.0,121.0,3.3,25.0,911.0,903.76,669.76
2016,6,6,10,45,878.5,122.0,3.35,25.5,930.5,894.35,661.86
2016,6,6,11,0,883.0,123.0,3.4,26.0,950.0,881.26,651.63
2016,6,6,11,15,885.5,123.5,3.4,26.0,962.5,862.41,638.64
2016,6,6,11,30,888.0,124.0,3.4,26.0,975.0,840.12,623.41
2016,6,6,11,45,889.0,124.0,3.45,26.5,980.5,812.93,603.93
2016,6,6,12,0,890.0,124.0,3.5,27.0,986.0,782.7,582.36
2016,6,6,12,15,889.5,124.0,3.5,27.0,984.0,748.52,557.5
2016,6,6,12,30,889.0,124.0,3.5,27.0,982.0,711.74,530.36
2016,6,6,12,45,880.0,128.5,3.55,27.0,970.5,670.23,499.39
2016,6,6,13,0,871.0,133.0,3.6,27.0,959.0,626.95,466.42
2016,6,6,13,15,867.5,132.0,3.6,27.0,943.0,581.43,430.93
2016,6,6,13,30,864.0,131.0,3.6,27.0,927.0,534.18,393.19
2016,6,6,13,45,858.5,130.0,3.65,27.0,903.5,484.45,352.65
2016,6,6,14,0,853.0,129.0,3.7,27.0,880.0,433.53,310.1
2016,6,6,14,15,846.0,127.5,3.7,26.5,851.0,380.81,265.75
2016,6,6,14,30,839.0,126.0,3.7,26.0,822.0,327.49,220.32
2016,6,6,14,45,829.0,124.0,3.75,26.0,787.0,272.8,174.12
2016,6,6,15,0,819.0,122.0,3.8,26.0,752.0,211.73,125.82
2016,6,6,15,15,807.0,119.5,3.8,25.5,712.0,156.12,88.8
2016,6,6,15,30,795.0,117.0,3.8,25.0,672.0,101.53,66.91
2016,6,6,15,45,779.0,114.0,3.8,24.5,628.0,88.63,68.88
2016,6,6,16,0,763.0,111.0,3.8,24.0,584.0,87.54,68.33
2016,6,6,16,15,742.5,107.0,3.75,23.5,537.0,85.57,67.04
2016,6,6,16,30,722.0,103.0,3.7,23.0,490.0,77.02,60.16
2016,6,6,16,45,696.0,98.5,3.65,22.5,441.0,74.52,58.37
2016,6,6,17,0,670.0,94.0,3.6,22.0,392.0,71.93,56.47
2016,6,6,17,15,633.5,88.0,3.55,21.0,342.0,68.04,53.53
2016,6,6,17,30,597.0,82.0,3.5,20.0,292.0,64.07,50.43
2016,6,6,17,45,549.5,74.5,3.45,19.5,244.0,58.76,45.95
2016,6,6,18,0,502.0,67.0,3.4,19.0,196.0,53.37,41.25
2016,6,6,18,15,429.5,58.0,3.3,18.0,151.0,46.5,35.14
2016,6,6,18,30,357.0,49.0,3.2,17.0,106.0,39.6,28.79
2016,6,6,18,45,255.0,36.0,3.1,16.5,69.5,27.46,17.51
2016,6,6,19,0,153.0,23.0,3.0,16.0,33.0,17.51,4.51
2016,6,6,19,15,76.5,11.5,3.0,15.5,16.5,9.05,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,48.0,10.0,2.3,14.0,12.0,20.17,0.0
2016,6,7,5,15,160.5,24.0,2.35,14.0,41.5,89.74,47.4
2016,6,7,5,30,273.0,38.0,2.4,14.0,71.0,158.85,119.33
2016,6,7,5,45,363.5,48.0,2.45,14.5,113.5,226.77,179.57
2016,6,7,6,0,454.0,58.0,2.5,15.0,156.0,301.37,244.24
2016,6,7,6,15,513.0,66.0,2.45,15.5,203.5,365.55,299.12
2016,6,7,6,30,572.0,74.0,2.4,16.0,251.0,434.1,355.6
2016,6,7,6,45,286.0,100.5,2.4,16.5,189.0,304.43,250.32
2016,6,7,7,0,0.0,127.0,2.4,17.0,127.0,103.78,81.4
2016,6,7,7,15,6.5,148.5,2.4,17.5,152.0,126.6,100.28
2016,6,7,7,30,13.0,170.0,2.4,18.0,177.0,149.84,118.91
2016,6,7,7,45,27.5,201.0,2.4,19.0,217.0,202.87,161.13
2016,6,7,8,0,42.0,232.0,2.4,20.0,257.0,244.46,193.18
2016,6,7,8,15,80.5,266.0,2.4,20.5,318.5,309.51,243.87
2016,6,7,8,30,119.0,300.0,2.4,21.0,380.0,394.56,308.24
2016,6,7,8,45,474.0,207.5,2.4,22.0,553.5,649.32,502.31
2016,6,7,9,0,829.0,115.0,2.4,23.0,727.0,877.9,659.67
2016,6,7,9,15,839.5,117.5,2.45,23.5,765.0,885.69,660.55
2016,6,7,9,30,850.0,120.0,2.5,24.0,803.0,901.34,668.84
2016,6,7,9,45,865.0,118.0,2.6,24.5,837.5,913.22,675.02
2016,6,7,10,0,880.0,116.0,2.7,25.0,872.0,921.57,678.95
2016,6,7,10,15,885.5,117.5,2.8,25.0,898.5,920.96,678.38
2016,6,7,10,30,891.0,119.0,2.9,25.0,925.0,916.55,675.47
2016,6,7,10,45,892.5,121.5,3.0,25.5,944.0,905.71,667.07
2016,6,7,11,0,894.0,124.0,3.1,26.0,963.0,891.15,656.32
2016,6,7,11,15,897.0,125.0,3.2,26.0,976.0,872.95,644.49
2016,6,7,11,30,900.0,126.0,3.3,26.0,989.0,851.21,630.28
2016,6,7,11,45,901.5,126.0,3.4,26.0,994.5,824.08,612.39
2016,6,7,12,0,903.0,126.0,3.5,26.0,1000.0,793.85,592.23
2016,6,7,12,15,903.0,126.0,3.55,26.0,998.5,759.59,567.48
2016,6,7,12,30,903.0,126.0,3.6,26.0,997.0,722.65,540.34
2016,6,7,12,45,903.5,124.5,3.65,26.0,988.5,682.42,510.27
2016,6,7,13,0,904.0,123.0,3.7,26.0,980.0,639.74,477.67
2016,6,7,13,15,901.0,122.0,3.75,26.0,964.0,593.14,441.32
2016,6,7,13,30,898.0,121.0,3.8,26.0,948.0,544.67,402.53
2016,6,7,13,45,891.5,121.0,3.85,26.0,924.5,493.59,360.67
2016,6,7,14,0,885.0,121.0,3.9,26.0,901.0,441.33,316.77
2016,6,7,14,15,878.5,119.5,3.9,25.5,871.5,387.16,270.94
2016,6,7,14,30,872.0,118.0,3.9,25.0,842.0,332.28,223.9
2016,6,7,14,45,859.5,118.0,3.95,24.5,805.5,276.47,176.87
2016,6,7,15,0,847.0,118.0,4.0,24.0,769.0,221.04,132.91
2016,6,7,15,15,835.0,115.5,3.95,23.5,728.5,157.02,89.12
2016,6,7,15,30,823.0,113.0,3.9,23.0,688.0,100.8,66.23
2016,6,7,15,45,804.5,111.0,3.9,22.5,642.5,87.43,68.45
2016,6,7,16,0,786.0,109.0,3.9,22.0,597.0,86.82,68.28
2016,6,7,16,15,765.5,105.0,3.8,21.5,549.0,84.77,66.9
2016,6,7,16,30,745.0,101.0,3.7,21.0,501.0,82.6,65.41
2016,6,7,16,45,714.5,98.0,3.65,20.5,450.5,74.55,58.87
2016,6,7,17,0,684.0,95.0,3.6,20.0,400.0,72.85,57.73
2016,6,7,17,15,647.0,89.0,3.5,19.5,349.5,68.95,54.64
2016,6,7,17,30,610.0,83.0,3.4,19.0,299.0,64.96,51.41
2016,6,7,17,45,552.5,77.0,3.3,18.5,249.0,60.64,47.79
2016,6,7,18,0,495.0,71.0,3.2,18.0,199.0,56.36,44.04
2016,6,7,18,15,421.0,61.5,3.05,17.5,153.5,49.18,37.58
2016,6,7,18,30,347.0,52.0,2.9,17.0,108.0,39.51,28.73
2016,6,7,18,45,237.5,38.5,2.75,16.5,71.0,29.16,19.0
2016,6,7,19,0,128.0,25.0,2.6,16.0,34.0,18.89,5.81
2016,6,7,19,15,64.0,12.5,2.55,15.5,17.0,9.83,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,39.5,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,79.0,12.0,2.6,13.0,14.0,29.6,0.0
2016,6,8,5,15,207.0,24.5,2.65,13.5,45.5,106.69,57.49
2016,6,8,5,30,335.0,37.0,2.7,14.0,77.0,182.77,137.5
2016,6,8,5,45,425.0,45.5,2.75,14.5,120.5,249.85,197.78
2016,6,8,6,0,515.0,54.0,2.8,15.0,164.0,325.65,263.81
2016,6,8,6,15,263.0,80.5,2.8,15.0,137.5,243.1,199.73
2016,6,8,6,30,11.0,107.0,2.8,15.0,111.0,95.58,75.75
2016,6,8,6,45,16.0,126.0,2.85,15.5,132.5,115.06,92.19
2016,6,8,7,0,21.0,145.0,2.9,16.0,154.0,134.88,108.43
2016,6,8,7,15,82.0,177.0,2.95,16.5,217.5,220.15,179.41
2016,6,8,7,30,143.0,209.0,3.0,17.0,281.0,314.49,255.53
2016,6,8,7,45,219.0,224.0,3.05,17.5,346.0,391.17,316.26
2016,6,8,8,0,295.0,239.0,3.1,18.0,411.0,489.71,391.94
2016,6,8,8,15,408.0,225.0,3.15,18.0,484.0,593.98,471.57
2016,6,8,8,30,521.0,211.0,3.2,18.0,557.0,684.65,539.36
2016,6,8,8,45,692.0,158.0,3.3,18.5,649.5,797.69,621.66
2016,6,8,9,0,863.0,105.0,3.4,19.0,742.0,885.83,680.97
2016,6,8,9,15,873.0,107.0,3.45,19.0,780.5,904.46,692.12
2016,6,8,9,30,883.0,109.0,3.5,19.0,819.0,919.62,701.49
2016,6,8,9,45,881.5,116.0,3.55,19.5,849.0,925.6,703.3
2016,6,8,10,0,880.0,123.0,3.6,20.0,879.0,927.59,702.56
2016,6,8,10,15,886.0,124.5,3.65,20.0,905.5,927.32,701.77
2016,6,8,10,30,892.0,126.0,3.7,20.0,932.0,923.26,698.52
2016,6,8,10,45,892.5,129.0,3.8,20.5,951.0,911.84,689.31
2016,6,8,11,0,893.0,132.0,3.9,21.0,970.0,896.7,677.69
2016,6,8,11,15,896.0,133.0,3.95,21.0,983.0,878.39,665.0
2016,6,8,11,30,899.0,134.0,4.0,21.0,996.0,856.53,649.92
2016,6,8,11,45,897.0,136.0,4.1,21.5,1000.5,828.11,629.27
2016,6,8,12,0,895.0,138.0,4.2,22.0,1005.0,796.71,606.15
2016,6,8,12,15,894.5,138.0,4.25,22.0,1003.0,762.19,580.58
2016,6,8,12,30,894.0,138.0,4.3,22.0,1001.0,725.07,552.65
2016,6,8,12,45,742.0,238.0,4.35,22.0,949.5,674.4,511.9
2016,6,8,13,0,590.0,338.0,4.4,22.0,898.0,618.58,468.03
2016,6,8,13,15,707.5,255.0,4.4,21.5,915.0,586.43,444.41
2016,6,8,13,30,825.0,172.0,4.4,21.0,932.0,545.74,412.3
2016,6,8,13,45,515.5,301.5,4.4,21.0,772.5,448.87,337.96
2016,6,8,14,0,206.0,431.0,4.4,21.0,613.0,381.61,288.7
2016,6,8,14,15,247.5,407.0,4.35,20.5,618.5,355.0,266.93
2016,6,8,14,30,289.0,383.0,4.3,20.0,624.0,329.88,245.26
2016,6,8,14,45,538.0,267.5,4.25,20.0,691.0,288.11,201.75
2016,6,8,15,0,787.0,152.0,4.2,20.0,758.0,226.39,141.78
2016,6,8,15,15,697.0,174.5,4.1,19.5,690.0,171.61,107.18
2016,6,8,15,30,607.0,197.0,4.0,19.0,622.0,133.48,95.85
2016,6,8,15,45,598.0,183.0,3.95,19.0,578.5,117.04,94.48
2016,6,8,16,0,589.0,169.0,3.9,19.0,535.0,111.19,89.81
2016,6,8,16,15,623.5,142.0,3.85,18.5,502.0,97.62,78.7
2016,6,8,16,30,658.0,115.0,3.8,18.0,469.0,83.08,66.61
2016,6,8,16,45,610.5,120.0,3.75,17.5,423.0,86.85,70.25
2016,6,8,17,0,563.0,125.0,3.7,17.0,377.0,91.18,74.38
2016,6,8,17,15,527.5,116.0,3.6,16.5,329.0,83.62,68.15
2016,6,8,17,30,492.0,107.0,3.5,16.0,281.0,77.72,63.27
2016,6,8,17,45,457.5,93.5,3.45,16.0,235.5,68.75,55.42
2016,6,8,18,0,423.0,80.0,3.4,16.0,190.0,59.5,47.19
2016,6,8,18,15,358.0,68.0,3.3,15.5,147.0,50.75,39.29
2016,6,8,18,30,293.0,56.0,3.2,15.0,104.0,41.92,31.1
2016,6,8,18,45,207.0,41.0,3.1,15.0,69.0,30.78,20.55
2016,6,8,19,0,121.0,26.0,3.0,15.0,34.0,19.59,6.73
2016,6,8,19,15,60.5,13.0,2.95,14.5,17.0,10.23,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,18.82,0.0
2016,6,9,5,15,148.0,26.5,3.2,13.0,42.0,88.66,47.62
2016,6,9,5,30,256.0,42.0,3.3,13.0,72.0,156.65,118.34
2016,6,9,5,45,349.5,52.5,3.45,13.5,115.0,221.14,176.03
2016,6,9,6,0,443.0,63.0,3.6,14.0,158.0,299.77,244.52
2016,6,9,6,15,221.5,79.0,3.6,14.0,126.5,206.21,170.23
2016,6,9,6,30,0.0,95.0,3.6,14.0,95.0,77.49,60.62
2016,6,9,6,45,1.0,113.0,3.6,14.5,113.5,93.14,73.81
2016,6,9,7,0,2.0,131.0,3.6,15.0,132.0,108.83,86.67
2016,6,9,7,15,18.5,160.0,3.55,15.5,169.5,145.85,117.47
2016,6,9,7,30,35.0,189.0,3.5,16.0,207.0,197.72,159.85
2016,6,9,7,45,31.5,204.0,3.5,16.5,221.0,208.87,167.89
2016,6,9,8,0,28.0,219.0,3.5,17.0,235.0,219.71,175.63
2016,6,9,8,15,38.0,246.5,3.45,17.5,270.5,254.03,202.4
2016,6,9,8,30,48.0,274.0,3.4,18.0,306.0,288.47,228.77
2016,6,9,8,45,206.0,290.5,3.4,18.5,441.0,459.5,364.26
2016,6,9,9,0,364.0,307.0,3.4,19.0,576.0,635.72,496.49
2016,6,9,9,15,379.0,319.5,3.4,19.5,612.5,662.85,513.38
2016,6,9,9,30,394.0,332.0,3.4,20.0,649.0,688.3,529.74
2016,6,9,9,45,639.0,227.0,3.4,20.5,765.0,833.94,636.55
2016,6,9,10,0,884.0,122.0,3.4,21.0,881.0,929.72,700.81
2016,6,9,10,15,890.0,123.0,3.4,21.0,908.0,929.04,698.67
2016,6,9,10,30,896.0,124.0,3.4,21.0,935.0,924.58,694.87
2016,6,9,10,45,904.5,122.5,3.45,21.5,956.0,916.29,687.61
2016,6,9,11,0,913.0,121.0,3.5,22.0,977.0,904.19,677.91
2016,6,9,11,15,915.5,121.5,3.5,22.0,989.5,884.93,664.46
2016,6,9,11,30,918.0,122.0,3.5,22.0,1002.0,862.12,648.68
2016,6,9,11,45,921.5,120.0,3.55,22.5,1008.5,834.67,628.79
2016,6,9,12,0,925.0,118.0,3.6,23.0,1015.0,804.0,606.69
2016,6,9,12,15,924.5,118.0,3.65,23.0,1012.5,768.88,581.24
2016,6,9,12,30,924.0,118.0,3.7,23.0,1010.0,731.04,553.13
2016,6,9,12,45,924.0,116.0,3.8,23.0,1001.0,689.49,521.91
2016,6,9,13,0,924.0,114.0,3.9,23.0,992.0,645.48,488.05
2016,6,9,13,15,920.5,113.5,3.95,22.5,975.5,598.26,451.59
2016,6,9,13,30,917.0,113.0,4.0,22.0,959.0,549.15,412.47
2016,6,9,13,45,912.5,111.5,4.1,22.0,935.0,497.2,369.25
2016,6,9,14,0,908.0,110.0,4.2,22.0,911.0,443.86,323.71
2016,6,9,14,15,901.5,108.5,4.2,21.5,881.0,388.66,276.14
2016,6,9,14,30,895.0,107.0,4.2,21.0,851.0,332.72,227.31
2016,6,9,14,45,885.0,105.5,4.25,21.0,815.0,275.48,177.74
2016,6,9,15,0,875.0,104.0,4.3,21.0,779.0,218.35,131.25
2016,6,9,15,15,863.5,102.0,4.3,20.5,738.5,161.13,92.25
2016,6,9,15,30,852.0,100.0,4.3,20.0,698.0,104.68,69.1
2016,6,9,15,45,834.5,98.5,4.3,20.0,652.0,89.59,70.97
2016,6,9,16,0,817.0,97.0,4.3,20.0,606.0,79.88,62.93
2016,6,9,16,15,797.5,94.0,4.2,19.5,558.0,78.19,61.82
2016,6,9,16,30,778.0,91.0,4.1,19.0,510.0,76.42,60.63
2016,6,9,16,45,751.5,87.5,4.1,18.5,459.5,74.07,58.93
2016,6,9,17,0,725.0,84.0,4.1,18.0,409.0,71.67,57.16
2016,6,9,17,15,690.5,79.0,4.0,17.5,358.5,62.74,49.65
2016,6,9,17,30,656.0,74.0,3.9,17.0,308.0,59.18,46.75
2016,6,9,17,45,604.5,68.5,3.85,16.5,258.0,54.99,43.2
2016,6,9,18,0,553.0,63.0,3.8,16.0,208.0,50.82,39.53
2016,6,9,18,15,482.5,55.0,3.65,15.5,161.5,44.55,33.83
2016,6,9,18,30,412.0,47.0,3.5,15.0,115.0,38.28,27.94
2016,6,9,18,45,302.0,36.0,3.4,14.5,77.0,29.32,19.4
2016,6,9,19,0,192.0,25.0,3.3,14.0,39.0,19.1,6.84
2016,6,9,19,15,96.0,12.5,3.25,13.5,19.5,9.83,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,50.0,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,100.0,11.0,2.8,13.0,14.0,33.97,0.0
2016,6,10,5,15,230.5,22.5,3.05,13.5,45.5,111.62,60.48
2016,6,10,5,30,361.0,34.0,3.3,14.0,77.0,188.58,141.79
2016,6,10,5,45,445.0,42.5,3.55,14.5,120.5,254.04,201.26
2016,6,10,6,0,529.0,51.0,3.8,15.0,164.0,327.73,266.12
2016,6,10,6,15,583.5,57.0,3.85,15.5,212.5,390.59,320.81
2016,6,10,6,30,638.0,63.0,3.9,16.0,261.0,457.29,376.73
2016,6,10,6,45,676.0,68.0,4.0,16.5,311.5,513.72,422.72
2016,6,10,7,0,714.0,73.0,4.1,17.0,362.0,573.78,469.91
2016,6,10,7,15,741.5,76.5,4.1,17.5,412.0,625.56,508.98
2016,6,10,7,30,769.0,80.0,4.1,18.0,462.0,676.85,545.75
2016,6,10,7,45,787.5,84.0,4.15,18.5,510.5,720.93,575.85
2016,6,10,8,0,806.0,88.0,4.2,19.0,559.0,763.24,604.11
2016,6,10,8,15,822.0,91.0,4.2,19.5,605.0,800.28,627.9
2016,6,10,8,30,838.0,94.0,4.2,20.0,651.0,825.58,642.95
2016,6,10,8,45,848.5,97.5,4.2,20.5,693.0,852.74,659.28
2016,6,10,9,0,859.0,101.0,4.2,21.0,735.0,876.76,673.26
2016,6,10,9,15,869.0,103.0,4.2,21.0,773.0,895.49,684.8
2016,6,10,9,30,879.0,105.0,4.2,21.0,811.0,910.76,694.02
2016,6,10,9,45,888.0,105.5,4.2,21.5,844.0,920.06,697.85
2016,6,10,10,0,897.0,106.0,4.2,22.0,877.0,925.68,699.29
2016,6,10,10,15,903.0,107.0,4.2,22.0,903.5,925.31,698.1
2016,6,10,10,30,909.0,108.0,4.2,22.0,930.0,921.12,694.46
2016,6,10,10,45,913.0,109.0,4.25,22.5,950.0,911.32,686.03
2016,6,10,11,0,917.0,110.0,4.3,23.0,970.0,897.73,675.17
2016,6,10,11,15,920.0,110.5,4.3,23.0,983.5,879.12,662.04
2016,6,10,11,30,923.0,111.0,4.3,23.0,997.0,856.92,646.52
2016,6,10,11,45,924.5,111.5,4.35,23.0,1003.0,830.06,628.02
2016,6,10,12,0,926.0,112.0,4.4,23.0,1009.0,799.97,607.23
2016,6,10,12,15,926.5,112.0,4.4,23.0,1008.0,765.72,581.98
2016,6,10,12,30,927.0,112.0,4.4,23.0,1007.0,728.66,553.96
2016,6,10,12,45,909.5,123.0,4.45,23.0,994.0,685.34,520.83
2016,6,10,13,0,892.0,134.0,4.5,23.0,981.0,640.49,485.87
2016,6,10,13,15,889.5,133.0,4.5,23.0,965.5,594.76,449.38
2016,6,10,13,30,887.0,132.0,4.5,23.0,950.0,547.13,410.47
2016,6,10,13,45,883.5,130.0,4.55,23.0,928.0,496.68,368.47
2016,6,10,14,0,880.0,128.0,4.6,23.0,906.0,444.79,324.19
2016,6,10,14,15,873.5,126.5,4.6,22.5,876.5,390.95,277.94
2016,6,10,14,30,867.0,125.0,4.6,22.0,847.0,336.4,230.49
2016,6,10,14,45,858.0,123.0,4.6,22.0,812.0,280.49,182.19
2016,6,10,15,0,849.0,121.0,4.6,22.0,777.0,224.61,136.8
2016,6,10,15,15,837.0,118.5,4.55,21.5,736.5,160.69,92.38
2016,6,10,15,30,825.0,116.0,4.5,21.0,696.0,104.4,68.5
2016,6,10,15,45,809.0,113.0,4.45,21.0,651.0,88.72,69.95
2016,6,10,16,0,793.0,110.0,4.4,21.0,606.0,87.56,69.18
2016,6,10,16,15,772.5,106.5,4.3,20.5,557.5,85.86,68.1
2016,6,10,16,30,752.0,103.0,4.2,20.0,509.0,84.07,66.92
2016,6,10,16,45,723.0,99.0,4.15,19.5,458.5,75.31,59.76
2016,6,10,17,0,694.0,95.0,4.1,19.0,408.0,72.97,58.06
2016,6,10,17,15,657.5,89.5,3.95,18.5,357.0,69.41,55.26
2016,6,10,17,30,621.0,84.0,3.8,18.0,306.0,65.78,52.33
2016,6,10,17,45,568.0,77.5,3.65,17.5,256.0,61.14,48.43
2016,6,10,18,0,515.0,71.0,3.5,17.0,206.0,56.5,44.36
2016,6,10,18,15,442.0,61.5,3.3,16.5,160.0,49.29,37.86
2016,6,10,18,30,369.0,52.0,3.1,16.0,114.0,42.03,31.1
2016,6,10,18,45,261.0,39.5,2.9,15.5,76.0,30.01,19.93
2016,6,10,19,0,153.0,27.0,2.7,15.0,38.0,20.43,8.01
2016,6,10,19,15,76.5,13.5,2.7,14.5,19.0,10.62,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,18.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,36.0,11.0,0.7,12.0,12.0,17.73,0.0
2016,6,11,5,15,146.5,26.5,0.75,12.5,42.5,87.75,47.28
2016,6,11,5,30,257.0,42.0,0.8,13.0,73.0,156.28,117.4
2016,6,11,5,45,352.5,52.5,0.9,13.5,116.0,221.49,174.72
2016,6,11,6,0,448.0,63.0,1.0,14.0,159.0,301.02,242.51
2016,6,11,6,15,509.0,71.5,1.05,14.5,207.5,366.49,297.61
2016,6,11,6,30,570.0,80.0,1.1,15.0,256.0,436.47,354.39
2016,6,11,6,45,618.5,85.0,1.15,16.0,308.0,499.02,402.67
2016,6,11,7,0,667.0,90.0,1.2,17.0,360.0,563.73,450.65
2016,6,11,7,15,698.5,95.0,1.35,18.0,411.0,618.27,489.95
2016,6,11,7,30,730.0,100.0,1.5,19.0,462.0,672.77,528.02
2016,6,11,7,45,755.0,103.5,1.65,20.0,512.0,716.53,556.65
2016,6,11,8,0,780.0,107.0,1.8,21.0,562.0,762.63,586.06
2016,6,11,8,15,798.0,110.5,1.8,21.5,609.0,801.24,609.54
2016,6,11,8,30,816.0,114.0,1.8,22.0,656.0,837.5,631.08
2016,6,11,8,45,830.0,117.0,1.85,23.0,699.5,867.11,647.11
2016,6,11,9,0,844.0,120.0,1.9,24.0,743.0,893.71,661.0
2016,6,11,9,15,854.5,122.0,1.85,24.5,781.5,900.98,662.32
2016,6,11,9,30,865.0,124.0,1.8,25.0,820.0,916.33,669.18
2016,6,11,9,45,870.0,128.0,1.8,26.0,852.0,925.02,670.92
2016,6,11,10,0,875.0,132.0,1.8,27.0,884.0,929.94,670.36
2016,6,11,10,15,880.5,133.5,1.75,27.5,910.5,929.23,667.09
2016,6,11,10,30,886.0,135.0,1.7,28.0,937.0,924.73,661.59
2016,6,11,10,45,888.5,137.0,1.65,28.5,956.0,914.23,652.46
2016,6,11,11,0,891.0,139.0,1.6,29.0,975.0,900.0,641.16
2016,6,11,11,15,893.5,139.5,1.65,29.0,987.5,880.89,629.33
2016,6,11,11,30,896.0,140.0,1.7,29.0,1000.0,858.31,615.3
2016,6,11,11,45,895.5,141.0,1.8,29.5,1005.0,830.39,597.08
2016,6,11,12,0,895.0,142.0,1.9,30.0,1010.0,799.47,576.34
2016,6,11,12,15,894.0,142.0,2.05,30.0,1008.0,764.67,553.37
2016,6,11,12,30,893.0,142.0,2.2,30.0,1006.0,727.33,527.97
2016,6,11,12,45,898.0,136.5,2.35,30.0,998.0,687.63,500.24
2016,6,11,13,0,903.0,131.0,2.5,30.0,990.0,645.22,469.63
2016,6,11,13,15,899.0,130.5,2.55,29.5,973.5,598.58,435.42
2016,6,11,13,30,895.0,130.0,2.6,29.0,957.0,550.15,398.7
2016,6,11,13,45,885.0,131.5,2.7,29.0,932.0,498.68,357.91
2016,6,11,14,0,875.0,133.0,2.8,29.0,907.0,446.35,315.27
2016,6,11,14,15,683.5,219.5,2.8,28.5,812.0,381.44,266.8
2016,6,11,14,30,492.0,306.0,2.8,28.0,717.0,337.24,235.76
2016,6,11,14,45,563.0,263.0,2.85,28.0,713.5,292.14,196.85
2016,6,11,15,0,634.0,220.0,2.9,28.0,710.0,237.05,151.31
2016,6,11,15,15,630.5,205.0,2.95,27.5,670.5,184.06,115.28
2016,6,11,15,30,627.0,190.0,3.0,27.0,631.0,131.53,90.07
2016,6,11,15,45,676.0,156.5,3.15,27.0,603.5,103.2,80.09
2016,6,11,16,0,725.0,123.0,3.3,27.0,576.0,86.71,66.75
2016,6,11,16,15,664.5,128.0,3.35,26.5,518.0,89.74,69.64
2016,6,11,16,30,604.0,133.0,3.4,26.0,460.0,93.3,72.99
2016,6,11,16,45,557.5,135.0,3.5,25.5,414.0,95.7,75.4
2016,6,11,17,0,511.0,137.0,3.6,25.0,368.0,95.66,75.77
2016,6,11,17,15,555.5,112.5,3.6,24.0,335.5,83.9,66.34
2016,6,11,17,30,600.0,88.0,3.6,23.0,303.0,68.33,53.44
2016,6,11,17,45,551.5,80.0,3.6,22.0,254.0,62.77,48.93
2016,6,11,18,0,503.0,72.0,3.6,21.0,205.0,57.11,44.16
2016,6,11,18,15,433.5,62.5,3.5,20.0,159.5,49.98,37.91
2016,6,11,18,30,364.0,53.0,3.4,19.0,114.0,40.36,29.27
2016,6,11,18,45,265.5,39.5,3.3,18.5,76.5,30.04,19.7
2016,6,11,19,0,167.0,26.0,3.2,18.0,39.0,19.75,7.7
2016,6,11,19,15,83.5,13.0,3.1,17.5,19.5,10.23,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
