Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,15.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,30.0,11.0,3.5,13.0,12.0,16.19,0.0
2016,6,12,5,15,134.0,27.0,3.65,13.5,41.5,84.29,45.07
2016,6,12,5,30,238.0,43.0,3.8,14.0,71.0,150.2,112.92
2016,6,12,5,45,337.0,53.5,3.95,14.5,114.0,215.72,171.03
2016,6,12,6,0,436.0,64.0,4.1,15.0,157.0,295.73,240.45
2016,6,12,6,15,496.5,72.5,4.05,15.5,205.0,360.36,296.25
2016,6,12,6,30,557.0,81.0,4.0,16.0,253.0,429.44,353.97
2016,6,12,6,45,610.0,85.0,4.0,16.5,305.0,493.11,405.65
2016,6,12,7,0,663.0,89.0,4.0,17.0,357.0,559.29,457.6
2016,6,12,7,15,694.5,94.0,3.9,17.5,408.0,613.65,498.39
2016,6,12,7,30,726.0,99.0,3.8,18.0,459.0,667.98,537.84
2016,6,12,7,45,754.0,101.0,3.7,19.0,509.5,712.43,566.95
2016,6,12,8,0,782.0,103.0,3.6,20.0,560.0,759.27,596.64
2016,6,12,8,15,800.0,106.5,3.5,20.5,606.5,797.94,620.82
2016,6,12,8,30,818.0,110.0,3.4,21.0,653.0,834.27,642.91
2016,6,12,8,45,833.5,112.0,3.3,21.5,696.5,864.18,660.13
2016,6,12,9,0,849.0,114.0,3.2,22.0,740.0,880.08,667.49
2016,6,12,9,15,859.5,116.0,3.2,22.5,778.5,899.01,677.65
2016,6,12,9,30,870.0,118.0,3.2,23.0,817.0,914.53,685.46
2016,6,12,9,45,885.0,115.5,3.2,23.5,851.5,926.22,690.75
2016,6,12,10,0,900.0,113.0,3.2,24.0,886.0,934.32,693.73
2016,6,12,10,15,905.5,114.5,3.25,24.5,913.0,933.92,691.5
2016,6,12,10,30,911.0,116.0,3.3,25.0,940.0,929.67,686.88
2016,6,12,10,45,916.0,116.0,3.35,25.5,960.0,919.75,678.65
2016,6,12,11,0,921.0,116.0,3.4,26.0,980.0,906.05,668.04
2016,6,12,11,15,923.0,116.5,3.5,26.0,993.0,886.49,655.22
2016,6,12,11,30,925.0,117.0,3.6,26.0,1006.0,863.37,640.01
2016,6,12,11,45,926.0,117.5,3.7,26.5,1011.0,836.03,620.68
2016,6,12,12,0,927.0,118.0,3.8,27.0,1016.0,805.49,599.17
2016,6,12,12,15,926.0,117.5,3.85,27.0,1014.0,769.73,573.61
2016,6,12,12,30,925.0,117.0,3.9,27.0,1012.0,731.29,545.46
2016,6,12,12,45,915.0,122.0,4.0,27.0,1000.0,688.52,513.65
2016,6,12,13,0,905.0,127.0,4.1,27.0,988.0,643.91,479.74
2016,6,12,13,15,901.5,126.5,4.1,27.0,971.5,597.56,443.5
2016,6,12,13,30,898.0,126.0,4.1,27.0,955.0,549.36,404.91
2016,6,12,13,45,893.0,124.5,4.15,27.0,931.5,498.15,363.1
2016,6,12,14,0,888.0,123.0,4.2,27.0,908.0,445.64,319.16
2016,6,12,14,15,880.5,121.5,4.2,26.5,878.0,391.16,273.28
2016,6,12,14,30,873.0,120.0,4.2,26.0,848.0,336.07,226.27
2016,6,12,14,45,864.0,117.5,4.2,26.0,812.5,279.65,178.35
2016,6,12,15,0,855.0,115.0,4.2,26.0,777.0,223.27,133.22
2016,6,12,15,15,843.0,112.5,4.15,25.5,736.0,166.82,95.19
2016,6,12,15,30,831.0,110.0,4.1,25.0,695.0,102.28,64.77
2016,6,12,15,45,815.5,107.5,4.05,25.0,650.0,85.43,66.06
2016,6,12,16,0,800.0,105.0,4.0,25.0,605.0,84.48,65.47
2016,6,12,16,15,779.5,101.0,3.95,24.5,557.0,82.32,64.01
2016,6,12,16,30,759.0,97.0,3.9,24.0,509.0,80.04,62.43
2016,6,12,16,45,733.0,93.0,3.85,23.5,459.0,77.53,60.65
2016,6,12,17,0,707.0,89.0,3.8,23.0,409.0,69.16,53.85
2016,6,12,17,15,671.5,84.0,3.65,22.5,358.5,65.8,51.26
2016,6,12,17,30,636.0,79.0,3.5,22.0,308.0,62.39,48.55
2016,6,12,17,45,585.5,73.0,3.4,21.5,258.0,58.0,44.91
2016,6,12,18,0,535.0,67.0,3.3,21.0,208.0,53.61,41.13
2016,6,12,18,15,465.5,58.0,3.1,20.0,162.0,46.69,35.07
2016,6,12,18,30,396.0,49.0,2.9,19.0,116.0,39.73,28.75
2016,6,12,18,45,290.5,37.5,2.7,18.0,78.0,30.45,20.13
2016,6,12,19,0,185.0,26.0,2.5,17.0,40.0,19.82,8.06
2016,6,12,19,15,92.5,13.0,2.55,16.5,20.0,10.23,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,3.0,13.0,12.0,22.41,0.0
2016,6,13,5,15,166.0,25.0,3.0,13.0,42.0,91.36,48.86
2016,6,13,5,30,277.0,39.0,3.0,13.0,72.0,159.28,119.92
2016,6,13,5,45,368.5,48.5,3.05,13.5,114.5,226.51,179.9
2016,6,13,6,0,460.0,58.0,3.1,14.0,157.0,300.81,244.78
2016,6,13,6,15,518.0,66.0,3.05,14.5,204.5,364.42,299.74
2016,6,13,6,30,576.0,74.0,3.0,15.0,252.0,432.32,356.34
2016,6,13,6,45,624.5,78.0,3.0,15.5,303.0,493.7,405.95
2016,6,13,7,0,673.0,82.0,3.0,16.0,354.0,557.29,455.57
2016,6,13,7,15,703.5,86.5,3.0,16.5,404.5,610.66,495.59
2016,6,13,7,30,734.0,91.0,3.0,17.0,455.0,661.17,532.29
2016,6,13,7,45,762.0,93.0,3.05,18.0,505.5,709.3,564.2
2016,6,13,8,0,790.0,95.0,3.1,19.0,556.0,756.27,594.47
2016,6,13,8,15,808.0,98.0,3.2,19.5,602.5,794.61,619.32
2016,6,13,8,30,826.0,101.0,3.3,20.0,649.0,830.6,642.27
2016,6,13,8,45,842.5,102.0,3.4,20.5,693.0,850.48,653.69
2016,6,13,9,0,859.0,103.0,3.5,21.0,737.0,877.15,669.95
2016,6,13,9,15,869.5,105.0,3.6,21.0,775.5,896.41,682.28
2016,6,13,9,30,880.0,107.0,3.7,21.0,814.0,912.24,692.35
2016,6,13,9,45,893.5,105.5,3.8,21.5,849.0,923.73,698.22
2016,6,13,10,0,907.0,104.0,3.9,22.0,884.0,931.62,701.72
2016,6,13,10,15,913.5,105.5,4.0,22.0,911.5,932.32,701.8
2016,6,13,10,30,920.0,107.0,4.1,22.0,939.0,929.14,699.39
2016,6,13,10,45,925.0,107.5,4.25,22.0,960.0,919.81,693.14
2016,6,13,11,0,930.0,108.0,4.4,22.0,981.0,906.64,684.34
2016,6,13,11,15,933.5,108.5,4.55,21.5,995.0,888.41,673.74
2016,6,13,11,30,937.0,109.0,4.7,21.0,1009.0,866.5,660.6
2016,6,13,11,45,938.0,110.5,4.85,21.0,1015.5,839.88,642.73
2016,6,13,12,0,939.0,112.0,5.0,21.0,1022.0,809.97,622.38
2016,6,13,12,15,938.5,112.0,5.05,21.0,1020.5,774.7,596.32
2016,6,13,12,30,938.0,112.0,5.1,21.0,1019.0,736.67,567.31
2016,6,13,12,45,930.0,116.0,5.15,21.0,1008.5,694.09,534.23
2016,6,13,13,0,922.0,120.0,5.2,21.0,998.0,649.51,498.91
2016,6,13,13,15,918.5,119.5,5.15,20.5,981.0,602.51,461.57
2016,6,13,13,30,915.0,119.0,5.1,20.0,964.0,553.62,421.65
2016,6,13,13,45,911.0,117.0,5.05,20.0,941.0,501.79,377.54
2016,6,13,14,0,907.0,115.0,5.0,20.0,918.0,448.52,331.2
2016,6,13,14,15,900.0,114.0,4.95,19.5,888.0,393.63,283.23
2016,6,13,14,30,893.0,113.0,4.9,19.0,858.0,338.03,234.06
2016,6,13,14,45,881.5,112.0,4.9,19.0,821.5,280.91,184.03
2016,6,13,15,0,870.0,111.0,4.9,19.0,785.0,224.07,137.15
2016,6,13,15,15,858.0,109.0,4.85,18.5,744.0,167.08,97.5
2016,6,13,15,30,846.0,107.0,4.8,18.0,703.0,110.91,73.1
2016,6,13,15,45,826.0,106.0,4.8,18.0,656.5,84.78,67.42
2016,6,13,16,0,806.0,105.0,4.8,18.0,610.0,84.61,67.49
2016,6,13,16,15,786.0,101.5,4.7,17.5,562.0,82.79,66.27
2016,6,13,16,30,766.0,98.0,4.6,17.0,514.0,80.87,64.96
2016,6,13,16,45,745.5,92.0,4.6,17.0,464.5,77.06,61.88
2016,6,13,17,0,725.0,86.0,4.6,17.0,415.0,73.07,58.6
2016,6,13,17,15,690.5,81.0,4.55,16.5,364.0,64.06,51.0
2016,6,13,17,30,656.0,76.0,4.5,16.0,313.0,60.55,48.14
2016,6,13,17,45,611.5,69.5,4.45,15.5,263.5,55.76,44.06
2016,6,13,18,0,567.0,63.0,4.4,15.0,214.0,50.92,39.79
2016,6,13,18,15,498.5,55.5,4.25,14.5,167.5,45.02,34.42
2016,6,13,18,30,430.0,48.0,4.1,14.0,121.0,39.15,28.88
2016,6,13,18,45,315.5,37.5,3.95,14.0,81.5,30.56,20.63
2016,6,13,19,0,201.0,27.0,3.8,14.0,42.0,20.6,8.98
2016,6,13,19,15,100.5,13.5,3.8,13.5,21.0,10.62,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.0,5.5,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,42.0,11.0,3.5,12.0,13.0,19.12,0.0
2016,6,14,5,15,155.5,25.5,3.55,12.5,42.5,88.54,47.14
2016,6,14,5,30,269.0,40.0,3.6,13.0,72.0,157.28,118.43
2016,6,14,5,45,370.5,49.0,3.65,13.5,115.5,227.39,180.72
2016,6,14,6,0,472.0,58.0,3.7,14.0,159.0,305.94,249.23
2016,6,14,6,15,530.5,65.0,3.7,14.5,207.0,369.32,304.31
2016,6,14,6,30,589.0,72.0,3.7,15.0,255.0,436.95,361.1
2016,6,14,6,45,641.0,75.5,3.75,15.5,306.5,500.39,412.8
2016,6,14,7,0,693.0,79.0,3.8,16.0,358.0,566.32,464.75
2016,6,14,7,15,722.0,83.0,3.85,16.0,408.5,616.33,503.67
2016,6,14,7,30,751.0,87.0,3.9,16.0,459.0,668.66,543.11
2016,6,14,7,45,776.0,89.5,3.95,16.5,508.5,715.55,575.58
2016,6,14,8,0,801.0,92.0,4.0,17.0,558.0,761.09,606.43
2016,6,14,8,15,817.5,94.5,4.0,17.5,604.5,797.94,630.2
2016,6,14,8,30,834.0,97.0,4.0,18.0,651.0,822.98,645.17
2016,6,14,8,45,847.0,99.5,4.05,18.5,694.0,851.26,662.64
2016,6,14,9,0,860.0,102.0,4.1,19.0,737.0,876.54,677.83
2016,6,14,9,15,870.0,104.0,4.1,19.0,775.0,895.43,689.54
2016,6,14,9,30,880.0,106.0,4.1,19.0,813.0,910.87,698.93
2016,6,14,9,45,889.0,106.5,4.15,19.5,846.0,920.34,703.18
2016,6,14,10,0,898.0,107.0,4.2,20.0,879.0,926.14,705.02
2016,6,14,10,15,904.0,108.5,4.25,20.0,906.0,926.43,704.52
2016,6,14,10,30,910.0,110.0,4.3,20.0,933.0,922.87,701.53
2016,6,14,10,45,913.5,111.0,4.35,20.5,953.0,912.8,692.84
2016,6,14,11,0,917.0,112.0,4.4,21.0,973.0,898.94,681.66
2016,6,14,11,15,919.5,112.5,4.45,21.0,986.0,880.09,668.62
2016,6,14,11,30,922.0,113.0,4.5,21.0,999.0,857.66,653.14
2016,6,14,11,45,923.0,113.5,4.6,21.0,1004.5,830.61,634.73
2016,6,14,12,0,924.0,114.0,4.7,21.0,1010.0,800.35,613.95
2016,6,14,12,15,923.5,114.0,4.75,21.0,1008.5,765.62,588.3
2016,6,14,12,30,923.0,114.0,4.8,21.0,1007.0,728.16,559.84
2016,6,14,12,45,920.0,114.0,4.85,21.0,997.5,686.51,527.67
2016,6,14,13,0,917.0,114.0,4.9,21.0,988.0,642.6,493.04
2016,6,14,13,15,914.0,113.5,4.95,21.0,971.5,596.25,455.66
2016,6,14,13,30,911.0,113.0,5.0,21.0,955.0,547.96,415.75
2016,6,14,13,45,905.0,112.5,5.05,21.0,932.0,496.55,372.35
2016,6,14,14,0,899.0,112.0,5.1,21.0,909.0,443.88,326.82
2016,6,14,14,15,892.5,110.5,5.05,20.5,879.0,389.36,279.28
2016,6,14,14,30,886.0,109.0,5.0,20.0,849.0,334.1,230.53
2016,6,14,14,45,878.5,106.5,5.0,19.5,814.0,277.46,181.22
2016,6,14,15,0,871.0,104.0,5.0,19.0,779.0,220.68,134.46
2016,6,14,15,15,688.0,169.0,4.9,18.5,685.0,170.42,106.47
2016,6,14,15,30,505.0,234.0,4.8,18.0,591.0,152.99,111.76
2016,6,14,15,45,666.0,162.5,4.75,18.0,601.0,106.29,85.73
2016,6,14,16,0,827.0,91.0,4.7,18.0,611.0,85.02,67.82
2016,6,14,16,15,808.5,88.0,4.65,17.5,563.0,74.45,59.07
2016,6,14,16,30,790.0,85.0,4.6,17.0,515.0,72.55,57.75
2016,6,14,16,45,731.5,85.5,4.6,17.0,453.5,72.16,57.61
2016,6,14,17,0,673.0,86.0,4.6,17.0,392.0,66.48,52.85
2016,6,14,17,15,675.5,78.0,4.55,16.5,353.5,61.74,48.96
2016,6,14,17,30,678.0,70.0,4.5,16.0,315.0,56.65,44.7
2016,6,14,17,45,626.5,65.5,4.5,15.5,264.5,53.04,41.64
2016,6,14,18,0,575.0,61.0,4.5,15.0,214.0,49.49,38.52
2016,6,14,18,15,507.5,53.5,4.35,14.5,168.0,43.54,33.11
2016,6,14,18,30,440.0,46.0,4.2,14.0,122.0,37.6,27.52
2016,6,14,18,45,319.5,36.5,4.05,13.5,82.5,29.74,19.99
2016,6,14,19,0,199.0,27.0,3.9,13.0,43.0,20.6,9.24
2016,6,14,19,15,99.5,13.5,3.85,12.5,21.5,10.62,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,45.0,12.0,3.4,12.0,13.0,20.61,0.0
2016,6,15,5,15,165.0,26.0,3.55,12.0,43.5,91.84,48.78
2016,6,15,5,30,285.0,40.0,3.7,12.0,74.0,162.78,122.98
2016,6,15,5,45,386.5,48.0,3.9,12.5,117.5,232.7,185.6
2016,6,15,6,0,488.0,56.0,4.1,13.0,161.0,310.93,254.37
2016,6,15,6,15,546.0,63.0,4.15,13.5,209.0,374.7,310.23
2016,6,15,6,30,604.0,70.0,4.2,14.0,257.0,442.69,367.8
2016,6,15,6,45,651.0,73.5,4.3,14.5,308.0,503.64,418.05
2016,6,15,7,0,698.0,77.0,4.4,15.0,359.0,566.64,468.34
2016,6,15,7,15,727.0,81.5,4.45,15.5,409.5,617.57,507.49
2016,6,15,7,30,756.0,86.0,4.5,16.0,460.0,670.63,546.81
2016,6,15,7,45,780.5,88.5,4.6,16.5,509.5,717.31,579.64
2016,6,15,8,0,805.0,91.0,4.7,17.0,559.0,762.6,610.9
2016,6,15,8,15,821.5,93.5,4.75,17.0,605.5,799.58,636.53
2016,6,15,8,30,838.0,96.0,4.8,17.0,652.0,824.82,653.39
2016,6,15,8,45,852.5,97.0,4.9,17.5,695.0,852.94,671.4
2016,6,15,9,0,867.0,98.0,5.0,18.0,738.0,878.14,687.19
2016,6,15,9,15,877.0,100.0,5.0,18.0,776.0,897.21,699.29
2016,6,15,9,30,887.0,102.0,5.0,18.0,814.0,912.82,709.01
2016,6,15,9,45,894.5,103.5,5.05,18.5,847.0,922.07,713.25
2016,6,15,10,0,902.0,105.0,5.1,19.0,880.0,927.6,714.99
2016,6,15,10,15,908.0,106.0,5.1,19.0,906.5,927.49,713.96
2016,6,15,10,30,914.0,107.0,5.1,19.0,933.0,923.54,710.38
2016,6,15,10,45,917.5,108.0,5.2,19.0,953.5,913.54,703.33
2016,6,15,11,0,921.0,109.0,5.3,19.0,974.0,899.74,693.69
2016,6,15,11,15,924.0,110.0,5.3,19.0,987.5,881.79,680.58
2016,6,15,11,30,927.0,111.0,5.3,19.0,1001.0,860.19,664.96
2016,6,15,11,45,927.5,111.5,5.3,19.5,1007.0,832.7,643.91
2016,6,15,12,0,928.0,112.0,5.3,20.0,1013.0,802.03,620.66
2016,6,15,12,15,928.0,112.0,5.3,20.0,1011.5,767.61,594.7
2016,6,15,12,30,928.0,112.0,5.3,20.0,1010.0,730.4,565.84
2016,6,15,12,45,917.5,118.0,5.3,20.0,999.0,688.17,532.55
2016,6,15,13,0,907.0,124.0,5.3,20.0,988.0,644.09,497.2
2016,6,15,13,15,904.0,123.5,5.25,19.5,972.0,598.1,460.44
2016,6,15,13,30,901.0,123.0,5.2,19.0,956.0,550.2,421.11
2016,6,15,13,45,900.0,119.5,5.2,19.0,934.0,499.49,377.78
2016,6,15,14,0,899.0,116.0,5.2,19.0,912.0,447.08,331.96
2016,6,15,14,15,892.5,114.5,5.15,19.0,882.5,392.54,283.5
2016,6,15,14,30,886.0,113.0,5.1,19.0,853.0,337.25,234.0
2016,6,15,14,45,880.5,109.5,5.05,19.0,819.0,280.44,183.89
2016,6,15,15,0,875.0,106.0,5.0,19.0,785.0,223.26,136.32
2016,6,15,15,15,864.0,103.5,4.9,18.5,744.5,165.91,96.06
2016,6,15,15,30,853.0,101.0,4.8,18.0,704.0,109.27,70.83
2016,6,15,15,45,842.0,97.0,4.75,18.0,659.5,88.92,70.95
2016,6,15,16,0,831.0,93.0,4.7,18.0,615.0,77.62,61.48
2016,6,15,16,15,812.0,90.0,4.6,17.5,567.0,75.83,60.27
2016,6,15,16,30,793.0,87.0,4.5,17.0,519.0,73.96,58.96
2016,6,15,16,45,773.0,82.0,4.4,17.0,469.5,70.58,56.23
2016,6,15,17,0,753.0,77.0,4.3,17.0,420.0,67.05,53.34
2016,6,15,17,15,720.5,73.0,4.1,16.5,369.0,63.89,50.85
2016,6,15,17,30,688.0,69.0,3.9,16.0,318.0,60.7,48.27
2016,6,15,17,45,647.0,63.0,3.75,16.0,268.5,51.5,40.2
2016,6,15,18,0,606.0,57.0,3.6,16.0,219.0,46.84,36.03
2016,6,15,18,15,540.0,50.0,3.2,15.0,172.0,41.13,30.93
2016,6,15,18,30,474.0,43.0,2.8,14.0,125.0,35.44,25.66
2016,6,15,18,45,375.5,33.5,2.4,13.5,85.5,27.56,18.16
2016,6,15,19,0,277.0,24.0,2.0,13.0,46.0,19.72,8.8
2016,6,15,19,15,138.5,12.0,1.8,12.5,23.0,9.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,12.0,13.0,24.48,0.0
2016,6,16,5,15,185.0,24.0,0.6,12.5,43.0,95.1,49.83
2016,6,16,5,30,306.0,37.0,0.6,13.0,73.0,168.99,126.19
2016,6,16,5,45,396.0,45.5,0.6,14.0,115.5,233.81,183.03
2016,6,16,6,0,486.0,54.0,0.6,15.0,158.0,307.42,245.14
2016,6,16,6,15,543.0,61.0,0.55,15.5,205.5,370.44,297.39
2016,6,16,6,30,600.0,68.0,0.5,16.0,253.0,437.63,350.65
2016,6,16,6,45,641.5,72.5,0.45,16.5,303.0,496.1,394.94
2016,6,16,7,0,683.0,77.0,0.4,17.0,353.0,556.24,438.48
2016,6,16,7,15,712.5,81.5,0.4,17.5,403.0,606.92,473.91
2016,6,16,7,30,742.0,86.0,0.4,18.0,453.0,659.83,509.46
2016,6,16,7,45,764.0,89.5,0.4,18.5,501.5,705.26,537.72
2016,6,16,8,0,786.0,93.0,0.4,19.0,550.0,749.21,564.35
2016,6,16,8,15,803.0,96.0,0.5,19.5,596.5,786.7,587.79
2016,6,16,8,30,820.0,99.0,0.6,20.0,643.0,821.84,609.54
2016,6,16,8,45,834.0,101.0,0.75,20.5,685.5,840.76,621.36
2016,6,16,9,0,848.0,103.0,0.9,21.0,728.0,866.27,637.67
2016,6,16,9,15,858.0,105.0,1.05,21.5,766.0,885.08,649.44
2016,6,16,9,30,868.0,107.0,1.2,22.0,804.0,900.51,659.04
2016,6,16,9,45,884.5,103.5,1.35,22.5,838.5,912.84,666.63
2016,6,16,10,0,901.0,100.0,1.5,23.0,873.0,921.65,671.95
2016,6,16,10,15,906.0,101.0,1.65,23.0,899.5,920.8,672.36
2016,6,16,10,30,911.0,102.0,1.8,23.0,926.0,916.15,670.37
2016,6,16,10,45,915.5,102.0,1.95,23.5,946.0,906.31,663.71
2016,6,16,11,0,920.0,102.0,2.1,24.0,966.0,892.71,654.59
2016,6,16,11,15,922.5,102.5,2.25,24.0,979.0,874.14,643.41
2016,6,16,11,30,925.0,103.0,2.4,24.0,992.0,851.99,629.75
2016,6,16,11,45,926.0,103.0,2.55,24.5,997.5,824.77,611.35
2016,6,16,12,0,927.0,103.0,2.7,25.0,1003.0,794.36,590.66
2016,6,16,12,15,927.0,103.0,2.85,25.0,1001.5,760.21,567.43
2016,6,16,12,30,927.0,103.0,3.0,25.0,1000.0,723.26,540.97
2016,6,16,12,45,925.5,102.5,3.15,25.0,991.0,682.31,510.92
2016,6,16,13,0,924.0,102.0,3.3,25.0,982.0,638.97,478.25
2016,6,16,13,15,921.0,101.0,3.35,25.0,966.0,592.18,441.78
2016,6,16,13,30,918.0,100.0,3.4,25.0,950.0,543.44,402.79
2016,6,16,13,45,914.5,98.5,3.5,25.0,927.5,492.36,360.95
2016,6,16,14,0,911.0,97.0,3.6,25.0,905.0,439.77,316.7
2016,6,16,14,15,905.0,95.5,3.65,24.5,875.5,385.01,270.21
2016,6,16,14,30,899.0,94.0,3.7,24.0,846.0,329.44,222.29
2016,6,16,14,45,892.5,92.0,3.8,24.0,811.5,272.84,173.57
2016,6,16,15,0,886.0,90.0,3.9,24.0,777.0,215.96,127.26
2016,6,16,15,15,875.5,88.0,3.9,23.5,737.5,158.58,87.7
2016,6,16,15,30,865.0,86.0,3.9,23.0,698.0,101.84,62.85
2016,6,16,15,45,853.5,83.0,3.95,23.0,654.0,80.99,62.86
2016,6,16,16,0,842.0,80.0,4.0,23.0,610.0,78.72,61.16
2016,6,16,16,15,825.0,77.5,4.0,22.5,563.0,76.45,59.56
2016,6,16,16,30,808.0,75.0,4.0,22.0,516.0,74.06,57.85
2016,6,16,16,45,786.5,71.5,4.0,22.0,466.5,63.58,49.1
2016,6,16,17,0,765.0,68.0,4.0,22.0,417.0,60.83,46.92
2016,6,16,17,15,734.5,64.5,3.85,21.5,367.0,57.84,44.59
2016,6,16,17,30,704.0,61.0,3.7,21.0,317.0,54.82,42.19
2016,6,16,17,45,663.5,56.0,3.6,20.5,268.0,50.47,38.55
2016,6,16,18,0,623.0,51.0,3.5,20.0,219.0,46.09,34.77
2016,6,16,18,15,560.0,45.0,3.15,19.0,172.5,40.65,29.98
2016,6,16,18,30,497.0,39.0,2.8,18.0,126.0,32.45,22.62
2016,6,16,18,45,398.5,31.0,2.45,17.5,86.5,25.66,16.22
2016,6,16,19,0,300.0,23.0,2.1,17.0,47.0,18.96,8.17
2016,6,16,19,15,150.0,11.5,1.9,16.5,23.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,57.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,114.0,11.0,0.9,14.0,14.0,36.75,0.0
2016,6,17,5,15,241.5,21.0,1.1,14.5,44.5,111.09,57.4
2016,6,17,5,30,369.0,31.0,1.3,15.0,75.0,185.44,137.41
2016,6,17,5,45,449.5,38.5,1.5,16.0,117.0,248.04,193.52
2016,6,17,6,0,530.0,46.0,1.7,17.0,159.0,318.57,254.29
2016,6,17,6,15,583.0,51.5,1.7,17.5,206.0,379.66,306.25
2016,6,17,6,30,636.0,57.0,1.7,18.0,253.0,442.83,357.92
2016,6,17,6,45,318.0,90.5,1.75,18.5,188.5,309.4,251.71
2016,6,17,7,0,0.0,124.0,1.8,19.0,124.0,100.94,78.33
2016,6,17,7,15,381.5,98.5,1.85,19.5,287.0,388.16,315.99
2016,6,17,7,30,763.0,73.0,1.9,20.0,450.0,659.84,521.88
2016,6,17,7,45,783.5,75.5,1.95,20.5,498.0,703.6,548.79
2016,6,17,8,0,804.0,78.0,2.0,21.0,546.0,738.09,570.54
2016,6,17,8,15,820.0,80.5,2.05,21.5,591.5,774.31,593.26
2016,6,17,8,30,836.0,83.0,2.1,22.0,637.0,808.17,614.02
2016,6,17,8,45,849.0,84.5,2.2,22.5,679.0,835.73,630.67
2016,6,17,9,0,862.0,86.0,2.3,23.0,721.0,860.35,645.29
2016,6,17,9,15,871.5,88.0,2.4,23.0,758.5,879.22,657.28
2016,6,17,9,30,881.0,90.0,2.5,23.0,796.0,894.66,667.08
2016,6,17,9,45,498.5,251.5,2.65,23.5,654.5,721.14,543.22
2016,6,17,10,0,116.0,413.0,2.8,24.0,513.0,488.62,367.72
2016,6,17,10,15,70.0,375.5,2.9,24.5,436.5,389.39,294.51
2016,6,17,10,30,24.0,338.0,3.0,25.0,360.0,310.97,234.62
2016,6,17,10,45,18.5,303.5,3.15,25.5,321.0,259.28,195.47
2016,6,17,11,0,13.0,269.0,3.3,26.0,282.0,224.99,169.12
2016,6,17,11,15,11.0,238.0,3.4,26.0,249.0,197.29,148.04
2016,6,17,11,30,9.0,207.0,3.5,26.0,216.0,170.1,127.22
2016,6,17,11,45,93.5,348.0,3.65,26.0,439.0,369.71,279.32
2016,6,17,12,0,178.0,489.0,3.8,26.0,662.0,540.11,403.07
2016,6,17,12,15,306.5,447.0,3.9,26.0,744.5,591.58,441.18
2016,6,17,12,30,435.0,405.0,4.0,26.0,827.0,630.21,469.7
2016,6,17,12,45,364.0,430.5,4.1,26.0,781.0,574.14,427.97
2016,6,17,13,0,293.0,456.0,4.2,26.0,735.0,524.77,391.22
2016,6,17,13,15,311.5,430.5,4.25,25.5,723.0,494.4,369.45
2016,6,17,13,30,330.0,405.0,4.3,25.0,711.0,462.51,345.8
2016,6,17,13,45,298.5,413.5,4.35,25.0,684.5,428.37,319.29
2016,6,17,14,0,267.0,422.0,4.4,25.0,658.0,396.31,294.37
2016,6,17,14,15,556.5,270.0,4.4,24.5,742.0,375.19,271.29
2016,6,17,14,30,846.0,118.0,4.4,24.0,826.0,330.12,224.98
2016,6,17,14,45,839.5,114.5,4.4,24.0,792.0,275.39,177.84
2016,6,17,15,0,833.0,111.0,4.4,24.0,758.0,220.44,133.08
2016,6,17,15,15,484.5,216.0,4.35,23.5,588.0,179.31,118.63
2016,6,17,15,30,136.0,321.0,4.3,23.0,418.0,199.72,151.39
2016,6,17,15,45,134.0,301.0,4.3,23.0,391.5,184.51,148.63
2016,6,17,16,0,132.0,281.0,4.3,23.0,365.0,174.79,141.07
2016,6,17,16,15,80.0,242.5,4.2,22.5,292.0,161.21,130.51
2016,6,17,16,30,28.0,204.0,4.1,22.0,219.0,138.36,112.07
2016,6,17,16,45,30.5,188.0,4.05,21.5,203.0,128.45,104.34
2016,6,17,17,0,33.0,172.0,4.0,21.0,187.0,118.32,96.29
2016,6,17,17,15,64.5,157.5,3.9,20.5,182.5,109.31,89.08
2016,6,17,17,30,96.0,143.0,3.8,20.0,178.0,97.93,79.68
2016,6,17,17,45,87.5,122.0,3.7,19.5,150.0,84.74,68.53
2016,6,17,18,0,79.0,101.0,3.6,19.0,122.0,71.23,56.85
2016,6,17,18,15,65.0,80.5,3.4,18.0,95.5,58.21,45.46
2016,6,17,18,30,51.0,60.0,3.2,17.0,69.0,44.07,32.83
2016,6,17,18,45,25.5,42.5,3.05,16.5,47.0,31.57,21.35
2016,6,17,19,0,0.0,25.0,2.9,16.0,25.0,18.85,8.26
2016,6,17,19,15,0.0,12.5,2.75,15.5,12.5,9.83,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,101.0,11.0,1.3,13.0,13.0,33.46,0.0
2016,6,18,5,15,230.5,21.5,1.45,13.5,44.0,107.92,55.19
2016,6,18,5,30,360.0,32.0,1.6,14.0,75.0,182.95,136.1
2016,6,18,5,45,444.5,40.0,1.75,14.5,117.5,247.29,194.18
2016,6,18,6,0,529.0,48.0,1.9,15.0,160.0,319.98,257.52
2016,6,18,6,15,584.5,53.5,1.95,15.5,208.0,382.36,311.12
2016,6,18,6,30,640.0,59.0,2.0,16.0,256.0,446.79,364.51
2016,6,18,6,45,679.0,63.5,2.1,17.0,306.5,505.58,410.87
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,565.69,456.42
2016,6,18,7,15,747.0,72.0,2.2,18.5,408.0,619.2,495.74
2016,6,18,7,30,776.0,76.0,2.2,19.0,459.0,672.4,532.84
2016,6,18,7,45,797.5,79.0,2.25,19.5,508.5,717.99,563.13
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,754.12,586.12
2016,6,18,8,15,836.0,84.5,2.3,20.5,605.5,791.55,609.38
2016,6,18,8,30,853.0,87.0,2.3,21.0,653.0,826.61,630.61
2016,6,18,8,45,866.5,89.5,2.3,21.5,696.5,856.0,647.67
2016,6,18,9,0,880.0,92.0,2.3,22.0,740.0,882.36,662.54
2016,6,18,9,15,890.5,94.0,2.25,22.5,779.5,902.27,672.55
2016,6,18,9,30,901.0,96.0,2.2,23.0,819.0,918.7,680.24
2016,6,18,9,45,904.0,100.5,2.2,23.5,851.5,927.21,683.24
2016,6,18,10,0,907.0,105.0,2.2,24.0,884.0,931.83,683.84
2016,6,18,10,15,913.5,106.5,2.15,24.0,911.5,932.78,683.03
2016,6,18,10,30,920.0,108.0,2.1,24.0,939.0,929.86,679.84
2016,6,18,10,45,926.0,108.0,2.1,24.5,960.5,921.21,672.27
2016,6,18,11,0,932.0,108.0,2.1,25.0,982.0,908.7,662.37
2016,6,18,11,15,935.0,108.5,2.1,25.5,996.0,890.28,648.76
2016,6,18,11,30,938.0,109.0,2.1,26.0,1010.0,868.2,632.91
2016,6,18,11,45,940.5,108.5,2.15,26.5,1016.5,841.37,614.45
2016,6,18,12,0,943.0,108.0,2.2,27.0,1023.0,811.22,593.81
2016,6,18,12,15,943.0,108.0,2.25,27.0,1022.0,776.51,570.23
2016,6,18,12,30,943.0,108.0,2.3,27.0,1021.0,738.95,543.61
2016,6,18,12,45,945.0,105.0,2.4,27.0,1013.0,697.75,514.12
2016,6,18,13,0,947.0,102.0,2.5,27.0,1005.0,653.88,481.83
2016,6,18,13,15,944.5,101.5,2.55,27.0,989.5,606.73,445.93
2016,6,18,13,30,942.0,101.0,2.6,27.0,974.0,557.52,407.4
2016,6,18,13,45,936.5,101.0,2.65,27.5,950.5,505.4,364.8
2016,6,18,14,0,931.0,101.0,2.7,28.0,927.0,451.88,320.05
2016,6,18,14,15,925.5,100.0,2.7,27.5,898.0,396.52,273.99
2016,6,18,14,30,920.0,99.0,2.7,27.0,869.0,340.24,226.37
2016,6,18,14,45,911.5,98.0,2.7,27.0,833.5,282.57,177.65
2016,6,18,15,0,903.0,97.0,2.7,27.0,798.0,224.78,131.4
2016,6,18,15,15,892.5,95.0,2.7,27.0,757.5,166.27,91.32
2016,6,18,15,30,882.0,93.0,2.7,27.0,717.0,108.38,65.76
2016,6,18,15,45,866.5,91.5,2.7,27.0,672.0,86.42,66.26
2016,6,18,16,0,851.0,90.0,2.7,27.0,627.0,85.07,65.36
2016,6,18,16,15,833.0,87.0,2.7,26.5,578.5,74.38,56.82
2016,6,18,16,30,815.0,84.0,2.7,26.0,530.0,72.42,55.5
2016,6,18,16,45,789.5,81.0,2.7,25.5,479.0,70.22,53.96
2016,6,18,17,0,764.0,78.0,2.7,25.0,428.0,67.96,52.36
2016,6,18,17,15,731.5,74.0,2.55,24.5,376.5,64.81,49.96
2016,6,18,17,30,699.0,70.0,2.4,24.0,325.0,61.62,47.47
2016,6,18,17,45,654.5,64.5,2.3,23.5,274.5,52.67,39.95
2016,6,18,18,0,610.0,59.0,2.2,23.0,224.0,48.37,36.29
2016,6,18,18,15,544.0,52.0,1.95,22.0,176.5,42.69,31.36
2016,6,18,18,30,478.0,45.0,1.7,21.0,129.0,37.04,26.27
2016,6,18,18,45,379.0,35.5,1.5,20.0,88.5,29.19,19.04
2016,6,18,19,0,280.0,26.0,1.3,19.0,48.0,21.39,10.09
2016,6,18,19,15,140.0,13.0,1.25,18.5,24.0,10.23,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,55.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,110.0,11.0,0.8,15.0,14.0,35.58,0.0
2016,6,19,5,15,245.5,22.0,0.9,15.5,46.0,112.58,56.21
2016,6,19,5,30,381.0,33.0,1.0,16.0,78.0,191.18,140.66
2016,6,19,5,45,465.0,41.0,1.1,17.0,121.5,256.48,198.58
2016,6,19,6,0,549.0,49.0,1.2,18.0,165.0,330.0,261.02
2016,6,19,6,15,603.5,55.0,1.3,18.5,214.0,393.49,314.5
2016,6,19,6,30,658.0,61.0,1.4,19.0,263.0,458.63,367.4
2016,6,19,6,45,695.5,65.5,1.5,20.0,314.0,517.4,412.68
2016,6,19,7,0,733.0,70.0,1.6,21.0,365.0,577.3,456.96
2016,6,19,7,15,730.5,76.0,1.7,21.5,403.0,611.88,481.75
2016,6,19,7,30,728.0,82.0,1.8,22.0,441.0,643.77,503.74
2016,6,19,7,45,777.5,83.0,1.9,23.0,503.0,706.94,545.77
2016,6,19,8,0,827.0,84.0,2.0,24.0,565.0,770.34,586.5
2016,6,19,8,15,843.0,87.0,1.95,24.5,611.5,799.74,602.86
2016,6,19,8,30,859.0,90.0,1.9,25.0,658.0,834.67,622.97
2016,6,19,8,45,870.5,92.5,1.9,25.5,701.0,862.45,638.39
2016,6,19,9,0,882.0,95.0,1.9,26.0,744.0,887.1,651.67
2016,6,19,9,15,891.5,97.0,1.8,26.0,782.5,906.15,661.44
2016,6,19,9,30,901.0,99.0,1.7,26.0,821.0,921.68,668.9
2016,6,19,9,45,916.0,96.0,1.6,26.5,856.0,933.49,672.63
2016,6,19,10,0,931.0,93.0,1.5,27.0,891.0,941.66,674.06
2016,6,19,10,15,936.0,94.0,1.4,27.5,918.5,941.0,669.96
2016,6,19,10,30,941.0,95.0,1.3,28.0,946.0,936.41,663.58
2016,6,19,10,45,943.0,97.0,1.25,28.5,966.0,926.19,654.58
2016,6,19,11,0,945.0,99.0,1.2,29.0,986.0,912.08,643.36
2016,6,19,11,15,947.5,99.5,1.2,29.5,999.0,893.24,630.09
2016,6,19,11,30,950.0,100.0,1.2,30.0,1012.0,870.72,614.65
2016,6,19,11,45,948.0,102.5,1.3,30.5,1017.5,842.75,597.12
2016,6,19,12,0,946.0,105.0,1.4,31.0,1023.0,811.54,577.4
2016,6,19,12,15,945.5,105.0,1.55,31.0,1021.5,776.47,555.72
2016,6,19,12,30,945.0,105.0,1.7,31.0,1020.0,738.57,530.71
2016,6,19,12,45,930.5,113.5,1.9,31.0,1007.5,695.24,501.27
2016,6,19,13,0,916.0,122.0,2.1,31.0,995.0,650.19,469.55
2016,6,19,13,15,913.0,121.0,2.2,31.0,979.0,603.61,435.24
2016,6,19,13,30,910.0,120.0,2.3,31.0,963.0,555.11,398.37
2016,6,19,13,45,910.0,116.0,2.45,31.0,941.5,504.23,358.63
2016,6,19,14,0,910.0,112.0,2.6,31.0,920.0,451.51,316.13
2016,6,19,14,15,904.0,110.5,2.7,30.5,890.5,396.69,271.38
2016,6,19,14,30,898.0,109.0,2.8,30.0,861.0,341.03,225.08
2016,6,19,14,45,581.5,232.0,2.9,30.0,711.5,279.55,185.61
2016,6,19,15,0,265.0,355.0,3.0,30.0,562.0,262.25,184.02
2016,6,19,15,15,485.5,257.0,3.05,29.5,611.0,202.98,133.27
2016,6,19,15,30,706.0,159.0,3.1,29.0,660.0,122.09,78.29
2016,6,19,15,45,683.5,153.0,3.2,29.0,612.5,101.02,77.63
2016,6,19,16,0,661.0,147.0,3.3,29.0,565.0,99.05,76.27
2016,6,19,16,15,731.5,116.5,3.3,28.5,545.5,84.15,64.4
2016,6,19,16,30,802.0,86.0,3.3,28.0,526.0,73.46,55.89
2016,6,19,16,45,776.0,83.5,3.3,27.5,475.5,71.66,54.72
2016,6,19,17,0,750.0,81.0,3.3,27.0,425.0,69.85,53.5
2016,6,19,17,15,717.5,76.5,3.15,26.0,374.0,66.42,51.01
2016,6,19,17,30,685.0,72.0,3.0,25.0,323.0,58.13,44.29
2016,6,19,17,45,639.0,66.5,2.95,24.5,272.5,53.9,40.83
2016,6,19,18,0,593.0,61.0,2.9,24.0,222.0,49.66,37.24
2016,6,19,18,15,527.0,54.0,2.6,23.0,175.0,44.07,32.4
2016,6,19,18,30,461.0,47.0,2.3,22.0,128.0,38.5,27.4
2016,6,19,18,45,362.5,37.0,2.0,21.0,88.0,30.33,19.9
2016,6,19,19,0,264.0,27.0,1.7,20.0,48.0,22.17,10.69
2016,6,19,19,15,132.0,13.5,1.6,19.5,24.0,10.62,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,61.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,122.0,11.0,1.5,13.0,14.0,38.42,0.0
2016,6,20,5,15,264.5,22.0,1.65,13.5,47.0,117.94,58.38
2016,6,20,5,30,407.0,33.0,1.8,14.0,80.0,200.15,148.59
2016,6,20,5,45,496.0,40.0,2.0,15.0,125.5,267.78,209.61
2016,6,20,6,0,585.0,47.0,2.2,16.0,171.0,344.03,275.58
2016,6,20,6,15,639.0,52.5,2.2,16.5,221.0,406.29,329.09
2016,6,20,6,30,693.0,58.0,2.2,17.0,271.0,474.67,385.28
2016,6,20,6,45,732.5,62.0,2.2,18.0,323.0,535.59,432.66
2016,6,20,7,0,772.0,66.0,2.2,19.0,375.0,597.75,478.89
2016,6,20,7,15,798.5,69.5,2.25,19.5,427.0,651.12,517.87
2016,6,20,7,30,825.0,73.0,2.3,20.0,479.0,703.85,554.13
2016,6,20,7,45,846.0,75.0,2.4,21.0,529.5,742.35,578.11
2016,6,20,8,0,867.0,77.0,2.5,22.0,580.0,785.93,605.26
2016,6,20,8,15,882.0,79.5,2.5,22.5,627.5,823.15,627.89
2016,6,20,8,30,897.0,82.0,2.5,23.0,675.0,857.74,648.42
2016,6,20,8,45,909.0,83.5,2.55,24.0,718.5,885.77,663.35
2016,6,20,9,0,921.0,85.0,2.6,25.0,762.0,910.59,676.01
2016,6,20,9,15,929.5,86.5,2.6,25.5,801.0,928.9,685.19
2016,6,20,9,30,938.0,88.0,2.6,26.0,840.0,943.55,692.04
2016,6,20,9,45,929.0,98.0,2.65,26.5,869.0,947.26,692.23
2016,6,20,10,0,920.0,108.0,2.7,27.0,898.0,946.58,689.78
2016,6,20,10,15,925.0,109.5,2.7,27.5,924.5,946.18,687.27
2016,6,20,10,30,930.0,111.0,2.7,28.0,951.0,941.86,682.34
2016,6,20,10,45,933.0,112.0,2.75,28.5,971.0,931.41,673.99
2016,6,20,11,0,936.0,113.0,2.8,29.0,991.0,917.11,663.3
2016,6,20,11,15,938.0,113.5,2.8,29.0,1004.0,897.76,650.37
2016,6,20,11,30,940.0,114.0,2.8,29.0,1017.0,874.77,635.15
2016,6,20,11,45,942.0,113.5,2.85,29.5,1023.0,847.48,616.21
2016,6,20,12,0,944.0,113.0,2.9,30.0,1029.0,816.9,595.12
2016,6,20,12,15,943.5,113.0,2.95,30.0,1027.5,781.77,571.07
2016,6,20,12,30,943.0,113.0,3.0,30.0,1026.0,743.83,544.11
2016,6,20,12,45,947.0,109.0,3.15,30.5,1018.5,703.21,514.1
2016,6,20,13,0,951.0,105.0,3.3,31.0,1011.0,659.76,481.31
2016,6,20,13,15,948.5,104.5,3.4,30.5,995.5,612.45,446.49
2016,6,20,13,30,946.0,104.0,3.5,30.0,980.0,563.07,408.89
2016,6,20,13,45,941.5,103.0,3.6,30.0,957.0,510.52,366.87
2016,6,20,14,0,937.0,102.0,3.7,30.0,934.0,456.48,322.47
2016,6,20,14,15,932.0,101.0,3.75,29.5,905.0,400.99,276.34
2016,6,20,14,30,927.0,100.0,3.8,29.0,876.0,344.51,228.59
2016,6,20,14,45,918.0,99.0,3.85,29.0,841.0,286.31,179.53
2016,6,20,15,0,909.0,98.0,3.9,29.0,806.0,228.05,132.94
2016,6,20,15,15,899.0,96.0,3.9,28.5,765.5,169.23,92.68
2016,6,20,15,30,889.0,94.0,3.9,28.0,725.0,110.95,66.58
2016,6,20,15,45,875.5,92.0,3.9,27.5,680.0,86.97,66.61
2016,6,20,16,0,862.0,90.0,3.9,27.0,635.0,85.37,65.63
2016,6,20,16,15,844.5,87.0,3.8,26.5,586.5,82.9,63.93
2016,6,20,16,30,827.0,84.0,3.7,26.0,538.0,72.69,55.73
2016,6,20,16,45,526.5,134.0,3.6,25.5,413.0,93.99,73.95
2016,6,20,17,0,226.0,184.0,3.5,25.0,288.0,121.01,97.01
2016,6,20,17,15,181.0,164.0,3.35,24.0,241.0,112.19,90.22
2016,6,20,17,30,136.0,144.0,3.2,23.0,194.0,99.17,79.75
2016,6,20,17,45,124.0,124.0,3.05,22.5,164.0,86.43,69.13
2016,6,20,18,0,112.0,104.0,2.9,22.0,134.0,73.41,58.03
2016,6,20,18,15,307.0,74.5,2.6,21.0,133.5,54.67,41.85
2016,6,20,18,30,502.0,45.0,2.3,20.0,133.0,37.21,26.54
2016,6,20,18,45,399.5,35.5,2.0,19.0,92.0,29.29,19.24
2016,6,20,19,0,297.0,26.0,1.7,18.0,51.0,21.44,10.36
2016,6,20,19,15,148.5,13.0,1.7,17.5,25.5,10.23,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,51.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,103.0,11.0,1.6,14.0,13.0,33.71,0.0
2016,6,21,5,15,239.0,22.0,1.75,14.5,44.5,109.86,52.7
2016,6,21,5,30,375.0,33.0,1.9,15.0,76.0,188.4,139.21
2016,6,21,5,45,468.0,40.0,2.05,16.0,120.5,255.89,199.62
2016,6,21,6,0,561.0,47.0,2.2,17.0,165.0,332.48,265.48
2016,6,21,6,15,616.0,52.5,2.2,17.5,214.5,394.01,318.23
2016,6,21,6,30,671.0,58.0,2.2,18.0,264.0,461.83,373.88
2016,6,21,6,45,714.0,61.5,2.2,19.0,316.0,523.33,421.7
2016,6,21,7,0,757.0,65.0,2.2,20.0,368.0,586.4,468.63
2016,6,21,7,15,784.0,68.5,2.2,20.5,419.5,639.52,507.16
2016,6,21,7,30,811.0,72.0,2.2,21.0,471.0,692.1,543.04
2016,6,21,7,45,833.0,74.5,2.25,22.0,521.5,731.54,567.37
2016,6,21,8,0,855.0,77.0,2.3,23.0,572.0,776.13,594.83
2016,6,21,8,15,869.5,79.0,2.3,23.5,619.0,812.09,616.49
2016,6,21,8,30,884.0,81.0,2.3,24.0,666.0,845.47,636.11
2016,6,21,8,45,896.0,83.0,2.35,25.0,709.0,873.86,651.27
2016,6,21,9,0,908.0,85.0,2.4,26.0,752.0,899.08,664.18
2016,6,21,9,15,916.5,86.5,2.4,26.5,790.5,917.28,673.27
2016,6,21,9,30,925.0,88.0,2.4,27.0,829.0,931.89,680.06
2016,6,21,9,45,926.0,92.5,2.45,27.5,860.5,939.07,682.55
2016,6,21,10,0,927.0,97.0,2.5,28.0,892.0,942.25,682.62
2016,6,21,10,15,932.0,98.0,2.5,28.5,918.5,941.63,679.95
2016,6,21,10,30,937.0,99.0,2.5,29.0,945.0,937.1,674.92
2016,6,21,10,45,939.0,101.0,2.5,30.0,964.5,926.94,665.09
2016,6,21,11,0,941.0,103.0,2.5,31.0,984.0,912.9,652.98
2016,6,21,11,15,943.0,103.5,2.5,31.0,997.5,893.73,640.35
2016,6,21,11,30,945.0,104.0,2.5,31.0,1011.0,870.91,625.44
2016,6,21,11,45,944.5,105.0,2.55,31.5,1016.5,843.01,606.39
2016,6,21,12,0,944.0,106.0,2.6,32.0,1022.0,811.88,585.24
2016,6,21,12,15,943.5,106.0,2.65,32.0,1020.5,776.93,561.85
2016,6,21,12,30,943.0,106.0,2.7,32.0,1019.0,739.17,535.36
2016,6,21,12,45,937.0,108.5,2.8,32.5,1009.0,697.03,504.4
2016,6,21,13,0,931.0,111.0,2.9,33.0,999.0,652.73,471.24
2016,6,21,13,15,928.0,110.5,2.95,33.0,983.0,606.02,436.32
2016,6,21,13,30,925.0,110.0,3.0,33.0,967.0,557.32,398.93
2016,6,21,13,45,920.5,108.5,3.15,33.0,944.0,505.45,358.33
2016,6,21,14,0,916.0,107.0,3.3,33.0,921.0,452.14,315.36
2016,6,21,14,15,909.5,106.0,3.4,32.5,891.5,397.23,270.56
2016,6,21,14,30,903.0,105.0,3.5,32.0,862.0,341.52,224.28
2016,6,21,14,45,895.0,103.0,3.6,32.0,827.0,284.26,176.66
2016,6,21,15,0,887.0,101.0,3.7,32.0,792.0,226.86,131.28
2016,6,21,15,15,876.5,99.0,3.75,31.5,751.5,169.26,92.24
2016,6,21,15,30,866.0,97.0,3.8,31.0,711.0,112.26,66.72
2016,6,21,15,45,852.5,94.0,3.9,30.5,667.0,87.47,66.18
