Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,839.0,91.0,4.0,30.0,623.0,85.35,64.79
2016,6,21,16,15,821.5,88.5,3.95,29.0,575.0,75.04,56.78
2016,6,21,16,30,804.0,86.0,3.9,28.0,527.0,73.49,55.93
2016,6,21,16,45,782.0,82.0,3.9,27.5,477.5,70.73,53.94
2016,6,21,17,0,760.0,78.0,3.9,27.0,428.0,67.87,51.84
2016,6,21,17,15,729.0,74.0,3.8,25.5,377.0,64.75,49.7
2016,6,21,17,30,698.0,70.0,3.7,24.0,326.0,61.59,47.44
2016,6,21,17,45,656.0,64.5,3.6,23.0,276.0,52.68,40.04
2016,6,21,18,0,614.0,59.0,3.5,22.0,226.0,48.4,36.47
2016,6,21,18,15,550.0,52.0,3.35,21.0,179.0,42.74,31.54
2016,6,21,18,30,486.0,45.0,3.2,20.0,132.0,37.09,26.43
2016,6,21,18,45,385.5,36.0,3.05,19.0,91.0,29.62,19.51
2016,6,21,19,0,285.0,27.0,2.9,18.0,50.0,22.23,11.02
2016,6,21,19,15,142.5,13.5,2.9,17.5,25.0,10.62,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,11.0,3.5,13.0,14.0,38.0,0.0
2016,6,22,5,15,265.5,21.5,3.6,13.5,46.5,116.94,54.99
2016,6,22,5,30,410.0,32.0,3.7,14.0,79.0,199.57,148.21
2016,6,22,5,45,492.5,40.0,3.85,14.5,123.5,265.63,209.16
2016,6,22,6,0,575.0,48.0,4.0,15.0,168.0,339.75,274.79
2016,6,22,6,15,630.0,53.5,4.0,15.5,218.0,401.86,329.26
2016,6,22,6,30,685.0,59.0,4.0,16.0,268.0,470.41,386.89
2016,6,22,6,45,722.5,63.5,4.0,16.5,319.5,530.38,435.63
2016,6,22,7,0,760.0,68.0,4.0,17.0,371.0,591.45,483.4
2016,6,22,7,15,787.0,71.5,4.0,17.5,423.0,644.77,523.55
2016,6,22,7,30,814.0,75.0,4.0,18.0,475.0,697.51,561.13
2016,6,22,7,45,836.0,77.0,4.0,18.5,525.5,736.43,586.95
2016,6,22,8,0,858.0,79.0,4.0,19.0,576.0,780.56,616.17
2016,6,22,8,15,873.5,81.5,4.0,19.5,623.5,818.01,639.99
2016,6,22,8,30,889.0,84.0,4.0,20.0,671.0,852.89,661.67
2016,6,22,8,45,902.5,85.5,4.05,20.5,715.0,882.13,679.36
2016,6,22,9,0,916.0,87.0,4.1,21.0,759.0,908.24,694.78
2016,6,22,9,15,925.0,88.5,4.1,21.5,798.0,927.01,704.8
2016,6,22,9,30,934.0,90.0,4.1,22.0,837.0,942.15,712.38
2016,6,22,9,45,941.5,90.5,4.1,22.5,871.0,951.16,715.84
2016,6,22,10,0,949.0,91.0,4.1,23.0,905.0,956.32,716.83
2016,6,22,10,15,954.0,92.0,4.05,23.0,932.0,955.79,715.21
2016,6,22,10,30,959.0,93.0,4.0,23.0,959.0,951.27,711.06
2016,6,22,10,45,963.0,93.5,4.0,23.5,979.5,941.39,702.37
2016,6,22,11,0,967.0,94.0,4.0,24.0,1000.0,927.57,691.17
2016,6,22,11,15,969.0,94.5,4.0,24.0,1013.5,908.15,677.67
2016,6,22,11,30,971.0,95.0,4.0,24.0,1027.0,884.98,661.71
2016,6,22,11,45,972.0,95.0,4.0,24.0,1033.5,856.99,642.48
2016,6,22,12,0,973.0,95.0,4.0,24.0,1040.0,825.61,620.92
2016,6,22,12,15,973.0,95.0,4.0,24.0,1038.5,790.3,596.07
2016,6,22,12,30,973.0,95.0,4.0,24.0,1037.0,752.02,567.53
2016,6,22,12,45,963.5,100.5,4.0,24.0,1026.5,708.93,534.82
2016,6,22,13,0,954.0,106.0,4.0,24.0,1016.0,663.75,499.9
2016,6,22,13,15,951.0,105.5,4.0,24.0,1000.0,616.07,462.36
2016,6,22,13,30,948.0,105.0,4.0,24.0,984.0,566.34,422.25
2016,6,22,13,45,943.0,104.5,4.0,24.0,960.5,513.84,378.92
2016,6,22,14,0,938.0,104.0,4.0,24.0,937.0,459.87,333.27
2016,6,22,14,15,931.5,103.0,4.0,23.5,907.5,403.8,285.53
2016,6,22,14,30,925.0,102.0,4.0,23.0,878.0,346.9,236.29
2016,6,22,14,45,916.0,101.0,4.0,23.0,842.5,288.8,186.06
2016,6,22,15,0,907.0,100.0,4.0,23.0,807.0,230.62,138.29
2016,6,22,15,15,896.5,98.0,4.0,22.5,766.0,171.82,96.83
2016,6,22,15,30,886.0,96.0,4.0,22.0,725.0,113.62,69.56
2016,6,22,15,45,872.0,93.5,4.0,21.5,680.0,87.74,68.92
2016,6,22,16,0,858.0,91.0,4.0,21.0,635.0,85.86,67.69
2016,6,22,16,15,840.5,88.0,4.0,20.5,586.0,75.19,58.96
2016,6,22,16,30,823.0,85.0,4.0,20.0,537.0,73.26,57.63
2016,6,22,16,45,800.0,81.5,4.0,19.5,486.5,70.77,55.8
2016,6,22,17,0,777.0,78.0,4.0,19.0,436.0,68.2,53.89
2016,6,22,17,15,745.0,74.0,3.95,18.0,384.0,65.03,51.52
2016,6,22,17,30,713.0,70.0,3.9,17.0,332.0,61.82,49.05
2016,6,22,17,45,667.0,65.0,3.85,16.5,280.5,53.19,41.6
2016,6,22,18,0,621.0,60.0,3.8,16.0,229.0,49.23,38.15
2016,6,22,18,15,555.5,53.0,3.7,15.5,181.0,43.55,33.03
2016,6,22,18,30,490.0,46.0,3.6,15.0,133.0,37.91,27.75
2016,6,22,18,45,381.5,37.0,3.5,14.5,92.0,30.41,20.62
2016,6,22,19,0,273.0,28.0,3.4,14.0,51.0,23.03,11.93
2016,6,22,19,15,136.5,14.0,3.35,13.5,25.5,11.02,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,58.0,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,116.0,11.0,3.1,12.0,13.0,36.71,0.0
2016,6,23,5,15,260.0,21.5,3.2,12.5,45.5,114.89,52.43
2016,6,23,5,30,404.0,32.0,3.3,13.0,78.0,197.16,146.64
2016,6,23,5,45,494.0,39.0,3.45,13.5,123.0,264.82,209.0
2016,6,23,6,0,584.0,46.0,3.6,14.0,168.0,338.78,274.66
2016,6,23,6,15,639.0,51.0,3.65,14.5,218.0,403.47,331.39
2016,6,23,6,30,694.0,56.0,3.7,15.0,268.0,471.8,389.04
2016,6,23,6,45,734.0,59.5,3.75,16.0,320.0,532.48,437.73
2016,6,23,7,0,774.0,63.0,3.8,17.0,372.0,594.45,485.45
2016,6,23,7,15,801.0,66.5,3.75,17.5,424.0,648.3,525.76
2016,6,23,7,30,828.0,70.0,3.7,18.0,476.0,694.91,558.17
2016,6,23,7,45,849.5,72.5,3.7,18.5,527.0,741.35,589.51
2016,6,23,8,0,871.0,75.0,3.7,19.0,578.0,786.15,618.98
2016,6,23,8,15,886.5,77.0,3.65,19.5,626.0,823.48,642.3
2016,6,23,8,30,902.0,79.0,3.6,20.0,674.0,858.23,663.43
2016,6,23,8,45,914.5,80.5,3.6,21.0,718.0,886.98,679.06
2016,6,23,9,0,927.0,82.0,3.6,22.0,762.0,912.54,692.31
2016,6,23,9,15,935.5,83.5,3.6,22.5,801.5,931.13,702.04
2016,6,23,9,30,944.0,85.0,3.6,23.0,841.0,946.06,709.34
2016,6,23,9,45,946.5,89.0,3.6,23.5,873.5,954.34,712.23
2016,6,23,10,0,949.0,93.0,3.6,24.0,906.0,958.58,712.56
2016,6,23,10,15,953.5,94.0,3.6,24.5,932.5,957.61,709.56
2016,6,23,10,30,958.0,95.0,3.6,25.0,959.0,952.67,704.08
2016,6,23,10,45,959.5,96.5,3.65,25.5,979.0,941.55,694.97
2016,6,23,11,0,961.0,98.0,3.7,26.0,999.0,926.52,683.41
2016,6,23,11,15,962.0,98.5,3.75,26.0,1011.0,906.33,669.84
2016,6,23,11,30,963.0,99.0,3.8,26.0,1023.0,882.46,653.85
2016,6,23,11,45,962.0,99.0,3.9,26.5,1027.5,853.05,633.1
2016,6,23,12,0,961.0,99.0,4.0,27.0,1032.0,820.41,610.13
2016,6,23,12,15,959.5,99.0,4.05,27.0,1029.5,784.38,585.16
2016,6,23,12,30,958.0,99.0,4.1,27.0,1027.0,745.53,556.7
2016,6,23,12,45,954.5,99.0,4.2,27.0,1017.0,702.72,524.96
2016,6,23,13,0,951.0,99.0,4.3,27.0,1007.0,657.57,490.72
2016,6,23,13,15,947.5,98.5,4.35,27.0,990.5,609.87,453.57
2016,6,23,13,30,944.0,98.0,4.4,27.0,974.0,560.17,413.89
2016,6,23,13,45,939.5,97.0,4.45,27.0,950.5,507.86,371.11
2016,6,23,14,0,935.0,96.0,4.5,27.0,927.0,454.05,326.02
2016,6,23,14,15,929.5,94.5,4.5,26.5,898.0,398.28,278.84
2016,6,23,14,30,924.0,93.0,4.5,26.0,869.0,341.57,230.1
2016,6,23,14,45,918.5,90.5,4.55,26.0,834.5,283.52,180.16
2016,6,23,15,0,913.0,88.0,4.6,26.0,800.0,225.03,132.31
2016,6,23,15,15,903.0,86.5,4.6,25.5,760.0,166.43,91.16
2016,6,23,15,30,893.0,85.0,4.6,25.0,720.0,108.35,64.01
2016,6,23,15,45,884.0,81.0,4.65,24.5,676.0,80.66,62.2
2016,6,23,16,0,875.0,77.0,4.7,24.0,632.0,77.76,60.1
2016,6,23,16,15,858.0,75.0,4.65,23.5,583.5,75.73,58.7
2016,6,23,16,30,841.0,73.0,4.6,23.0,535.0,73.57,57.19
2016,6,23,16,45,820.5,69.5,4.55,22.5,485.0,70.22,54.65
2016,6,23,17,0,800.0,66.0,4.5,22.0,435.0,60.09,46.27
2016,6,23,17,15,769.5,62.5,4.35,21.0,383.5,56.99,43.94
2016,6,23,17,30,739.0,59.0,4.2,20.0,332.0,53.85,41.51
2016,6,23,17,45,695.0,55.0,4.1,19.5,281.0,50.12,38.4
2016,6,23,18,0,651.0,51.0,4.0,19.0,230.0,46.41,35.2
2016,6,23,18,15,589.0,45.5,3.8,18.0,182.0,41.33,30.72
2016,6,23,18,30,527.0,40.0,3.6,17.0,134.0,33.45,23.62
2016,6,23,18,45,420.0,32.5,3.45,16.5,92.5,26.96,17.48
2016,6,23,19,0,313.0,25.0,3.3,16.0,51.0,20.64,10.05
2016,6,23,19,15,156.5,12.5,3.25,15.5,25.5,9.83,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,111.0,10.0,2.7,13.0,12.0,34.65,0.0
2016,6,24,5,15,257.0,20.5,2.8,13.5,44.5,112.6,49.04
2016,6,24,5,30,403.0,31.0,2.9,14.0,77.0,195.52,144.48
2016,6,24,5,45,488.5,38.5,3.05,14.5,121.5,261.72,205.47
2016,6,24,6,0,574.0,46.0,3.2,15.0,166.0,336.34,271.28
2016,6,24,6,15,630.5,52.0,3.15,15.5,216.0,399.84,326.57
2016,6,24,6,30,687.0,58.0,3.1,16.0,266.0,469.76,384.85
2016,6,24,6,45,723.5,62.5,3.1,16.5,318.0,529.22,432.8
2016,6,24,7,0,760.0,67.0,3.1,17.0,370.0,589.71,479.7
2016,6,24,7,15,788.5,70.5,3.05,17.5,422.5,644.12,520.09
2016,6,24,7,30,817.0,74.0,3.0,18.0,475.0,698.08,557.84
2016,6,24,7,45,837.0,78.0,2.95,18.5,525.5,745.29,589.05
2016,6,24,8,0,857.0,82.0,2.9,19.0,576.0,782.86,612.6
2016,6,24,8,15,873.0,84.5,2.85,19.5,624.5,820.75,635.98
2016,6,24,8,30,889.0,87.0,2.8,20.0,673.0,856.1,657.14
2016,6,24,8,45,900.5,89.5,2.8,21.0,717.0,884.76,672.43
2016,6,24,9,0,912.0,92.0,2.8,22.0,761.0,910.2,685.37
2016,6,24,9,15,921.5,94.0,2.8,22.5,800.5,929.92,695.68
2016,6,24,9,30,931.0,96.0,2.8,23.0,840.0,946.01,703.6
2016,6,24,9,45,938.5,97.0,2.85,23.5,874.0,955.52,707.63
2016,6,24,10,0,946.0,98.0,2.9,24.0,908.0,961.17,709.25
2016,6,24,10,15,951.0,99.0,2.9,24.5,935.0,960.62,706.52
2016,6,24,10,30,956.0,100.0,2.9,25.0,962.0,956.08,701.36
2016,6,24,10,45,959.0,101.0,2.95,25.5,982.5,945.78,692.97
2016,6,24,11,0,962.0,102.0,3.0,26.0,1003.0,931.54,682.15
2016,6,24,11,15,964.0,102.5,3.05,26.5,1016.5,912.13,668.04
2016,6,24,11,30,966.0,103.0,3.1,27.0,1030.0,888.98,651.57
2016,6,24,11,45,966.0,103.5,3.15,27.5,1036.0,860.65,631.7
2016,6,24,12,0,966.0,104.0,3.2,28.0,1042.0,828.99,609.63
2016,6,24,12,15,965.5,104.0,3.3,28.0,1040.5,793.44,585.67
2016,6,24,12,30,965.0,104.0,3.4,28.0,1039.0,754.99,558.23
2016,6,24,12,45,954.5,109.5,3.5,28.5,1027.5,711.39,525.34
2016,6,24,13,0,944.0,115.0,3.6,29.0,1016.0,665.82,490.38
2016,6,24,13,15,941.0,114.0,3.7,29.0,999.5,618.17,454.12
2016,6,24,13,30,938.0,113.0,3.8,29.0,983.0,568.5,415.28
2016,6,24,13,45,933.0,112.0,3.9,29.0,959.5,516.08,373.21
2016,6,24,14,0,928.0,111.0,4.0,29.0,936.0,462.23,328.81
2016,6,24,14,15,921.5,109.5,4.0,28.5,906.5,406.31,282.23
2016,6,24,14,30,915.0,108.0,4.0,28.0,877.0,349.56,234.17
2016,6,24,14,45,906.0,106.5,4.05,28.0,841.0,291.64,185.1
2016,6,24,15,0,897.0,105.0,4.1,28.0,805.0,233.64,138.32
2016,6,24,15,15,886.5,103.0,4.1,27.5,764.5,175.34,97.73
2016,6,24,15,30,876.0,101.0,4.1,27.0,724.0,117.63,70.62
2016,6,24,15,45,861.0,99.0,4.1,27.0,678.5,90.6,69.73
2016,6,24,16,0,846.0,97.0,4.1,27.0,633.0,80.46,61.57
2016,6,24,16,15,828.0,93.5,4.05,26.5,585.0,78.45,60.22
2016,6,24,16,30,810.0,90.0,4.0,26.0,537.0,76.32,58.77
2016,6,24,16,45,785.0,87.0,3.95,25.5,486.0,74.28,57.38
2016,6,24,17,0,760.0,84.0,3.9,25.0,435.0,72.19,55.93
2016,6,24,17,15,727.5,79.5,3.75,24.0,383.0,68.82,53.48
2016,6,24,17,30,695.0,75.0,3.6,23.0,331.0,60.38,46.59
2016,6,24,17,45,649.5,69.5,3.45,22.0,280.0,56.2,43.26
2016,6,24,18,0,604.0,64.0,3.3,21.0,229.0,52.02,39.77
2016,6,24,18,15,536.5,56.5,3.0,20.0,181.0,46.07,34.59
2016,6,24,18,30,469.0,49.0,2.7,19.0,133.0,40.14,29.2
2016,6,24,18,45,365.5,39.0,2.45,18.0,92.0,31.96,21.62
2016,6,24,19,0,262.0,29.0,2.2,17.0,51.0,23.83,12.45
2016,6,24,19,15,131.0,14.5,2.1,16.5,25.5,11.41,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,39.0,5.0,1.25,13.5,6.0,0.0,0.0
2016,6,25,5,0,78.0,10.0,1.3,14.0,12.0,26.64,0.0
2016,6,25,5,15,220.0,22.0,1.5,14.5,43.0,102.59,42.17
2016,6,25,5,30,362.0,34.0,1.7,15.0,74.0,183.71,134.77
2016,6,25,5,45,455.0,42.0,1.9,15.5,118.5,251.57,196.1
2016,6,25,6,0,548.0,50.0,2.1,16.0,163.0,328.58,262.93
2016,6,25,6,15,606.0,56.0,2.05,16.5,213.0,393.83,318.68
2016,6,25,6,30,664.0,62.0,2.0,17.0,263.0,463.28,375.57
2016,6,25,6,45,706.0,66.5,2.0,18.0,315.5,522.76,421.92
2016,6,25,7,0,748.0,71.0,2.0,19.0,368.0,586.19,469.15
2016,6,25,7,15,776.5,74.5,2.05,20.0,420.0,640.23,507.67
2016,6,25,7,30,805.0,78.0,2.1,21.0,472.0,693.82,543.81
2016,6,25,7,45,827.5,81.0,2.15,22.0,523.0,741.44,573.87
2016,6,25,8,0,850.0,84.0,2.2,23.0,574.0,779.49,596.52
2016,6,25,8,15,866.5,86.5,2.3,24.0,622.0,817.62,619.21
2016,6,25,8,30,883.0,89.0,2.4,25.0,670.0,853.27,639.79
2016,6,25,8,45,896.5,91.0,2.5,26.0,715.0,883.02,656.13
2016,6,25,9,0,910.0,93.0,2.6,27.0,760.0,909.66,670.25
2016,6,25,9,15,919.5,95.0,2.65,27.5,799.5,929.39,680.68
2016,6,25,9,30,929.0,97.0,2.7,28.0,839.0,945.51,688.81
2016,6,25,9,45,932.5,100.5,2.75,29.0,872.0,953.95,690.65
2016,6,25,10,0,936.0,104.0,2.8,30.0,905.0,958.43,690.07
2016,6,25,10,15,941.5,105.5,2.85,30.5,933.0,958.78,688.37
2016,6,25,10,30,947.0,107.0,2.9,31.0,961.0,955.14,684.25
2016,6,25,10,45,951.0,108.0,2.95,31.5,982.0,945.72,676.58
2016,6,25,11,0,955.0,109.0,3.0,32.0,1003.0,932.36,666.53
2016,6,25,11,15,957.5,109.5,3.05,32.0,1016.5,913.39,654.33
2016,6,25,11,30,960.0,110.0,3.1,32.0,1030.0,890.69,639.76
2016,6,25,11,45,960.5,110.5,3.15,32.5,1036.5,862.79,620.55
2016,6,25,12,0,961.0,111.0,3.2,33.0,1043.0,831.56,599.18
2016,6,25,12,15,960.5,111.0,3.25,33.0,1041.5,796.07,575.37
2016,6,25,12,30,960.0,111.0,3.3,33.0,1040.0,757.7,548.38
2016,6,25,12,45,960.0,109.5,3.4,33.0,1032.0,715.82,518.59
2016,6,25,13,0,960.0,108.0,3.5,33.0,1024.0,671.34,486.16
2016,6,25,13,15,957.0,107.5,3.55,33.0,1007.5,623.42,450.19
2016,6,25,13,30,954.0,107.0,3.6,33.0,991.0,573.43,411.67
2016,6,25,13,45,949.0,106.0,3.7,33.0,968.0,520.28,369.83
2016,6,25,14,0,944.0,105.0,3.8,33.0,945.0,465.66,325.62
2016,6,25,14,15,938.0,104.0,3.85,32.5,915.0,409.44,279.6
2016,6,25,14,30,932.0,103.0,3.9,32.0,885.0,352.3,231.98
2016,6,25,14,45,923.5,101.0,3.95,31.5,849.5,293.26,183.11
2016,6,25,15,0,915.0,99.0,4.0,31.0,814.0,234.08,136.23
2016,6,25,15,15,904.5,97.0,3.95,30.5,772.5,174.78,95.27
2016,6,25,15,30,894.0,95.0,3.9,30.0,731.0,116.07,67.75
2016,6,25,15,45,880.5,92.5,3.9,30.0,686.0,87.4,66.25
2016,6,25,16,0,867.0,90.0,3.9,30.0,641.0,85.51,64.92
2016,6,25,16,15,849.5,87.5,3.85,29.0,592.0,83.35,63.62
2016,6,25,16,30,832.0,85.0,3.8,28.0,543.0,73.46,55.89
2016,6,25,16,45,809.0,81.5,3.75,27.5,492.0,70.95,54.12
2016,6,25,17,0,786.0,78.0,3.7,27.0,441.0,68.37,52.25
2016,6,25,17,15,754.5,73.5,3.5,26.0,389.0,64.82,49.64
2016,6,25,17,30,723.0,69.0,3.3,25.0,337.0,61.2,46.91
2016,6,25,17,45,680.0,64.0,3.15,24.0,285.5,56.98,43.55
2016,6,25,18,0,637.0,59.0,3.0,23.0,234.0,48.66,36.54
2016,6,25,18,15,572.0,52.0,2.7,22.0,185.0,42.94,31.59
2016,6,25,18,30,507.0,45.0,2.4,21.0,136.0,37.23,26.46
2016,6,25,18,45,405.5,36.0,2.15,20.0,94.5,29.72,19.54
2016,6,25,19,0,304.0,27.0,1.9,19.0,53.0,22.28,11.19
2016,6,25,19,15,152.0,13.5,1.95,18.5,26.5,10.62,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,42.0,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,84.0,10.0,2.0,14.0,11.0,28.03,0.0
2016,6,26,5,15,222.5,21.5,2.1,14.5,42.0,102.49,39.73
2016,6,26,5,30,361.0,33.0,2.2,15.0,73.0,182.22,133.5
2016,6,26,5,45,451.0,41.0,2.3,15.5,117.0,248.66,193.98
2016,6,26,6,0,541.0,49.0,2.4,16.0,161.0,324.01,259.62
2016,6,26,6,15,597.5,55.0,2.3,16.5,209.5,388.1,314.62
2016,6,26,6,30,654.0,61.0,2.2,17.0,258.0,456.27,370.69
2016,6,26,6,45,695.0,65.5,2.15,18.0,309.5,514.78,416.38
2016,6,26,7,0,736.0,70.0,2.1,19.0,361.0,577.09,462.81
2016,6,26,7,15,764.0,73.5,2.1,20.0,412.5,630.32,500.69
2016,6,26,7,30,792.0,77.0,2.1,21.0,464.0,683.1,536.16
2016,6,26,7,45,814.0,80.0,2.1,22.0,514.0,729.93,565.49
2016,6,26,8,0,836.0,83.0,2.1,23.0,564.0,767.26,587.39
2016,6,26,8,15,852.0,85.5,2.1,23.5,611.0,804.67,610.07
2016,6,26,8,30,868.0,88.0,2.1,24.0,658.0,839.62,630.7
2016,6,26,8,45,881.0,90.0,2.15,25.0,702.0,868.71,646.31
2016,6,26,9,0,894.0,92.0,2.2,26.0,746.0,894.73,659.73
2016,6,26,9,15,903.0,93.5,2.2,26.5,784.5,913.38,669.04
2016,6,26,9,30,912.0,95.0,2.2,27.0,823.0,928.48,676.12
2016,6,26,9,45,920.5,95.5,2.25,28.0,857.0,938.45,679.08
2016,6,26,10,0,929.0,96.0,2.3,29.0,891.0,944.64,679.72
2016,6,26,10,15,934.0,97.0,2.35,29.5,918.0,944.31,677.66
2016,6,26,10,30,939.0,98.0,2.4,30.0,945.0,940.06,673.28
2016,6,26,10,45,942.0,99.0,2.45,30.5,965.0,930.11,665.39
2016,6,26,11,0,945.0,100.0,2.5,31.0,985.0,916.29,655.18
2016,6,26,11,15,947.0,101.0,2.55,31.0,998.0,897.79,643.38
2016,6,26,11,30,949.0,102.0,2.6,31.0,1011.0,875.6,629.24
2016,6,26,11,45,948.5,102.5,2.65,31.5,1016.5,847.44,609.96
2016,6,26,12,0,948.0,103.0,2.7,32.0,1022.0,816.03,588.59
2016,6,26,12,15,947.0,103.0,2.75,32.5,1020.5,780.81,564.09
2016,6,26,12,30,946.0,103.0,2.8,33.0,1019.0,742.78,536.37
2016,6,26,12,45,930.5,111.5,2.9,33.5,1006.0,698.98,504.26
2016,6,26,13,0,915.0,120.0,3.0,34.0,993.0,653.52,470.37
2016,6,26,13,15,911.0,119.5,3.1,34.0,976.5,606.95,435.92
2016,6,26,13,30,907.0,119.0,3.2,34.0,960.0,558.53,399.06
2016,6,26,13,45,901.5,118.0,3.3,34.0,936.5,507.39,359.11
2016,6,26,14,0,896.0,117.0,3.4,34.0,913.0,454.94,316.98
2016,6,26,14,15,889.0,115.5,3.5,33.5,883.5,400.51,272.89
2016,6,26,14,30,882.0,114.0,3.6,33.0,854.0,345.37,227.38
2016,6,26,14,45,872.5,112.0,3.7,33.0,819.0,288.83,180.56
2016,6,26,15,0,863.0,110.0,3.8,33.0,784.0,232.32,135.88
2016,6,26,15,15,851.0,108.0,3.85,32.5,743.5,175.77,97.1
2016,6,26,15,30,839.0,106.0,3.9,32.0,703.0,120.0,70.86
2016,6,26,15,45,823.5,103.5,3.95,31.5,658.5,83.0,62.26
2016,6,26,16,0,808.0,101.0,4.0,31.0,614.0,81.95,61.75
2016,6,26,16,15,789.0,97.5,3.95,30.0,566.5,80.07,60.66
2016,6,26,16,30,770.0,94.0,3.9,29.0,519.0,78.08,59.48
2016,6,26,16,45,745.5,90.5,3.9,28.5,469.5,75.87,57.97
2016,6,26,17,0,721.0,87.0,3.9,28.0,420.0,73.59,56.4
2016,6,26,17,15,688.0,82.0,3.75,27.0,369.5,64.6,49.24
2016,6,26,17,30,655.0,77.0,3.6,26.0,319.0,61.15,46.66
2016,6,26,17,45,610.0,71.0,3.45,25.0,269.5,56.74,43.17
2016,6,26,18,0,565.0,65.0,3.3,24.0,220.0,52.31,39.51
2016,6,26,18,15,500.0,57.0,3.1,23.0,173.5,46.1,34.16
2016,6,26,18,30,435.0,49.0,2.9,22.0,127.0,39.87,28.59
2016,6,26,18,45,339.0,38.5,2.7,21.0,88.0,31.39,20.84
2016,6,26,19,0,243.0,28.0,2.5,20.0,49.0,22.9,11.59
2016,6,26,19,15,121.5,14.0,2.5,19.5,24.5,11.02,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,44.5,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,89.0,9.0,1.7,14.0,11.0,28.4,0.0
2016,6,27,5,15,226.0,20.5,1.7,14.5,41.5,102.2,36.83
2016,6,27,5,30,363.0,32.0,1.7,15.0,72.0,181.78,132.67
2016,6,27,5,45,449.5,40.0,1.75,15.5,115.0,246.79,192.0
2016,6,27,6,0,536.0,48.0,1.8,16.0,158.0,320.38,255.93
2016,6,27,6,15,592.0,54.0,1.75,17.0,206.5,383.93,309.64
2016,6,27,6,30,648.0,60.0,1.7,18.0,255.0,451.55,364.2
2016,6,27,6,45,687.0,65.0,1.7,19.0,305.5,509.2,408.88
2016,6,27,7,0,726.0,70.0,1.7,20.0,356.0,570.45,454.22
2016,6,27,7,15,754.0,73.5,1.7,21.0,407.0,623.32,491.43
2016,6,27,7,30,782.0,77.0,1.7,22.0,458.0,675.78,526.33
2016,6,27,7,45,803.0,80.5,1.7,23.0,507.5,722.13,554.99
2016,6,27,8,0,824.0,84.0,1.7,24.0,557.0,766.9,581.77
2016,6,27,8,15,840.0,86.5,1.8,25.0,604.0,796.03,598.14
2016,6,27,8,30,856.0,89.0,1.9,26.0,651.0,830.74,618.18
2016,6,27,8,45,868.0,92.0,2.05,27.0,694.5,859.85,634.59
2016,6,27,9,0,880.0,95.0,2.2,28.0,738.0,885.87,648.82
2016,6,27,9,15,889.5,96.5,2.3,28.5,776.5,904.8,659.19
2016,6,27,9,30,899.0,98.0,2.4,29.0,815.0,920.25,667.38
2016,6,27,9,45,894.0,107.0,2.5,30.0,845.0,926.45,668.31
2016,6,27,10,0,889.0,116.0,2.6,31.0,875.0,928.48,666.7
2016,6,27,10,15,895.0,117.5,2.65,31.5,902.5,929.32,665.4
2016,6,27,10,30,901.0,119.0,2.7,32.0,930.0,926.35,661.77
2016,6,27,10,45,904.5,120.0,2.8,33.0,950.5,916.87,653.16
2016,6,27,11,0,908.0,121.0,2.9,34.0,971.0,903.63,642.29
2016,6,27,11,15,911.0,122.0,2.9,34.5,985.0,886.24,629.52
2016,6,27,11,30,914.0,123.0,2.9,35.0,999.0,865.24,614.55
2016,6,27,11,45,915.0,123.0,2.95,35.5,1005.0,838.36,596.19
2016,6,27,12,0,916.0,123.0,3.0,36.0,1011.0,808.3,575.81
2016,6,27,12,15,916.0,123.0,3.05,36.0,1010.5,774.52,553.05
2016,6,27,12,30,916.0,123.0,3.1,36.0,1010.0,737.98,527.65
2016,6,27,12,45,917.0,121.0,3.2,36.0,1002.5,698.04,499.59
2016,6,27,13,0,918.0,119.0,3.3,36.0,995.0,655.55,469.0
2016,6,27,13,15,915.5,118.5,3.4,35.5,980.0,609.72,436.06
2016,6,27,13,30,913.0,118.0,3.5,35.0,965.0,561.86,400.49
2016,6,27,13,45,909.5,116.5,3.6,35.0,942.5,511.03,360.76
2016,6,27,14,0,906.0,115.0,3.7,35.0,920.0,458.66,318.69
2016,6,27,14,15,899.5,113.5,3.75,34.5,891.5,403.89,274.34
2016,6,27,14,30,893.0,112.0,3.8,34.0,863.0,348.32,228.52
2016,6,27,14,45,886.0,109.5,3.85,34.0,828.5,291.44,181.4
2016,6,27,15,0,879.0,107.0,3.9,34.0,794.0,234.3,136.18
2016,6,27,15,15,868.5,105.0,3.9,33.5,754.0,176.99,96.84
2016,6,27,15,30,858.0,103.0,3.9,33.0,714.0,120.27,70.0
2016,6,27,15,45,845.5,99.5,3.95,33.0,669.5,90.44,67.84
2016,6,27,16,0,833.0,96.0,4.0,33.0,625.0,79.46,59.2
2016,6,27,16,15,815.0,93.0,3.95,32.0,577.5,77.78,58.28
2016,6,27,16,30,797.0,90.0,3.9,31.0,530.0,76.0,57.26
2016,6,27,16,45,775.0,85.5,3.85,30.5,480.0,73.0,55.11
2016,6,27,17,0,753.0,81.0,3.8,30.0,430.0,69.87,52.83
2016,6,27,17,15,721.0,77.0,3.65,29.0,379.0,66.83,50.68
2016,6,27,17,30,689.0,73.0,3.5,28.0,328.0,58.87,44.33
2016,6,27,17,45,647.5,67.0,3.35,27.0,277.5,54.36,40.77
2016,6,27,18,0,606.0,61.0,3.2,26.0,227.0,49.79,37.02
2016,6,27,18,15,541.5,54.0,2.9,24.5,179.5,44.18,32.3
2016,6,27,18,30,477.0,47.0,2.6,23.0,132.0,38.59,27.38
2016,6,27,18,45,380.0,37.0,2.3,22.0,91.5,30.39,19.91
2016,6,27,19,0,283.0,27.0,2.0,21.0,51.0,22.2,11.02
2016,6,27,19,15,141.5,13.5,2.0,20.5,25.5,10.62,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,17.5,2.2,15.5,33.0,74.5,23.27
2016,6,28,5,30,289.0,35.0,2.2,16.0,66.0,158.23,114.95
2016,6,28,5,45,379.5,44.5,2.25,16.5,108.0,222.7,173.02
2016,6,28,6,0,470.0,54.0,2.3,17.0,150.0,296.25,236.63
2016,6,28,6,15,529.0,61.5,2.25,17.5,197.5,359.97,291.08
2016,6,28,6,30,588.0,69.0,2.2,18.0,245.0,428.14,347.16
2016,6,28,6,45,632.5,74.0,2.15,19.0,295.5,488.63,394.42
2016,6,28,7,0,677.0,79.0,2.1,20.0,346.0,551.13,441.14
2016,6,28,7,15,707.5,83.5,2.05,20.5,396.5,604.92,480.26
2016,6,28,7,30,738.0,88.0,2.0,21.0,447.0,656.08,516.13
2016,6,28,7,45,762.5,91.5,2.0,22.0,496.5,703.74,546.46
2016,6,28,8,0,787.0,95.0,2.0,23.0,546.0,750.12,574.97
2016,6,28,8,15,805.0,98.0,2.0,23.5,593.0,788.99,598.7
2016,6,28,8,30,823.0,101.0,2.0,24.0,640.0,825.57,620.52
2016,6,28,8,45,837.0,103.5,2.05,25.0,683.5,845.53,630.06
2016,6,28,9,0,851.0,106.0,2.1,26.0,727.0,872.16,644.13
2016,6,28,9,15,861.5,108.0,2.1,26.5,766.0,892.03,654.35
2016,6,28,9,30,872.0,110.0,2.1,27.0,805.0,908.52,662.4
2016,6,28,9,45,883.5,109.5,2.15,28.0,839.0,919.91,666.36
2016,6,28,10,0,895.0,109.0,2.2,29.0,873.0,927.71,668.1
2016,6,28,10,15,901.0,110.5,2.3,29.5,900.5,928.72,667.4
2016,6,28,10,30,907.0,112.0,2.4,30.0,928.0,925.9,664.38
2016,6,28,10,45,911.0,113.0,2.5,30.5,949.0,917.0,657.56
2016,6,28,11,0,915.0,114.0,2.6,31.0,970.0,904.29,648.4
2016,6,28,11,15,918.0,114.5,2.7,31.0,983.5,886.55,637.36
2016,6,28,11,30,921.0,115.0,2.8,31.0,997.0,865.19,623.97
2016,6,28,11,45,921.5,115.5,2.9,31.5,1003.5,838.35,605.71
2016,6,28,12,0,922.0,116.0,3.0,32.0,1010.0,808.29,585.32
2016,6,28,12,15,922.0,116.0,3.1,32.0,1009.0,774.48,562.62
2016,6,28,12,30,922.0,116.0,3.2,32.0,1008.0,737.87,536.93
2016,6,28,12,45,910.5,122.5,3.3,32.0,997.0,695.82,506.73
2016,6,28,13,0,899.0,129.0,3.4,32.0,986.0,651.96,474.52
2016,6,28,13,15,896.0,128.0,3.45,31.5,971.0,606.24,440.97
2016,6,28,13,30,893.0,127.0,3.5,31.0,956.0,558.62,404.9
2016,6,28,13,45,889.0,126.0,3.55,31.0,933.5,508.79,365.24
2016,6,28,14,0,885.0,125.0,3.6,31.0,911.0,457.5,323.34
2016,6,28,14,15,878.0,123.0,3.55,30.5,882.5,403.25,278.73
2016,6,28,14,30,871.0,121.0,3.5,30.0,854.0,348.3,232.77
2016,6,28,14,45,863.5,118.5,3.5,30.0,819.5,292.44,185.87
2016,6,28,15,0,856.0,116.0,3.5,30.0,785.0,236.4,140.87
2016,6,28,15,15,844.5,113.5,3.45,29.5,745.0,179.89,101.42
2016,6,28,15,30,833.0,111.0,3.4,29.0,705.0,115.43,67.5
2016,6,28,15,45,820.5,107.5,3.35,28.5,661.0,85.35,64.97
2016,6,28,16,0,808.0,104.0,3.3,28.0,617.0,83.85,64.08
2016,6,28,16,15,789.0,100.5,3.25,27.5,569.5,82.03,62.92
2016,6,28,16,30,770.0,97.0,3.2,27.0,522.0,80.11,61.66
2016,6,28,16,45,748.5,92.0,3.15,26.5,472.5,76.98,59.39
2016,6,28,17,0,727.0,87.0,3.1,26.0,423.0,73.71,56.96
2016,6,28,17,15,694.0,82.0,3.0,25.0,372.5,64.7,49.74
2016,6,28,17,30,661.0,77.0,2.9,24.0,322.0,61.24,47.13
2016,6,28,17,45,619.5,70.5,2.85,23.0,272.5,56.51,43.33
2016,6,28,18,0,578.0,64.0,2.8,22.0,223.0,51.7,39.33
2016,6,28,18,15,512.5,56.5,2.75,21.0,176.0,45.83,34.23
2016,6,28,18,30,447.0,49.0,2.7,20.0,129.0,39.96,28.93
2016,6,28,18,45,351.5,38.5,2.65,19.0,89.5,31.46,21.1
2016,6,28,19,0,256.0,28.0,2.6,18.0,50.0,22.95,11.76
2016,6,28,19,15,128.0,14.0,2.6,17.5,25.0,11.02,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,186.0,15.5,3.35,13.5,36.0,84.07,23.99
2016,6,29,5,30,372.0,31.0,3.4,14.0,72.0,183.69,134.24
2016,6,29,5,45,462.0,39.0,3.45,14.5,115.5,250.5,196.26
2016,6,29,6,0,552.0,47.0,3.5,15.0,159.0,326.31,263.13
2016,6,29,6,15,609.5,53.0,3.5,15.5,208.5,391.43,320.0
2016,6,29,6,30,667.0,59.0,3.5,16.0,258.0,458.58,376.57
2016,6,29,6,45,377.5,107.5,3.55,16.5,224.5,362.99,299.08
2016,6,29,7,0,88.0,156.0,3.6,17.0,191.0,201.69,164.19
2016,6,29,7,15,127.0,179.0,3.6,17.5,237.0,267.52,218.19
2016,6,29,7,30,166.0,202.0,3.6,18.0,283.0,322.71,262.11
2016,6,29,7,45,294.5,202.5,3.6,18.5,364.0,440.96,356.33
2016,6,29,8,0,423.0,203.0,3.6,19.0,445.0,569.61,454.81
2016,6,29,8,15,653.0,144.0,3.6,19.5,554.0,718.43,567.33
2016,6,29,8,30,883.0,85.0,3.6,20.0,663.0,849.61,658.35
2016,6,29,8,45,896.0,86.5,3.65,21.0,707.5,878.66,673.82
2016,6,29,9,0,909.0,88.0,3.7,22.0,752.0,904.61,687.69
2016,6,29,9,15,918.5,90.0,3.7,22.0,791.5,924.65,699.81
2016,6,29,9,30,928.0,92.0,3.7,22.0,831.0,941.09,709.55
2016,6,29,9,45,930.5,96.5,3.75,22.5,864.0,949.98,713.18
2016,6,29,10,0,933.0,101.0,3.8,23.0,897.0,954.86,714.26
2016,6,29,10,15,939.0,102.0,3.8,23.0,925.0,955.47,713.68
2016,6,29,10,30,945.0,103.0,3.8,23.0,953.0,952.12,710.6
2016,6,29,10,45,949.5,104.0,3.85,23.5,974.5,943.46,703.01
2016,6,29,11,0,954.0,105.0,3.9,24.0,996.0,930.84,692.92
2016,6,29,11,15,956.5,105.5,3.9,24.0,1010.5,912.17,679.93
2016,6,29,11,30,959.0,106.0,3.9,24.0,1025.0,889.75,664.5
2016,6,29,11,45,960.5,106.0,3.95,24.5,1031.5,862.51,644.8
2016,6,29,12,0,962.0,106.0,4.0,25.0,1038.0,831.87,622.82
2016,6,29,12,15,962.0,106.0,4.05,24.5,1037.5,796.93,599.7
2016,6,29,12,30,962.0,106.0,4.1,24.0,1037.0,759.04,572.87
2016,6,29,12,45,955.0,110.0,4.15,24.0,1027.5,716.75,541.03
2016,6,29,13,0,948.0,114.0,4.2,24.0,1018.0,672.26,506.84
2016,6,29,13,15,945.5,113.5,4.2,23.5,1002.5,625.12,470.69
2016,6,29,13,30,943.0,113.0,4.2,23.0,987.0,575.89,431.81
2016,6,29,13,45,938.5,112.0,4.25,23.0,964.5,523.46,388.58
2016,6,29,14,0,934.0,111.0,4.3,23.0,942.0,469.51,342.94
2016,6,29,14,15,928.0,109.5,4.25,22.5,912.5,413.41,295.02
2016,6,29,14,30,922.0,108.0,4.2,22.0,883.0,356.4,245.5
2016,6,29,14,45,913.5,106.5,4.2,21.5,847.5,298.12,195.16
2016,6,29,15,0,905.0,105.0,4.2,21.0,812.0,239.68,146.73
2016,6,29,15,15,894.5,103.0,4.15,20.5,771.5,180.79,103.86
2016,6,29,15,30,884.0,101.0,4.1,20.0,731.0,122.47,74.25
2016,6,29,15,45,870.0,98.5,4.05,20.0,685.5,90.57,71.72
2016,6,29,16,0,856.0,96.0,4.0,20.0,640.0,80.08,63.04
2016,6,29,16,15,838.0,93.0,3.95,19.5,591.5,78.36,61.9
2016,6,29,16,30,820.0,90.0,3.9,19.0,543.0,76.54,60.67
2016,6,29,16,45,797.0,86.0,3.85,18.5,491.5,73.82,58.66
2016,6,29,17,0,774.0,82.0,3.8,18.0,440.0,71.01,56.54
2016,6,29,17,15,741.5,77.5,3.75,17.5,388.0,67.56,53.83
2016,6,29,17,30,709.0,73.0,3.7,17.0,336.0,64.06,51.01
2016,6,29,17,45,664.0,68.0,3.65,16.5,284.5,55.31,43.47
2016,6,29,18,0,619.0,63.0,3.6,16.0,233.0,51.43,40.11
2016,6,29,18,15,552.0,55.5,3.5,15.5,184.5,45.44,34.7
2016,6,29,18,30,485.0,48.0,3.4,15.0,136.0,39.45,29.12
2016,6,29,18,45,381.5,38.5,3.35,14.5,94.0,31.63,21.69
2016,6,29,19,0,278.0,29.0,3.3,14.0,52.0,23.88,12.72
2016,6,29,19,15,139.0,14.5,3.25,13.5,26.0,11.41,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,158.0,17.0,2.9,13.5,34.0,77.35,18.61
2016,6,30,5,30,316.0,34.0,2.9,14.0,68.0,166.62,121.37
2016,6,30,5,45,412.0,43.0,2.95,14.5,111.5,234.2,183.32
2016,6,30,6,0,508.0,52.0,3.0,15.0,155.0,311.42,250.86
2016,6,30,6,15,569.0,59.0,2.9,15.5,204.0,377.49,308.05
2016,6,30,6,30,630.0,66.0,2.8,16.0,253.0,448.16,366.85
2016,6,30,6,45,672.0,71.0,2.75,16.5,304.5,509.05,415.85
2016,6,30,7,0,714.0,76.0,2.7,17.0,356.0,569.08,462.35
2016,6,30,7,15,745.0,80.5,2.6,17.5,408.0,624.92,503.59
2016,6,30,7,30,776.0,85.0,2.5,18.0,460.0,680.6,542.88
2016,6,30,7,45,797.5,89.0,2.45,19.0,510.5,727.91,572.95
2016,6,30,8,0,819.0,93.0,2.4,20.0,561.0,773.65,601.02
2016,6,30,8,15,836.5,96.0,2.3,20.5,609.0,813.09,624.71
2016,6,30,8,30,854.0,99.0,2.2,21.0,657.0,850.11,646.2
2016,6,30,8,45,864.5,103.0,2.1,22.0,701.0,869.47,653.97
2016,6,30,9,0,875.0,107.0,2.0,23.0,745.0,895.13,665.95
2016,6,30,9,15,885.5,109.0,1.95,23.5,784.5,915.39,675.86
2016,6,30,9,30,896.0,111.0,1.9,24.0,824.0,932.17,683.48
2016,6,30,9,45,905.5,112.0,1.9,25.0,858.5,943.42,686.76
2016,6,30,10,0,915.0,113.0,1.9,26.0,893.0,950.93,687.74
2016,6,30,10,15,921.0,114.5,1.95,26.5,921.0,951.89,686.58
2016,6,30,10,30,927.0,116.0,2.0,27.0,949.0,948.93,683.09
2016,6,30,10,45,930.0,117.5,2.1,27.5,970.0,939.36,676.04
2016,6,30,11,0,933.0,119.0,2.2,28.0,991.0,925.92,666.61
2016,6,30,11,15,936.0,119.5,2.3,28.0,1005.0,907.8,655.53
2016,6,30,11,30,939.0,120.0,2.4,28.0,1019.0,885.98,642.03
2016,6,30,11,45,939.5,121.0,2.5,28.5,1025.5,859.0,623.85
2016,6,30,12,0,940.0,122.0,2.6,29.0,1032.0,828.72,603.45
2016,6,30,12,15,940.0,122.0,2.65,29.0,1031.5,794.21,580.12
2016,6,30,12,30,940.0,122.0,2.7,29.0,1031.0,756.85,553.77
2016,6,30,12,45,929.5,127.0,2.8,29.5,1020.0,713.51,521.79
2016,6,30,13,0,919.0,132.0,2.9,30.0,1009.0,668.29,487.81
2016,6,30,13,15,916.0,131.0,2.95,30.0,993.0,621.61,452.8
2016,6,30,13,30,913.0,130.0,3.0,30.0,977.0,572.97,415.32
2016,6,30,13,45,907.5,129.0,3.15,30.0,953.5,521.37,374.78
2016,6,30,14,0,902.0,128.0,3.3,30.0,930.0,468.42,331.93
2016,6,30,14,15,895.0,126.5,3.35,29.5,900.5,413.48,286.87
2016,6,30,14,30,888.0,125.0,3.4,29.0,871.0,357.79,240.32
2016,6,30,14,45,877.5,123.5,3.45,29.0,835.0,300.72,192.41
2016,6,30,15,0,867.0,122.0,3.5,29.0,799.0,243.75,146.58
2016,6,30,15,15,855.0,119.5,3.45,28.5,758.0,179.01,100.49
2016,6,30,15,30,843.0,117.0,3.4,28.0,717.0,121.46,71.51
2016,6,30,15,45,827.0,114.0,3.4,28.0,671.5,89.54,68.54
2016,6,30,16,0,811.0,111.0,3.4,28.0,626.0,88.39,67.83
2016,6,30,16,15,790.5,107.5,3.35,27.0,577.5,86.7,66.92
2016,6,30,16,30,770.0,104.0,3.3,26.0,529.0,84.91,65.92
2016,6,30,16,45,743.5,99.5,3.3,25.5,478.0,75.86,58.69
2016,6,30,17,0,717.0,95.0,3.3,25.0,427.0,73.2,56.78
2016,6,30,17,15,682.0,89.5,3.2,24.0,375.5,69.63,54.16
2016,6,30,17,30,647.0,84.0,3.1,23.0,324.0,65.98,51.4
2016,6,30,17,45,599.0,77.5,3.05,22.5,273.5,61.35,47.6
2016,6,30,18,0,551.0,71.0,3.0,22.0,223.0,56.69,43.64
2016,6,30,18,15,482.0,62.5,2.95,21.0,175.5,50.22,38.03
2016,6,30,18,30,413.0,54.0,2.9,20.0,128.0,43.74,32.18
2016,6,30,18,45,309.5,42.0,2.85,19.0,88.0,34.13,23.36
2016,6,30,19,0,206.0,30.0,2.8,18.0,48.0,22.82,11.62
2016,6,30,19,15,103.0,15.0,2.85,17.5,24.0,11.8,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,3.35,13.5,32.0,68.06,12.51
2016,7,1,5,30,270.0,35.0,3.4,14.0,64.0,151.14,109.71
2016,7,1,5,45,366.0,45.5,3.5,14.5,106.0,217.77,170.59
2016,7,1,6,0,462.0,56.0,3.6,15.0,148.0,294.22,237.49
2016,7,1,6,15,524.5,63.5,3.6,15.5,196.5,359.53,294.34
2016,7,1,6,30,587.0,71.0,3.6,16.0,245.0,429.6,353.28
2016,7,1,6,45,632.5,76.5,3.65,16.5,296.0,491.41,403.76
2016,7,1,7,0,678.0,82.0,3.7,17.0,347.0,555.31,454.13
2016,7,1,7,15,710.0,86.5,3.65,17.5,398.5,610.36,495.73
2016,7,1,7,30,742.0,91.0,3.6,18.0,450.0,662.51,533.87
2016,7,1,7,45,767.5,94.5,3.55,19.0,500.5,711.29,566.14
2016,7,1,8,0,793.0,98.0,3.5,20.0,551.0,758.81,596.46
2016,7,1,8,15,811.0,101.5,3.5,20.5,598.5,798.58,621.84
2016,7,1,8,30,829.0,105.0,3.5,21.0,646.0,836.03,645.21
2016,7,1,8,45,844.0,107.0,3.5,22.0,690.5,866.64,662.21
2016,7,1,9,0,859.0,109.0,3.5,23.0,735.0,883.58,669.57
2016,7,1,9,15,870.0,111.5,3.45,23.5,774.5,904.62,680.82
2016,7,1,9,30,881.0,114.0,3.4,24.0,814.0,922.23,689.66
2016,7,1,9,45,889.5,115.5,3.4,24.5,848.0,933.01,694.25
2016,7,1,10,0,898.0,117.0,3.4,25.0,882.0,940.08,696.48
2016,7,1,10,15,904.5,118.5,3.4,25.5,910.0,941.53,695.09
2016,7,1,10,30,911.0,120.0,3.4,26.0,938.0,939.1,691.3
2016,7,1,10,45,915.0,121.0,3.45,26.5,959.5,930.11,683.64
2016,7,1,11,0,919.0,122.0,3.5,27.0,981.0,917.3,673.6
2016,7,1,11,15,922.0,123.0,3.55,27.0,995.0,899.84,661.91
2016,7,1,11,30,925.0,124.0,3.6,27.0,1009.0,878.72,647.84
2016,7,1,11,45,926.5,124.0,3.7,27.5,1016.0,852.04,629.05
2016,7,1,12,0,928.0,124.0,3.8,28.0,1023.0,822.11,608.07
