Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,927.5,124.0,3.85,28.0,1022.0,787.62,583.96
2016,7,1,12,30,927.0,124.0,3.9,28.0,1021.0,750.35,556.93
2016,7,1,12,45,922.0,126.0,4.0,28.0,1011.5,708.94,526.53
2016,7,1,13,0,917.0,128.0,4.1,28.0,1002.0,665.34,493.8
2016,7,1,13,15,913.5,127.5,4.1,27.5,986.5,618.86,458.82
2016,7,1,13,30,910.0,127.0,4.1,27.0,971.0,570.46,421.3
2016,7,1,13,45,905.5,125.5,4.15,27.0,948.0,519.18,379.78
2016,7,1,14,0,901.0,124.0,4.2,27.0,925.0,466.47,335.98
2016,7,1,14,15,894.0,122.5,4.2,26.5,895.5,411.61,290.06
2016,7,1,14,30,887.0,121.0,4.2,26.0,866.0,356.01,242.68
2016,7,1,14,45,878.0,119.0,4.25,26.0,831.0,299.09,194.01
2016,7,1,15,0,869.0,117.0,4.3,26.0,796.0,242.12,147.31
2016,7,1,15,15,857.0,114.5,4.25,25.5,755.0,184.66,106.07
2016,7,1,15,30,845.0,112.0,4.2,25.0,714.0,119.4,70.39
2016,7,1,15,45,829.5,109.5,4.2,24.5,669.0,86.84,67.32
2016,7,1,16,0,814.0,107.0,4.2,24.0,624.0,85.92,66.91
2016,7,1,16,15,794.5,103.5,4.15,23.0,575.5,84.15,65.91
2016,7,1,16,30,775.0,100.0,4.1,22.0,527.0,82.28,64.81
2016,7,1,16,45,748.5,95.5,4.05,21.5,476.5,79.46,62.76
2016,7,1,17,0,722.0,91.0,4.0,21.0,426.0,70.64,55.53
2016,7,1,17,15,687.5,86.0,3.9,20.5,374.5,67.32,52.97
2016,7,1,17,30,653.0,81.0,3.8,20.0,323.0,63.94,50.28
2016,7,1,17,45,605.5,75.0,3.7,19.5,272.5,59.6,46.68
2016,7,1,18,0,558.0,69.0,3.6,19.0,222.0,55.25,42.94
2016,7,1,18,15,489.5,60.5,3.5,18.0,175.0,48.73,37.21
2016,7,1,18,30,421.0,52.0,3.4,17.0,128.0,42.19,31.24
2016,7,1,18,45,318.5,40.5,3.3,16.5,88.0,32.94,22.6
2016,7,1,19,0,216.0,29.0,3.2,16.0,48.0,22.13,11.19
2016,7,1,19,15,108.0,14.5,3.1,15.5,24.0,11.41,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,3.15,13.5,30.0,64.71,8.05
2016,7,2,5,30,253.0,34.0,3.3,14.0,60.0,142.49,102.83
2016,7,2,5,45,340.5,45.5,3.45,14.5,101.0,207.33,162.27
2016,7,2,6,0,428.0,57.0,3.6,15.0,142.0,279.5,225.63
2016,7,2,6,15,489.5,65.5,3.6,15.5,189.5,343.7,281.54
2016,7,2,6,30,551.0,74.0,3.6,16.0,237.0,412.68,339.65
2016,7,2,6,45,592.5,81.5,3.65,17.0,286.5,472.73,388.06
2016,7,2,7,0,634.0,89.0,3.7,18.0,336.0,534.67,436.09
2016,7,2,7,15,666.5,94.5,3.7,18.5,386.5,589.59,477.74
2016,7,2,7,30,699.0,100.0,3.7,19.0,437.0,644.74,518.27
2016,7,2,7,45,721.5,105.5,3.7,20.0,486.0,692.06,550.46
2016,7,2,8,0,744.0,111.0,3.7,21.0,535.0,738.13,580.15
2016,7,2,8,15,763.5,114.5,3.65,21.5,582.0,773.86,602.62
2016,7,2,8,30,783.0,118.0,3.6,22.0,629.0,811.52,626.14
2016,7,2,8,45,796.5,122.0,3.55,22.5,672.0,842.1,644.3
2016,7,2,9,0,810.0,126.0,3.5,23.0,715.0,869.79,660.27
2016,7,2,9,15,821.5,129.0,3.5,23.5,754.0,891.54,672.31
2016,7,2,9,30,833.0,132.0,3.5,24.0,793.0,909.94,682.08
2016,7,2,9,45,843.5,133.5,3.55,24.5,827.0,922.41,688.17
2016,7,2,10,0,854.0,135.0,3.6,25.0,861.0,917.81,682.88
2016,7,2,10,15,861.0,136.5,3.6,25.5,889.0,919.57,681.85
2016,7,2,10,30,868.0,138.0,3.6,26.0,917.0,917.61,678.39
2016,7,2,10,45,872.0,139.5,3.65,26.5,938.0,909.21,671.07
2016,7,2,11,0,876.0,141.0,3.7,27.0,959.0,897.11,661.43
2016,7,2,11,15,879.0,142.0,3.75,27.0,973.0,880.09,649.91
2016,7,2,11,30,882.0,143.0,3.8,27.0,987.0,859.55,636.09
2016,7,2,11,45,883.5,143.5,3.9,27.5,994.0,834.02,617.92
2016,7,2,12,0,885.0,144.0,4.0,28.0,1001.0,805.37,597.54
2016,7,2,12,15,885.0,144.0,4.05,28.0,1000.0,772.32,573.79
2016,7,2,12,30,885.0,144.0,4.1,28.0,999.0,736.61,547.76
2016,7,2,12,45,888.0,140.5,4.2,28.0,992.5,697.95,519.29
2016,7,2,13,0,891.0,137.0,4.3,28.0,986.0,656.71,488.24
2016,7,2,13,15,887.5,136.5,4.35,27.5,970.5,611.29,454.07
2016,7,2,13,30,884.0,136.0,4.4,27.0,955.0,564.01,417.43
2016,7,2,13,45,879.0,134.5,4.45,27.0,933.0,513.7,376.61
2016,7,2,14,0,874.0,133.0,4.5,27.0,911.0,462.05,333.68
2016,7,2,14,15,867.5,131.5,4.5,26.5,882.0,408.72,288.94
2016,7,2,14,30,861.0,130.0,4.5,26.0,853.0,354.62,242.77
2016,7,2,14,45,852.0,127.5,4.55,26.0,818.0,298.76,194.99
2016,7,2,15,0,843.0,125.0,4.6,26.0,783.0,236.84,144.47
2016,7,2,15,15,831.0,122.5,4.55,25.5,743.5,179.7,103.18
2016,7,2,15,30,819.0,120.0,4.5,25.0,704.0,123.5,73.89
2016,7,2,15,45,804.5,116.5,4.5,24.5,659.5,90.44,70.33
2016,7,2,16,0,790.0,113.0,4.5,24.0,615.0,89.11,69.59
2016,7,2,16,15,770.0,109.5,4.4,23.5,567.5,87.52,68.61
2016,7,2,16,30,750.0,106.0,4.3,23.0,520.0,85.82,67.54
2016,7,2,16,45,725.0,101.0,4.25,22.5,470.0,76.42,59.92
2016,7,2,17,0,700.0,96.0,4.2,22.0,420.0,73.54,57.79
2016,7,2,17,15,666.0,90.5,4.1,21.0,369.5,70.04,55.2
2016,7,2,17,30,632.0,85.0,4.0,20.0,319.0,66.46,52.47
2016,7,2,17,45,585.5,78.0,3.9,19.5,269.0,61.54,48.37
2016,7,2,18,0,539.0,71.0,3.8,19.0,219.0,56.55,44.08
2016,7,2,18,15,473.0,62.0,3.65,18.0,172.5,49.75,38.1
2016,7,2,18,30,407.0,53.0,3.5,17.0,126.0,42.9,31.85
2016,7,2,18,45,311.0,41.0,3.4,16.5,86.5,33.32,22.91
2016,7,2,19,0,215.0,29.0,3.3,16.0,47.0,22.13,11.14
2016,7,2,19,15,107.5,14.5,3.15,15.5,23.5,11.41,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.65,13.5,30.0,65.35,3.96
2016,7,3,5,30,263.0,33.0,2.8,14.0,60.0,146.91,105.61
2016,7,3,5,45,354.5,44.0,2.95,14.5,101.5,211.59,165.3
2016,7,3,6,0,446.0,55.0,3.1,15.0,143.0,285.81,230.32
2016,7,3,6,15,507.5,63.5,3.1,15.5,191.0,350.85,286.81
2016,7,3,6,30,569.0,72.0,3.1,16.0,239.0,420.69,345.41
2016,7,3,6,45,613.5,78.0,3.1,17.0,289.0,481.74,394.32
2016,7,3,7,0,658.0,84.0,3.1,18.0,339.0,544.86,442.86
2016,7,3,7,15,690.0,89.0,3.1,18.5,390.0,599.82,484.16
2016,7,3,7,30,722.0,94.0,3.1,19.0,441.0,654.9,524.25
2016,7,3,7,45,745.5,98.5,3.15,20.0,490.5,699.36,553.75
2016,7,3,8,0,769.0,103.0,3.2,21.0,540.0,745.85,583.63
2016,7,3,8,15,787.5,106.5,3.2,21.5,587.5,785.51,608.84
2016,7,3,8,30,806.0,110.0,3.2,22.0,635.0,822.94,632.11
2016,7,3,8,45,819.5,113.5,3.2,22.5,678.5,853.54,650.29
2016,7,3,9,0,833.0,117.0,3.2,23.0,722.0,881.18,666.3
2016,7,3,9,15,844.5,119.0,3.2,23.5,761.0,902.27,677.74
2016,7,3,9,30,856.0,121.0,3.2,24.0,800.0,907.92,678.77
2016,7,3,9,45,883.0,112.5,3.25,25.0,839.0,925.65,687.14
2016,7,3,10,0,910.0,104.0,3.3,26.0,878.0,939.93,693.1
2016,7,3,10,15,915.5,105.5,3.3,26.5,905.5,940.79,691.26
2016,7,3,10,30,921.0,107.0,3.3,27.0,933.0,937.77,687.09
2016,7,3,10,45,925.0,108.0,3.35,27.5,954.0,929.03,679.64
2016,7,3,11,0,929.0,109.0,3.4,28.0,975.0,916.44,669.8
2016,7,3,11,15,931.5,109.5,3.45,28.0,989.0,898.32,657.74
2016,7,3,11,30,934.0,110.0,3.5,28.0,1003.0,876.53,643.31
2016,7,3,11,45,934.5,110.5,3.55,28.5,1010.0,849.59,624.2
2016,7,3,12,0,935.0,111.0,3.6,29.0,1017.0,819.38,602.93
2016,7,3,12,15,935.0,111.0,3.65,29.0,1016.0,785.32,579.7
2016,7,3,12,30,935.0,111.0,3.7,29.0,1015.0,748.39,553.07
2016,7,3,12,45,917.5,121.5,3.75,29.0,1002.0,704.94,521.09
2016,7,3,13,0,900.0,132.0,3.8,29.0,989.0,659.89,487.32
2016,7,3,13,15,896.5,131.0,3.85,29.0,973.5,613.78,452.13
2016,7,3,13,30,893.0,130.0,3.9,29.0,958.0,565.8,414.57
2016,7,3,13,45,888.5,128.5,3.95,29.0,935.5,515.32,374.09
2016,7,3,14,0,884.0,127.0,4.0,29.0,913.0,463.42,331.4
2016,7,3,14,15,877.0,125.5,4.0,28.5,884.0,409.42,286.62
2016,7,3,14,30,870.0,124.0,4.0,28.0,855.0,354.68,240.4
2016,7,3,14,45,861.5,121.5,4.0,28.0,820.0,298.47,192.7
2016,7,3,15,0,853.0,119.0,4.0,28.0,785.0,242.17,146.82
2016,7,3,15,15,841.0,116.5,3.95,27.5,745.0,178.1,100.51
2016,7,3,15,30,829.0,114.0,3.9,27.0,705.0,121.32,70.95
2016,7,3,15,45,815.0,110.5,3.9,27.0,660.5,87.04,66.79
2016,7,3,16,0,801.0,107.0,3.9,27.0,616.0,85.57,65.79
2016,7,3,16,15,781.5,103.5,3.85,26.5,568.5,83.83,64.69
2016,7,3,16,30,762.0,100.0,3.8,26.0,521.0,81.98,63.5
2016,7,3,16,45,738.0,95.5,3.75,25.5,471.0,79.24,61.54
2016,7,3,17,0,714.0,91.0,3.7,25.0,421.0,70.49,54.49
2016,7,3,17,15,680.0,85.5,3.6,24.0,370.0,66.85,51.8
2016,7,3,17,30,646.0,80.0,3.5,23.0,319.0,63.13,48.96
2016,7,3,17,45,601.5,73.5,3.4,22.5,269.5,58.46,45.11
2016,7,3,18,0,557.0,67.0,3.3,22.0,220.0,53.73,41.08
2016,7,3,18,15,491.0,58.5,3.15,21.0,173.0,47.19,35.4
2016,7,3,18,30,425.0,50.0,3.0,20.0,126.0,40.61,29.47
2016,7,3,18,45,328.5,39.0,2.9,19.0,86.5,31.76,21.33
2016,7,3,19,0,232.0,28.0,2.8,18.0,47.0,22.88,11.52
2016,7,3,19,15,116.0,14.0,2.8,17.5,23.5,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,143.5,15.5,2.8,13.5,30.0,70.23,0.0
2016,7,4,5,30,287.0,31.0,2.9,14.0,60.0,153.55,109.84
2016,7,4,5,45,382.0,40.5,3.05,14.5,102.0,219.34,171.18
2016,7,4,6,0,477.0,50.0,3.2,15.0,144.0,294.97,237.6
2016,7,4,6,15,538.0,57.0,3.2,15.5,191.5,359.5,293.9
2016,7,4,6,30,599.0,64.0,3.2,16.0,239.0,428.74,352.18
2016,7,4,6,45,645.0,69.0,3.2,17.0,290.0,490.73,401.94
2016,7,4,7,0,691.0,74.0,3.2,18.0,341.0,554.92,451.36
2016,7,4,7,15,722.0,78.0,3.15,18.5,392.0,606.96,490.38
2016,7,4,7,30,753.0,82.0,3.1,19.0,443.0,661.41,529.54
2016,7,4,7,45,779.0,85.0,3.1,20.0,493.5,710.44,561.69
2016,7,4,8,0,805.0,88.0,3.1,21.0,544.0,758.28,592.1
2016,7,4,8,15,822.5,90.5,3.1,21.5,591.5,796.99,616.44
2016,7,4,8,30,840.0,93.0,3.1,22.0,639.0,824.16,632.36
2016,7,4,8,45,855.5,95.0,3.15,22.5,683.5,855.25,651.22
2016,7,4,9,0,871.0,97.0,3.2,23.0,728.0,883.45,667.89
2016,7,4,9,15,881.5,99.0,3.25,23.5,767.5,904.04,679.29
2016,7,4,9,30,892.0,101.0,3.3,24.0,807.0,921.19,688.42
2016,7,4,9,45,891.0,108.0,3.35,24.5,839.0,929.27,691.51
2016,7,4,10,0,890.0,115.0,3.4,25.0,871.0,933.33,692.08
2016,7,4,10,15,896.5,116.5,3.5,25.5,899.0,934.99,691.51
2016,7,4,10,30,903.0,118.0,3.6,26.0,927.0,932.82,688.5
2016,7,4,10,45,907.0,119.5,3.7,26.5,948.5,924.54,681.55
2016,7,4,11,0,911.0,121.0,3.8,27.0,970.0,912.44,672.18
2016,7,4,11,15,914.0,121.5,3.9,27.0,984.0,894.84,660.55
2016,7,4,11,30,917.0,122.0,4.0,27.0,998.0,873.62,646.52
2016,7,4,11,45,916.5,123.5,4.1,27.0,1004.5,846.89,628.74
2016,7,4,12,0,916.0,125.0,4.2,27.0,1011.0,816.97,608.73
2016,7,4,12,15,916.0,125.0,4.25,27.0,1010.5,783.27,584.97
2016,7,4,12,30,916.0,125.0,4.3,27.0,1010.0,746.78,558.23
2016,7,4,12,45,920.0,121.0,4.35,27.0,1003.5,707.37,528.93
2016,7,4,13,0,924.0,117.0,4.4,27.0,997.0,665.2,496.91
2016,7,4,13,15,921.5,116.0,4.4,27.0,981.5,618.74,460.78
2016,7,4,13,30,919.0,115.0,4.4,27.0,966.0,570.25,422.18
2016,7,4,13,45,914.5,113.5,4.45,27.0,944.0,518.61,380.26
2016,7,4,14,0,910.0,112.0,4.5,27.0,922.0,465.5,336.08
2016,7,4,14,15,904.0,111.0,4.45,26.5,893.0,410.92,290.09
2016,7,4,14,30,898.0,110.0,4.4,26.0,864.0,355.45,242.54
2016,7,4,14,45,889.5,108.0,4.4,26.0,829.0,298.06,193.23
2016,7,4,15,0,881.0,106.0,4.4,26.0,794.0,240.56,145.77
2016,7,4,15,15,870.0,104.0,4.35,25.5,753.5,182.84,103.85
2016,7,4,15,30,859.0,102.0,4.3,25.0,713.0,125.76,74.02
2016,7,4,15,45,845.0,99.0,4.25,25.0,668.5,90.14,69.92
2016,7,4,16,0,831.0,96.0,4.2,25.0,624.0,79.41,61.21
2016,7,4,16,15,812.0,93.0,4.15,24.5,576.0,77.71,60.1
2016,7,4,16,30,793.0,90.0,4.1,24.0,528.0,75.91,58.92
2016,7,4,16,45,768.5,86.5,4.05,23.5,477.5,73.56,57.25
2016,7,4,17,0,744.0,83.0,4.0,23.0,427.0,71.15,55.51
2016,7,4,17,15,711.0,78.5,3.85,22.0,375.5,67.78,53.03
2016,7,4,17,30,678.0,74.0,3.7,21.0,324.0,59.41,46.15
2016,7,4,17,45,631.0,68.5,3.6,20.5,273.5,55.22,42.68
2016,7,4,18,0,584.0,63.0,3.5,20.0,223.0,51.04,39.09
2016,7,4,18,15,518.0,55.5,3.4,19.0,175.5,45.12,33.9
2016,7,4,18,30,452.0,48.0,3.3,18.0,128.0,39.22,28.52
2016,7,4,18,45,348.5,37.5,3.2,17.0,88.0,30.64,20.57
2016,7,4,19,0,245.0,27.0,3.1,16.0,48.0,22.09,10.97
2016,7,4,19,15,122.5,13.5,3.0,15.5,24.0,10.62,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,143.5,15.5,2.95,13.5,30.0,69.97,0.0
2016,7,5,5,30,287.0,31.0,3.0,14.0,60.0,153.55,109.26
2016,7,5,5,45,385.0,40.5,3.1,14.5,102.0,220.58,172.01
2016,7,5,6,0,483.0,50.0,3.2,15.0,144.0,297.78,239.74
2016,7,5,6,15,543.5,57.0,3.2,15.5,191.5,362.41,296.18
2016,7,5,6,30,604.0,64.0,3.2,16.0,239.0,431.68,354.52
2016,7,5,6,45,307.5,98.0,3.2,16.5,187.5,310.9,256.41
2016,7,5,7,0,11.0,132.0,3.2,17.0,136.0,116.77,92.63
2016,7,5,7,15,123.0,162.0,3.15,17.5,220.0,247.34,202.07
2016,7,5,7,30,235.0,192.0,3.1,18.0,304.0,379.43,308.21
2016,7,5,7,45,522.0,138.5,3.1,18.5,423.5,566.63,456.6
2016,7,5,8,0,809.0,85.0,3.1,19.0,543.0,758.49,597.92
2016,7,5,8,15,826.0,88.0,3.1,19.5,590.5,797.54,621.61
2016,7,5,8,30,843.0,91.0,3.1,20.0,638.0,825.11,637.94
2016,7,5,8,45,859.0,92.5,3.1,21.0,682.5,856.23,655.41
2016,7,5,9,0,875.0,94.0,3.1,22.0,727.0,884.49,670.59
2016,7,5,9,15,885.5,95.5,3.15,22.0,766.5,904.72,683.08
2016,7,5,9,30,896.0,97.0,3.2,22.0,806.0,921.5,693.35
2016,7,5,9,45,907.0,97.0,3.3,22.5,841.0,933.61,699.55
2016,7,5,10,0,918.0,97.0,3.4,23.0,876.0,942.02,703.36
2016,7,5,10,15,924.0,98.0,3.5,23.5,904.0,943.07,702.33
2016,7,5,10,30,930.0,99.0,3.6,24.0,932.0,940.2,698.85
2016,7,5,10,45,934.0,100.0,3.7,24.5,953.5,931.63,691.66
2016,7,5,11,0,938.0,101.0,3.8,25.0,975.0,919.16,682.0
2016,7,5,11,15,941.0,102.0,3.9,25.0,990.0,901.98,670.58
2016,7,5,11,30,944.0,103.0,4.0,25.0,1005.0,881.06,656.66
2016,7,5,11,45,944.5,104.0,4.15,25.0,1011.5,854.49,639.11
2016,7,5,12,0,945.0,105.0,4.3,25.0,1018.0,824.56,619.16
2016,7,5,12,15,945.0,105.0,4.35,24.5,1017.5,790.3,596.62
2016,7,5,12,30,945.0,105.0,4.4,24.0,1017.0,753.12,570.18
2016,7,5,12,45,936.5,109.5,4.5,24.0,1007.5,710.94,538.58
2016,7,5,13,0,928.0,114.0,4.6,24.0,998.0,666.67,504.74
2016,7,5,13,15,925.5,113.0,4.6,23.5,982.5,620.06,468.92
2016,7,5,13,30,923.0,112.0,4.6,23.0,967.0,571.39,430.42
2016,7,5,13,45,918.5,111.0,4.65,23.0,944.5,519.9,387.88
2016,7,5,14,0,914.0,110.0,4.7,23.0,922.0,466.92,342.96
2016,7,5,14,15,908.0,108.5,4.7,22.5,893.0,411.79,295.78
2016,7,5,14,30,902.0,107.0,4.7,22.0,864.0,355.77,246.97
2016,7,5,14,45,893.5,105.5,4.7,22.0,829.0,298.47,196.79
2016,7,5,15,0,885.0,104.0,4.7,22.0,794.0,241.03,148.46
2016,7,5,15,15,874.0,102.0,4.65,21.5,754.0,183.06,105.49
2016,7,5,15,30,863.0,100.0,4.6,21.0,714.0,125.72,74.77
2016,7,5,15,45,849.5,97.5,4.6,21.0,669.5,89.41,70.47
2016,7,5,16,0,836.0,95.0,4.6,21.0,625.0,78.93,61.82
2016,7,5,16,15,818.0,92.0,4.55,20.5,577.5,77.21,60.69
2016,7,5,16,30,800.0,89.0,4.5,20.0,530.0,75.4,59.47
2016,7,5,16,45,777.5,85.0,4.45,19.5,480.0,72.71,57.48
2016,7,5,17,0,755.0,81.0,4.4,19.0,430.0,69.92,55.38
2016,7,5,17,15,723.0,76.5,4.3,18.5,378.5,66.5,52.69
2016,7,5,17,30,691.0,72.0,4.2,18.0,327.0,58.21,45.68
2016,7,5,17,45,647.0,66.5,4.15,17.5,276.5,54.0,42.14
2016,7,5,18,0,603.0,61.0,4.1,17.0,226.0,49.76,38.46
2016,7,5,18,15,538.0,54.0,4.0,16.0,178.5,44.16,33.49
2016,7,5,18,30,473.0,47.0,3.9,15.0,131.0,38.58,28.33
2016,7,5,18,45,366.5,37.0,3.8,14.5,90.0,30.34,20.53
2016,7,5,19,0,260.0,27.0,3.7,14.0,49.0,22.15,11.04
2016,7,5,19,15,130.0,13.5,3.6,13.5,24.5,10.62,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,16.5,3.65,13.5,28.5,63.31,0.0
2016,7,6,5,30,252.0,33.0,3.7,14.0,57.0,141.64,100.12
2016,7,6,5,45,346.0,43.5,3.75,14.5,98.0,207.66,162.0
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,282.17,227.54
2016,7,6,6,15,503.0,61.5,3.8,15.0,186.0,346.73,284.56
2016,7,6,6,30,566.0,69.0,3.8,15.0,233.0,416.19,344.1
2016,7,6,6,45,613.0,74.0,3.8,15.5,283.0,477.55,394.68
2016,7,6,7,0,660.0,79.0,3.8,16.0,333.0,541.21,445.3
2016,7,6,7,15,692.0,84.0,3.75,16.5,383.5,596.33,487.38
2016,7,6,7,30,724.0,89.0,3.7,17.0,434.0,648.7,526.07
2016,7,6,7,45,751.0,91.5,3.65,18.0,484.0,697.19,558.49
2016,7,6,8,0,778.0,94.0,3.6,19.0,534.0,744.57,589.09
2016,7,6,8,15,796.0,97.0,3.55,19.0,581.0,783.66,615.22
2016,7,6,8,30,814.0,100.0,3.5,19.0,628.0,820.51,639.44
2016,7,6,8,45,832.0,101.0,3.5,19.5,672.0,842.59,651.96
2016,7,6,9,0,850.0,102.0,3.5,20.0,716.0,871.6,669.38
2016,7,6,9,15,860.5,104.0,3.55,20.5,755.5,891.96,680.88
2016,7,6,9,30,871.0,106.0,3.6,21.0,795.0,908.95,690.11
2016,7,6,9,45,878.5,108.5,3.65,21.5,828.5,920.17,695.44
2016,7,6,10,0,886.0,111.0,3.7,22.0,862.0,927.68,698.37
2016,7,6,10,15,892.5,112.0,3.75,22.0,890.0,929.05,698.59
2016,7,6,10,30,899.0,113.0,3.8,22.0,918.0,926.62,696.4
2016,7,6,10,45,906.5,112.0,3.85,22.5,940.0,919.41,689.75
2016,7,6,11,0,914.0,111.0,3.9,23.0,962.0,908.39,680.67
2016,7,6,11,15,917.0,112.0,3.95,23.0,976.5,891.46,668.99
2016,7,6,11,30,920.0,113.0,4.0,23.0,991.0,870.87,654.89
2016,7,6,11,45,924.0,111.5,4.05,23.5,998.5,845.47,636.26
2016,7,6,12,0,928.0,110.0,4.1,24.0,1006.0,816.69,615.37
2016,7,6,12,15,928.0,110.0,4.15,24.0,1005.5,782.91,591.8
2016,7,6,12,30,928.0,110.0,4.2,24.0,1005.0,746.27,564.64
2016,7,6,12,45,925.0,110.5,4.3,24.0,996.5,705.29,533.94
2016,7,6,13,0,922.0,111.0,4.4,24.0,988.0,661.96,500.75
2016,7,6,13,15,918.5,110.0,4.45,23.5,972.5,615.07,465.01
2016,7,6,13,30,915.0,109.0,4.5,23.0,957.0,566.24,426.6
2016,7,6,13,45,910.0,108.0,4.55,23.0,934.0,514.94,384.26
2016,7,6,14,0,905.0,107.0,4.6,23.0,911.0,462.21,339.6
2016,7,6,14,15,898.0,106.0,4.6,22.5,882.0,407.54,292.86
2016,7,6,14,30,891.0,105.0,4.6,22.0,853.0,352.11,244.58
2016,7,6,14,45,881.0,103.5,4.6,22.0,817.5,295.06,194.69
2016,7,6,15,0,871.0,102.0,4.6,22.0,782.0,238.07,146.76
2016,7,6,15,15,860.0,100.0,4.5,21.5,742.0,180.92,104.26
2016,7,6,15,30,849.0,98.0,4.4,21.0,702.0,124.42,73.72
2016,7,6,15,45,832.5,96.0,4.35,20.5,657.5,88.06,69.47
2016,7,6,16,0,816.0,94.0,4.3,20.0,613.0,77.76,61.08
2016,7,6,16,15,797.5,91.0,4.2,19.5,565.5,76.05,59.93
2016,7,6,16,30,779.0,88.0,4.1,19.0,518.0,74.24,58.7
2016,7,6,16,45,754.5,84.5,4.05,18.5,468.0,71.87,56.98
2016,7,6,17,0,730.0,81.0,4.0,18.0,418.0,69.43,55.18
2016,7,6,17,15,698.0,76.5,3.9,17.5,368.0,66.06,52.52
2016,7,6,17,30,666.0,72.0,3.8,17.0,318.0,57.82,45.53
2016,7,6,17,45,620.5,66.5,3.7,16.5,268.0,53.64,42.0
2016,7,6,18,0,575.0,61.0,3.6,16.0,218.0,49.44,38.34
2016,7,6,18,15,510.0,54.0,3.5,15.5,172.0,43.9,33.32
2016,7,6,18,30,445.0,47.0,3.4,15.0,126.0,38.38,28.15
2016,7,6,18,45,344.0,37.0,3.35,14.5,86.5,30.22,20.42
2016,7,6,19,0,243.0,27.0,3.3,14.0,47.0,22.1,10.9
2016,7,6,19,15,121.5,13.5,3.25,13.5,23.5,10.62,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.5,3.3,14.0,28.5,69.91,0.0
2016,7,7,5,30,298.0,29.0,3.3,14.0,57.0,155.66,109.29
2016,7,7,5,45,394.0,37.5,3.35,14.5,98.5,221.28,172.25
2016,7,7,6,0,490.0,46.0,3.4,15.0,140.0,296.88,238.97
2016,7,7,6,15,550.0,52.5,3.35,15.0,187.0,360.93,295.69
2016,7,7,6,30,610.0,59.0,3.3,15.0,234.0,429.65,354.51
2016,7,7,6,45,347.0,105.0,3.3,15.5,208.5,343.02,283.8
2016,7,7,7,0,84.0,151.0,3.3,16.0,183.0,195.22,159.48
2016,7,7,7,15,98.5,174.0,3.35,16.5,217.0,229.91,187.98
2016,7,7,7,30,113.0,197.0,3.4,17.0,251.0,280.58,228.31
2016,7,7,7,45,95.0,217.0,3.45,17.5,266.0,273.14,220.8
2016,7,7,8,0,77.0,237.0,3.5,18.0,281.0,279.4,224.21
2016,7,7,8,15,140.5,262.5,3.55,18.5,350.5,375.1,299.88
2016,7,7,8,30,204.0,288.0,3.6,19.0,420.0,456.05,362.01
2016,7,7,8,45,533.5,189.5,3.65,19.5,567.0,682.69,537.71
2016,7,7,9,0,863.0,91.0,3.7,20.0,714.0,872.22,672.15
2016,7,7,9,15,873.5,93.0,3.75,20.5,753.0,892.98,682.75
2016,7,7,9,30,884.0,95.0,3.8,21.0,792.0,910.33,692.24
2016,7,7,9,45,893.5,95.5,3.9,21.5,826.5,921.66,697.93
2016,7,7,10,0,903.0,96.0,4.0,22.0,861.0,929.33,701.23
2016,7,7,10,15,909.0,97.0,4.05,22.0,888.5,930.53,701.31
2016,7,7,10,30,915.0,98.0,4.1,22.0,916.0,927.88,698.94
2016,7,7,10,45,918.5,99.5,4.2,22.0,937.0,919.6,693.1
2016,7,7,11,0,922.0,101.0,4.3,22.0,958.0,907.47,684.74
2016,7,7,11,15,925.0,101.5,4.3,22.0,972.5,890.21,672.47
2016,7,7,11,30,928.0,102.0,4.3,22.0,987.0,869.29,657.75
2016,7,7,11,45,928.0,102.5,4.35,22.0,993.5,842.38,639.15
2016,7,7,12,0,928.0,103.0,4.4,22.0,1000.0,812.22,618.23
2016,7,7,12,15,928.0,103.0,4.35,22.0,999.5,778.59,594.36
2016,7,7,12,30,928.0,103.0,4.3,22.0,999.0,742.08,566.65
2016,7,7,12,45,915.5,110.5,4.3,22.0,988.0,700.21,534.55
2016,7,7,13,0,903.0,118.0,4.3,22.0,977.0,656.48,500.44
2016,7,7,13,15,900.0,117.5,4.2,22.0,962.0,610.99,464.15
2016,7,7,13,30,897.0,117.0,4.1,22.0,947.0,563.55,425.49
2016,7,7,13,45,893.0,115.5,4.1,22.0,925.0,513.15,383.78
2016,7,7,14,0,889.0,114.0,4.1,22.0,903.0,461.28,339.77
2016,7,7,14,15,882.5,112.5,4.05,22.0,874.5,407.22,292.97
2016,7,7,14,30,876.0,111.0,4.0,22.0,846.0,352.36,244.81
2016,7,7,14,45,869.0,108.5,4.0,22.0,812.0,296.18,195.75
2016,7,7,15,0,862.0,106.0,4.0,22.0,778.0,239.73,148.27
2016,7,7,15,15,851.0,104.0,4.0,21.5,738.5,183.01,106.09
2016,7,7,15,30,840.0,102.0,4.0,21.0,699.0,126.94,75.6
2016,7,7,15,45,827.0,98.5,4.0,20.5,655.5,89.34,70.54
2016,7,7,16,0,814.0,95.0,4.0,20.0,612.0,78.34,61.57
2016,7,7,16,15,796.0,92.0,4.0,19.5,564.5,76.67,60.47
2016,7,7,16,30,778.0,89.0,4.0,19.0,517.0,74.9,59.27
2016,7,7,16,45,755.5,85.0,4.05,18.5,468.0,72.25,57.31
2016,7,7,17,0,733.0,81.0,4.1,18.0,419.0,69.5,55.24
2016,7,7,17,15,701.0,76.5,4.05,17.5,368.5,66.12,52.58
2016,7,7,17,30,669.0,72.0,4.0,17.0,318.0,57.87,45.58
2016,7,7,17,45,626.0,66.0,3.95,16.5,268.5,53.36,41.75
2016,7,7,18,0,583.0,60.0,3.9,16.0,219.0,48.79,37.76
2016,7,7,18,15,518.0,53.0,3.75,15.5,172.5,43.21,32.71
2016,7,7,18,30,453.0,46.0,3.6,15.0,126.0,37.65,27.5
2016,7,7,18,45,353.5,36.0,3.5,14.5,86.5,29.46,19.75
2016,7,7,19,0,254.0,26.0,3.4,14.0,47.0,21.31,10.18
2016,7,7,19,15,127.0,13.0,3.35,13.5,23.5,10.23,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,148.0,14.0,3.2,13.5,28.0,68.79,0.0
2016,7,8,5,30,296.0,28.0,3.3,14.0,56.0,154.09,107.29
2016,7,8,5,45,396.0,36.0,3.45,14.5,97.0,220.59,171.55
2016,7,8,6,0,496.0,44.0,3.6,15.0,138.0,297.54,239.53
2016,7,8,6,15,554.5,50.0,3.55,15.0,184.5,360.5,295.54
2016,7,8,6,30,613.0,56.0,3.5,15.0,231.0,428.0,353.56
2016,7,8,6,45,386.5,103.0,3.5,15.5,221.0,365.09,302.24
2016,7,8,7,0,160.0,150.0,3.5,16.0,211.0,256.91,211.5
2016,7,8,7,15,217.0,167.5,3.45,16.5,262.5,334.18,274.58
2016,7,8,7,30,274.0,185.0,3.4,17.0,314.0,401.32,327.65
2016,7,8,7,45,277.5,207.0,3.35,17.5,351.0,435.48,352.63
2016,7,8,8,0,281.0,229.0,3.3,18.0,388.0,468.6,376.34
2016,7,8,8,15,546.0,160.5,3.25,18.5,501.5,651.03,517.83
2016,7,8,8,30,811.0,92.0,3.2,19.0,615.0,801.11,625.12
2016,7,8,8,45,831.5,90.5,3.2,19.5,659.0,832.4,643.34
2016,7,8,9,0,852.0,89.0,3.2,20.0,703.0,861.16,660.49
2016,7,8,9,15,862.0,91.0,3.2,20.5,741.5,881.42,671.61
2016,7,8,9,30,872.0,93.0,3.2,21.0,780.0,898.31,680.46
2016,7,8,9,45,882.5,92.5,3.25,22.0,813.5,909.54,684.51
2016,7,8,10,0,893.0,92.0,3.3,23.0,847.0,917.2,686.23
2016,7,8,10,15,899.0,93.0,3.35,23.5,874.5,918.56,685.14
2016,7,8,10,30,905.0,94.0,3.4,24.0,902.0,916.12,681.66
2016,7,8,10,45,910.0,94.0,3.45,24.5,923.0,907.99,674.51
2016,7,8,11,0,915.0,94.0,3.5,25.0,944.0,896.08,664.97
2016,7,8,11,15,918.0,94.5,3.55,25.0,958.5,879.14,653.46
2016,7,8,11,30,921.0,95.0,3.6,25.0,973.0,858.57,639.55
2016,7,8,11,45,922.5,95.0,3.65,25.5,980.0,832.81,620.91
2016,7,8,12,0,924.0,95.0,3.7,26.0,987.0,803.74,600.06
2016,7,8,12,15,924.0,95.0,3.75,26.0,986.5,770.42,577.42
2016,7,8,12,30,924.0,95.0,3.8,26.0,986.0,734.2,550.98
2016,7,8,12,45,917.0,99.0,3.9,26.0,977.0,693.69,520.87
2016,7,8,13,0,910.0,103.0,4.0,26.0,968.0,651.01,488.47
2016,7,8,13,15,907.0,102.0,4.05,26.0,953.0,605.03,452.76
2016,7,8,13,30,904.0,101.0,4.1,26.0,938.0,557.07,414.6
2016,7,8,13,45,900.5,100.0,4.15,26.0,916.5,507.08,373.79
2016,7,8,14,0,897.0,99.0,4.2,26.0,895.0,455.53,330.61
2016,7,8,14,15,891.0,98.0,4.2,25.5,867.0,401.7,285.13
2016,7,8,14,30,885.0,97.0,4.2,25.0,839.0,347.01,238.03
2016,7,8,14,45,877.5,95.0,4.25,25.0,805.0,290.63,189.21
2016,7,8,15,0,870.0,93.0,4.3,25.0,771.0,234.04,141.96
2016,7,8,15,15,859.5,91.0,4.3,24.5,732.0,177.06,99.81
2016,7,8,15,30,849.0,89.0,4.3,24.0,693.0,120.68,69.2
2016,7,8,15,45,836.0,87.0,4.3,24.0,649.5,82.88,64.17
2016,7,8,16,0,823.0,85.0,4.3,24.0,606.0,81.29,63.05
2016,7,8,16,15,805.5,82.0,4.2,23.5,559.5,78.82,61.3
2016,7,8,16,30,788.0,79.0,4.1,23.0,513.0,68.42,52.82
2016,7,8,16,45,766.0,75.5,4.1,22.5,464.0,65.88,50.95
2016,7,8,17,0,744.0,72.0,4.1,22.0,415.0,63.26,48.99
2016,7,8,17,15,713.5,68.0,3.9,21.5,365.0,60.04,46.48
2016,7,8,17,30,683.0,64.0,3.7,21.0,315.0,56.77,43.87
2016,7,8,17,45,642.0,59.0,3.55,20.5,266.5,52.53,40.34
2016,7,8,18,0,601.0,54.0,3.4,20.0,218.0,44.55,33.42
2016,7,8,18,15,538.0,47.5,3.2,19.5,171.5,39.19,28.65
2016,7,8,18,30,475.0,41.0,3.0,19.0,125.0,33.86,23.73
2016,7,8,18,45,378.0,32.5,2.9,18.5,86.0,26.75,17.07
2016,7,8,19,0,281.0,24.0,2.8,18.0,47.0,19.73,8.65
2016,7,8,19,15,140.5,12.0,2.75,17.5,23.5,9.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,1.9,15.5,28.5,73.68,0.0
2016,7,9,5,30,348.0,24.0,2.0,16.0,57.0,168.12,114.84
2016,7,9,5,45,437.5,31.5,2.15,16.5,97.5,232.33,178.46
2016,7,9,6,0,527.0,39.0,2.3,17.0,138.0,303.78,241.55
2016,7,9,6,15,584.0,44.0,2.4,17.5,184.5,366.71,296.44
2016,7,9,6,30,641.0,49.0,2.5,18.0,231.0,433.82,352.76
2016,7,9,6,45,398.5,99.5,2.6,19.0,220.0,368.84,300.29
2016,7,9,7,0,156.0,150.0,2.7,20.0,209.0,254.64,205.94
2016,7,9,7,15,464.5,107.0,2.8,20.5,319.0,456.41,369.93
2016,7,9,7,30,773.0,64.0,2.9,21.0,429.0,650.44,517.88
2016,7,9,7,45,793.5,66.5,3.0,21.5,477.5,695.12,547.19
2016,7,9,8,0,814.0,69.0,3.1,22.0,526.0,738.35,575.87
2016,7,9,8,15,830.0,71.5,3.2,22.5,572.5,776.07,600.16
2016,7,9,8,30,846.0,74.0,3.3,23.0,619.0,811.46,622.52
2016,7,9,8,45,858.0,76.0,3.4,23.5,661.5,840.19,640.02
2016,7,9,9,0,870.0,78.0,3.5,24.0,704.0,865.93,655.38
2016,7,9,9,15,880.0,79.5,3.6,24.5,743.0,886.13,666.89
2016,7,9,9,30,890.0,81.0,3.7,25.0,782.0,902.91,676.12
2016,7,9,9,45,892.0,86.0,3.8,25.5,814.5,912.49,680.53
2016,7,9,10,0,894.0,91.0,3.9,26.0,847.0,918.18,682.45
2016,7,9,10,15,900.5,92.0,4.0,26.0,874.5,920.05,683.27
2016,7,9,10,30,907.0,93.0,4.1,26.0,902.0,918.1,681.66
2016,7,9,10,45,911.0,94.0,4.2,26.0,923.5,910.06,676.05
2016,7,9,11,0,915.0,95.0,4.3,26.0,945.0,898.22,667.99
2016,7,9,11,15,918.0,95.5,4.35,26.0,959.5,881.28,656.32
2016,7,9,11,30,921.0,96.0,4.4,26.0,974.0,860.7,642.25
2016,7,9,11,45,923.5,95.5,4.5,26.0,981.5,835.31,625.06
2016,7,9,12,0,926.0,95.0,4.6,26.0,989.0,806.57,605.8
2016,7,9,12,15,926.5,95.0,4.7,26.0,989.0,773.54,583.43
2016,7,9,12,30,927.0,95.0,4.8,26.0,989.0,737.58,557.2
2016,7,9,12,45,924.5,96.0,4.9,26.0,981.0,697.6,527.26
2016,7,9,13,0,922.0,97.0,5.0,26.0,973.0,655.18,494.77
2016,7,9,13,15,919.0,96.5,5.05,25.5,958.0,609.07,459.49
2016,7,9,13,30,916.0,96.0,5.1,25.0,943.0,560.94,421.53
2016,7,9,13,45,914.5,93.5,5.15,25.0,922.0,510.24,379.62
2016,7,9,14,0,913.0,91.0,5.2,25.0,901.0,457.78,335.12
2016,7,9,14,15,907.0,90.0,5.2,24.5,872.5,403.14,288.38
2016,7,9,14,30,901.0,89.0,5.2,24.0,844.0,347.6,239.99
2016,7,9,14,45,895.0,86.0,5.2,24.0,810.0,290.06,189.56
2016,7,9,15,0,889.0,83.0,5.2,24.0,776.0,232.14,140.62
2016,7,9,15,15,879.5,81.5,5.15,23.5,737.0,174.57,97.49
2016,7,9,15,30,870.0,80.0,5.1,23.0,698.0,117.45,66.11
2016,7,9,15,45,858.5,77.5,5.1,23.0,654.5,77.79,60.19
2016,7,9,16,0,847.0,75.0,5.1,23.0,611.0,75.74,58.66
2016,7,9,16,15,831.0,72.5,5.0,22.5,564.5,73.42,57.0
2016,7,9,16,30,815.0,70.0,4.9,22.0,518.0,70.97,55.23
2016,7,9,16,45,793.5,67.5,4.85,21.5,469.0,68.28,53.22
2016,7,9,17,0,772.0,65.0,4.8,21.0,420.0,58.84,45.39
2016,7,9,17,15,744.5,61.5,4.7,20.0,371.0,55.82,43.11
2016,7,9,17,30,717.0,58.0,4.6,19.0,322.0,52.75,40.73
2016,7,9,17,45,676.5,54.0,4.5,18.5,272.5,49.09,37.66
2016,7,9,18,0,636.0,50.0,4.4,18.0,223.0,45.43,34.48
2016,7,9,18,15,578.0,44.5,4.2,17.5,176.5,40.4,29.95
2016,7,9,18,30,520.0,39.0,4.0,17.0,130.0,32.63,22.86
2016,7,9,18,45,417.0,31.5,3.8,16.5,89.5,26.16,16.71
2016,7,9,19,0,314.0,24.0,3.6,16.0,49.0,19.86,8.69
2016,7,9,19,15,157.0,12.0,3.5,15.5,24.5,9.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,168.5,13.5,3.05,13.5,28.5,73.77,0.0
2016,7,10,5,30,337.0,27.0,3.2,14.0,57.0,167.76,114.61
2016,7,10,5,45,434.0,35.0,3.4,14.5,99.5,235.26,182.5
2016,7,10,6,0,531.0,43.0,3.6,15.0,142.0,312.93,251.54
2016,7,10,6,15,591.5,48.5,3.55,15.5,190.5,375.75,307.15
2016,7,10,6,30,652.0,54.0,3.5,16.0,239.0,446.04,366.72
2016,7,10,6,45,691.5,59.0,3.5,16.5,289.5,506.95,416.66
2016,7,10,7,0,731.0,64.0,3.5,17.0,340.0,569.34,465.8
2016,7,10,7,15,760.5,67.5,3.5,17.5,392.0,624.09,507.28
2016,7,10,7,30,790.0,71.0,3.5,18.0,444.0,678.6,546.16
2016,7,10,7,45,812.0,74.0,3.5,19.0,494.0,726.15,577.32
2016,7,10,8,0,834.0,77.0,3.5,20.0,544.0,764.33,600.86
2016,7,10,8,15,851.0,80.0,3.5,20.5,592.5,803.96,626.14
2016,7,10,8,30,868.0,83.0,3.5,21.0,641.0,841.2,649.29
2016,7,10,8,45,882.5,84.5,3.55,21.5,685.5,871.93,667.86
2016,7,10,9,0,897.0,86.0,3.6,22.0,730.0,899.66,684.24
2016,7,10,9,15,907.5,87.5,3.65,22.5,770.5,920.56,695.86
2016,7,10,9,30,918.0,89.0,3.7,23.0,811.0,937.94,705.13
2016,7,10,9,45,926.5,90.0,3.75,23.5,846.0,949.28,710.36
2016,7,10,10,0,935.0,91.0,3.8,24.0,881.0,956.8,713.16
2016,7,10,10,15,941.5,92.0,3.85,24.5,910.0,958.58,712.22
2016,7,10,10,30,948.0,93.0,3.9,25.0,939.0,956.36,708.79
2016,7,10,10,45,951.5,94.5,3.95,25.5,960.5,947.92,701.34
2016,7,10,11,0,955.0,96.0,4.0,26.0,982.0,935.49,691.39
2016,7,10,11,15,958.0,96.5,4.05,26.0,997.0,917.79,679.38
2016,7,10,11,30,961.0,97.0,4.1,26.0,1012.0,896.28,664.89
2016,7,10,11,45,962.5,97.5,4.2,26.5,1019.5,869.85,646.04
2016,7,10,12,0,964.0,98.0,4.3,27.0,1027.0,839.94,624.85
2016,7,10,12,15,964.0,98.0,4.35,27.0,1027.0,805.19,601.31
2016,7,10,12,30,964.0,98.0,4.4,27.0,1027.0,767.41,574.0
2016,7,10,12,45,956.0,102.5,4.5,27.0,1017.5,724.9,542.49
2016,7,10,13,0,948.0,107.0,4.6,27.0,1008.0,680.15,508.84
2016,7,10,13,15,945.5,106.5,4.6,27.0,992.5,632.96,472.2
2016,7,10,13,30,943.0,106.0,4.6,27.0,977.0,583.62,432.99
2016,7,10,13,45,940.5,104.0,4.6,27.0,955.5,531.27,390.43
2016,7,10,14,0,938.0,102.0,4.6,27.0,934.0,477.19,345.33
2016,7,10,14,15,932.0,101.0,4.55,27.0,905.0,420.97,297.42
2016,7,10,14,30,926.0,100.0,4.5,27.0,876.0,363.8,247.98
2016,7,10,14,45,919.5,97.5,4.5,27.0,841.0,304.81,197.24
2016,7,10,15,0,913.0,95.0,4.5,27.0,806.0,245.44,147.92
2016,7,10,15,15,903.0,93.0,4.4,26.5,766.0,185.78,103.85
2016,7,10,15,30,893.0,91.0,4.3,26.0,726.0,126.61,71.53
2016,7,10,15,45,881.0,88.5,4.25,26.0,681.0,85.06,65.45
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,83.14,64.07
2016,7,10,16,15,852.0,83.5,4.1,25.5,587.5,80.92,62.55
2016,7,10,16,30,835.0,81.0,4.0,25.0,539.0,70.87,54.44
2016,7,10,16,45,812.5,77.5,3.95,24.5,488.0,68.28,52.56
2016,7,10,17,0,790.0,74.0,3.9,24.0,437.0,65.6,50.57
2016,7,10,17,15,759.0,70.0,3.75,23.5,385.0,62.32,48.05
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,59.0,45.43
2016,7,10,17,45,684.5,61.0,3.5,22.5,281.5,54.69,41.86
2016,7,10,18,0,641.0,56.0,3.4,22.0,230.0,50.36,38.16
2016,7,10,18,15,575.5,49.5,3.05,21.0,181.0,41.08,30.09
2016,7,10,18,30,510.0,43.0,2.7,20.0,132.0,35.71,25.21
2016,7,10,18,45,403.0,34.0,2.35,19.0,90.0,28.13,18.15
2016,7,10,19,0,296.0,25.0,2.0,18.0,48.0,20.65,8.96
2016,7,10,19,15,148.0,12.5,2.0,17.5,24.0,9.83,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,160.0,13.0,1.2,13.5,27.5,70.47,0.0
2016,7,11,5,30,320.0,26.0,1.3,14.0,55.0,161.0,108.24
2016,7,11,5,45,417.0,35.0,1.45,15.0,96.5,228.61,175.84
2016,7,11,6,0,514.0,44.0,1.6,16.0,138.0,306.57,243.6
2016,7,11,6,15,575.5,50.0,1.55,16.5,186.5,372.17,300.03
2016,7,11,6,30,637.0,56.0,1.5,17.0,235.0,440.19,356.2
2016,7,11,6,45,679.0,60.5,1.5,18.0,286.0,501.5,404.19
2016,7,11,7,0,721.0,65.0,1.5,19.0,337.0,564.5,451.21
2016,7,11,7,15,750.5,69.0,1.6,20.0,388.0,619.51,490.84
2016,7,11,7,30,780.0,73.0,1.7,21.0,439.0,674.32,528.01
2016,7,11,7,45,802.5,76.0,1.8,22.0,489.5,721.99,558.53
2016,7,11,8,0,825.0,79.0,1.9,23.0,540.0,760.23,581.77
2016,7,11,8,15,841.5,81.5,1.95,23.5,587.5,798.66,605.51
2016,7,11,8,30,858.0,84.0,2.0,24.0,635.0,834.72,627.27
2016,7,11,8,45,871.5,86.0,2.15,25.0,679.0,864.96,644.51
2016,7,11,9,0,885.0,88.0,2.3,26.0,723.0,892.2,659.61
2016,7,11,9,15,895.0,90.0,2.35,26.5,762.5,913.06,670.82
2016,7,11,9,30,905.0,92.0,2.4,27.0,802.0,930.4,679.79
2016,7,11,9,45,904.5,98.0,2.5,28.0,834.0,938.58,681.94
2016,7,11,10,0,904.0,104.0,2.6,29.0,866.0,942.72,681.63
2016,7,11,10,15,910.0,105.0,2.65,29.0,894.5,943.91,681.85
2016,7,11,10,30,916.0,106.0,2.7,29.0,923.0,941.23,679.7
2016,7,11,10,45,919.5,107.5,2.75,29.5,944.0,932.87,672.67
2016,7,11,11,0,923.0,109.0,2.8,30.0,965.0,920.64,663.29
2016,7,11,11,15,926.0,109.5,2.85,30.0,979.5,903.27,652.02
2016,7,11,11,30,929.0,110.0,2.9,30.0,994.0,882.2,638.41
2016,7,11,11,45,929.5,110.5,2.95,30.5,1001.0,855.52,619.87
2016,7,11,12,0,930.0,111.0,3.0,31.0,1008.0,825.54,599.2
