Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,930.5,111.0,3.05,31.0,1007.5,792.03,577.25
2016,7,11,12,30,931.0,111.0,3.1,31.0,1007.0,755.59,551.55
2016,7,11,12,45,933.5,108.0,3.2,31.0,1000.5,715.4,522.99
2016,7,11,13,0,936.0,105.0,3.3,31.0,994.0,672.47,491.7
2016,7,11,13,15,934.0,104.5,3.4,30.5,979.5,626.11,457.93
2016,7,11,13,30,932.0,104.0,3.5,30.0,965.0,577.59,421.39
2016,7,11,13,45,928.5,103.0,3.6,30.0,943.0,526.01,380.51
2016,7,11,14,0,925.0,102.0,3.7,30.0,921.0,472.8,337.13
2016,7,11,14,15,919.5,100.5,3.75,29.5,893.0,417.09,291.21
2016,7,11,14,30,914.0,99.0,3.8,29.0,865.0,360.41,243.47
2016,7,11,14,45,907.5,97.0,3.85,29.0,830.5,302.41,194.09
2016,7,11,15,0,901.0,95.0,3.9,29.0,796.0,244.02,146.01
2016,7,11,15,15,891.5,93.5,3.9,28.5,756.5,185.4,103.03
2016,7,11,15,30,882.0,92.0,3.9,28.0,717.0,127.19,71.36
2016,7,11,15,45,871.0,89.0,3.95,28.0,673.5,85.07,64.9
2016,7,11,16,0,860.0,86.0,4.0,28.0,630.0,82.89,63.33
2016,7,11,16,15,843.5,83.5,3.95,27.0,582.0,80.7,61.98
2016,7,11,16,30,827.0,81.0,3.9,26.0,534.0,70.69,54.06
2016,7,11,16,45,807.5,77.0,3.85,25.5,484.5,67.83,51.96
2016,7,11,17,0,788.0,73.0,3.8,25.0,435.0,64.84,49.73
2016,7,11,17,15,758.0,69.0,3.65,24.0,383.5,61.57,47.31
2016,7,11,17,30,728.0,65.0,3.5,23.0,332.0,58.24,44.77
2016,7,11,17,45,687.5,60.0,3.4,22.5,281.0,53.95,41.22
2016,7,11,18,0,647.0,55.0,3.3,22.0,230.0,49.62,37.52
2016,7,11,18,15,582.5,48.5,3.15,21.0,181.0,40.39,29.48
2016,7,11,18,30,518.0,42.0,3.0,20.0,132.0,34.98,24.57
2016,7,11,18,45,414.0,33.0,2.85,19.0,90.0,27.38,17.49
2016,7,11,19,0,310.0,24.0,2.7,18.0,48.0,19.86,8.18
2016,7,11,19,15,155.0,12.0,2.75,17.5,24.0,9.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.5,3.3,13.5,27.0,59.78,0.0
2016,7,12,5,30,342.0,25.0,3.4,14.0,54.0,167.91,111.71
2016,7,12,5,45,439.0,32.5,3.55,14.5,96.0,234.96,181.83
2016,7,12,6,0,536.0,40.0,3.7,15.0,138.0,309.63,248.78
2016,7,12,6,15,595.0,46.0,3.7,15.5,186.0,375.49,307.06
2016,7,12,6,30,654.0,52.0,3.7,16.0,234.0,445.72,366.83
2016,7,12,6,45,694.0,56.0,3.7,16.5,284.5,505.95,416.44
2016,7,12,7,0,734.0,60.0,3.7,17.0,335.0,567.69,465.3
2016,7,12,7,15,763.5,63.5,3.7,17.5,386.5,622.63,507.09
2016,7,12,7,30,793.0,67.0,3.7,18.0,438.0,677.37,546.05
2016,7,12,7,45,814.0,70.0,3.75,18.5,488.0,717.11,572.8
2016,7,12,8,0,835.0,73.0,3.8,19.0,538.0,762.11,602.98
2016,7,12,8,15,852.0,75.5,3.8,19.5,586.0,801.37,628.2
2016,7,12,8,30,869.0,78.0,3.8,20.0,634.0,838.27,651.35
2016,7,12,8,45,881.5,80.0,3.8,20.5,678.5,868.01,669.15
2016,7,12,9,0,894.0,82.0,3.8,21.0,723.0,894.69,684.68
2016,7,12,9,15,904.5,84.0,3.8,21.5,763.0,916.27,696.6
2016,7,12,9,30,915.0,86.0,3.8,22.0,803.0,934.31,706.1
2016,7,12,9,45,922.5,87.5,3.8,22.5,838.0,945.39,710.9
2016,7,12,10,0,930.0,89.0,3.8,23.0,873.0,952.64,713.23
2016,7,12,10,15,936.5,90.0,3.8,23.0,902.0,954.54,713.48
2016,7,12,10,30,943.0,91.0,3.8,23.0,931.0,952.48,711.21
2016,7,12,10,45,947.5,92.0,3.85,23.5,953.0,944.61,704.12
2016,7,12,11,0,952.0,93.0,3.9,24.0,975.0,932.76,694.51
2016,7,12,11,15,955.5,94.0,3.9,24.0,990.5,916.1,682.86
2016,7,12,11,30,959.0,95.0,3.9,24.0,1006.0,895.6,668.7
2016,7,12,11,45,960.5,95.5,3.95,24.0,1014.0,869.29,650.89
2016,7,12,12,0,962.0,96.0,4.0,24.0,1022.0,839.49,630.68
2016,7,12,12,15,963.0,96.0,4.0,24.0,1023.0,805.58,607.34
2016,7,12,12,30,964.0,96.0,4.0,24.0,1024.0,768.55,580.36
2016,7,12,12,45,954.5,102.0,4.0,24.5,1014.5,726.19,547.37
2016,7,12,13,0,945.0,108.0,4.0,25.0,1005.0,681.64,512.28
2016,7,12,13,15,943.0,107.5,4.05,25.0,990.5,634.79,475.99
2016,7,12,13,30,941.0,107.0,4.1,25.0,976.0,585.74,437.04
2016,7,12,13,45,938.5,105.5,4.15,25.0,954.5,533.75,394.72
2016,7,12,14,0,936.0,104.0,4.2,25.0,933.0,480.01,349.8
2016,7,12,14,15,930.5,102.5,4.2,24.5,904.0,423.61,302.23
2016,7,12,14,30,925.0,101.0,4.2,24.0,875.0,366.22,252.81
2016,7,12,14,45,918.0,99.0,4.25,24.0,840.5,307.36,201.67
2016,7,12,15,0,911.0,97.0,4.3,24.0,806.0,248.15,151.9
2016,7,12,15,15,901.0,95.0,4.2,23.5,765.5,188.44,107.1
2016,7,12,15,30,891.0,93.0,4.1,23.0,725.0,129.23,73.94
2016,7,12,15,45,878.0,90.5,4.1,22.5,680.0,86.16,67.32
2016,7,12,16,0,865.0,88.0,4.1,22.0,635.0,84.24,66.06
2016,7,12,16,15,847.5,85.5,4.0,21.5,586.0,82.04,64.54
2016,7,12,16,30,830.0,83.0,3.9,21.0,537.0,72.11,56.42
2016,7,12,16,45,807.5,79.0,3.8,21.0,486.0,69.22,54.15
2016,7,12,17,0,785.0,75.0,3.7,21.0,435.0,66.23,51.76
2016,7,12,17,15,753.0,71.0,3.55,20.5,382.5,62.97,49.22
2016,7,12,17,30,721.0,67.0,3.4,20.0,330.0,59.67,46.59
2016,7,12,17,45,677.5,62.0,3.25,19.5,278.5,55.4,43.02
2016,7,12,18,0,634.0,57.0,3.1,19.0,227.0,47.17,35.86
2016,7,12,18,15,567.0,50.0,2.85,18.0,178.5,41.4,30.75
2016,7,12,18,30,500.0,43.0,2.6,17.0,130.0,35.65,25.48
2016,7,12,18,45,392.0,34.0,2.35,16.5,88.0,28.09,18.29
2016,7,12,19,0,284.0,25.0,2.1,16.0,46.0,20.64,8.56
2016,7,12,19,15,142.0,12.5,2.1,15.5,23.0,9.83,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,13.0,2.3,13.5,26.5,57.74,0.0
2016,7,13,5,30,325.0,26.0,2.4,14.0,53.0,162.75,106.34
2016,7,13,5,45,426.0,34.5,2.5,15.0,95.5,232.27,178.82
2016,7,13,6,0,527.0,43.0,2.6,16.0,138.0,312.09,248.86
2016,7,13,6,15,589.5,49.0,2.55,16.5,187.0,378.98,307.17
2016,7,13,6,30,652.0,55.0,2.5,17.0,236.0,448.38,365.37
2016,7,13,6,45,695.5,59.5,2.45,18.0,288.0,511.44,415.4
2016,7,13,7,0,739.0,64.0,2.4,19.0,340.0,576.29,464.44
2016,7,13,7,15,769.0,68.0,2.35,19.5,392.0,632.53,505.72
2016,7,13,7,30,799.0,72.0,2.3,20.0,444.0,688.56,544.18
2016,7,13,7,45,822.0,74.5,2.25,21.0,495.0,736.81,574.42
2016,7,13,8,0,845.0,77.0,2.2,22.0,546.0,775.64,597.1
2016,7,13,8,15,861.5,80.0,2.15,22.5,595.0,815.35,621.02
2016,7,13,8,30,878.0,83.0,2.1,23.0,644.0,852.61,642.73
2016,7,13,8,45,891.0,85.0,2.05,24.0,688.5,882.96,658.13
2016,7,13,9,0,904.0,87.0,2.0,25.0,733.0,910.21,671.22
2016,7,13,9,15,914.0,89.0,2.0,25.5,773.5,931.43,682.03
2016,7,13,9,30,924.0,91.0,2.0,26.0,814.0,949.06,690.55
2016,7,13,9,45,919.5,99.5,2.0,27.0,846.0,956.33,691.09
2016,7,13,10,0,915.0,108.0,2.0,28.0,878.0,959.31,689.11
2016,7,13,10,15,921.5,109.0,1.95,29.0,906.5,960.91,685.84
2016,7,13,10,30,928.0,110.0,1.9,30.0,935.0,958.58,680.23
2016,7,13,10,45,932.5,111.0,1.85,31.0,957.0,950.47,671.18
2016,7,13,11,0,937.0,112.0,1.8,32.0,979.0,938.43,659.91
2016,7,13,11,15,940.0,112.5,1.85,32.5,994.0,920.75,647.75
2016,7,13,11,30,943.0,113.0,1.9,33.0,1009.0,899.31,633.34
2016,7,13,11,45,944.5,113.5,2.0,33.5,1016.5,873.01,616.37
2016,7,13,12,0,946.0,114.0,2.1,34.0,1024.0,843.28,597.17
2016,7,13,12,15,946.0,114.0,2.2,34.0,1023.5,808.77,575.96
2016,7,13,12,30,946.0,114.0,2.3,34.0,1023.0,771.3,550.88
2016,7,13,12,45,945.0,113.0,2.45,34.0,1015.0,729.58,522.58
2016,7,13,13,0,944.0,112.0,2.6,34.0,1007.0,685.31,491.61
2016,7,13,13,15,941.0,111.5,2.7,34.0,991.5,637.82,457.16
2016,7,13,13,30,938.0,111.0,2.8,34.0,976.0,588.24,420.11
2016,7,13,13,45,933.0,110.5,2.9,34.0,953.5,535.79,379.78
2016,7,13,14,0,928.0,110.0,3.0,34.0,931.0,481.84,337.04
2016,7,13,14,15,921.5,108.5,3.05,33.5,901.5,425.38,291.74
2016,7,13,14,30,915.0,107.0,3.1,33.0,872.0,368.04,244.66
2016,7,13,14,45,906.0,105.5,3.2,33.0,836.5,309.42,195.96
2016,7,13,15,0,897.0,104.0,3.3,33.0,801.0,250.69,148.63
2016,7,13,15,15,886.0,102.0,3.3,32.5,760.0,191.51,105.91
2016,7,13,15,30,875.0,100.0,3.3,32.0,719.0,132.93,74.15
2016,7,13,15,45,860.0,97.5,3.35,32.0,673.5,89.72,67.55
2016,7,13,16,0,845.0,95.0,3.4,32.0,628.0,79.25,59.29
2016,7,13,16,15,826.5,92.0,3.35,31.5,579.5,77.5,58.19
2016,7,13,16,30,808.0,89.0,3.3,31.0,531.0,75.66,57.0
2016,7,13,16,45,784.0,85.0,3.3,30.5,480.0,72.92,55.06
2016,7,13,17,0,760.0,81.0,3.3,30.0,429.0,70.08,53.02
2016,7,13,17,15,726.5,76.5,3.15,29.0,377.0,66.62,50.53
2016,7,13,17,30,693.0,72.0,3.0,28.0,325.0,58.29,43.86
2016,7,13,17,45,648.0,66.5,2.95,27.0,273.5,54.06,40.52
2016,7,13,18,0,603.0,61.0,2.9,26.0,222.0,49.82,37.03
2016,7,13,18,15,534.0,53.5,2.55,24.5,174.0,43.8,31.93
2016,7,13,18,30,465.0,46.0,2.2,23.0,126.0,37.81,26.61
2016,7,13,18,45,358.5,35.5,1.9,22.0,85.0,29.16,18.67
2016,7,13,19,0,252.0,25.0,1.6,21.0,44.0,20.55,7.92
2016,7,13,19,15,126.0,12.5,1.7,20.5,22.0,9.83,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,147.0,13.0,1.95,14.5,25.5,53.26,0.0
2016,7,14,5,30,294.0,26.0,2.1,15.0,51.0,151.47,96.47
2016,7,14,5,45,401.0,35.0,2.3,16.0,93.0,222.97,170.72
2016,7,14,6,0,508.0,44.0,2.5,17.0,135.0,304.87,242.1
2016,7,14,6,15,572.5,50.5,2.45,18.0,184.0,372.53,300.17
2016,7,14,6,30,637.0,57.0,2.4,19.0,233.0,445.32,359.94
2016,7,14,6,45,683.0,61.5,2.35,20.0,285.0,506.64,408.26
2016,7,14,7,0,729.0,66.0,2.3,21.0,337.0,572.72,457.84
2016,7,14,7,15,760.0,70.0,2.3,22.0,389.0,629.35,498.34
2016,7,14,7,30,791.0,74.0,2.3,23.0,441.0,685.87,536.09
2016,7,14,7,45,814.5,76.5,2.35,24.0,492.5,734.32,566.76
2016,7,14,8,0,838.0,79.0,2.4,25.0,544.0,773.28,590.01
2016,7,14,8,15,855.5,82.0,2.35,25.5,592.5,813.66,614.27
2016,7,14,8,30,873.0,85.0,2.3,26.0,641.0,851.66,636.38
2016,7,14,8,45,887.0,87.0,2.3,27.0,686.0,882.8,652.66
2016,7,14,9,0,901.0,89.0,2.3,28.0,731.0,910.9,666.71
2016,7,14,9,15,911.0,90.5,2.3,28.5,771.5,931.56,677.11
2016,7,14,9,30,921.0,92.0,2.3,29.0,812.0,948.65,685.24
2016,7,14,9,45,928.5,94.0,2.35,30.0,847.0,960.24,689.02
2016,7,14,10,0,936.0,96.0,2.4,31.0,882.0,967.94,690.42
2016,7,14,10,15,942.0,97.0,2.4,31.5,911.0,969.29,688.85
2016,7,14,10,30,948.0,98.0,2.4,32.0,940.0,966.63,684.94
2016,7,14,10,45,952.0,99.0,2.4,33.0,962.0,958.14,676.15
2016,7,14,11,0,956.0,100.0,2.4,34.0,984.0,945.65,665.06
2016,7,14,11,15,959.0,100.5,2.45,34.0,999.0,927.89,653.97
2016,7,14,11,30,962.0,101.0,2.5,34.0,1014.0,906.31,640.52
2016,7,14,11,45,963.5,101.5,2.6,34.5,1021.5,879.77,623.03
2016,7,14,12,0,965.0,102.0,2.7,35.0,1029.0,849.74,603.25
2016,7,14,12,15,964.5,102.0,2.8,35.0,1029.0,814.45,581.2
2016,7,14,12,30,964.0,102.0,2.9,35.0,1029.0,776.14,555.63
2016,7,14,12,45,955.5,107.0,3.0,35.0,1019.0,733.45,525.93
2016,7,14,13,0,947.0,112.0,3.1,35.0,1009.0,688.54,493.94
2016,7,14,13,15,943.5,111.5,3.2,35.0,993.0,640.57,459.0
2016,7,14,13,30,940.0,111.0,3.3,35.0,977.0,590.56,421.52
2016,7,14,13,45,935.0,110.0,3.4,35.0,954.0,537.6,380.75
2016,7,14,14,0,930.0,109.0,3.5,35.0,931.0,483.16,337.58
2016,7,14,14,15,923.5,107.5,3.55,34.5,901.5,426.53,292.15
2016,7,14,14,30,917.0,106.0,3.6,34.0,872.0,369.03,244.94
2016,7,14,14,45,908.0,105.0,3.65,33.5,836.5,310.56,196.72
2016,7,14,15,0,899.0,104.0,3.7,33.0,801.0,251.96,149.7
2016,7,14,15,15,887.5,101.5,3.7,32.5,760.0,192.21,106.4
2016,7,14,15,30,876.0,99.0,3.7,32.0,719.0,133.15,74.07
2016,7,14,15,45,861.5,96.5,3.7,31.5,673.5,89.19,67.28
2016,7,14,16,0,847.0,94.0,3.7,31.0,628.0,78.69,59.1
2016,7,14,16,15,828.5,91.0,3.65,30.0,579.0,76.91,58.09
2016,7,14,16,30,810.0,88.0,3.6,29.0,530.0,75.04,56.99
2016,7,14,16,45,785.5,84.5,3.6,28.5,479.0,72.61,55.29
2016,7,14,17,0,761.0,81.0,3.6,28.0,428.0,70.11,53.51
2016,7,14,17,15,727.5,76.5,3.5,27.0,376.0,66.65,51.0
2016,7,14,17,30,694.0,72.0,3.4,26.0,324.0,58.31,44.26
2016,7,14,17,45,647.5,66.5,3.35,25.0,272.5,54.06,40.88
2016,7,14,18,0,601.0,61.0,3.3,24.0,221.0,49.81,37.35
2016,7,14,18,15,531.5,53.5,3.2,22.5,172.5,43.79,32.19
2016,7,14,18,30,462.0,46.0,3.1,21.0,124.0,37.8,26.83
2016,7,14,18,45,352.5,35.5,3.05,20.0,83.5,29.15,18.79
2016,7,14,19,0,243.0,25.0,3.0,19.0,43.0,20.54,7.64
2016,7,14,19,15,121.5,12.5,3.0,18.5,21.5,9.83,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,148.5,12.5,3.0,13.5,24.5,53.37,0.0
2016,7,15,5,30,297.0,25.0,3.1,14.0,49.0,151.19,94.47
2016,7,15,5,45,401.0,34.0,3.25,15.0,91.0,222.24,170.89
2016,7,15,6,0,505.0,43.0,3.4,16.0,133.0,302.79,241.96
2016,7,15,6,15,569.5,49.5,3.35,16.5,181.5,370.32,301.23
2016,7,15,6,30,634.0,56.0,3.3,17.0,230.0,443.03,362.59
2016,7,15,6,45,678.5,60.5,3.3,17.5,281.5,503.4,412.08
2016,7,15,7,0,723.0,65.0,3.3,18.0,333.0,568.36,463.09
2016,7,15,7,15,754.0,69.0,3.2,18.5,385.0,624.81,505.31
2016,7,15,7,30,785.0,73.0,3.1,19.0,437.0,681.16,544.78
2016,7,15,7,45,809.0,76.0,3.05,20.0,488.0,730.44,576.61
2016,7,15,8,0,833.0,79.0,3.0,21.0,539.0,770.27,600.71
2016,7,15,8,15,850.5,81.5,2.95,21.5,587.5,809.99,625.35
2016,7,15,8,30,868.0,84.0,2.9,22.0,636.0,847.37,647.87
2016,7,15,8,45,882.0,86.0,2.9,23.0,681.0,878.49,664.76
2016,7,15,9,0,896.0,88.0,2.9,24.0,726.0,906.57,679.36
2016,7,15,9,15,906.5,90.0,2.9,24.5,766.5,928.22,690.83
2016,7,15,9,30,917.0,92.0,2.9,25.0,807.0,946.31,699.95
2016,7,15,9,45,922.5,95.0,2.95,26.0,841.5,957.11,703.32
2016,7,15,10,0,928.0,98.0,3.0,27.0,876.0,963.99,704.24
2016,7,15,10,15,934.5,99.0,3.05,27.5,905.5,965.81,703.38
2016,7,15,10,30,941.0,100.0,3.1,28.0,935.0,963.65,700.08
2016,7,15,10,45,946.0,100.5,3.2,28.5,957.0,955.63,693.5
2016,7,15,11,0,951.0,101.0,3.3,29.0,979.0,943.64,684.46
2016,7,15,11,15,954.0,101.5,3.4,29.0,994.5,925.96,673.14
2016,7,15,11,30,957.0,102.0,3.5,29.0,1010.0,904.47,659.36
2016,7,15,11,45,959.5,102.0,3.6,29.5,1018.0,878.43,641.26
2016,7,15,12,0,962.0,102.0,3.7,30.0,1026.0,848.86,620.82
2016,7,15,12,15,962.0,102.0,3.75,30.0,1026.0,814.03,597.79
2016,7,15,12,30,962.0,102.0,3.8,30.0,1026.0,776.14,571.26
2016,7,15,12,45,956.0,105.0,3.85,30.0,1017.0,733.65,540.42
2016,7,15,13,0,950.0,108.0,3.9,30.0,1008.0,688.8,507.2
2016,7,15,13,15,947.5,107.5,3.9,30.0,992.5,641.29,471.16
2016,7,15,13,30,945.0,107.0,3.9,30.0,977.0,591.62,432.55
2016,7,15,13,45,942.5,104.5,3.9,30.0,955.0,538.56,390.37
2016,7,15,14,0,940.0,102.0,3.9,30.0,933.0,483.76,345.64
2016,7,15,14,15,934.0,101.0,3.9,29.5,903.5,427.14,298.97
2016,7,15,14,30,928.0,100.0,3.9,29.0,874.0,369.55,250.46
2016,7,15,14,45,920.5,98.0,3.95,29.0,839.0,310.2,199.95
2016,7,15,15,0,913.0,96.0,4.0,29.0,804.0,250.56,150.71
2016,7,15,15,15,902.0,94.0,4.0,28.5,763.0,190.39,106.19
2016,7,15,15,30,891.0,92.0,4.0,28.0,722.0,130.83,72.88
2016,7,15,15,45,876.0,90.5,4.0,28.0,676.0,86.1,65.76
2016,7,15,16,0,861.0,89.0,4.0,28.0,630.0,84.72,64.86
2016,7,15,16,15,842.5,86.0,3.95,27.5,581.0,82.2,63.11
2016,7,15,16,30,824.0,83.0,3.9,27.0,532.0,71.99,54.94
2016,7,15,16,45,797.5,80.5,3.85,26.5,480.5,70.08,53.64
2016,7,15,17,0,771.0,78.0,3.8,26.0,429.0,68.14,52.31
2016,7,15,17,15,737.5,73.5,3.7,25.0,376.5,64.58,49.68
2016,7,15,17,30,704.0,69.0,3.6,24.0,324.0,60.97,46.93
2016,7,15,17,45,653.0,64.5,3.55,23.0,272.0,52.69,40.05
2016,7,15,18,0,602.0,60.0,3.5,22.0,220.0,49.08,37.04
2016,7,15,18,15,531.5,52.5,3.4,21.0,171.5,43.03,31.73
2016,7,15,18,30,461.0,45.0,3.3,20.0,123.0,37.01,26.25
2016,7,15,18,45,345.5,35.0,3.25,19.5,82.5,28.72,18.43
2016,7,15,19,0,230.0,25.0,3.2,19.0,42.0,20.52,7.19
2016,7,15,19,15,115.0,12.5,3.2,18.5,21.0,9.83,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,126.5,13.0,3.6,14.5,23.0,47.37,0.0
2016,7,16,5,30,253.0,26.0,3.7,15.0,46.0,136.19,82.19
2016,7,16,5,45,363.5,35.5,3.85,15.5,87.0,208.89,160.21
2016,7,16,6,0,474.0,45.0,4.0,16.0,128.0,291.14,232.96
2016,7,16,6,15,541.0,52.0,3.9,16.5,176.0,359.14,292.74
2016,7,16,6,30,608.0,59.0,3.8,17.0,224.0,432.59,354.94
2016,7,16,6,45,654.0,64.0,3.75,18.0,275.5,495.68,405.95
2016,7,16,7,0,700.0,69.0,3.7,19.0,327.0,558.54,454.63
2016,7,16,7,15,732.0,73.0,3.65,19.5,378.5,614.91,497.15
2016,7,16,7,30,764.0,77.0,3.6,20.0,430.0,671.28,537.32
2016,7,16,7,45,792.0,79.0,3.55,20.5,481.5,721.86,571.51
2016,7,16,8,0,820.0,81.0,3.5,21.0,533.0,771.35,604.06
2016,7,16,8,15,838.0,83.5,3.5,21.5,581.5,802.97,623.36
2016,7,16,8,30,856.0,86.0,3.5,22.0,630.0,840.5,646.68
2016,7,16,8,45,873.0,87.0,3.5,23.0,675.5,872.92,664.77
2016,7,16,9,0,890.0,88.0,3.5,24.0,721.0,902.47,680.62
2016,7,16,9,15,900.5,90.0,3.5,24.5,761.0,924.08,692.24
2016,7,16,9,30,911.0,92.0,3.5,25.0,801.0,942.17,701.52
2016,7,16,9,45,918.5,93.5,3.55,25.5,836.0,953.26,706.49
2016,7,16,10,0,926.0,95.0,3.6,26.0,871.0,960.52,709.05
2016,7,16,10,15,932.5,96.0,3.65,26.0,900.0,962.44,709.59
2016,7,16,10,30,939.0,97.0,3.7,26.0,929.0,960.37,707.66
2016,7,16,10,45,943.0,98.0,3.75,26.5,951.0,952.04,700.33
2016,7,16,11,0,947.0,99.0,3.8,27.0,973.0,939.74,690.53
2016,7,16,11,15,950.5,99.5,3.85,27.0,988.5,922.63,679.02
2016,7,16,11,30,954.0,100.0,3.9,27.0,1004.0,901.69,665.03
2016,7,16,11,45,955.0,101.0,4.0,27.5,1011.5,875.4,646.43
2016,7,16,12,0,956.0,102.0,4.1,28.0,1019.0,845.64,625.51
2016,7,16,12,15,956.5,102.0,4.15,28.0,1019.5,811.36,602.49
2016,7,16,12,30,957.0,102.0,4.2,28.0,1020.0,774.01,575.99
2016,7,16,12,45,951.5,104.5,4.3,28.0,1011.0,731.63,544.96
2016,7,16,13,0,946.0,107.0,4.4,28.0,1002.0,686.88,511.5
2016,7,16,13,15,944.0,106.5,4.4,28.0,987.5,639.82,475.29
2016,7,16,13,30,942.0,106.0,4.4,28.0,973.0,590.55,436.47
2016,7,16,13,45,938.0,105.0,4.45,28.0,951.0,537.93,394.15
2016,7,16,14,0,934.0,104.0,4.5,28.0,929.0,483.7,349.44
2016,7,16,14,15,928.5,103.0,4.45,27.5,900.0,427.5,302.48
2016,7,16,14,30,923.0,102.0,4.4,27.0,871.0,370.3,253.67
2016,7,16,14,45,914.5,100.5,4.4,27.0,836.0,311.2,202.86
2016,7,16,15,0,906.0,99.0,4.4,27.0,801.0,251.93,153.43
2016,7,16,15,15,896.0,97.0,4.35,26.5,760.5,192.2,108.7
2016,7,16,15,30,886.0,95.0,4.3,26.0,720.0,132.95,75.06
2016,7,16,15,45,871.5,93.0,4.25,26.0,674.5,87.44,67.44
2016,7,16,16,0,857.0,91.0,4.2,26.0,629.0,85.82,66.32
2016,7,16,16,15,839.0,88.0,4.1,25.5,580.5,75.24,57.82
2016,7,16,16,30,821.0,85.0,4.0,25.0,532.0,73.29,56.5
2016,7,16,16,45,796.5,82.0,3.95,24.5,480.5,71.11,54.98
2016,7,16,17,0,772.0,79.0,3.9,24.0,429.0,68.89,53.4
2016,7,16,17,15,739.0,74.5,3.8,23.0,376.5,65.37,50.78
2016,7,16,17,30,706.0,70.0,3.7,22.0,324.0,61.79,48.03
2016,7,16,17,45,660.0,64.5,3.6,21.5,272.5,52.79,40.39
2016,7,16,18,0,614.0,59.0,3.5,21.0,221.0,48.47,36.66
2016,7,16,18,15,543.5,52.0,3.4,20.0,172.5,42.76,31.63
2016,7,16,18,30,473.0,45.0,3.3,19.0,124.0,37.11,26.44
2016,7,16,18,45,362.0,34.5,3.2,18.0,83.0,28.41,18.26
2016,7,16,19,0,251.0,24.0,3.1,17.0,42.0,19.76,6.31
2016,7,16,19,15,125.5,12.0,3.05,16.5,21.0,9.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,12.0,3.55,14.5,23.5,54.01,0.0
2016,7,17,5,30,303.0,24.0,3.6,15.0,47.0,151.61,88.58
2016,7,17,5,45,413.5,32.5,3.7,15.5,89.0,226.48,173.32
2016,7,17,6,0,524.0,41.0,3.8,16.0,131.0,310.26,247.86
2016,7,17,6,15,587.5,47.0,3.8,16.0,180.0,374.93,305.9
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,447.88,368.71
2016,7,17,6,45,685.0,59.5,3.8,16.5,279.5,507.62,418.06
2016,7,17,7,0,719.0,66.0,3.8,17.0,330.0,568.43,466.21
2016,7,17,7,15,750.5,70.0,3.8,17.5,381.5,625.25,509.52
2016,7,17,7,30,782.0,74.0,3.8,18.0,433.0,682.01,550.17
2016,7,17,7,45,809.5,75.5,3.8,18.5,485.0,732.27,584.55
2016,7,17,8,0,837.0,77.0,3.8,19.0,537.0,773.29,611.4
2016,7,17,8,15,854.0,79.5,3.85,19.5,585.5,812.86,636.97
2016,7,17,8,30,871.0,82.0,3.9,20.0,634.0,850.05,660.47
2016,7,17,8,45,888.0,82.0,3.95,20.5,679.5,881.76,679.82
2016,7,17,9,0,905.0,82.0,4.0,21.0,725.0,910.58,697.02
2016,7,17,9,15,915.0,84.0,4.0,21.5,765.0,932.09,708.8
2016,7,17,9,30,925.0,86.0,4.0,22.0,805.0,950.0,718.14
2016,7,17,9,45,923.5,92.5,4.05,22.5,838.0,958.26,721.24
2016,7,17,10,0,922.0,99.0,4.1,23.0,871.0,962.35,721.7
2016,7,17,10,15,928.0,100.5,4.1,23.0,899.5,964.26,721.94
2016,7,17,10,30,934.0,102.0,4.1,23.0,928.0,962.18,719.65
2016,7,17,10,45,936.5,103.5,4.2,23.5,949.5,952.92,711.82
2016,7,17,11,0,939.0,105.0,4.3,24.0,971.0,939.74,701.49
2016,7,17,11,15,941.5,105.5,4.35,24.0,985.5,921.77,689.13
2016,7,17,11,30,944.0,106.0,4.4,24.0,1000.0,900.05,674.3
2016,7,17,11,45,944.0,107.5,4.5,24.0,1007.0,873.49,656.44
2016,7,17,12,0,944.0,109.0,4.6,24.0,1014.0,843.52,636.39
2016,7,17,12,15,944.0,108.5,4.6,24.0,1013.5,808.7,612.25
2016,7,17,12,30,944.0,108.0,4.6,24.0,1013.0,770.91,584.55
2016,7,17,12,45,937.0,111.5,4.7,24.0,1003.0,728.62,553.08
2016,7,17,13,0,930.0,115.0,4.8,24.0,993.0,684.1,519.2
2016,7,17,13,15,926.5,114.0,4.8,23.5,977.5,636.36,482.74
2016,7,17,13,30,923.0,113.0,4.8,23.0,962.0,586.62,443.63
2016,7,17,13,45,919.5,111.0,4.85,23.0,939.5,534.37,400.67
2016,7,17,14,0,916.0,109.0,4.9,23.0,917.0,480.51,355.21
2016,7,17,14,15,909.5,107.5,4.9,22.5,888.0,424.46,307.42
2016,7,17,14,30,903.0,106.0,4.9,22.0,859.0,367.56,257.88
2016,7,17,14,45,895.5,103.5,4.95,22.0,823.5,309.12,206.49
2016,7,17,15,0,888.0,101.0,5.0,22.0,788.0,250.43,156.41
2016,7,17,15,15,877.0,99.0,4.95,21.5,747.5,191.55,111.27
2016,7,17,15,30,866.0,97.0,4.9,21.0,707.0,133.28,77.26
2016,7,17,15,45,852.5,94.0,4.85,20.5,662.0,87.49,69.04
2016,7,17,16,0,839.0,91.0,4.8,20.0,617.0,85.33,67.57
2016,7,17,16,15,820.5,88.0,4.7,19.5,568.5,74.79,58.9
2016,7,17,16,30,802.0,85.0,4.6,19.0,520.0,72.86,57.56
2016,7,17,16,45,779.5,80.5,4.6,18.5,469.5,69.71,55.16
2016,7,17,17,0,757.0,76.0,4.6,18.0,419.0,66.44,52.62
2016,7,17,17,15,724.0,72.0,4.5,17.5,367.5,63.25,50.1
2016,7,17,17,30,691.0,68.0,4.4,17.0,316.0,60.02,47.49
2016,7,17,17,45,646.5,62.5,4.35,16.5,265.5,51.17,39.82
2016,7,17,18,0,602.0,57.0,4.3,16.0,215.0,46.84,36.0
2016,7,17,18,15,533.0,50.0,4.15,15.5,167.5,41.13,30.8
2016,7,17,18,30,464.0,43.0,4.0,15.0,120.0,35.45,25.44
2016,7,17,18,45,351.5,33.0,3.9,14.5,80.0,27.14,17.43
2016,7,17,19,0,239.0,23.0,3.8,14.0,40.0,18.89,5.34
2016,7,17,19,15,119.5,11.5,3.7,13.5,20.0,9.05,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,12.5,3.35,13.5,21.5,45.94,0.0
2016,7,18,5,30,245.0,25.0,3.4,14.0,43.0,131.66,73.68
2016,7,18,5,45,362.5,34.0,3.5,14.5,84.0,207.69,159.18
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,292.71,234.66
2016,7,18,6,15,545.5,49.5,3.55,15.0,172.5,359.73,294.51
2016,7,18,6,30,611.0,56.0,3.5,15.0,220.0,432.08,356.9
2016,7,18,6,45,656.0,60.5,3.5,15.5,270.5,491.73,406.48
2016,7,18,7,0,701.0,65.0,3.5,16.0,321.0,556.3,457.9
2016,7,18,7,15,732.0,69.0,3.45,16.5,372.0,612.07,500.4
2016,7,18,7,30,763.0,73.0,3.4,17.0,423.0,667.82,540.27
2016,7,18,7,45,518.5,148.0,3.35,17.5,398.0,582.58,470.08
2016,7,18,8,0,274.0,223.0,3.3,18.0,373.0,462.44,371.41
2016,7,18,8,15,273.5,245.5,3.25,18.5,407.0,491.77,392.41
2016,7,18,8,30,273.0,268.0,3.2,19.0,441.0,519.64,411.21
2016,7,18,8,45,289.0,286.5,3.2,19.5,481.5,556.31,436.83
2016,7,18,9,0,305.0,305.0,3.2,20.0,522.0,592.03,461.28
2016,7,18,9,15,309.5,320.0,3.2,20.5,551.0,612.49,474.07
2016,7,18,9,30,314.0,335.0,3.2,21.0,580.0,631.34,485.65
2016,7,18,9,45,611.0,214.5,3.25,21.5,716.5,814.19,621.21
2016,7,18,10,0,908.0,94.0,3.3,22.0,853.0,945.8,709.48
2016,7,18,10,15,914.0,95.0,3.35,22.5,881.0,947.37,707.42
2016,7,18,10,30,920.0,96.0,3.4,23.0,909.0,945.04,703.95
2016,7,18,10,45,924.0,96.5,3.45,23.5,930.5,936.49,696.46
2016,7,18,11,0,928.0,97.0,3.5,24.0,952.0,924.07,686.55
2016,7,18,11,15,931.0,98.0,3.6,24.0,966.5,907.39,675.52
2016,7,18,11,30,934.0,99.0,3.7,24.0,981.0,886.95,661.99
2016,7,18,11,45,934.5,99.5,3.8,24.0,988.0,860.37,644.26
2016,7,18,12,0,935.0,100.0,3.9,24.0,995.0,830.41,624.17
2016,7,18,12,15,935.5,100.0,3.95,24.0,995.0,796.84,601.26
2016,7,18,12,30,936.0,100.0,4.0,24.0,995.0,760.25,574.99
2016,7,18,12,45,937.0,98.0,4.1,24.0,988.0,719.55,544.81
2016,7,18,13,0,938.0,96.0,4.2,24.0,981.0,676.13,511.88
2016,7,18,13,15,935.5,95.0,4.25,24.0,966.5,628.83,475.07
2016,7,18,13,30,933.0,94.0,4.3,24.0,952.0,579.39,435.64
2016,7,18,13,45,931.0,92.0,4.4,24.0,930.5,527.52,393.3
2016,7,18,14,0,929.0,90.0,4.5,24.0,909.0,473.86,348.33
2016,7,18,14,15,923.5,89.0,4.45,23.5,880.5,418.01,300.77
2016,7,18,14,30,918.0,88.0,4.4,23.0,852.0,361.16,251.34
2016,7,18,14,45,912.5,85.5,4.4,23.0,818.0,302.52,199.83
2016,7,18,15,0,907.0,83.0,4.4,23.0,784.0,243.4,149.4
2016,7,18,15,15,897.5,81.5,4.35,22.5,744.5,184.1,103.95
2016,7,18,15,30,888.0,80.0,4.3,22.0,705.0,125.24,69.63
2016,7,18,15,45,877.5,77.0,4.25,22.0,661.0,78.0,60.62
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,75.59,58.79
2016,7,18,16,15,851.0,71.5,4.1,21.5,569.5,73.2,57.07
2016,7,18,16,30,835.0,69.0,4.0,21.0,522.0,70.67,55.23
2016,7,18,16,45,815.0,66.0,3.95,21.0,472.0,67.59,52.78
2016,7,18,17,0,795.0,63.0,3.9,21.0,422.0,64.38,50.2
2016,7,18,17,15,765.5,59.5,3.75,20.5,370.5,54.71,42.08
2016,7,18,17,30,736.0,56.0,3.6,20.0,319.0,51.52,39.51
2016,7,18,17,45,695.5,51.5,3.5,19.5,268.5,47.38,36.01
2016,7,18,18,0,655.0,47.0,3.4,19.0,218.0,43.23,32.38
2016,7,18,18,15,590.5,41.5,3.2,18.0,170.0,38.03,27.75
2016,7,18,18,30,526.0,36.0,3.0,17.0,122.0,32.9,22.99
2016,7,18,18,45,417.5,28.0,2.9,16.5,81.5,25.42,15.77
2016,7,18,19,0,309.0,20.0,2.8,16.0,41.0,16.59,3.32
2016,7,18,19,15,154.5,10.0,2.75,15.5,20.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,168.0,10.5,2.2,12.5,22.5,57.9,0.0
2016,7,19,5,30,336.0,21.0,2.4,13.0,45.0,156.16,83.47
2016,7,19,5,45,443.5,28.5,2.6,13.5,87.0,231.85,177.5
2016,7,19,6,0,551.0,36.0,2.8,14.0,129.0,315.23,252.71
2016,7,19,6,15,613.0,41.5,2.75,14.5,177.5,383.25,313.07
2016,7,19,6,30,675.0,47.0,2.7,15.0,226.0,455.99,374.87
2016,7,19,6,45,716.0,50.5,2.7,15.5,277.5,517.61,425.49
2016,7,19,7,0,757.0,54.0,2.7,16.0,329.0,580.86,475.2
2016,7,19,7,15,785.5,57.5,2.7,16.5,380.5,630.22,511.88
2016,7,19,7,30,814.0,61.0,2.7,17.0,432.0,685.09,550.29
2016,7,19,7,45,835.0,63.5,2.7,18.0,482.5,732.27,580.81
2016,7,19,8,0,856.0,66.0,2.7,19.0,533.0,777.9,609.37
2016,7,19,8,15,871.5,68.0,2.7,19.5,581.0,816.45,633.39
2016,7,19,8,30,887.0,70.0,2.7,20.0,629.0,852.5,655.29
2016,7,19,8,45,898.5,72.0,2.75,20.5,673.5,882.25,672.91
2016,7,19,9,0,910.0,74.0,2.8,21.0,718.0,908.82,688.28
2016,7,19,9,15,919.0,76.0,2.85,21.5,757.5,929.72,699.74
2016,7,19,9,30,928.0,78.0,2.9,22.0,797.0,946.98,708.81
2016,7,19,9,45,928.5,83.0,2.95,22.5,830.5,955.81,712.32
2016,7,19,10,0,929.0,88.0,3.0,23.0,864.0,960.56,713.27
2016,7,19,10,15,934.5,89.5,3.05,23.5,892.0,962.26,712.36
2016,7,19,10,30,940.0,91.0,3.1,24.0,920.0,959.96,708.95
2016,7,19,10,45,942.0,93.0,3.15,24.5,941.5,950.94,701.25
2016,7,19,11,0,944.0,95.0,3.2,25.0,963.0,937.96,691.1
2016,7,19,11,15,946.5,95.5,3.25,25.0,977.5,920.13,679.19
2016,7,19,11,30,949.0,96.0,3.3,25.0,992.0,898.52,664.83
2016,7,19,11,45,950.5,95.5,3.4,25.0,999.0,871.53,647.16
2016,7,19,12,0,952.0,95.0,3.5,25.0,1006.0,841.1,627.08
2016,7,19,12,15,952.0,95.0,3.55,25.0,1006.0,806.65,603.89
2016,7,19,12,30,952.0,95.0,3.6,25.0,1006.0,769.15,577.56
2016,7,19,12,45,942.5,100.5,3.7,25.5,996.0,726.64,545.23
2016,7,19,13,0,933.0,106.0,3.8,26.0,986.0,681.97,510.72
2016,7,19,13,15,930.0,105.0,3.85,26.0,971.0,634.4,474.27
2016,7,19,13,30,927.0,104.0,3.9,26.0,956.0,584.76,435.25
2016,7,19,13,45,925.0,102.0,3.95,26.0,934.0,533.0,393.49
2016,7,19,14,0,923.0,100.0,4.0,26.0,912.0,479.48,349.09
2016,7,19,14,15,916.5,98.5,4.0,26.0,883.0,423.01,301.24
2016,7,19,14,30,910.0,97.0,4.0,26.0,854.0,365.69,251.77
2016,7,19,14,45,904.0,94.5,4.05,26.0,819.5,307.2,201.21
2016,7,19,15,0,898.0,92.0,4.1,26.0,785.0,248.27,151.68
2016,7,19,15,15,887.5,90.0,4.1,25.5,744.5,188.84,106.71
2016,7,19,15,30,877.0,88.0,4.1,25.0,704.0,129.96,72.59
2016,7,19,15,45,867.0,84.5,4.1,24.5,660.0,82.27,63.56
2016,7,19,16,0,857.0,81.0,4.1,24.0,616.0,79.71,61.76
2016,7,19,16,15,839.5,78.5,4.05,23.5,568.0,77.4,60.15
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,74.95,58.4
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.0,63.97,49.36
2016,7,19,17,0,785.0,67.0,4.0,22.0,420.0,60.52,46.68
2016,7,19,17,15,754.5,63.5,3.9,21.5,368.5,57.46,44.29
2016,7,19,17,30,724.0,60.0,3.8,21.0,317.0,54.38,41.82
2016,7,19,17,45,683.5,54.5,3.7,20.5,266.5,49.58,37.77
2016,7,19,18,0,643.0,49.0,3.6,20.0,216.0,44.72,33.53
2016,7,19,18,15,577.5,43.0,3.35,19.0,168.0,39.17,28.61
2016,7,19,18,30,512.0,37.0,3.1,18.0,120.0,33.68,23.53
2016,7,19,18,45,405.0,28.5,2.9,17.5,80.0,23.74,14.22
2016,7,19,19,0,298.0,20.0,2.7,17.0,40.0,16.57,2.56
2016,7,19,19,15,149.0,10.0,2.6,16.5,20.0,7.87,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,169.5,10.0,2.1,13.5,22.0,58.07,0.0
2016,7,20,5,30,339.0,20.0,2.3,14.0,44.0,156.2,77.82
2016,7,20,5,45,442.5,27.5,2.55,14.5,85.0,230.89,175.63
2016,7,20,6,0,546.0,35.0,2.8,15.0,126.0,312.4,249.42
2016,7,20,6,15,608.5,40.5,2.8,15.5,174.5,380.44,309.72
2016,7,20,6,30,671.0,46.0,2.8,16.0,223.0,453.32,371.62
2016,7,20,6,45,713.0,49.5,2.8,16.5,274.5,515.41,422.56
2016,7,20,7,0,755.0,53.0,2.8,17.0,326.0,579.25,472.67
2016,7,20,7,15,784.0,56.0,2.75,17.5,377.5,628.31,508.78
2016,7,20,7,30,813.0,59.0,2.7,18.0,429.0,682.97,546.73
2016,7,20,7,45,834.5,61.5,2.65,19.0,479.5,730.6,577.21
2016,7,20,8,0,856.0,64.0,2.6,20.0,530.0,776.71,605.69
2016,7,20,8,15,872.5,66.0,2.55,20.5,578.5,816.19,629.86
2016,7,20,8,30,889.0,68.0,2.5,21.0,627.0,853.21,651.88
2016,7,20,8,45,901.0,70.0,2.5,22.0,672.0,883.52,668.05
2016,7,20,9,0,913.0,72.0,2.5,23.0,717.0,910.67,681.88
2016,7,20,9,15,923.0,73.5,2.5,23.5,757.0,932.04,693.04
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,949.8,701.85
2016,7,20,9,45,929.5,83.5,2.5,24.5,830.0,958.81,704.96
2016,7,20,10,0,926.0,92.0,2.5,25.0,863.0,963.47,705.41
2016,7,20,10,15,932.0,93.0,2.55,25.5,892.0,965.07,704.49
2016,7,20,10,30,938.0,94.0,2.6,26.0,921.0,962.69,701.13
2016,7,20,10,45,943.5,94.0,2.65,26.5,943.5,954.86,694.4
2016,7,20,11,0,949.0,94.0,2.7,27.0,966.0,943.06,685.25
2016,7,20,11,15,952.0,94.5,2.75,27.5,981.0,925.59,672.53
2016,7,20,11,30,955.0,95.0,2.8,28.0,996.0,904.29,657.43
2016,7,20,11,45,957.5,94.5,2.85,28.5,1003.5,877.96,639.12
2016,7,20,12,0,960.0,94.0,2.9,29.0,1011.0,848.11,618.51
2016,7,20,12,15,960.5,94.0,2.95,29.0,1011.5,813.75,596.09
2016,7,20,12,30,961.0,94.0,3.0,29.0,1012.0,776.27,570.66
2016,7,20,12,45,960.0,93.5,3.15,29.0,1004.0,734.39,541.1
2016,7,20,13,0,959.0,93.0,3.3,29.0,996.0,689.83,508.78
2016,7,20,13,15,956.5,92.5,3.4,29.0,981.5,641.86,472.87
2016,7,20,13,30,954.0,92.0,3.5,29.0,967.0,591.68,434.22
2016,7,20,13,45,950.5,91.0,3.6,29.0,944.5,538.62,392.22
2016,7,20,14,0,947.0,90.0,3.7,29.0,922.0,483.85,347.59
2016,7,20,14,15,941.5,89.0,3.75,28.5,893.5,426.85,300.51
2016,7,20,14,30,936.0,88.0,3.8,28.0,865.0,368.81,251.41
2016,7,20,14,45,929.0,86.5,3.9,28.0,830.0,309.24,200.34
2016,7,20,15,0,922.0,85.0,4.0,28.0,795.0,249.31,150.32
2016,7,20,15,15,912.0,83.0,4.05,27.5,754.5,188.5,104.54
2016,7,20,15,30,902.0,81.0,4.1,27.0,714.0,128.2,69.69
2016,7,20,15,45,889.5,79.0,4.15,27.0,669.0,79.55,60.66
2016,7,20,16,0,877.0,77.0,4.2,27.0,624.0,77.73,59.37
2016,7,20,16,15,860.0,74.5,4.15,26.0,575.0,75.33,57.81
2016,7,20,16,30,843.0,72.0,4.1,25.0,526.0,72.8,56.12
2016,7,20,16,45,821.0,69.0,4.1,24.5,475.0,69.7,53.81
2016,7,20,17,0,799.0,66.0,4.1,24.0,424.0,60.07,45.91
2016,7,20,17,15,768.5,62.5,4.0,23.0,372.0,56.96,43.59
2016,7,20,17,30,738.0,59.0,3.9,22.0,320.0,53.83,41.17
2016,7,20,17,45,695.0,54.0,3.85,21.5,268.5,49.33,37.39
2016,7,20,18,0,652.0,49.0,3.8,21.0,217.0,44.82,33.47
2016,7,20,18,15,585.0,43.0,3.65,20.0,168.5,39.24,28.53
2016,7,20,18,30,518.0,37.0,3.5,19.0,120.0,33.73,23.44
2016,7,20,18,45,407.5,28.5,3.35,18.0,79.5,23.76,14.14
2016,7,20,19,0,297.0,20.0,3.2,17.0,39.0,16.58,1.69
2016,7,20,19,15,148.5,10.0,3.1,16.5,19.5,7.87,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.5,2.5,13.5,21.0,55.18,0.0
2016,7,21,5,30,316.0,21.0,2.7,14.0,42.0,152.07,69.7
2016,7,21,5,45,425.5,29.0,2.95,14.5,83.5,229.45,174.29
2016,7,21,6,0,535.0,37.0,3.2,15.0,125.0,309.94,247.64
2016,7,21,6,15,599.0,42.5,3.2,15.5,173.5,378.51,308.6
2016,7,21,6,30,663.0,48.0,3.2,16.0,222.0,451.97,371.24
2016,7,21,6,45,331.5,79.5,3.25,16.5,166.5,311.06,257.49
2016,7,21,7,0,0.0,111.0,3.3,17.0,111.0,91.31,71.3
2016,7,21,7,15,27.5,144.5,3.3,17.5,157.0,152.38,122.6
2016,7,21,7,30,55.0,178.0,3.3,18.0,203.0,206.83,167.14
2016,7,21,7,45,234.0,184.5,3.3,19.0,309.0,384.76,311.99
2016,7,21,8,0,413.0,191.0,3.3,20.0,415.0,561.83,448.25
2016,7,21,8,15,647.5,132.0,3.3,20.5,520.5,717.25,564.63
2016,7,21,8,30,882.0,73.0,3.3,21.0,626.0,854.43,658.9
2016,7,21,8,45,894.5,74.5,3.3,21.5,670.5,884.43,675.68
