Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,0,907.0,76.0,3.3,22.0,715.0,911.3,690.97
2016,7,21,9,15,916.0,77.5,3.3,22.5,754.5,931.64,701.72
2016,7,21,9,30,925.0,79.0,3.3,23.0,794.0,948.37,710.07
2016,7,21,9,45,931.0,81.0,3.35,23.5,828.5,959.09,714.81
2016,7,21,10,0,937.0,83.0,3.4,24.0,863.0,965.89,717.07
2016,7,21,10,15,942.5,84.0,3.4,24.5,891.5,967.19,715.47
2016,7,21,10,30,948.0,85.0,3.4,25.0,920.0,964.49,711.38
2016,7,21,10,45,952.5,85.5,3.45,25.5,942.0,956.33,704.2
2016,7,21,11,0,957.0,86.0,3.5,26.0,964.0,944.17,694.54
2016,7,21,11,15,960.0,86.5,3.6,26.0,979.0,926.72,683.14
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,905.41,669.22
2016,7,21,11,45,965.0,87.0,3.8,26.5,1002.0,879.06,650.61
2016,7,21,12,0,967.0,87.0,3.9,27.0,1010.0,849.15,629.6
2016,7,21,12,15,967.5,87.0,4.0,26.5,1010.0,814.67,607.86
2016,7,21,12,30,968.0,87.0,4.1,26.0,1010.0,777.03,583.15
2016,7,21,12,45,957.0,94.0,4.25,26.0,1000.5,734.17,551.66
2016,7,21,13,0,946.0,101.0,4.4,26.0,991.0,689.12,517.83
2016,7,21,13,15,943.5,100.0,4.45,25.5,976.0,641.19,481.84
2016,7,21,13,30,941.0,99.0,4.5,25.0,961.0,591.1,443.15
2016,7,21,13,45,939.5,97.0,4.6,25.0,939.5,538.79,400.74
2016,7,21,14,0,938.0,95.0,4.7,25.0,918.0,484.62,355.53
2016,7,21,14,15,932.5,94.0,4.65,24.5,889.5,427.96,307.53
2016,7,21,14,30,927.0,93.0,4.6,24.0,861.0,370.29,257.6
2016,7,21,14,45,923.0,89.5,4.6,24.0,827.0,310.53,205.26
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,250.12,153.77
2016,7,21,15,15,909.5,84.0,4.5,23.5,752.5,189.47,107.15
2016,7,21,15,30,900.0,82.0,4.4,23.0,712.0,129.25,71.57
2016,7,21,15,45,891.5,78.5,4.35,23.0,668.0,79.3,61.48
2016,7,21,16,0,883.0,75.0,4.3,23.0,624.0,76.62,59.44
2016,7,21,16,15,866.5,72.5,4.15,22.5,575.5,74.19,57.69
2016,7,21,16,30,850.0,70.0,4.0,22.0,527.0,71.62,55.83
2016,7,21,16,45,832.0,66.0,3.9,22.0,476.5,67.88,52.82
2016,7,21,17,0,814.0,62.0,3.8,22.0,426.0,63.96,49.65
2016,7,21,17,15,784.0,58.5,3.65,21.0,373.5,54.28,41.64
2016,7,21,17,30,754.0,55.0,3.5,20.0,321.0,51.02,39.08
2016,7,21,17,45,713.5,50.5,3.4,19.5,269.5,46.82,35.52
2016,7,21,18,0,673.0,46.0,3.3,19.0,218.0,42.6,31.82
2016,7,21,18,15,607.5,40.5,3.05,18.0,169.5,37.34,27.12
2016,7,21,18,30,542.0,35.0,2.8,17.0,121.0,32.16,22.28
2016,7,21,18,45,431.0,27.0,2.6,16.5,80.0,24.62,14.9
2016,7,21,19,0,320.0,19.0,2.4,16.0,39.0,17.23,0.92
2016,7,21,19,15,160.0,9.5,2.35,15.5,19.5,7.47,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,163.5,10.0,2.0,13.5,20.5,56.56,0.0
2016,7,22,5,30,327.0,20.0,2.3,14.0,41.0,151.3,61.88
2016,7,22,5,45,435.0,28.0,2.6,15.0,82.5,229.17,173.0
2016,7,22,6,0,543.0,36.0,2.9,16.0,124.0,313.25,248.94
2016,7,22,6,15,607.5,41.5,2.9,16.5,173.0,382.53,310.22
2016,7,22,6,30,672.0,47.0,2.9,17.0,222.0,456.77,373.13
2016,7,22,6,45,715.5,51.0,2.9,17.5,274.0,520.69,425.4
2016,7,22,7,0,759.0,55.0,2.9,18.0,326.0,586.48,476.85
2016,7,22,7,15,789.0,58.0,2.85,18.5,378.5,636.52,513.51
2016,7,22,7,30,819.0,61.0,2.8,19.0,431.0,692.24,552.07
2016,7,22,7,45,841.0,63.5,2.8,20.0,482.5,740.57,583.14
2016,7,22,8,0,863.0,66.0,2.8,21.0,534.0,787.4,612.27
2016,7,22,8,15,880.0,68.5,2.8,21.5,583.0,828.17,637.58
2016,7,22,8,30,897.0,71.0,2.8,22.0,632.0,866.48,660.77
2016,7,22,8,45,909.5,73.0,2.85,23.0,677.5,897.45,677.66
2016,7,22,9,0,922.0,75.0,2.9,24.0,723.0,925.22,692.22
2016,7,22,9,15,932.0,76.5,2.9,24.5,763.5,946.72,703.45
2016,7,22,9,30,942.0,78.0,2.9,25.0,804.0,964.57,712.28
2016,7,22,9,45,937.0,87.0,2.95,26.0,837.0,972.7,713.77
2016,7,22,10,0,932.0,96.0,3.0,27.0,870.0,976.4,712.55
2016,7,22,10,15,938.0,97.0,3.0,27.5,899.0,977.92,711.09
2016,7,22,10,30,944.0,98.0,3.0,28.0,928.0,975.42,707.17
2016,7,22,10,45,949.5,98.5,3.05,28.5,951.0,967.94,700.58
2016,7,22,11,0,955.0,99.0,3.1,29.0,974.0,956.42,691.54
2016,7,22,11,15,957.5,99.5,3.1,29.0,989.0,938.25,679.33
2016,7,22,11,30,960.0,100.0,3.1,29.0,1004.0,916.25,664.73
2016,7,22,11,45,962.5,99.5,3.15,29.5,1012.0,889.65,646.19
2016,7,22,12,0,965.0,99.0,3.2,30.0,1020.0,859.47,625.35
2016,7,22,12,15,965.0,99.0,3.25,30.0,1019.5,824.39,602.45
2016,7,22,12,30,965.0,99.0,3.3,30.0,1019.0,786.19,576.57
2016,7,22,12,45,962.5,99.5,3.35,30.5,1011.0,743.72,545.08
2016,7,22,13,0,960.0,100.0,3.4,31.0,1003.0,698.65,511.17
2016,7,22,13,15,957.0,99.0,3.45,31.0,987.0,649.72,474.77
2016,7,22,13,30,954.0,98.0,3.5,31.0,971.0,598.63,435.76
2016,7,22,13,45,950.0,97.0,3.55,31.0,948.5,545.09,393.75
2016,7,22,14,0,946.0,96.0,3.6,31.0,926.0,489.9,349.2
2016,7,22,14,15,939.5,95.0,3.6,30.5,896.0,432.32,302.16
2016,7,22,14,30,933.0,94.0,3.6,30.0,866.0,373.82,253.22
2016,7,22,14,45,925.0,92.0,3.65,30.0,830.5,313.57,202.15
2016,7,22,15,0,917.0,90.0,3.7,30.0,795.0,253.08,152.16
2016,7,22,15,15,906.5,88.5,3.7,29.5,754.0,192.57,106.9
2016,7,22,15,30,896.0,87.0,3.7,29.0,713.0,132.59,72.3
2016,7,22,15,45,880.0,85.5,3.7,29.0,667.0,83.23,63.16
2016,7,22,16,0,864.0,84.0,3.7,29.0,621.0,81.72,62.15
2016,7,22,16,15,846.5,81.0,3.65,28.0,572.0,79.11,60.46
2016,7,22,16,30,829.0,78.0,3.6,27.0,523.0,68.8,52.31
2016,7,22,16,45,803.0,75.5,3.6,26.5,471.0,66.76,50.9
2016,7,22,17,0,777.0,73.0,3.6,26.0,419.0,64.7,49.45
2016,7,22,17,15,744.5,69.0,3.45,25.0,367.0,61.4,47.01
2016,7,22,17,30,712.0,65.0,3.3,24.0,315.0,58.07,44.46
2016,7,22,17,45,664.0,59.5,3.2,23.5,263.0,53.31,40.49
2016,7,22,18,0,616.0,54.0,3.1,23.0,211.0,44.79,33.14
2016,7,22,18,15,544.5,47.0,2.9,22.0,163.0,38.96,28.01
2016,7,22,18,30,473.0,40.0,2.7,21.0,115.0,33.18,22.72
2016,7,22,18,45,352.0,30.5,2.5,20.0,74.5,25.18,15.0
2016,7,22,19,0,231.0,21.0,2.3,19.0,34.0,17.3,0.0
2016,7,22,19,15,115.5,10.5,2.3,18.5,17.0,8.26,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.5,1.45,14.5,18.0,44.11,0.0
2016,7,23,5,30,240.0,21.0,1.6,15.0,36.0,124.48,42.82
2016,7,23,5,45,358.5,31.0,1.75,15.5,76.5,205.32,153.92
2016,7,23,6,0,477.0,41.0,1.9,16.0,117.0,292.13,231.37
2016,7,23,6,15,547.0,48.0,1.75,17.0,165.5,362.34,291.74
2016,7,23,6,30,617.0,55.0,1.6,18.0,214.0,438.43,353.96
2016,7,23,6,45,667.0,59.5,1.5,19.0,266.0,501.64,403.41
2016,7,23,7,0,717.0,64.0,1.4,20.0,318.0,570.52,454.36
2016,7,23,7,15,749.5,68.0,1.35,21.0,370.5,628.44,494.81
2016,7,23,7,30,782.0,72.0,1.3,22.0,423.0,686.4,532.08
2016,7,23,7,45,807.0,75.0,1.3,23.0,475.0,736.94,563.15
2016,7,23,8,0,832.0,78.0,1.3,24.0,527.0,777.88,586.71
2016,7,23,8,15,849.5,80.5,1.45,25.0,576.0,818.07,610.94
2016,7,23,8,30,867.0,83.0,1.6,26.0,625.0,855.9,633.17
2016,7,23,8,45,880.0,86.0,1.75,27.0,670.0,887.66,651.08
2016,7,23,9,0,893.0,89.0,1.9,28.0,715.0,916.3,666.8
2016,7,23,9,15,903.0,90.5,2.05,29.0,755.5,937.21,677.41
2016,7,23,9,30,913.0,92.0,2.2,30.0,796.0,954.57,685.74
2016,7,23,9,45,921.5,93.5,2.35,31.0,831.0,966.8,690.82
2016,7,23,10,0,930.0,95.0,2.5,32.0,866.0,975.17,693.5
2016,7,23,10,15,936.0,96.0,2.6,32.5,895.0,976.73,692.91
2016,7,23,10,30,942.0,97.0,2.7,33.0,924.0,974.27,689.96
2016,7,23,10,45,938.5,103.0,2.85,34.0,944.0,963.93,681.14
2016,7,23,11,0,935.0,109.0,3.0,35.0,964.0,949.52,669.88
2016,7,23,11,15,937.5,109.5,3.05,35.0,979.0,931.5,658.44
2016,7,23,11,30,940.0,110.0,3.1,35.0,994.0,909.71,644.65
2016,7,23,11,45,936.5,113.5,3.2,35.5,1000.0,881.86,626.0
2016,7,23,12,0,933.0,117.0,3.3,36.0,1006.0,850.69,605.2
2016,7,23,12,15,933.5,117.0,3.4,36.0,1006.0,816.66,583.69
2016,7,23,12,30,934.0,117.0,3.5,36.0,1006.0,779.6,558.85
2016,7,23,12,45,929.0,119.0,3.6,36.0,997.0,737.42,529.46
2016,7,23,13,0,924.0,121.0,3.7,36.0,988.0,692.9,497.74
2016,7,23,13,15,921.0,120.5,3.75,35.5,973.0,645.62,464.08
2016,7,23,13,30,918.0,120.0,3.8,35.0,958.0,596.28,427.82
2016,7,23,13,45,915.0,118.0,3.85,35.0,936.5,544.0,387.41
2016,7,23,14,0,912.0,116.0,3.9,35.0,915.0,490.07,344.54
2016,7,23,14,15,905.5,114.5,3.9,34.5,886.0,433.68,299.27
2016,7,23,14,30,899.0,113.0,3.9,34.0,857.0,376.42,252.21
2016,7,23,14,45,897.0,108.0,3.95,34.0,823.0,317.48,202.9
2016,7,23,15,0,895.0,103.0,4.0,34.0,789.0,257.68,154.09
2016,7,23,15,15,884.5,101.0,3.95,33.5,748.5,197.88,110.02
2016,7,23,15,30,874.0,99.0,3.9,33.0,708.0,138.64,76.18
2016,7,23,15,45,866.0,94.0,3.9,32.5,664.0,87.88,65.99
2016,7,23,16,0,858.0,89.0,3.9,32.0,620.0,84.61,63.71
2016,7,23,16,15,839.5,86.0,3.8,31.0,571.0,74.05,55.55
2016,7,23,16,30,821.0,83.0,3.7,30.0,522.0,72.03,54.32
2016,7,23,16,45,800.0,78.5,3.65,29.5,471.0,68.82,51.96
2016,7,23,17,0,779.0,74.0,3.6,29.0,420.0,65.47,49.46
2016,7,23,17,15,746.0,70.0,3.45,28.0,367.5,62.19,47.07
2016,7,23,17,30,713.0,66.0,3.3,27.0,315.0,58.87,44.57
2016,7,23,17,45,667.0,60.5,3.15,26.0,263.0,54.16,40.78
2016,7,23,18,0,621.0,55.0,3.0,25.0,211.0,45.6,33.54
2016,7,23,18,15,548.0,47.5,2.85,24.0,162.5,39.39,28.11
2016,7,23,18,30,475.0,40.0,2.7,23.0,114.0,33.21,22.5
2016,7,23,18,45,351.0,30.0,2.55,22.0,73.5,24.78,14.42
2016,7,23,19,0,227.0,20.0,2.4,21.0,33.0,16.46,0.0
2016,7,23,19,15,113.5,10.0,2.45,20.0,16.5,7.87,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,100.5,11.0,2.4,14.5,17.0,38.77,0.0
2016,7,24,5,30,201.0,22.0,2.5,15.0,34.0,111.03,29.96
2016,7,24,5,45,319.0,33.0,2.6,16.0,73.5,191.51,142.98
2016,7,24,6,0,437.0,44.0,2.7,17.0,113.0,277.25,219.4
2016,7,24,6,15,510.5,51.5,2.65,17.5,161.0,348.16,281.31
2016,7,24,6,30,584.0,59.0,2.6,18.0,209.0,425.26,346.04
2016,7,24,6,45,637.0,64.0,2.6,19.0,261.0,492.31,399.79
2016,7,24,7,0,690.0,69.0,2.6,20.0,313.0,559.28,451.14
2016,7,24,7,15,724.5,73.5,2.6,20.5,365.0,618.29,495.05
2016,7,24,7,30,759.0,78.0,2.6,21.0,417.0,677.53,536.39
2016,7,24,7,45,785.5,81.0,2.65,22.0,469.0,728.6,569.52
2016,7,24,8,0,812.0,84.0,2.7,23.0,521.0,778.48,600.91
2016,7,24,8,15,831.0,87.0,2.7,24.0,570.0,820.5,625.69
2016,7,24,8,30,850.0,90.0,2.7,25.0,619.0,850.58,641.76
2016,7,24,8,45,863.5,93.0,2.7,26.0,664.5,882.35,658.77
2016,7,24,9,0,877.0,96.0,2.7,27.0,710.0,911.08,673.44
2016,7,24,9,15,888.0,98.0,2.65,27.5,751.0,933.15,684.5
2016,7,24,9,30,899.0,100.0,2.6,28.0,792.0,951.72,693.25
2016,7,24,9,45,900.0,106.0,2.6,29.0,825.5,961.4,695.31
2016,7,24,10,0,901.0,112.0,2.6,30.0,859.0,967.01,694.91
2016,7,24,10,15,908.0,113.5,2.6,30.5,888.0,969.75,694.22
2016,7,24,10,30,915.0,115.0,2.6,31.0,917.0,968.54,691.17
2016,7,24,10,45,910.5,122.0,2.65,31.5,937.0,957.93,682.74
2016,7,24,11,0,906.0,129.0,2.7,32.0,957.0,943.33,671.96
2016,7,24,11,15,909.5,129.5,2.75,32.5,972.0,926.29,659.76
2016,7,24,11,30,913.0,130.0,2.8,33.0,987.0,905.53,645.28
2016,7,24,11,45,906.5,135.5,2.85,33.5,992.5,876.97,625.84
2016,7,24,12,0,900.0,141.0,2.9,34.0,998.0,845.26,604.42
2016,7,24,12,15,900.0,141.0,2.9,34.0,997.5,811.44,582.33
2016,7,24,12,30,900.0,141.0,2.9,34.0,997.0,774.76,556.89
2016,7,24,12,45,897.5,141.5,2.9,34.5,989.0,734.01,527.12
2016,7,24,13,0,895.0,142.0,2.9,35.0,981.0,690.88,495.22
2016,7,24,13,15,891.5,141.0,2.95,35.0,965.5,643.91,461.19
2016,7,24,13,30,888.0,140.0,3.0,35.0,950.0,595.01,424.82
2016,7,24,13,45,877.0,142.0,3.1,35.0,925.5,542.64,385.03
2016,7,24,14,0,866.0,144.0,3.2,35.0,901.0,489.41,343.39
2016,7,24,14,15,858.0,142.0,3.25,34.5,871.0,433.63,299.27
2016,7,24,14,30,850.0,140.0,3.3,34.0,841.0,376.41,252.94
2016,7,24,14,45,843.0,136.0,3.35,34.0,806.0,317.82,204.63
2016,7,24,15,0,836.0,132.0,3.4,34.0,771.0,259.13,157.27
2016,7,24,15,15,822.5,129.0,3.45,33.5,730.0,200.29,114.17
2016,7,24,15,30,809.0,126.0,3.5,33.0,689.0,142.58,80.86
2016,7,24,15,45,801.0,119.0,3.55,32.5,645.0,92.55,69.75
2016,7,24,16,0,793.0,112.0,3.6,32.0,601.0,89.12,67.38
2016,7,24,16,15,771.0,108.0,3.6,31.0,552.0,87.08,66.22
2016,7,24,16,30,749.0,104.0,3.6,30.0,503.0,78.38,59.56
2016,7,24,16,45,729.5,96.5,3.6,29.0,453.0,74.02,56.41
2016,7,24,17,0,710.0,89.0,3.6,28.0,403.0,69.42,52.99
2016,7,24,17,15,672.5,83.5,3.55,27.0,351.0,65.68,50.23
2016,7,24,17,30,635.0,78.0,3.5,26.0,299.0,61.88,47.32
2016,7,24,17,45,588.0,70.5,3.45,25.0,248.5,56.42,42.88
2016,7,24,18,0,541.0,63.0,3.4,24.0,198.0,50.87,38.2
2016,7,24,18,15,465.0,54.0,3.35,22.5,151.0,43.82,32.08
2016,7,24,18,30,389.0,45.0,3.3,21.0,104.0,36.76,25.69
2016,7,24,18,45,275.0,32.0,3.25,20.0,66.0,26.14,15.55
2016,7,24,19,0,161.0,19.0,3.2,19.0,28.0,15.47,0.0
2016,7,24,19,15,80.5,9.5,3.2,18.5,14.0,7.47,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,72.0,10.0,2.6,13.5,14.0,29.52,0.0
2016,7,25,5,30,144.0,20.0,2.7,14.0,28.0,86.59,14.99
2016,7,25,5,45,247.0,34.5,2.85,14.5,65.5,161.54,120.47
2016,7,25,6,0,350.0,49.0,3.0,15.0,103.0,241.63,192.78
2016,7,25,6,15,423.0,60.0,3.0,15.5,149.5,311.93,254.53
2016,7,25,6,30,496.0,71.0,3.0,16.0,196.0,388.64,319.73
2016,7,25,6,45,547.0,79.5,3.0,17.0,247.0,454.89,373.68
2016,7,25,7,0,598.0,88.0,3.0,18.0,298.0,524.07,427.63
2016,7,25,7,15,636.0,94.5,2.95,18.5,349.5,584.27,473.2
2016,7,25,7,30,674.0,101.0,2.9,19.0,401.0,645.24,517.69
2016,7,25,7,45,698.0,108.0,2.9,20.0,451.5,696.13,551.71
2016,7,25,8,0,722.0,115.0,2.9,21.0,502.0,745.95,583.66
2016,7,25,8,15,744.0,119.5,2.9,22.0,551.0,789.82,610.49
2016,7,25,8,30,766.0,124.0,2.9,23.0,600.0,831.77,635.38
2016,7,25,8,45,775.5,131.0,2.95,24.0,643.5,857.33,648.79
2016,7,25,9,0,785.0,138.0,3.0,25.0,687.0,885.35,663.86
2016,7,25,9,15,798.5,141.5,3.0,25.5,728.0,910.27,677.61
2016,7,25,9,30,812.0,145.0,3.0,26.0,769.0,931.86,689.09
2016,7,25,9,45,839.5,138.5,3.0,27.0,809.0,952.91,698.81
2016,7,25,10,0,867.0,132.0,3.0,28.0,849.0,956.41,697.02
2016,7,25,10,15,874.0,134.0,3.0,28.5,878.0,959.35,696.52
2016,7,25,10,30,881.0,136.0,3.0,29.0,907.0,958.43,693.65
2016,7,25,10,45,883.5,139.0,3.05,30.0,929.0,950.37,685.3
2016,7,25,11,0,886.0,142.0,3.1,31.0,951.0,938.45,674.67
2016,7,25,11,15,889.5,143.0,3.15,31.0,966.0,921.93,663.92
2016,7,25,11,30,893.0,144.0,3.2,31.0,981.0,901.73,650.85
2016,7,25,11,45,893.5,145.0,3.25,31.5,988.5,875.47,632.56
2016,7,25,12,0,894.0,146.0,3.3,32.0,996.0,845.95,612.18
2016,7,25,12,15,894.0,146.0,3.35,32.0,995.5,812.2,589.94
2016,7,25,12,30,894.0,146.0,3.4,32.0,995.0,775.59,564.38
2016,7,25,12,45,893.5,144.5,3.45,32.5,987.5,734.86,534.42
2016,7,25,13,0,893.0,143.0,3.5,33.0,980.0,691.66,502.18
2016,7,25,13,15,889.5,142.5,3.55,33.0,964.5,645.03,467.8
2016,7,25,13,30,886.0,142.0,3.6,33.0,949.0,596.47,431.07
2016,7,25,13,45,879.5,141.5,3.65,33.0,926.0,544.67,390.94
2016,7,25,14,0,873.0,141.0,3.7,33.0,903.0,491.6,348.69
2016,7,25,14,15,865.5,139.0,3.75,32.5,873.5,436.15,304.19
2016,7,25,14,30,858.0,137.0,3.8,32.0,844.0,377.84,256.45
2016,7,25,14,45,852.5,132.5,3.85,32.0,809.5,318.79,207.13
2016,7,25,15,0,847.0,128.0,3.9,32.0,775.0,259.46,158.63
2016,7,25,15,15,834.0,125.0,3.9,31.5,733.5,199.96,114.49
2016,7,25,15,30,821.0,122.0,3.9,31.0,692.0,141.53,80.3
2016,7,25,15,45,813.5,115.0,3.9,30.5,648.5,90.43,68.64
2016,7,25,16,0,806.0,108.0,3.9,30.0,605.0,86.9,66.15
2016,7,25,16,15,785.0,104.0,3.85,29.5,555.5,84.77,64.75
2016,7,25,16,30,764.0,100.0,3.8,29.0,506.0,82.52,63.25
2016,7,25,16,45,746.5,92.5,3.75,28.5,456.5,77.72,59.62
2016,7,25,17,0,729.0,85.0,3.7,28.0,407.0,72.65,55.71
2016,7,25,17,15,692.5,80.0,3.6,27.0,354.5,63.6,48.48
2016,7,25,17,30,656.0,75.0,3.5,26.0,302.0,60.05,45.77
2016,7,25,17,45,612.5,67.0,3.4,25.0,251.5,54.15,40.94
2016,7,25,18,0,569.0,59.0,3.3,24.0,201.0,48.12,35.83
2016,7,25,18,15,493.5,50.5,3.15,23.0,153.0,41.32,29.85
2016,7,25,18,30,418.0,42.0,3.0,22.0,105.0,34.52,23.64
2016,7,25,18,45,301.0,30.5,2.85,21.0,66.5,25.03,14.43
2016,7,25,19,0,184.0,19.0,2.7,20.0,28.0,15.56,0.0
2016,7,25,19,15,92.0,9.5,2.65,19.5,14.0,7.47,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,80.5,10.0,1.2,15.5,14.5,32.17,0.0
2016,7,26,5,30,161.0,20.0,1.4,16.0,29.0,92.63,6.56
2016,7,26,5,45,269.5,33.0,1.65,17.0,66.5,171.9,126.15
2016,7,26,6,0,378.0,46.0,1.9,18.0,104.0,252.68,198.49
2016,7,26,6,15,451.5,56.0,1.8,19.0,151.0,323.63,259.12
2016,7,26,6,30,525.0,66.0,1.7,20.0,198.0,401.01,322.42
2016,7,26,6,45,576.0,73.5,1.6,21.0,249.0,467.46,374.39
2016,7,26,7,0,627.0,81.0,1.5,22.0,300.0,536.79,425.88
2016,7,26,7,15,664.0,87.0,1.4,23.0,351.5,596.85,467.89
2016,7,26,7,30,701.0,93.0,1.3,24.0,403.0,657.58,508.09
2016,7,26,7,45,726.5,98.0,1.25,25.5,454.0,708.31,537.96
2016,7,26,8,0,752.0,103.0,1.2,27.0,505.0,753.71,563.0
2016,7,26,8,15,773.0,107.0,1.15,28.0,553.5,797.09,586.88
2016,7,26,8,30,794.0,111.0,1.1,29.0,602.0,838.37,608.64
2016,7,26,8,45,808.0,115.0,1.1,30.0,647.0,871.02,624.97
2016,7,26,9,0,822.0,119.0,1.1,31.0,692.0,900.71,639.22
2016,7,26,9,15,834.5,121.5,1.1,32.0,732.5,924.22,649.43
2016,7,26,9,30,847.0,124.0,1.1,33.0,773.0,944.32,657.5
2016,7,26,9,45,859.0,125.0,1.1,34.0,809.0,945.53,654.1
2016,7,26,10,0,871.0,126.0,1.1,35.0,845.0,956.09,656.7
2016,7,26,10,15,878.0,127.5,1.1,35.5,874.0,958.67,655.83
2016,7,26,10,30,885.0,129.0,1.1,36.0,903.0,957.39,652.86
2016,7,26,10,45,888.5,131.0,1.1,37.0,925.0,949.45,644.76
2016,7,26,11,0,892.0,133.0,1.1,38.0,947.0,937.67,634.6
2016,7,26,11,15,895.5,134.0,1.2,38.0,962.0,921.21,625.95
2016,7,26,11,30,899.0,135.0,1.3,38.0,977.0,901.06,615.02
2016,7,26,11,45,900.0,135.5,1.45,38.5,984.0,874.82,599.62
2016,7,26,12,0,901.0,136.0,1.6,39.0,991.0,845.28,581.98
2016,7,26,12,15,900.5,136.0,1.75,39.0,991.0,811.05,562.33
2016,7,26,12,30,900.0,136.0,1.9,39.0,991.0,773.98,539.05
2016,7,26,12,45,896.5,137.0,2.05,39.0,982.0,732.88,512.31
2016,7,26,13,0,893.0,138.0,2.2,39.0,973.0,689.46,483.13
2016,7,26,13,15,889.5,137.0,2.3,39.0,958.0,642.48,450.37
2016,7,26,13,30,886.0,136.0,2.4,39.0,943.0,593.58,415.2
2016,7,26,13,45,881.5,134.5,2.5,39.0,920.5,542.1,377.05
2016,7,26,14,0,877.0,133.0,2.6,39.0,898.0,489.18,336.56
2016,7,26,14,15,869.5,131.0,2.65,38.5,868.5,433.53,293.45
2016,7,26,14,30,862.0,129.0,2.7,38.0,839.0,377.19,248.63
2016,7,26,14,45,854.5,125.5,2.75,38.0,803.5,319.47,201.81
2016,7,26,15,0,847.0,122.0,2.8,38.0,768.0,256.16,151.92
2016,7,26,15,15,834.5,119.5,2.8,37.5,727.0,197.04,109.2
2016,7,26,15,30,822.0,117.0,2.8,37.0,686.0,138.92,76.04
2016,7,26,15,45,808.0,112.5,2.85,37.0,641.0,88.75,65.37
2016,7,26,16,0,794.0,108.0,2.9,37.0,596.0,86.63,63.94
2016,7,26,16,15,773.0,104.0,2.9,36.5,547.0,84.52,62.6
2016,7,26,16,30,752.0,100.0,2.9,36.0,498.0,82.29,61.17
2016,7,26,16,45,726.5,94.5,2.9,35.5,447.5,72.72,53.77
2016,7,26,17,0,701.0,89.0,2.9,35.0,397.0,69.32,51.31
2016,7,26,17,15,663.5,83.5,2.75,33.5,345.0,65.59,48.75
2016,7,26,17,30,626.0,78.0,2.6,32.0,293.0,61.81,46.04
2016,7,26,17,45,575.0,70.5,2.5,31.0,242.5,56.32,41.68
2016,7,26,18,0,524.0,63.0,2.4,30.0,192.0,50.76,37.08
2016,7,26,18,15,448.5,53.5,2.05,28.5,145.5,43.36,30.8
2016,7,26,18,30,373.0,44.0,1.7,27.0,99.0,35.92,24.22
2016,7,26,18,45,259.5,30.5,1.4,26.0,62.0,24.9,13.8
2016,7,26,19,0,146.0,17.0,1.1,25.0,25.0,13.8,0.0
2016,7,26,19,15,73.0,8.5,1.1,24.5,12.5,6.69,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,37.5,7.5,2.0,18.5,9.5,17.26,0.0
2016,7,27,5,30,75.0,15.0,2.1,19.0,19.0,54.32,0.0
2016,7,27,5,45,157.0,32.5,2.25,19.5,53.0,122.88,88.01
2016,7,27,6,0,239.0,50.0,2.4,20.0,87.0,189.77,147.82
2016,7,27,6,15,304.0,65.0,2.3,20.5,129.5,253.02,202.18
2016,7,27,6,30,369.0,80.0,2.2,21.0,172.0,322.42,260.07
2016,7,27,6,45,427.0,90.0,2.15,22.0,220.5,387.2,311.99
2016,7,27,7,0,485.0,100.0,2.1,23.0,269.0,456.24,365.06
2016,7,27,7,15,523.5,109.0,2.05,24.0,317.5,521.91,413.0
2016,7,27,7,30,562.0,118.0,2.0,25.0,366.0,582.02,455.03
2016,7,27,7,45,598.5,123.0,2.0,26.5,416.0,637.05,491.17
2016,7,27,8,0,635.0,128.0,2.0,28.0,466.0,691.99,525.7
2016,7,27,8,15,658.0,133.5,2.0,29.0,513.0,735.56,551.65
2016,7,27,8,30,681.0,139.0,2.0,30.0,560.0,777.53,575.92
2016,7,27,8,45,702.0,142.5,2.0,31.0,604.0,813.58,595.69
2016,7,27,9,0,723.0,146.0,2.0,32.0,648.0,847.3,613.58
2016,7,27,9,15,737.0,149.5,2.0,32.5,687.5,871.93,626.56
2016,7,27,9,30,751.0,153.0,2.0,33.0,727.0,886.25,632.94
2016,7,27,9,45,747.0,164.0,2.05,34.0,757.0,894.87,635.0
2016,7,27,10,0,743.0,175.0,2.1,35.0,787.0,908.64,640.44
2016,7,27,10,15,752.0,177.5,2.15,35.5,815.5,905.16,636.34
2016,7,27,10,30,761.0,180.0,2.2,36.0,844.0,907.0,635.87
2016,7,27,10,45,768.5,181.0,2.25,36.5,866.5,902.42,631.43
2016,7,27,11,0,776.0,182.0,2.3,37.0,889.0,894.18,624.85
2016,7,27,11,15,780.0,183.0,2.4,37.0,903.5,879.18,615.84
2016,7,27,11,30,784.0,184.0,2.5,37.0,918.0,860.7,604.67
2016,7,27,11,45,789.5,183.0,2.65,37.5,926.5,838.37,590.1
2016,7,27,12,0,795.0,182.0,2.8,38.0,935.0,812.73,572.65
2016,7,27,12,15,795.0,182.0,2.9,38.0,935.0,780.49,551.46
2016,7,27,12,30,795.0,182.0,3.0,38.0,935.0,745.57,528.1
2016,7,27,12,45,803.5,174.5,3.1,38.0,930.5,708.15,502.7
2016,7,27,13,0,812.0,167.0,3.2,38.0,926.0,667.85,474.67
2016,7,27,13,15,808.5,166.0,3.3,38.0,911.0,622.52,442.27
2016,7,27,13,30,805.0,165.0,3.4,38.0,896.0,575.49,407.75
2016,7,27,13,45,803.5,161.0,3.55,38.0,875.5,525.76,370.41
2016,7,27,14,0,802.0,157.0,3.7,38.0,855.0,474.57,330.79
2016,7,27,14,15,793.5,154.5,3.75,37.5,826.0,420.45,288.48
2016,7,27,14,30,785.0,152.0,3.8,37.0,797.0,366.01,244.87
2016,7,27,14,45,781.5,146.0,3.9,36.5,764.0,310.47,199.85
2016,7,27,15,0,778.0,140.0,4.0,36.0,731.0,254.52,155.23
2016,7,27,15,15,764.0,136.5,4.0,35.5,691.0,198.5,114.29
2016,7,27,15,30,750.0,133.0,4.0,35.0,651.0,143.75,82.49
2016,7,27,15,45,741.5,125.5,4.0,34.5,609.0,95.24,71.35
2016,7,27,16,0,733.0,118.0,4.0,34.0,567.0,84.47,63.09
2016,7,27,16,15,710.5,113.5,3.95,33.0,519.5,82.45,61.94
2016,7,27,16,30,688.0,109.0,3.9,32.0,472.0,80.33,60.68
2016,7,27,16,45,668.5,101.0,3.85,31.5,424.0,75.84,57.33
2016,7,27,17,0,649.0,93.0,3.8,31.0,376.0,71.1,53.73
2016,7,27,17,15,611.0,86.5,3.65,30.0,326.0,66.87,50.59
2016,7,27,17,30,573.0,80.0,3.5,29.0,276.0,62.53,47.27
2016,7,27,17,45,529.5,71.0,3.4,28.0,228.5,56.16,42.11
2016,7,27,18,0,486.0,62.0,3.3,27.0,181.0,49.63,36.62
2016,7,27,18,15,412.0,52.5,3.15,26.0,136.5,42.29,30.23
2016,7,27,18,30,338.0,43.0,3.0,25.0,92.0,34.92,23.57
2016,7,27,18,45,235.5,29.5,2.9,24.0,57.5,24.0,13.03
2016,7,27,19,0,133.0,16.0,2.8,23.0,23.0,12.26,0.0
2016,7,27,19,15,66.5,8.0,2.75,22.5,11.5,6.29,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,81.0,8.5,2.3,15.5,13.0,31.33,0.0
2016,7,28,5,30,162.0,17.0,2.3,16.0,26.0,91.14,0.0
2016,7,28,5,45,272.0,29.0,2.3,16.5,62.0,170.23,123.55
2016,7,28,6,0,382.0,41.0,2.3,17.0,98.0,251.0,197.9
2016,7,28,6,15,454.0,50.0,2.25,18.0,143.5,320.21,257.98
2016,7,28,6,30,526.0,59.0,2.2,19.0,189.0,395.82,320.87
2016,7,28,6,45,575.5,65.5,2.2,20.0,238.0,460.16,372.44
2016,7,28,7,0,625.0,72.0,2.2,21.0,287.0,527.34,423.84
2016,7,28,7,15,660.0,77.0,2.15,22.0,337.5,584.7,465.35
2016,7,28,7,30,695.0,82.0,2.1,23.0,388.0,642.63,504.8
2016,7,28,7,45,436.0,154.5,2.1,24.0,354.5,535.26,419.14
2016,7,28,8,0,177.0,227.0,2.1,25.0,321.0,377.22,293.96
2016,7,28,8,15,481.5,162.0,2.1,25.5,451.0,607.41,469.73
2016,7,28,8,30,786.0,97.0,2.1,26.0,581.0,818.93,615.47
2016,7,28,8,45,799.5,100.5,2.1,27.0,624.5,850.53,630.62
2016,7,28,9,0,813.0,104.0,2.1,28.0,668.0,879.23,645.24
2016,7,28,9,15,825.0,106.5,2.15,29.0,707.5,890.68,648.87
2016,7,28,9,30,837.0,109.0,2.2,30.0,747.0,910.08,657.86
2016,7,28,9,45,846.5,110.0,2.25,31.0,781.5,922.13,662.03
2016,7,28,10,0,856.0,111.0,2.3,32.0,816.0,930.6,664.02
2016,7,28,10,15,862.5,112.5,2.4,32.5,844.0,933.05,664.09
2016,7,28,10,30,869.0,114.0,2.5,33.0,872.0,931.73,661.91
2016,7,28,10,45,868.5,118.5,2.6,33.5,892.0,922.97,655.11
2016,7,28,11,0,868.0,123.0,2.7,34.0,912.0,910.42,646.04
2016,7,28,11,15,871.0,123.5,2.8,34.0,926.5,893.72,635.72
2016,7,28,11,30,874.0,124.0,2.9,34.0,941.0,873.47,623.12
2016,7,28,11,45,870.5,127.5,3.05,34.5,946.5,846.85,605.43
2016,7,28,12,0,867.0,131.0,3.2,35.0,952.0,817.13,585.65
2016,7,28,12,15,867.0,131.0,3.3,35.0,951.5,784.46,564.76
2016,7,28,12,30,867.0,131.0,3.4,35.0,951.0,748.99,540.5
2016,7,28,12,45,859.5,134.0,3.5,35.5,941.5,707.95,510.63
2016,7,28,13,0,852.0,137.0,3.6,36.0,932.0,664.93,478.86
2016,7,28,13,15,848.5,136.0,3.65,35.5,917.0,619.74,446.68
2016,7,28,13,30,845.0,135.0,3.7,35.0,902.0,572.72,412.14
2016,7,28,13,45,838.0,134.5,3.75,35.0,879.5,522.65,373.48
2016,7,28,14,0,831.0,134.0,3.8,35.0,857.0,471.46,332.9
2016,7,28,14,15,823.5,132.5,3.85,34.5,828.0,418.52,290.55
2016,7,28,14,30,816.0,131.0,3.9,34.0,799.0,362.46,244.86
2016,7,28,14,45,808.0,127.5,3.95,34.0,765.0,305.73,197.77
2016,7,28,15,0,800.0,124.0,4.0,34.0,731.0,249.05,151.7
2016,7,28,15,15,786.5,121.0,3.95,33.5,691.0,192.16,109.58
2016,7,28,15,30,773.0,118.0,3.9,33.0,651.0,136.44,76.83
2016,7,28,15,45,761.5,112.5,3.9,32.5,608.0,87.57,65.79
2016,7,28,16,0,750.0,107.0,3.9,32.0,565.0,84.94,64.03
2016,7,28,16,15,728.5,103.0,3.8,31.5,518.0,82.86,62.67
2016,7,28,16,30,707.0,99.0,3.7,31.0,471.0,74.43,56.09
2016,7,28,16,45,684.5,92.5,3.65,30.5,422.5,70.62,53.27
2016,7,28,17,0,662.0,86.0,3.6,30.0,374.0,66.63,50.25
2016,7,28,17,15,624.5,80.5,3.5,29.0,324.0,62.91,47.5
2016,7,28,17,30,587.0,75.0,3.4,28.0,274.0,59.14,44.62
2016,7,28,17,45,540.0,67.0,3.3,27.0,226.0,53.33,39.89
2016,7,28,18,0,493.0,59.0,3.2,26.0,178.0,47.42,34.89
2016,7,28,18,15,418.5,50.0,3.1,25.0,134.0,40.39,28.74
2016,7,28,18,30,344.0,41.0,3.0,24.0,90.0,33.35,22.33
2016,7,28,18,45,238.0,28.0,2.9,23.0,55.5,22.79,11.94
2016,7,28,19,0,132.0,15.0,2.8,22.0,21.0,12.14,0.0
2016,7,28,19,15,66.0,7.5,2.8,21.5,10.5,5.9,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,8.5,16.2,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,17.0,50.91,0.0
2016,7,29,5,45,144.0,31.5,2.3,17.5,49.0,117.53,83.29
2016,7,29,6,0,218.0,49.0,2.3,18.0,81.0,180.06,140.9
2016,7,29,6,15,282.0,64.5,2.3,18.5,123.0,242.42,195.06
2016,7,29,6,30,346.0,80.0,2.3,19.0,165.0,310.89,252.88
2016,7,29,6,45,395.0,92.5,2.3,20.0,211.5,372.0,302.5
2016,7,29,7,0,444.0,105.0,2.3,21.0,258.0,436.6,352.91
2016,7,29,7,15,483.0,115.0,2.3,22.0,306.0,494.15,395.91
2016,7,29,7,30,522.0,125.0,2.3,23.0,354.0,553.26,438.46
2016,7,29,7,45,555.0,132.5,2.3,24.0,402.5,615.05,481.16
2016,7,29,8,0,588.0,140.0,2.3,25.0,451.0,668.71,516.74
2016,7,29,8,15,612.0,146.5,2.3,25.5,497.5,713.14,545.75
2016,7,29,8,30,636.0,153.0,2.3,26.0,544.0,756.1,572.8
2016,7,29,8,45,660.0,156.0,2.3,27.0,588.0,793.6,594.34
2016,7,29,9,0,684.0,159.0,2.3,28.0,632.0,828.96,614.03
2016,7,29,9,15,699.0,163.0,2.35,29.0,671.5,854.57,627.3
2016,7,29,9,30,714.0,167.0,2.4,30.0,711.0,877.25,638.58
2016,7,29,9,45,748.5,157.5,2.45,31.0,751.0,893.24,645.44
2016,7,29,10,0,783.0,148.0,2.5,32.0,791.0,914.54,655.78
2016,7,29,10,15,791.5,150.0,2.55,32.5,819.5,919.17,656.69
2016,7,29,10,30,800.0,152.0,2.6,33.0,848.0,920.11,655.49
2016,7,29,10,45,807.0,152.5,2.7,33.5,870.0,914.45,650.6
2016,7,29,11,0,814.0,153.0,2.8,34.0,892.0,905.08,643.48
2016,7,29,11,15,817.5,154.0,2.85,34.5,906.5,889.33,632.03
2016,7,29,11,30,821.0,155.0,2.9,35.0,921.0,870.02,618.43
2016,7,29,11,45,825.0,154.0,3.0,35.5,929.5,845.86,602.07
2016,7,29,12,0,829.0,153.0,3.1,36.0,938.0,805.48,575.16
2016,7,29,12,15,829.5,153.5,3.15,36.0,938.0,774.39,554.7
2016,7,29,12,30,830.0,154.0,3.2,36.0,938.0,751.27,538.18
2016,7,29,12,45,842.5,144.5,3.3,36.0,934.5,705.29,506.89
2016,7,29,13,0,855.0,135.0,3.4,36.0,931.0,666.7,479.58
2016,7,29,13,15,851.5,134.0,3.45,35.5,916.0,621.31,447.34
2016,7,29,13,30,848.0,133.0,3.5,35.0,901.0,574.09,412.76
2016,7,29,13,45,843.5,131.5,3.6,35.0,879.5,524.36,374.52
2016,7,29,14,0,839.0,130.0,3.7,35.0,858.0,473.28,334.1
2016,7,29,14,15,831.5,128.0,3.75,34.5,829.0,419.53,291.16
2016,7,29,14,30,824.0,126.0,3.8,34.0,800.0,365.17,246.66
2016,7,29,14,45,814.5,123.5,3.85,34.0,766.0,305.44,197.38
2016,7,29,15,0,805.0,121.0,3.9,34.0,732.0,248.68,151.25
2016,7,29,15,15,792.5,118.5,3.9,33.5,692.0,191.9,109.13
2016,7,29,15,30,780.0,116.0,3.9,33.0,652.0,136.14,76.31
2016,7,29,15,45,763.0,112.5,3.9,32.5,608.0,87.68,65.88
2016,7,29,16,0,746.0,109.0,3.9,32.0,564.0,86.2,65.06
2016,7,29,16,15,724.5,105.0,3.85,31.0,516.5,84.18,63.9
2016,7,29,16,30,703.0,101.0,3.8,30.0,469.0,75.66,57.36
2016,7,29,16,45,672.5,96.5,3.8,29.5,419.5,73.05,55.53
2016,7,29,17,0,642.0,92.0,3.8,29.0,370.0,70.38,53.61
2016,7,29,17,15,604.0,85.5,3.7,28.0,320.0,66.13,50.42
2016,7,29,17,30,566.0,79.0,3.6,27.0,270.0,61.79,47.06
2016,7,29,17,45,509.0,72.0,3.5,26.0,221.0,56.75,42.97
2016,7,29,18,0,452.0,65.0,3.4,25.0,172.0,51.72,38.7
2016,7,29,18,15,378.0,53.5,3.25,24.0,128.5,42.92,30.99
2016,7,29,18,30,304.0,42.0,3.1,23.0,85.0,32.09,21.33
2016,7,29,18,45,199.5,28.0,3.0,22.5,51.5,21.37,10.62
2016,7,29,19,0,95.0,14.0,2.9,22.0,18.0,10.69,0.0
2016,7,29,19,15,47.5,7.0,2.85,21.5,9.0,5.51,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,57.5,8.0,2.2,15.5,10.5,23.94,0.0
2016,7,30,5,30,115.0,16.0,2.2,16.0,21.0,70.22,0.0
2016,7,30,5,45,219.5,29.5,2.25,16.5,55.5,147.07,104.34
2016,7,30,6,0,324.0,43.0,2.3,17.0,90.0,226.77,178.45
2016,7,30,6,15,398.0,54.0,2.3,18.0,134.5,296.53,238.99
2016,7,30,6,30,472.0,65.0,2.3,19.0,179.0,373.06,302.9
2016,7,30,6,45,238.0,89.0,2.3,20.0,147.0,254.76,207.55
2016,7,30,7,0,4.0,113.0,2.3,21.0,115.0,97.55,75.42
2016,7,30,7,15,23.5,140.0,2.3,21.5,150.5,135.76,107.1
2016,7,30,7,30,43.0,167.0,2.3,22.0,186.0,189.4,150.28
2016,7,30,7,45,168.0,188.5,2.3,23.0,275.0,326.32,260.05
2016,7,30,8,0,293.0,210.0,2.3,24.0,364.0,473.92,372.19
2016,7,30,8,15,525.0,160.0,2.3,25.0,469.0,644.68,498.5
2016,7,30,8,30,757.0,110.0,2.3,26.0,574.0,811.3,611.55
2016,7,30,8,45,774.5,113.0,2.35,27.0,619.0,845.39,629.44
2016,7,30,9,0,792.0,116.0,2.4,28.0,664.0,876.78,646.39
2016,7,30,9,15,805.5,119.0,2.5,28.5,704.0,901.5,660.46
2016,7,30,9,30,819.0,122.0,2.6,29.0,744.0,922.94,672.4
2016,7,30,9,45,842.0,117.0,2.75,30.0,782.5,928.44,673.04
2016,7,30,10,0,865.0,112.0,2.9,31.0,821.0,943.55,680.11
2016,7,30,10,15,872.0,113.5,3.05,31.5,850.0,946.42,680.58
2016,7,30,10,30,879.0,115.0,3.2,32.0,879.0,945.45,678.76
2016,7,30,10,45,880.0,119.0,3.35,32.5,900.5,937.43,672.47
2016,7,30,11,0,881.0,123.0,3.5,33.0,922.0,925.55,663.81
2016,7,30,11,15,884.5,123.5,3.65,33.0,937.0,908.99,653.52
2016,7,30,11,30,888.0,124.0,3.8,33.0,952.0,888.79,640.85
2016,7,30,11,45,883.5,128.5,3.95,33.0,957.5,861.71,623.61
2016,7,30,12,0,879.0,133.0,4.1,33.0,963.0,831.47,604.19
2016,7,30,12,15,879.5,133.5,4.15,33.0,963.5,799.02,582.76
2016,7,30,12,30,880.0,134.0,4.2,33.0,964.0,763.66,557.97
2016,7,30,12,45,863.0,143.0,4.3,33.0,952.0,719.72,526.5
2016,7,30,13,0,846.0,152.0,4.4,33.0,940.0,674.27,493.34
2016,7,30,13,15,843.0,151.0,4.4,33.0,925.0,629.25,459.64
2016,7,30,13,30,840.0,150.0,4.4,33.0,910.0,586.95,426.84
2016,7,30,13,45,834.5,148.5,4.4,33.0,887.5,535.2,386.53
2016,7,30,14,0,829.0,147.0,4.4,33.0,865.0,482.27,344.24
2016,7,30,14,15,821.5,145.0,4.4,32.5,836.5,427.24,299.95
2016,7,30,14,30,814.0,143.0,4.4,32.0,808.0,371.7,254.19
2016,7,30,14,45,810.5,137.5,4.4,32.0,774.5,314.59,206.21
2016,7,30,15,0,807.0,132.0,4.4,32.0,741.0,257.03,158.85
2016,7,30,15,15,794.0,129.0,4.3,31.5,701.0,199.49,115.79
2016,7,30,15,30,781.0,126.0,4.2,31.0,661.0,143.07,82.2
2016,7,30,15,45,775.5,117.5,4.15,30.5,619.0,91.28,69.39
2016,7,30,16,0,770.0,109.0,4.1,30.0,577.0,86.88,66.19
2016,7,30,16,15,748.5,105.0,4.05,29.0,528.5,84.81,64.98
2016,7,30,16,30,727.0,101.0,4.0,28.0,480.0,76.24,58.35
2016,7,30,16,45,712.0,92.5,3.95,27.5,432.0,71.26,54.52
2016,7,30,17,0,697.0,84.0,3.9,27.0,384.0,65.99,50.38
2016,7,30,17,15,659.5,78.5,3.8,26.0,333.0,62.15,47.49
2016,7,30,17,30,622.0,73.0,3.7,25.0,282.0,58.25,44.45
2016,7,30,17,45,582.0,64.5,3.6,24.0,233.0,52.04,39.3
2016,7,30,18,0,542.0,56.0,3.5,23.0,184.0,45.67,33.82
2016,7,30,18,15,464.5,47.5,3.4,22.0,138.0,38.84,27.75
2016,7,30,18,30,387.0,39.0,3.3,21.0,92.0,32.04,21.44
2016,7,30,18,45,274.5,26.5,3.25,20.5,56.5,21.75,10.72
2016,7,30,19,0,162.0,14.0,3.2,20.0,21.0,11.02,0.0
2016,7,30,19,15,81.0,7.0,3.15,19.5,10.5,5.51,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,73.0,7.5,1.85,14.5,11.0,28.41,0.0
2016,7,31,5,30,146.0,15.0,2.0,15.0,22.0,82.46,0.0
