Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,260.0,27.5,2.15,15.5,58.0,165.5,116.77
2016,7,31,6,0,374.0,40.0,2.3,16.0,94.0,248.32,195.96
2016,7,31,6,15,449.0,49.5,2.25,16.5,139.5,319.64,258.77
2016,7,31,6,30,524.0,59.0,2.2,17.0,185.0,397.72,324.79
2016,7,31,6,45,573.0,66.5,2.2,18.0,234.5,463.18,377.73
2016,7,31,7,0,622.0,74.0,2.2,19.0,284.0,531.47,430.39
2016,7,31,7,15,659.0,79.5,2.15,19.5,335.5,591.06,474.79
2016,7,31,7,30,696.0,85.0,2.1,20.0,387.0,651.37,517.24
2016,7,31,7,45,717.0,91.0,2.1,21.0,436.0,699.88,548.47
2016,7,31,8,0,738.0,97.0,2.1,22.0,485.0,743.17,575.09
2016,7,31,8,15,759.0,101.0,2.1,23.0,533.0,786.42,600.97
2016,7,31,8,30,780.0,105.0,2.1,24.0,581.0,827.63,624.79
2016,7,31,8,45,785.0,113.0,2.15,25.0,623.0,856.52,640.21
2016,7,31,9,0,790.0,121.0,2.2,26.0,665.0,882.09,653.32
2016,7,31,9,15,803.0,123.5,2.25,26.5,705.0,905.79,666.4
2016,7,31,9,30,816.0,126.0,2.3,27.0,745.0,926.19,677.3
2016,7,31,9,45,792.0,146.5,2.4,28.0,770.5,926.75,674.43
2016,7,31,10,0,768.0,167.0,2.5,29.0,796.0,922.37,668.65
2016,7,31,10,15,776.5,169.5,2.6,29.5,824.5,927.37,670.46
2016,7,31,10,30,785.0,172.0,2.7,30.0,853.0,928.66,669.87
2016,7,31,10,45,776.5,182.5,2.8,30.5,870.5,917.78,661.51
2016,7,31,11,0,768.0,193.0,2.9,31.0,888.0,903.23,650.96
2016,7,31,11,15,772.5,194.5,2.95,31.0,903.0,889.04,641.69
2016,7,31,11,30,777.0,196.0,3.0,31.0,918.0,871.31,630.17
2016,7,31,11,45,770.0,202.0,3.15,31.5,922.5,844.19,611.34
2016,7,31,12,0,763.0,208.0,3.3,32.0,927.0,814.25,590.16
2016,7,31,12,15,763.0,208.5,3.35,32.0,927.5,782.87,568.59
2016,7,31,12,30,763.0,209.0,3.4,32.0,928.0,755.75,549.35
2016,7,31,12,45,813.0,176.5,3.5,32.0,936.5,721.78,526.41
2016,7,31,13,0,863.0,144.0,3.6,32.0,945.0,680.91,497.88
2016,7,31,13,15,859.5,143.0,3.65,32.0,929.5,634.83,463.72
2016,7,31,13,30,856.0,142.0,3.7,32.0,914.0,586.89,427.29
2016,7,31,13,45,847.0,142.5,3.8,32.0,890.5,535.52,387.43
2016,7,31,14,0,838.0,143.0,3.9,32.0,867.0,484.31,346.47
2016,7,31,14,15,830.0,141.0,3.95,31.5,838.0,428.54,301.63
2016,7,31,14,30,822.0,139.0,4.0,31.0,809.0,372.31,255.28
2016,7,31,14,45,811.5,136.5,4.05,31.0,773.5,314.83,207.11
2016,7,31,15,0,801.0,134.0,4.1,31.0,738.0,257.68,160.18
2016,7,31,15,15,787.5,131.0,4.1,30.0,697.5,200.32,117.38
2016,7,31,15,30,774.0,128.0,4.1,29.0,657.0,144.16,83.87
2016,7,31,15,45,760.0,122.5,4.15,28.5,612.5,94.14,72.34
2016,7,31,16,0,746.0,117.0,4.2,28.0,568.0,91.64,70.69
2016,7,31,16,15,723.5,112.5,4.15,27.0,520.0,82.39,63.52
2016,7,31,16,30,701.0,108.0,4.1,26.0,472.0,80.21,62.19
2016,7,31,16,45,679.0,100.5,4.05,25.5,422.5,75.93,58.93
2016,7,31,17,0,657.0,93.0,4.0,25.0,373.0,71.44,55.44
2016,7,31,17,15,617.5,86.5,3.9,24.0,322.5,67.16,52.18
2016,7,31,17,30,578.0,80.0,3.8,23.0,272.0,62.79,48.73
2016,7,31,17,45,532.5,70.5,3.7,22.0,223.5,56.0,43.05
2016,7,31,18,0,487.0,61.0,3.6,21.0,175.0,49.03,37.02
2016,7,31,18,15,409.0,50.5,3.45,20.0,130.0,40.85,29.7
2016,7,31,18,30,331.0,40.0,3.3,19.0,85.0,32.59,22.05
2016,7,31,18,45,223.5,26.5,3.15,18.5,51.0,21.6,10.34
2016,7,31,19,0,116.0,13.0,3.0,18.0,17.0,10.23,0.0
2016,7,31,19,15,58.0,6.5,2.9,17.5,8.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,91.0,7.0,1.65,14.5,11.0,33.71,0.0
2016,8,1,5,30,182.0,14.0,1.8,15.0,22.0,77.26,0.0
2016,8,1,5,45,305.0,24.5,1.95,16.0,58.5,181.91,126.42
2016,8,1,6,0,428.0,35.0,2.1,17.0,95.0,269.46,211.38
2016,8,1,6,15,502.5,42.0,2.1,17.5,141.0,340.21,273.92
2016,8,1,6,30,577.0,49.0,2.1,18.0,187.0,417.65,339.34
2016,8,1,6,45,320.5,88.5,2.1,18.5,168.5,323.4,264.26
2016,8,1,7,0,64.0,128.0,2.1,19.0,150.0,165.87,133.48
2016,8,1,7,15,78.0,151.5,2.05,19.5,182.5,200.92,162.27
2016,8,1,7,30,92.0,175.0,2.0,20.0,215.0,236.64,190.49
2016,8,1,7,45,106.0,199.0,2.0,21.0,251.0,290.53,231.82
2016,8,1,8,0,120.0,223.0,2.0,22.0,287.0,328.8,259.97
2016,8,1,8,15,476.0,151.5,2.0,22.5,436.5,595.97,467.42
2016,8,1,8,30,832.0,80.0,2.0,23.0,586.0,836.39,634.32
2016,8,1,8,45,846.5,82.0,2.0,24.0,631.0,868.01,649.08
2016,8,1,9,0,861.0,84.0,2.0,25.0,676.0,896.71,663.68
2016,8,1,9,15,872.0,86.0,2.05,25.5,716.0,918.98,675.71
2016,8,1,9,30,883.0,88.0,2.1,26.0,756.0,937.79,685.54
2016,8,1,9,45,884.0,93.5,2.2,27.0,789.0,947.25,688.51
2016,8,1,10,0,885.0,99.0,2.3,28.0,822.0,952.72,689.06
2016,8,1,10,15,892.0,100.5,2.4,28.5,851.0,955.78,689.55
2016,8,1,10,30,899.0,102.0,2.5,29.0,880.0,954.93,687.65
2016,8,1,10,45,903.5,103.0,2.6,29.5,902.0,947.31,681.52
2016,8,1,11,0,908.0,104.0,2.7,30.0,924.0,935.81,673.04
2016,8,1,11,15,911.0,104.5,2.8,30.0,939.0,918.63,662.31
2016,8,1,11,30,914.0,105.0,2.9,30.0,954.0,897.73,649.2
2016,8,1,11,45,915.5,105.5,3.0,30.5,961.5,871.94,631.58
2016,8,1,12,0,917.0,106.0,3.1,31.0,969.0,842.7,611.71
2016,8,1,12,15,917.0,106.0,3.15,31.0,969.0,808.6,589.47
2016,8,1,12,30,917.0,106.0,3.2,31.0,969.0,771.48,564.69
2016,8,1,12,45,912.0,108.0,3.3,31.5,960.0,729.62,534.01
2016,8,1,13,0,907.0,110.0,3.4,32.0,951.0,685.42,501.08
2016,8,1,13,15,904.0,109.5,3.5,32.0,936.0,638.39,466.39
2016,8,1,13,30,901.0,109.0,3.6,32.0,921.0,589.31,429.18
2016,8,1,13,45,898.5,106.5,3.7,32.0,899.0,537.15,388.59
2016,8,1,14,0,896.0,104.0,3.8,32.0,877.0,483.32,345.43
2016,8,1,14,15,889.5,102.5,3.85,31.5,848.0,427.16,299.84
2016,8,1,14,30,883.0,101.0,3.9,31.0,819.0,370.17,252.37
2016,8,1,14,45,877.0,98.0,3.95,30.5,784.5,311.71,203.18
2016,8,1,15,0,871.0,95.0,4.0,30.0,750.0,252.86,154.52
2016,8,1,15,15,860.0,93.0,4.0,29.5,710.0,193.76,109.64
2016,8,1,15,30,849.0,91.0,4.0,29.0,670.0,135.3,74.66
2016,8,1,15,45,836.5,87.5,4.05,28.5,625.5,83.19,63.36
2016,8,1,16,0,824.0,84.0,4.1,28.0,581.0,80.58,61.57
2016,8,1,16,15,805.0,81.0,4.1,27.0,532.5,70.08,53.28
2016,8,1,16,30,786.0,78.0,4.1,26.0,484.0,67.98,51.93
2016,8,1,16,45,762.5,74.0,4.1,25.5,434.0,65.0,49.71
2016,8,1,17,0,739.0,70.0,4.1,25.0,384.0,61.92,47.37
2016,8,1,17,15,704.0,65.5,4.0,24.0,332.5,58.2,44.53
2016,8,1,17,30,669.0,61.0,3.9,23.0,281.0,54.44,41.55
2016,8,1,17,45,620.5,55.0,3.85,22.0,231.5,45.5,33.96
2016,8,1,18,0,572.0,49.0,3.8,21.0,182.0,40.64,29.73
2016,8,1,18,15,494.0,41.5,3.7,20.0,135.5,34.38,24.09
2016,8,1,18,30,416.0,34.0,3.6,19.0,89.0,28.17,18.25
2016,8,1,18,45,289.0,23.5,3.5,18.0,53.5,19.35,8.27
2016,8,1,19,0,162.0,13.0,3.4,17.0,18.0,10.23,0.0
2016,8,1,19,15,81.0,6.5,3.3,16.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,89.0,7.0,2.0,13.5,10.5,5.51,0.0
2016,8,2,5,30,178.0,14.0,2.2,14.0,21.0,76.07,0.0
2016,8,2,5,45,305.5,25.0,2.4,14.5,58.0,183.52,126.2
2016,8,2,6,0,433.0,36.0,2.6,15.0,95.0,273.92,216.57
2016,8,2,6,15,511.0,43.5,2.6,15.5,142.5,347.65,282.43
2016,8,2,6,30,589.0,51.0,2.6,16.0,190.0,428.38,351.34
2016,8,2,6,45,642.0,56.0,2.6,17.0,241.5,493.34,404.46
2016,8,2,7,0,695.0,61.0,2.6,18.0,293.0,564.81,459.96
2016,8,2,7,15,731.0,65.0,2.6,18.5,346.0,625.18,504.68
2016,8,2,7,30,767.0,69.0,2.6,19.0,399.0,685.94,547.29
2016,8,2,7,45,794.5,72.0,2.6,20.0,451.5,738.64,581.55
2016,8,2,8,0,822.0,75.0,2.6,21.0,504.0,790.24,613.96
2016,8,2,8,15,842.0,77.5,2.6,21.5,553.5,824.22,634.33
2016,8,2,8,30,862.0,80.0,2.6,22.0,603.0,864.6,658.93
2016,8,2,8,45,878.0,82.0,2.6,23.0,650.0,898.24,677.15
2016,8,2,9,0,894.0,84.0,2.6,24.0,697.0,928.89,693.09
2016,8,2,9,15,906.0,86.0,2.6,24.5,739.0,952.56,705.56
2016,8,2,9,30,918.0,88.0,2.6,25.0,781.0,972.64,715.68
2016,8,2,9,45,922.0,92.0,2.65,25.5,816.0,983.51,720.3
2016,8,2,10,0,926.0,96.0,2.7,26.0,851.0,990.32,722.46
2016,8,2,10,15,933.0,97.5,2.75,26.5,881.0,993.3,722.3
2016,8,2,10,30,940.0,99.0,2.8,27.0,911.0,992.2,719.65
2016,8,2,10,45,944.5,100.5,2.85,27.5,934.0,984.64,713.01
2016,8,2,11,0,949.0,102.0,2.9,28.0,957.0,973.0,703.92
2016,8,2,11,15,952.5,102.5,2.95,28.5,973.0,955.47,691.16
2016,8,2,11,30,956.0,103.0,3.0,29.0,989.0,934.03,676.0
2016,8,2,11,45,957.0,103.5,3.05,29.5,996.5,906.66,657.05
2016,8,2,12,0,958.0,104.0,3.1,30.0,1004.0,875.72,635.81
2016,8,2,12,15,958.0,104.0,3.15,30.0,1004.0,840.17,612.75
2016,8,2,12,30,958.0,104.0,3.2,30.0,1004.0,801.45,587.26
2016,8,2,12,45,950.5,108.0,3.25,30.0,994.0,757.73,556.18
2016,8,2,13,0,943.0,112.0,3.3,30.0,984.0,711.65,522.74
2016,8,2,13,15,939.0,111.0,3.35,30.0,968.0,661.81,485.87
2016,8,2,13,30,935.0,110.0,3.4,30.0,952.0,609.93,446.47
2016,8,2,13,45,930.0,109.0,3.45,30.5,928.5,555.72,403.33
2016,8,2,14,0,925.0,108.0,3.5,31.0,905.0,499.98,357.89
2016,8,2,14,15,918.0,106.5,3.5,30.5,874.5,441.82,310.73
2016,8,2,14,30,911.0,105.0,3.5,30.0,844.0,382.83,261.64
2016,8,2,14,45,903.0,102.5,3.5,30.0,807.5,322.32,210.38
2016,8,2,15,0,895.0,100.0,3.5,30.0,771.0,261.61,159.99
2016,8,2,15,15,882.5,97.5,3.5,29.5,729.0,200.27,113.59
2016,8,2,15,30,870.0,95.0,3.5,29.0,687.0,139.78,77.39
2016,8,2,15,45,855.0,92.0,3.5,29.0,640.5,86.38,65.83
2016,8,2,16,0,840.0,89.0,3.5,29.0,594.0,75.76,57.33
2016,8,2,16,15,819.5,86.0,3.45,28.0,544.0,73.78,56.14
2016,8,2,16,30,799.0,83.0,3.4,27.0,494.0,71.74,54.86
2016,8,2,16,45,771.5,79.0,3.4,26.5,441.5,68.76,52.68
2016,8,2,17,0,744.0,75.0,3.4,26.0,389.0,65.72,50.39
2016,8,2,17,15,706.0,70.5,3.35,25.0,336.5,62.07,47.64
2016,8,2,17,30,668.0,66.0,3.3,24.0,284.0,53.91,40.92
2016,8,2,17,45,611.5,60.0,3.25,23.5,232.0,49.11,36.85
2016,8,2,18,0,555.0,54.0,3.2,23.0,180.0,44.33,32.63
2016,8,2,18,15,471.5,45.5,3.15,22.0,133.5,37.4,26.43
2016,8,2,18,30,388.0,37.0,3.1,21.0,87.0,30.51,19.97
2016,8,2,18,45,249.0,25.0,3.1,20.0,51.5,20.51,8.41
2016,8,2,19,0,110.0,13.0,3.1,19.0,16.0,10.23,0.0
2016,8,2,19,15,55.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,108.0,14.0,2.2,14.0,18.0,50.65,0.0
2016,8,3,5,45,236.5,27.0,2.4,15.0,54.0,156.18,104.58
2016,8,3,6,0,365.0,40.0,2.6,16.0,90.0,246.24,193.75
2016,8,3,6,15,448.0,49.5,2.55,16.5,136.5,321.89,260.61
2016,8,3,6,30,531.0,59.0,2.5,17.0,183.0,405.1,331.15
2016,8,3,6,45,589.0,65.5,2.45,18.0,235.0,475.83,388.45
2016,8,3,7,0,647.0,72.0,2.4,19.0,287.0,550.11,445.75
2016,8,3,7,15,685.5,77.0,2.35,19.5,339.5,611.49,491.49
2016,8,3,7,30,724.0,82.0,2.3,20.0,392.0,669.91,532.03
2016,8,3,7,45,753.0,86.0,2.25,21.0,444.0,723.76,566.72
2016,8,3,8,0,782.0,90.0,2.2,22.0,496.0,776.64,599.5
2016,8,3,8,15,803.0,93.5,2.2,22.5,545.5,820.71,626.69
2016,8,3,8,30,824.0,97.0,2.2,23.0,595.0,862.62,651.92
2016,8,3,8,45,839.5,100.0,2.2,24.0,641.0,896.48,669.99
2016,8,3,9,0,855.0,103.0,2.2,25.0,687.0,915.92,678.25
2016,8,3,9,15,867.5,105.0,2.2,25.5,728.5,939.23,690.48
2016,8,3,9,30,880.0,107.0,2.2,26.0,770.0,959.09,700.37
2016,8,3,9,45,893.5,107.0,2.25,27.0,807.0,974.19,706.35
2016,8,3,10,0,907.0,107.0,2.3,28.0,844.0,985.54,710.0
2016,8,3,10,15,914.0,108.5,2.4,28.5,874.0,988.33,710.23
2016,8,3,10,30,921.0,110.0,2.5,29.0,904.0,987.11,708.08
2016,8,3,10,45,920.0,114.0,2.6,30.0,925.0,976.78,698.84
2016,8,3,11,0,919.0,118.0,2.7,31.0,946.0,962.47,687.26
2016,8,3,11,15,922.5,119.0,2.85,31.0,961.5,945.59,677.29
2016,8,3,11,30,926.0,120.0,3.0,31.0,977.0,924.88,664.81
2016,8,3,11,45,923.5,123.0,3.15,31.5,983.5,897.09,646.33
2016,8,3,12,0,921.0,126.0,3.3,32.0,990.0,865.94,625.6
2016,8,3,12,15,921.0,126.0,3.45,31.5,990.0,831.15,604.79
2016,8,3,12,30,921.0,126.0,3.6,31.0,990.0,793.33,580.85
2016,8,3,12,45,919.5,125.5,3.75,31.0,981.5,751.22,551.29
2016,8,3,13,0,918.0,125.0,3.9,31.0,973.0,706.54,519.14
2016,8,3,13,15,914.5,124.5,4.0,30.5,957.5,658.25,484.32
2016,8,3,13,30,911.0,124.0,4.1,30.0,942.0,607.92,446.83
2016,8,3,13,45,906.5,122.5,4.2,30.0,919.0,554.55,404.97
2016,8,3,14,0,902.0,121.0,4.3,30.0,896.0,499.67,360.66
2016,8,3,14,15,894.5,119.5,4.35,29.5,866.0,442.31,313.82
2016,8,3,14,30,887.0,118.0,4.4,29.0,836.0,384.22,265.17
2016,8,3,14,45,883.5,113.0,4.45,28.5,801.0,324.46,214.53
2016,8,3,15,0,880.0,108.0,4.5,28.0,766.0,264.03,164.15
2016,8,3,15,15,867.5,105.5,4.45,27.0,724.5,203.39,117.97
2016,8,3,15,30,855.0,103.0,4.4,26.0,683.0,143.58,81.84
2016,8,3,15,45,846.5,97.5,4.35,25.5,638.0,80.75,62.16
2016,8,3,16,0,838.0,92.0,4.3,25.0,593.0,77.69,59.95
2016,8,3,16,15,817.0,88.5,4.2,24.0,543.0,75.43,58.51
2016,8,3,16,30,796.0,85.0,4.1,23.0,493.0,73.09,56.96
2016,8,3,16,45,773.5,79.5,4.05,22.5,441.5,69.19,53.95
2016,8,3,17,0,751.0,74.0,4.0,22.0,390.0,65.12,50.75
2016,8,3,17,15,713.5,69.5,3.85,21.0,336.5,61.44,47.91
2016,8,3,17,30,676.0,65.0,3.7,20.0,283.0,53.32,41.11
2016,8,3,17,45,624.5,58.5,3.6,19.5,232.0,48.16,36.65
2016,8,3,18,0,573.0,52.0,3.5,19.0,181.0,42.98,32.01
2016,8,3,18,15,489.0,43.5,3.35,18.0,133.5,35.96,25.63
2016,8,3,18,30,405.0,35.0,3.2,17.0,86.0,28.99,18.98
2016,8,3,18,45,265.5,23.5,3.1,16.5,50.5,19.33,7.09
2016,8,3,19,0,126.0,12.0,3.0,16.0,15.0,9.44,0.0
2016,8,3,19,15,63.0,6.0,2.95,15.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,72.0,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,144.0,13.0,2.5,14.0,18.0,63.3,0.0
2016,8,4,5,45,278.0,25.0,2.7,14.5,54.5,171.64,112.51
2016,8,4,6,0,412.0,37.0,2.9,15.0,91.0,266.75,210.5
2016,8,4,6,15,493.0,45.0,2.9,15.5,138.5,342.02,278.02
2016,8,4,6,30,574.0,53.0,2.9,16.0,186.0,424.58,348.74
2016,8,4,6,45,298.0,85.5,2.9,16.5,155.5,308.4,254.99
2016,8,4,7,0,22.0,118.0,2.9,17.0,125.0,116.27,92.74
2016,8,4,7,15,14.5,130.0,2.9,17.5,135.0,120.43,95.95
2016,8,4,7,30,7.0,142.0,2.9,18.0,145.0,124.23,98.4
2016,8,4,7,45,23.5,171.5,2.95,18.5,183.5,164.04,131.02
2016,8,4,8,0,40.0,201.0,3.0,19.0,222.0,221.58,177.18
2016,8,4,8,15,123.0,233.0,3.05,19.5,305.5,344.43,275.62
2016,8,4,8,30,206.0,265.0,3.1,20.0,389.0,452.76,359.32
2016,8,4,8,45,542.0,177.0,3.15,21.0,538.5,717.67,560.68
2016,8,4,9,0,878.0,89.0,3.2,22.0,688.0,923.53,701.13
2016,8,4,9,15,888.5,91.0,3.25,22.0,728.5,945.51,713.06
2016,8,4,9,30,899.0,93.0,3.3,22.0,769.0,963.93,724.18
2016,8,4,9,45,904.5,96.0,3.4,22.5,803.5,974.93,729.37
2016,8,4,10,0,910.0,99.0,3.5,23.0,838.0,981.99,732.07
2016,8,4,10,15,915.5,100.5,3.55,23.5,866.5,983.49,730.87
2016,8,4,10,30,921.0,102.0,3.6,24.0,895.0,980.99,727.18
2016,8,4,10,45,922.5,104.5,3.65,24.5,916.0,971.71,719.14
2016,8,4,11,0,924.0,107.0,3.7,25.0,937.0,958.46,708.65
2016,8,4,11,15,926.5,107.5,3.75,25.0,951.5,940.33,696.42
2016,8,4,11,30,929.0,108.0,3.8,25.0,966.0,918.43,681.73
2016,8,4,11,45,927.5,110.0,3.85,25.0,972.5,890.78,663.2
2016,8,4,12,0,926.0,112.0,3.9,25.0,979.0,859.75,642.35
2016,8,4,12,15,926.0,112.0,3.95,24.5,978.5,825.01,620.09
2016,8,4,12,30,926.0,112.0,4.0,24.0,978.0,787.2,595.12
2016,8,4,12,45,916.5,116.0,4.1,24.0,967.5,743.03,562.67
2016,8,4,13,0,907.0,120.0,4.2,24.0,957.0,696.79,527.98
2016,8,4,13,15,903.5,119.5,4.3,23.5,941.0,649.01,492.31
2016,8,4,13,30,900.0,119.0,4.4,23.0,925.0,599.23,453.98
2016,8,4,13,45,895.5,117.0,4.5,23.0,902.5,546.04,411.04
2016,8,4,14,0,891.0,115.0,4.6,23.0,880.0,491.39,365.59
2016,8,4,14,15,884.0,113.5,4.6,22.5,850.0,434.85,317.82
2016,8,4,14,30,877.0,112.0,4.6,22.0,820.0,377.54,268.21
2016,8,4,14,45,871.5,108.0,4.6,21.5,785.0,318.45,216.59
2016,8,4,15,0,866.0,104.0,4.6,21.0,750.0,258.94,165.5
2016,8,4,15,15,853.5,102.0,4.55,20.5,709.0,199.46,118.6
2016,8,4,15,30,841.0,100.0,4.5,20.0,668.0,140.8,82.04
2016,8,4,15,45,830.0,95.0,4.45,20.0,623.0,78.77,61.91
2016,8,4,16,0,819.0,90.0,4.4,20.0,578.0,75.94,59.72
2016,8,4,16,15,799.0,87.0,4.35,19.5,529.0,74.03,58.41
2016,8,4,16,30,779.0,84.0,4.3,19.0,480.0,72.05,57.02
2016,8,4,16,45,756.0,78.5,4.25,18.5,429.5,68.15,53.95
2016,8,4,17,0,733.0,73.0,4.2,18.0,379.0,64.08,50.69
2016,8,4,17,15,696.0,68.5,4.1,17.5,327.0,60.42,47.72
2016,8,4,17,30,659.0,64.0,4.0,17.0,275.0,52.38,40.8
2016,8,4,17,45,608.5,57.5,3.9,16.5,224.5,47.25,36.31
2016,8,4,18,0,558.0,51.0,3.8,16.0,174.0,42.09,31.62
2016,8,4,18,15,474.5,42.5,3.65,15.5,128.0,35.08,25.12
2016,8,4,18,30,391.0,34.0,3.5,15.0,82.0,28.12,18.34
2016,8,4,18,45,253.0,22.0,3.4,14.5,47.5,18.06,5.5
2016,8,4,19,0,115.0,10.0,3.3,14.0,13.0,7.87,0.0
2016,8,4,19,15,57.5,5.0,3.3,14.0,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,57.0,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,114.0,13.0,2.8,14.0,16.0,52.43,0.0
2016,8,5,5,45,249.5,25.5,2.9,14.5,52.0,159.64,101.18
2016,8,5,6,0,385.0,38.0,3.0,15.0,88.0,255.58,201.41
2016,8,5,6,15,468.5,47.0,3.0,15.5,135.0,332.21,270.12
2016,8,5,6,30,552.0,56.0,3.0,16.0,182.0,416.44,342.29
2016,8,5,6,45,330.0,91.5,3.0,16.5,172.5,336.73,278.29
2016,8,5,7,0,108.0,127.0,3.0,17.0,163.0,210.57,172.6
2016,8,5,7,15,179.5,145.5,2.9,17.5,216.5,284.59,234.37
2016,8,5,7,30,251.0,164.0,2.8,18.0,270.0,380.84,311.28
2016,8,5,7,45,246.0,188.0,2.75,18.5,303.5,410.79,332.62
2016,8,5,8,0,241.0,212.0,2.7,19.0,337.0,439.12,352.42
2016,8,5,8,15,541.0,151.0,2.65,19.5,466.5,666.85,528.13
2016,8,5,8,30,841.0,90.0,2.6,20.0,596.0,873.22,671.7
2016,8,5,8,45,858.0,92.0,2.55,20.5,642.5,897.11,682.69
2016,8,5,9,0,875.0,94.0,2.5,21.0,689.0,928.26,700.12
2016,8,5,9,15,886.5,96.0,2.45,21.5,730.5,951.06,711.67
2016,8,5,9,30,898.0,98.0,2.4,22.0,772.0,970.32,720.86
2016,8,5,9,45,898.5,104.5,2.4,22.5,805.5,980.11,724.35
2016,8,5,10,0,899.0,111.0,2.4,23.0,839.0,985.76,725.33
2016,8,5,10,15,906.0,112.5,2.45,23.5,868.5,988.46,725.06
2016,8,5,10,30,913.0,114.0,2.5,24.0,898.0,987.17,722.35
2016,8,5,10,45,918.5,114.5,2.55,25.0,921.0,979.46,714.24
2016,8,5,11,0,924.0,115.0,2.6,26.0,944.0,967.77,703.76
2016,8,5,11,15,927.5,115.5,2.65,26.0,959.0,950.32,692.44
2016,8,5,11,30,931.0,116.0,2.7,26.0,974.0,929.03,678.69
2016,8,5,11,45,932.5,116.0,2.75,26.5,982.0,901.87,659.81
2016,8,5,12,0,934.0,116.0,2.8,27.0,990.0,871.21,638.66
2016,8,5,12,15,934.0,116.0,2.9,27.0,989.5,836.03,616.02
2016,8,5,12,30,934.0,116.0,3.0,27.0,989.0,797.76,590.71
2016,8,5,12,45,933.5,115.0,3.1,27.5,981.0,755.41,559.62
2016,8,5,13,0,933.0,114.0,3.2,28.0,973.0,710.38,525.96
2016,8,5,13,15,929.5,113.5,3.3,28.0,957.0,661.37,489.63
2016,8,5,13,30,926.0,113.0,3.4,28.0,941.0,610.27,450.66
2016,8,5,13,45,920.0,112.0,3.5,28.0,917.0,555.67,407.88
2016,8,5,14,0,914.0,111.0,3.6,28.0,893.0,499.67,362.66
2016,8,5,14,15,907.0,109.5,3.65,27.5,863.0,441.77,315.2
2016,8,5,14,30,900.0,108.0,3.7,27.0,833.0,383.06,265.77
2016,8,5,14,45,889.5,106.5,3.8,27.0,796.0,322.83,214.21
2016,8,5,15,0,879.0,105.0,3.9,27.0,759.0,262.69,163.71
2016,8,5,15,15,866.0,103.0,3.9,26.5,717.0,202.19,117.26
2016,8,5,15,30,853.0,101.0,3.9,26.0,675.0,142.58,81.0
2016,8,5,15,45,835.0,98.5,3.95,25.5,628.0,81.17,62.51
2016,8,5,16,0,817.0,96.0,4.0,25.0,581.0,79.85,61.79
2016,8,5,16,15,795.0,92.5,3.95,24.5,531.0,77.7,60.31
2016,8,5,16,30,773.0,89.0,3.9,24.0,481.0,75.46,58.76
2016,8,5,16,45,739.0,85.5,3.85,23.5,428.0,72.92,56.92
2016,8,5,17,0,705.0,82.0,3.8,23.0,375.0,64.96,50.41
2016,8,5,17,15,664.0,76.5,3.65,22.0,322.0,61.01,47.35
2016,8,5,17,30,623.0,71.0,3.5,21.0,269.0,57.01,44.15
2016,8,5,17,45,555.5,65.0,3.4,20.0,217.5,52.32,40.18
2016,8,5,18,0,488.0,59.0,3.3,19.0,166.0,47.72,36.1
2016,8,5,18,15,399.5,48.5,3.15,18.0,120.5,39.42,28.55
2016,8,5,18,30,311.0,38.0,3.0,17.0,75.0,31.1,20.57
2016,8,5,18,45,178.5,23.5,2.9,16.5,42.5,17.94,4.26
2016,8,5,19,0,46.0,9.0,2.8,16.0,10.0,7.08,0.0
2016,8,5,19,15,23.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,31.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,62.0,12.0,2.8,13.0,14.0,32.5,0.0
2016,8,6,5,45,191.5,26.5,2.85,13.5,48.0,133.84,81.26
2016,8,6,6,0,321.0,41.0,2.9,14.0,82.0,227.94,179.86
2016,8,6,6,15,406.0,51.5,2.9,14.5,128.0,304.17,248.23
2016,8,6,6,30,491.0,62.0,2.9,15.0,174.0,388.2,320.51
2016,8,6,6,45,245.5,78.5,2.9,15.5,134.5,268.35,222.89
2016,8,6,7,0,0.0,95.0,2.9,16.0,95.0,78.06,60.54
2016,8,6,7,15,0.0,114.5,2.9,16.5,115.0,94.77,74.51
2016,8,6,7,30,0.0,134.0,2.9,17.0,135.0,111.39,87.96
2016,8,6,7,45,10.5,159.5,2.9,18.0,165.5,142.23,113.04
2016,8,6,8,0,21.0,185.0,2.9,19.0,196.0,173.66,138.05
2016,8,6,8,15,49.0,221.0,2.95,19.5,249.5,249.43,198.74
2016,8,6,8,30,77.0,257.0,3.0,20.0,303.0,310.9,246.63
2016,8,6,8,45,112.0,284.0,3.05,20.5,357.0,390.32,307.36
2016,8,6,9,0,147.0,311.0,3.1,21.0,411.0,450.08,351.82
2016,8,6,9,15,266.5,309.0,3.15,21.5,503.5,580.57,449.98
2016,8,6,9,30,386.0,307.0,3.2,22.0,596.0,691.08,530.16
2016,8,6,9,45,634.5,210.5,3.25,22.5,712.0,860.57,652.37
2016,8,6,10,0,883.0,114.0,3.3,23.0,828.0,975.39,727.35
2016,8,6,10,15,890.0,115.5,3.4,23.0,857.0,978.07,727.8
2016,8,6,10,30,897.0,117.0,3.5,23.0,886.0,976.8,726.7
2016,8,6,10,45,901.5,118.0,3.6,23.5,908.0,968.74,719.79
2016,8,6,11,0,906.0,119.0,3.7,24.0,930.0,956.75,710.42
2016,8,6,11,15,908.5,120.0,3.75,24.0,945.0,939.07,698.43
2016,8,6,11,30,911.0,121.0,3.8,24.0,960.0,917.65,684.0
2016,8,6,11,45,911.5,121.5,3.9,24.5,966.5,890.46,664.66
2016,8,6,12,0,912.0,122.0,4.0,25.0,973.0,859.88,643.03
2016,8,6,12,15,912.0,122.0,4.05,25.0,973.0,825.27,619.6
2016,8,6,12,30,912.0,122.0,4.1,25.0,973.0,787.65,593.42
2016,8,6,12,45,904.0,126.0,4.2,25.0,963.0,744.68,561.94
2016,8,6,13,0,896.0,130.0,4.3,25.0,953.0,699.54,528.18
2016,8,6,13,15,893.0,129.0,4.3,24.5,937.5,651.86,492.51
2016,8,6,13,30,890.0,128.0,4.3,24.0,922.0,602.16,454.23
2016,8,6,13,45,886.0,126.0,4.35,24.0,899.5,549.42,411.71
2016,8,6,14,0,882.0,124.0,4.4,24.0,877.0,495.18,366.79
2016,8,6,14,15,875.0,122.5,4.45,23.5,847.5,438.8,319.61
2016,8,6,14,30,868.0,121.0,4.5,23.0,818.0,381.65,270.56
2016,8,6,14,45,860.0,118.0,4.55,23.0,782.5,322.74,219.1
2016,8,6,15,0,852.0,115.0,4.6,23.0,747.0,263.69,168.53
2016,8,6,15,15,840.0,112.5,4.6,22.5,706.0,198.03,117.12
2016,8,6,15,30,828.0,110.0,4.6,22.0,665.0,138.65,80.02
2016,8,6,15,45,814.5,105.5,4.6,21.5,619.5,85.14,66.94
2016,8,6,16,0,801.0,101.0,4.6,21.0,574.0,82.8,65.34
2016,8,6,16,15,779.5,97.0,4.55,20.5,525.0,80.46,63.69
2016,8,6,16,30,758.0,93.0,4.5,20.0,476.0,78.02,61.94
2016,8,6,16,45,734.5,87.0,4.5,19.5,425.0,73.97,58.79
2016,8,6,17,0,711.0,81.0,4.5,19.0,374.0,64.42,50.79
2016,8,6,17,15,671.0,75.5,4.4,18.0,321.5,60.44,47.65
2016,8,6,17,30,631.0,70.0,4.3,17.0,269.0,56.42,44.37
2016,8,6,17,45,576.5,62.5,4.2,16.5,218.5,50.7,39.33
2016,8,6,18,0,522.0,55.0,4.1,16.0,168.0,44.93,34.08
2016,8,6,18,15,431.5,45.5,3.95,15.5,121.5,37.26,26.94
2016,8,6,18,30,341.0,36.0,3.8,15.0,75.0,29.63,19.39
2016,8,6,18,45,170.5,18.0,3.65,14.5,37.5,14.54,1.29
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,113.0,12.0,3.3,13.0,15.0,51.66,0.0
2016,8,7,5,45,259.0,24.0,3.4,13.5,50.5,161.72,94.2
2016,8,7,6,0,405.0,36.0,3.5,14.0,86.0,265.12,209.12
2016,8,7,6,15,490.5,44.0,3.5,14.5,133.5,342.94,279.99
2016,8,7,6,30,576.0,52.0,3.5,15.0,181.0,428.52,354.04
2016,8,7,6,45,633.5,57.5,3.5,15.5,233.5,500.09,414.13
2016,8,7,7,0,691.0,63.0,3.5,16.0,286.0,571.75,471.81
2016,8,7,7,15,494.0,109.5,3.45,16.5,283.0,506.97,417.49
2016,8,7,7,30,297.0,156.0,3.4,17.0,280.0,408.79,335.72
2016,8,7,7,45,560.0,116.5,3.4,17.5,389.5,614.49,499.33
2016,8,7,8,0,823.0,77.0,3.4,18.0,499.0,802.65,635.94
2016,8,7,8,15,842.5,80.0,3.35,18.5,549.0,836.74,655.59
2016,8,7,8,30,862.0,83.0,3.3,19.0,599.0,877.42,680.67
2016,8,7,8,45,879.0,84.5,3.3,20.0,645.5,911.49,699.6
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,942.59,716.22
2016,8,7,9,15,907.0,88.0,3.3,21.5,733.5,965.35,728.36
2016,8,7,9,30,918.0,90.0,3.3,22.0,775.0,984.47,738.09
2016,8,7,9,45,921.5,94.5,3.3,22.5,810.0,995.29,742.33
2016,8,7,10,0,925.0,99.0,3.3,23.0,845.0,1002.01,744.01
2016,8,7,10,15,931.5,100.0,3.3,23.5,874.5,1003.83,742.61
2016,8,7,10,30,938.0,101.0,3.3,24.0,904.0,1001.57,738.7
2016,8,7,10,45,944.0,101.5,3.35,24.5,927.0,994.23,732.02
2016,8,7,11,0,950.0,102.0,3.4,25.0,950.0,982.79,722.81
2016,8,7,11,15,953.0,102.5,3.45,25.0,965.5,964.56,710.66
2016,8,7,11,30,956.0,103.0,3.5,25.0,981.0,942.41,696.0
2016,8,7,11,45,958.0,102.5,3.55,25.5,988.5,914.68,676.32
2016,8,7,12,0,960.0,102.0,3.6,26.0,996.0,883.34,654.28
2016,8,7,12,15,960.0,102.0,3.6,26.0,996.0,847.38,630.11
2016,8,7,12,30,960.0,102.0,3.6,26.0,996.0,808.23,603.65
2016,8,7,12,45,960.0,101.0,3.65,26.0,988.0,765.22,572.72
2016,8,7,13,0,960.0,100.0,3.7,26.0,980.0,719.36,538.84
2016,8,7,13,15,957.5,99.5,3.7,26.0,964.5,669.71,501.15
2016,8,7,13,30,955.0,99.0,3.7,26.0,949.0,617.79,460.75
2016,8,7,13,45,953.0,97.0,3.75,26.0,926.5,562.92,417.08
2016,8,7,14,0,951.0,95.0,3.8,26.0,904.0,506.18,370.58
2016,8,7,14,15,944.5,93.5,3.8,25.5,874.0,446.39,320.95
2016,8,7,14,30,938.0,92.0,3.8,25.0,844.0,385.68,269.23
2016,8,7,14,45,931.0,90.0,3.8,25.0,807.5,323.81,215.47
2016,8,7,15,0,924.0,88.0,3.8,25.0,771.0,261.59,162.46
2016,8,7,15,15,913.0,86.0,3.75,24.5,729.0,198.68,113.5
2016,8,7,15,30,902.0,84.0,3.7,24.0,687.0,136.4,75.19
2016,8,7,15,45,887.5,81.5,3.65,24.0,640.0,80.84,62.66
2016,8,7,16,0,873.0,79.0,3.6,24.0,593.0,78.58,60.99
2016,8,7,16,15,853.5,76.5,3.5,23.0,542.5,76.04,59.31
2016,8,7,16,30,834.0,74.0,3.4,22.0,492.0,66.34,51.47
2016,8,7,16,45,807.5,70.5,3.35,21.5,439.0,63.45,49.29
2016,8,7,17,0,781.0,67.0,3.3,21.0,386.0,60.51,47.01
2016,8,7,17,15,743.5,62.5,3.15,20.0,332.0,56.59,43.92
2016,8,7,17,30,706.0,58.0,3.0,19.0,278.0,52.64,40.69
2016,8,7,17,45,649.0,52.5,2.9,18.5,225.5,47.64,36.32
2016,8,7,18,0,592.0,47.0,2.8,18.0,173.0,39.35,28.9
2016,8,7,18,15,501.5,39.0,2.6,17.5,125.5,32.55,22.6
2016,8,7,18,30,411.0,31.0,2.4,17.0,78.0,25.83,15.92
2016,8,7,18,45,205.5,15.5,2.25,16.5,39.0,12.59,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,56.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,113.0,11.0,2.3,14.0,13.0,51.07,0.0
2016,8,8,5,45,260.0,22.0,2.55,15.0,48.0,159.95,86.77
2016,8,8,6,0,407.0,33.0,2.8,16.0,83.0,263.94,205.84
2016,8,8,6,15,491.0,41.0,2.75,16.5,130.0,340.86,275.48
2016,8,8,6,30,575.0,49.0,2.7,17.0,177.0,425.63,347.92
2016,8,8,6,45,626.5,55.0,2.65,17.5,228.0,493.94,404.45
2016,8,8,7,0,678.0,61.0,2.6,18.0,279.0,562.09,458.33
2016,8,8,7,15,385.5,115.0,2.55,18.5,243.5,435.42,355.2
2016,8,8,7,30,93.0,169.0,2.5,19.0,208.0,234.88,189.76
2016,8,8,7,45,225.5,179.0,2.5,20.0,289.5,386.9,312.37
2016,8,8,8,0,358.0,189.0,2.5,21.0,371.0,514.24,409.65
2016,8,8,8,15,601.0,136.0,2.5,21.5,478.5,707.6,553.51
2016,8,8,8,30,844.0,83.0,2.5,22.0,586.0,863.26,658.85
2016,8,8,8,45,859.0,85.5,2.55,22.5,631.5,896.29,677.26
2016,8,8,9,0,874.0,88.0,2.6,23.0,677.0,926.32,694.58
2016,8,8,9,15,885.5,89.5,2.65,23.5,718.0,948.67,706.67
2016,8,8,9,30,897.0,91.0,2.7,24.0,759.0,967.48,716.48
2016,8,8,9,45,906.5,92.5,2.8,24.5,795.0,980.67,723.1
2016,8,8,10,0,916.0,94.0,2.9,25.0,831.0,989.99,727.3
2016,8,8,10,15,922.5,95.0,2.95,25.5,860.5,991.91,726.39
2016,8,8,10,30,929.0,96.0,3.0,26.0,890.0,989.79,723.04
2016,8,8,10,45,932.5,97.5,3.15,26.5,912.5,981.28,716.48
2016,8,8,11,0,936.0,99.0,3.3,27.0,935.0,968.74,707.38
2016,8,8,11,15,939.5,100.0,3.4,27.0,950.0,951.72,696.46
2016,8,8,11,30,943.0,101.0,3.5,27.0,965.0,930.79,683.01
2016,8,8,11,45,943.0,102.0,3.65,27.5,972.0,903.05,663.99
2016,8,8,12,0,943.0,103.0,3.8,28.0,979.0,871.81,642.58
2016,8,8,12,15,943.0,103.0,3.9,27.5,979.0,836.35,620.48
2016,8,8,12,30,943.0,103.0,4.0,27.0,979.0,797.75,595.94
2016,8,8,12,45,941.0,103.5,4.15,27.0,971.0,755.16,565.47
2016,8,8,13,0,939.0,104.0,4.3,27.0,963.0,709.91,532.13
2016,8,8,13,15,936.5,103.0,4.35,27.0,947.5,660.69,494.77
2016,8,8,13,30,934.0,102.0,4.4,27.0,932.0,609.29,454.73
2016,8,8,13,45,930.5,100.5,4.45,27.0,909.0,555.0,411.37
2016,8,8,14,0,927.0,99.0,4.5,27.0,886.0,499.04,365.44
2016,8,8,14,15,920.5,98.0,4.5,26.5,856.5,440.81,317.0
2016,8,8,14,30,914.0,97.0,4.5,26.0,827.0,381.69,266.55
2016,8,8,14,45,907.0,94.5,4.55,26.0,791.0,320.74,213.66
2016,8,8,15,0,900.0,92.0,4.6,26.0,755.0,259.49,161.53
2016,8,8,15,15,888.5,90.0,4.55,25.5,713.5,197.83,113.6
2016,8,8,15,30,877.0,88.0,4.5,25.0,672.0,136.89,76.12
2016,8,8,15,45,863.5,85.0,4.45,24.5,625.5,82.34,63.81
2016,8,8,16,0,850.0,82.0,4.4,24.0,579.0,79.87,62.11
2016,8,8,16,15,830.0,79.0,4.3,23.5,529.0,69.47,53.64
2016,8,8,16,30,810.0,76.0,4.2,23.0,479.0,67.23,52.04
2016,8,8,16,45,785.5,71.5,4.1,22.5,427.5,63.75,49.35
2016,8,8,17,0,761.0,67.0,4.0,22.0,376.0,60.17,46.53
2016,8,8,17,15,723.0,62.5,3.9,21.0,323.0,56.28,43.47
2016,8,8,17,30,685.0,58.0,3.8,20.0,270.0,52.37,40.28
2016,8,8,17,45,631.5,52.0,3.7,19.0,218.5,47.04,35.71
2016,8,8,18,0,578.0,46.0,3.6,18.0,167.0,38.47,28.1
2016,8,8,18,15,487.0,38.0,3.5,17.5,120.0,31.67,21.79
2016,8,8,18,30,396.0,30.0,3.4,17.0,73.0,24.96,15.04
2016,8,8,18,45,198.0,15.0,3.35,16.5,36.5,12.18,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,61.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,123.0,10.0,3.0,14.0,12.0,54.27,0.0
2016,8,9,5,45,273.5,20.5,3.1,14.5,47.0,164.02,82.24
2016,8,9,6,0,424.0,31.0,3.2,15.0,82.0,271.04,211.82
2016,8,9,6,15,508.0,38.5,3.1,15.5,129.0,348.22,282.66
2016,8,9,6,30,592.0,46.0,3.0,16.0,176.0,429.66,353.1
2016,8,9,6,45,326.5,84.0,2.95,16.5,159.0,329.83,272.81
2016,8,9,7,0,61.0,122.0,2.9,17.0,142.0,161.17,130.97
2016,8,9,7,15,66.5,143.5,2.75,17.5,168.5,187.84,153.04
2016,8,9,7,30,72.0,165.0,2.6,18.0,195.0,214.59,174.27
2016,8,9,7,45,155.0,187.0,2.5,19.0,262.5,321.99,260.99
2016,8,9,8,0,238.0,209.0,2.4,20.0,330.0,437.35,349.85
2016,8,9,8,15,544.0,144.5,2.25,20.5,457.5,668.58,526.21
2016,8,9,8,30,850.0,80.0,2.1,21.0,585.0,867.01,661.15
2016,8,9,8,45,867.0,81.5,1.95,21.5,631.0,900.9,677.47
2016,8,9,9,0,884.0,83.0,1.8,22.0,677.0,931.87,692.96
2016,8,9,9,15,895.5,84.5,1.75,22.5,718.5,954.42,703.81
2016,8,9,9,30,907.0,86.0,1.7,23.0,760.0,973.42,712.34
2016,8,9,9,45,917.0,86.5,1.65,24.0,796.0,986.12,715.45
2016,8,9,10,0,927.0,87.0,1.6,25.0,832.0,994.94,716.2
2016,8,9,10,15,933.5,88.0,1.6,25.5,861.0,996.93,714.88
2016,8,9,10,30,940.0,89.0,1.6,26.0,890.0,994.85,711.22
2016,8,9,10,45,944.5,90.0,1.6,27.0,912.5,986.75,702.61
2016,8,9,11,0,949.0,91.0,1.6,28.0,935.0,974.58,691.69
2016,8,9,11,15,951.5,91.5,1.65,28.5,950.0,956.04,679.01
2016,8,9,11,30,954.0,92.0,1.7,29.0,965.0,933.61,664.0
2016,8,9,11,45,953.5,93.0,1.8,29.5,972.0,905.29,645.86
2016,8,9,12,0,953.0,94.0,1.9,30.0,979.0,873.44,625.39
2016,8,9,12,15,953.0,94.0,2.05,30.0,978.5,837.74,603.91
2016,8,9,12,30,953.0,94.0,2.2,30.0,978.0,798.85,579.95
2016,8,9,12,45,941.5,100.5,2.35,30.5,967.0,754.24,548.93
2016,8,9,13,0,930.0,107.0,2.5,31.0,956.0,707.48,515.16
2016,8,9,13,15,926.5,106.0,2.65,31.0,940.0,657.94,479.62
2016,8,9,13,30,923.0,105.0,2.8,31.0,924.0,606.32,441.35
2016,8,9,13,45,917.0,104.5,3.0,31.0,900.0,551.95,399.84
2016,8,9,14,0,911.0,104.0,3.2,31.0,876.0,496.17,355.73
2016,8,9,14,15,904.0,103.0,3.3,30.5,846.0,438.47,309.16
2016,8,9,14,30,897.0,102.0,3.4,30.0,816.0,379.96,260.57
2016,8,9,14,45,887.5,100.0,3.5,30.0,779.5,319.52,209.42
2016,8,9,15,0,878.0,98.0,3.6,30.0,743.0,259.08,159.17
2016,8,9,15,15,865.5,96.0,3.65,29.5,701.0,198.44,113.02
2016,8,9,15,30,853.0,94.0,3.7,29.0,659.0,138.64,76.92
2016,8,9,15,45,836.5,91.0,3.75,28.5,612.5,85.25,65.14
2016,8,9,16,0,820.0,88.0,3.8,28.0,566.0,74.84,56.91
2016,8,9,16,15,799.0,85.0,3.75,27.5,516.5,72.84,55.57
2016,8,9,16,30,778.0,82.0,3.7,27.0,467.0,70.78,54.15
2016,8,9,16,45,749.0,78.0,3.7,26.5,415.0,67.79,51.93
2016,8,9,17,0,720.0,74.0,3.7,26.0,363.0,64.73,49.62
2016,8,9,17,15,680.0,69.0,3.55,25.0,311.0,56.06,42.55
2016,8,9,17,30,640.0,64.0,3.4,24.0,259.0,52.23,39.48
2016,8,9,17,45,579.5,57.0,3.25,23.0,208.0,46.65,34.75
2016,8,9,18,0,519.0,50.0,3.1,22.0,157.0,41.08,29.83
2016,8,9,18,15,426.0,41.0,2.95,21.0,112.0,33.7,23.13
2016,8,9,18,30,333.0,32.0,2.8,20.0,67.0,26.39,15.8
2016,8,9,18,45,166.5,16.0,2.65,19.5,33.5,12.96,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,3.5,2.4,14.5,4.0,0.0,0.0
2016,8,10,5,30,47.0,7.0,2.6,15.0,8.0,23.33,0.0
2016,8,10,5,45,159.5,22.0,2.8,15.5,38.5,113.23,49.22
2016,8,10,6,0,272.0,37.0,3.0,16.0,69.0,201.17,155.76
2016,8,10,6,15,356.5,49.5,2.95,16.5,113.5,279.01,225.68
2016,8,10,6,30,441.0,62.0,2.9,17.0,158.0,362.94,297.65
2016,8,10,6,45,494.5,72.0,2.9,17.5,207.0,431.6,355.01
