Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,0,548.0,82.0,2.9,18.0,256.0,503.67,412.74
2016,8,10,7,15,591.0,89.5,2.85,18.5,307.5,568.11,462.12
2016,8,10,7,30,634.0,97.0,2.8,19.0,359.0,633.87,510.23
2016,8,10,7,45,665.0,103.0,2.8,19.5,410.0,688.98,548.32
2016,8,10,8,0,696.0,109.0,2.8,20.0,461.0,743.56,584.99
2016,8,10,8,15,720.5,113.5,2.75,20.5,510.0,789.74,614.43
2016,8,10,8,30,745.0,118.0,2.7,21.0,559.0,834.19,642.01
2016,8,10,8,45,763.5,122.0,2.65,22.0,605.0,864.59,658.04
2016,8,10,9,0,782.0,126.0,2.6,23.0,651.0,898.18,676.03
2016,8,10,9,15,796.5,129.5,2.6,23.5,692.5,924.44,690.47
2016,8,10,9,30,811.0,133.0,2.6,24.0,734.0,947.37,702.66
2016,8,10,9,45,839.0,126.5,2.6,25.0,774.5,969.11,712.67
2016,8,10,10,0,867.0,120.0,2.6,26.0,815.0,973.56,711.36
2016,8,10,10,15,875.0,121.5,2.6,26.5,844.5,977.02,711.1
2016,8,10,10,30,883.0,123.0,2.6,27.0,874.0,976.57,708.45
2016,8,10,10,45,889.5,123.5,2.65,27.5,897.5,969.78,702.34
2016,8,10,11,0,896.0,124.0,2.7,28.0,921.0,959.07,693.88
2016,8,10,11,15,900.0,125.0,2.75,28.5,936.0,942.63,681.85
2016,8,10,11,30,904.0,126.0,2.8,29.0,951.0,922.39,667.51
2016,8,10,11,45,907.0,125.5,2.9,29.5,959.0,896.28,649.77
2016,8,10,12,0,910.0,125.0,3.0,30.0,967.0,866.68,629.75
2016,8,10,12,15,910.0,125.0,3.05,30.0,967.0,831.76,607.09
2016,8,10,12,30,910.0,125.0,3.1,30.0,967.0,793.82,581.85
2016,8,10,12,45,907.0,125.5,3.2,30.5,958.0,751.28,550.91
2016,8,10,13,0,904.0,126.0,3.3,31.0,949.0,706.27,517.61
2016,8,10,13,15,900.5,125.0,3.4,30.5,933.0,657.56,482.9
2016,8,10,13,30,897.0,124.0,3.5,30.0,917.0,606.84,445.51
2016,8,10,13,45,893.0,122.0,3.6,30.0,894.0,553.36,403.92
2016,8,10,14,0,889.0,120.0,3.7,30.0,871.0,498.35,359.82
2016,8,10,14,15,881.5,118.5,3.75,29.5,840.5,441.0,313.22
2016,8,10,14,30,874.0,117.0,3.8,29.0,810.0,382.94,264.77
2016,8,10,14,45,865.0,114.0,3.85,29.0,773.5,323.02,213.85
2016,8,10,15,0,856.0,111.0,3.9,29.0,737.0,263.08,163.85
2016,8,10,15,15,843.0,108.5,3.9,28.5,695.0,196.65,113.08
2016,8,10,15,30,830.0,106.0,3.9,28.0,653.0,136.67,76.43
2016,8,10,15,45,814.5,102.0,3.9,27.5,607.0,83.15,63.7
2016,8,10,16,0,799.0,98.0,3.9,27.0,561.0,80.99,62.28
2016,8,10,16,15,776.0,94.0,3.8,26.5,511.0,78.53,60.57
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,75.98,58.76
2016,8,10,16,45,724.5,85.0,3.65,25.5,409.5,72.49,56.15
2016,8,10,17,0,696.0,80.0,3.6,25.0,358.0,63.61,48.88
2016,8,10,17,15,653.5,74.0,3.45,24.0,305.5,59.25,45.47
2016,8,10,17,30,611.0,68.0,3.3,23.0,253.0,54.83,41.89
2016,8,10,17,45,551.5,60.0,3.15,22.0,202.5,48.67,36.63
2016,8,10,18,0,492.0,52.0,3.0,21.0,152.0,42.47,31.13
2016,8,10,18,15,397.0,41.5,2.9,20.0,107.0,33.96,23.41
2016,8,10,18,30,302.0,31.0,2.8,19.0,62.0,25.46,14.9
2016,8,10,18,45,151.0,15.5,2.7,18.5,31.0,12.54,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,114.0,18.5,1.8,14.5,32.0,87.7,31.54
2016,8,11,6,0,228.0,37.0,2.1,15.0,64.0,180.61,139.39
2016,8,11,6,15,310.0,51.5,2.1,15.5,107.5,253.56,205.2
2016,8,11,6,30,392.0,66.0,2.1,16.0,151.0,334.77,274.91
2016,8,11,6,45,448.0,77.5,2.1,17.0,199.5,402.76,331.09
2016,8,11,7,0,504.0,89.0,2.1,18.0,248.0,481.77,393.21
2016,8,11,7,15,548.0,98.0,2.1,18.5,299.0,547.1,443.01
2016,8,11,7,30,592.0,107.0,2.1,19.0,350.0,613.89,492.05
2016,8,11,7,45,623.0,114.5,2.1,20.0,401.0,669.46,529.54
2016,8,11,8,0,654.0,122.0,2.1,21.0,452.0,724.57,565.18
2016,8,11,8,15,679.5,127.5,2.1,21.5,501.0,771.76,595.26
2016,8,11,8,30,705.0,133.0,2.1,22.0,550.0,817.35,623.61
2016,8,11,8,45,724.5,138.0,2.15,23.0,595.5,854.88,645.1
2016,8,11,9,0,744.0,143.0,2.2,24.0,641.0,889.86,664.56
2016,8,11,9,15,759.5,147.0,2.2,24.5,682.5,917.07,679.45
2016,8,11,9,30,775.0,151.0,2.2,25.0,724.0,933.19,687.01
2016,8,11,9,45,813.5,140.5,2.25,26.0,767.5,961.22,701.6
2016,8,11,10,0,852.0,130.0,2.3,27.0,811.0,985.32,713.4
2016,8,11,10,15,860.0,131.5,2.35,27.5,840.5,974.23,704.07
2016,8,11,10,30,868.0,133.0,2.4,28.0,870.0,973.66,702.0
2016,8,11,10,45,874.0,134.5,2.45,29.0,893.0,967.28,694.83
2016,8,11,11,0,880.0,136.0,2.5,30.0,916.0,956.99,685.37
2016,8,11,11,15,883.5,136.5,2.5,30.0,931.0,939.66,673.86
2016,8,11,11,30,887.0,137.0,2.5,30.0,946.0,918.62,660.11
2016,8,11,11,45,890.0,137.0,2.55,30.5,954.0,893.13,642.64
2016,8,11,12,0,893.0,137.0,2.6,31.0,962.0,864.18,622.98
2016,8,11,12,15,893.0,137.0,2.6,31.0,962.0,829.54,600.47
2016,8,11,12,30,893.0,137.0,2.6,31.0,962.0,791.93,575.21
2016,8,11,12,45,887.0,139.5,2.65,31.5,952.0,749.18,544.32
2016,8,11,13,0,881.0,142.0,2.7,32.0,942.0,704.2,511.33
2016,8,11,13,15,877.0,141.0,2.75,32.0,926.0,655.92,476.36
2016,8,11,13,30,873.0,140.0,2.8,32.0,910.0,605.75,439.02
2016,8,11,13,45,870.0,137.0,2.9,32.0,887.0,553.01,398.83
2016,8,11,14,0,867.0,134.0,3.0,32.0,864.0,498.72,356.11
2016,8,11,14,15,859.0,132.0,3.05,31.5,833.5,441.76,310.66
2016,8,11,14,30,851.0,130.0,3.1,31.0,803.0,382.2,262.0
2016,8,11,14,45,842.5,126.5,3.2,31.0,766.5,321.83,211.59
2016,8,11,15,0,834.0,123.0,3.3,31.0,730.0,261.55,162.02
2016,8,11,15,15,819.5,120.0,3.35,30.5,688.0,201.04,116.38
2016,8,11,15,30,805.0,117.0,3.4,30.0,646.0,141.87,80.58
2016,8,11,15,45,789.0,112.5,3.45,29.5,599.5,89.38,68.26
2016,8,11,16,0,773.0,108.0,3.5,29.0,553.0,87.15,66.84
2016,8,11,16,15,748.5,103.5,3.5,28.0,503.0,78.06,59.8
2016,8,11,16,30,724.0,99.0,3.5,27.0,453.0,75.55,58.17
2016,8,11,16,45,694.0,93.0,3.55,26.5,401.5,71.83,55.36
2016,8,11,17,0,664.0,87.0,3.6,26.0,350.0,68.0,52.41
2016,8,11,17,15,619.5,80.0,3.5,25.0,297.5,63.11,48.58
2016,8,11,17,30,575.0,73.0,3.4,24.0,245.0,58.15,44.55
2016,8,11,17,45,512.0,64.5,3.3,23.0,195.0,51.77,39.12
2016,8,11,18,0,449.0,56.0,3.2,22.0,145.0,45.35,33.43
2016,8,11,18,15,354.5,44.0,3.0,21.0,101.0,35.81,24.8
2016,8,11,18,30,260.0,32.0,2.8,20.0,57.0,26.2,15.13
2016,8,11,18,45,130.0,16.0,2.65,19.5,28.5,12.25,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,143.5,17.5,2.05,14.5,33.5,99.04,28.55
2016,8,12,6,0,287.0,35.0,2.3,15.0,67.0,210.51,162.3
2016,8,12,6,15,376.0,47.0,2.25,15.5,112.0,289.14,233.91
2016,8,12,6,30,465.0,59.0,2.2,16.0,157.0,376.58,308.72
2016,8,12,6,45,527.5,67.0,2.2,17.0,208.0,450.24,369.25
2016,8,12,7,0,590.0,75.0,2.2,18.0,259.0,527.97,430.13
2016,8,12,7,15,295.0,97.5,2.15,18.5,189.5,352.75,288.85
2016,8,12,7,30,0.0,120.0,2.1,19.0,120.0,98.73,76.48
2016,8,12,7,45,2.0,139.5,2.1,20.0,140.5,117.02,91.34
2016,8,12,8,0,4.0,159.0,2.1,21.0,161.0,135.39,105.57
2016,8,12,8,15,15.5,190.0,2.1,22.0,199.0,173.23,135.41
2016,8,12,8,30,27.0,221.0,2.1,23.0,237.0,230.02,179.29
2016,8,12,8,45,158.0,254.5,2.1,24.0,358.5,405.03,315.35
2016,8,12,9,0,289.0,288.0,2.1,25.0,480.0,585.99,446.94
2016,8,12,9,15,568.5,202.0,2.15,25.5,610.5,794.36,595.86
2016,8,12,9,30,848.0,116.0,2.2,26.0,741.0,968.28,708.55
2016,8,12,9,45,857.0,118.5,2.25,27.0,776.5,968.1,703.01
2016,8,12,10,0,866.0,121.0,2.3,28.0,812.0,977.32,705.46
2016,8,12,10,15,873.5,122.5,2.35,28.5,841.0,980.22,705.26
2016,8,12,10,30,881.0,124.0,2.4,29.0,870.0,979.2,702.76
2016,8,12,10,45,886.0,125.5,2.5,30.0,892.5,971.86,695.46
2016,8,12,11,0,891.0,127.0,2.6,31.0,915.0,960.6,685.83
2016,8,12,11,15,894.5,127.5,2.7,31.0,930.0,943.17,675.12
2016,8,12,11,30,898.0,128.0,2.8,31.0,945.0,922.0,662.04
2016,8,12,11,45,899.5,128.0,2.9,31.5,952.0,895.03,643.88
2016,8,12,12,0,901.0,128.0,3.0,32.0,959.0,864.65,623.5
2016,8,12,12,15,901.0,128.0,3.1,32.0,958.5,829.83,601.35
2016,8,12,12,30,901.0,128.0,3.2,32.0,958.0,791.99,576.59
2016,8,12,12,45,908.5,122.0,3.35,32.0,952.0,751.86,548.96
2016,8,12,13,0,916.0,116.0,3.5,32.0,946.0,708.52,518.26
2016,8,12,13,15,912.5,115.5,3.55,32.0,930.0,659.56,482.24
2016,8,12,13,30,909.0,115.0,3.6,32.0,914.0,608.55,443.73
2016,8,12,13,45,904.0,113.5,3.7,32.0,890.5,554.2,401.75
2016,8,12,14,0,899.0,112.0,3.8,32.0,867.0,498.39,357.32
2016,8,12,14,15,891.5,110.5,3.8,31.5,837.0,440.37,310.42
2016,8,12,14,30,884.0,109.0,3.8,31.0,807.0,381.63,261.67
2016,8,12,14,45,874.5,107.0,3.8,31.0,770.5,321.54,210.85
2016,8,12,15,0,865.0,105.0,3.8,31.0,734.0,261.46,161.01
2016,8,12,15,15,852.5,102.5,3.7,30.5,692.0,200.87,115.02
2016,8,12,15,30,840.0,100.0,3.6,30.0,650.0,133.6,73.16
2016,8,12,15,45,823.5,97.0,3.55,30.0,603.5,80.28,60.7
2016,8,12,16,0,807.0,94.0,3.5,30.0,557.0,78.63,59.58
2016,8,12,16,15,784.5,90.0,3.35,29.5,507.0,76.06,57.79
2016,8,12,16,30,762.0,86.0,3.2,29.0,457.0,73.4,55.9
2016,8,12,16,45,731.5,81.5,3.1,28.5,404.5,70.13,53.48
2016,8,12,17,0,701.0,77.0,3.0,28.0,352.0,61.69,46.66
2016,8,12,17,15,658.0,71.5,2.75,27.0,299.5,57.59,43.49
2016,8,12,17,30,615.0,66.0,2.5,26.0,247.0,53.47,40.19
2016,8,12,17,45,552.0,58.5,2.3,25.0,196.5,47.61,35.22
2016,8,12,18,0,489.0,51.0,2.1,24.0,146.0,41.74,30.04
2016,8,12,18,15,390.0,40.0,1.8,23.0,101.5,32.8,21.99
2016,8,12,18,30,291.0,29.0,1.5,22.0,57.0,23.84,12.81
2016,8,12,18,45,145.5,14.5,1.25,21.5,28.5,11.76,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,5,45,143.0,17.0,2.2,16.5,32.5,102.0,19.54
2016,8,13,6,0,286.0,34.0,2.4,17.0,65.0,209.9,159.88
2016,8,13,6,15,376.0,45.0,2.3,17.5,109.5,288.15,231.27
2016,8,13,6,30,466.0,56.0,2.2,18.0,154.0,375.26,305.38
2016,8,13,6,45,528.5,63.5,2.15,19.0,204.0,448.34,365.01
2016,8,13,7,0,591.0,71.0,2.1,20.0,254.0,525.56,424.91
2016,8,13,7,15,633.0,77.0,2.1,21.0,306.0,589.34,471.65
2016,8,13,7,30,675.0,83.0,2.1,22.0,358.0,654.3,516.31
2016,8,13,7,45,431.0,146.5,2.15,23.0,330.5,542.43,427.84
2016,8,13,8,0,187.0,210.0,2.2,24.0,303.0,380.16,298.96
2016,8,13,8,15,486.5,154.5,2.15,24.5,431.5,624.87,486.23
2016,8,13,8,30,786.0,99.0,2.1,25.0,560.0,849.85,640.16
2016,8,13,8,45,806.0,101.0,2.1,26.0,606.0,886.16,657.98
2016,8,13,9,0,826.0,103.0,2.1,27.0,652.0,919.71,675.41
2016,8,13,9,15,839.0,105.5,2.1,28.0,693.5,931.79,678.65
2016,8,13,9,30,852.0,108.0,2.1,29.0,735.0,952.38,687.62
2016,8,13,9,45,870.5,105.5,2.15,30.0,773.0,969.42,694.71
2016,8,13,10,0,889.0,103.0,2.2,31.0,811.0,982.85,699.57
2016,8,13,10,15,896.0,104.5,2.25,31.5,840.5,985.5,699.15
2016,8,13,10,30,903.0,106.0,2.3,32.0,870.0,984.16,696.48
2016,8,13,10,45,909.0,107.0,2.4,32.5,892.5,977.35,691.02
2016,8,13,11,0,915.0,108.0,2.5,33.0,915.0,966.52,683.17
2016,8,13,11,15,918.5,108.5,2.55,33.0,930.5,948.95,672.1
2016,8,13,11,30,922.0,109.0,2.6,33.0,946.0,927.54,658.7
2016,8,13,11,45,923.5,109.5,2.7,33.5,953.5,900.67,640.9
2016,8,13,12,0,925.0,110.0,2.8,34.0,961.0,870.28,620.82
2016,8,13,12,15,925.5,110.0,2.9,34.0,960.5,835.28,598.91
2016,8,13,12,30,926.0,110.0,3.0,34.0,960.0,797.13,574.74
2016,8,13,12,45,911.0,118.0,3.1,34.5,948.0,751.53,542.24
2016,8,13,13,0,896.0,126.0,3.2,35.0,936.0,704.08,507.72
2016,8,13,13,15,892.5,125.5,3.3,34.5,920.0,655.81,473.96
2016,8,13,13,30,889.0,125.0,3.4,34.0,904.0,605.54,437.55
2016,8,13,13,45,883.5,123.5,3.5,34.0,880.5,551.73,396.47
2016,8,13,14,0,878.0,122.0,3.6,34.0,857.0,496.57,353.06
2016,8,13,14,15,870.0,120.0,3.6,33.5,826.5,438.94,307.03
2016,8,13,14,30,862.0,118.0,3.6,33.0,796.0,380.71,259.28
2016,8,13,14,45,852.0,115.5,3.65,33.0,759.5,321.23,209.59
2016,8,13,15,0,842.0,113.0,3.7,33.0,723.0,256.73,157.06
2016,8,13,15,15,828.0,110.5,3.65,32.5,680.5,196.09,111.45
2016,8,13,15,30,814.0,108.0,3.6,32.0,638.0,136.68,75.76
2016,8,13,15,45,797.0,104.0,3.6,32.0,592.0,84.2,63.38
2016,8,13,16,0,780.0,100.0,3.6,32.0,546.0,82.06,61.88
2016,8,13,16,15,756.0,96.0,3.5,31.0,496.0,79.65,60.38
2016,8,13,16,30,732.0,92.0,3.4,30.0,446.0,71.25,53.89
2016,8,13,16,45,701.5,86.5,3.3,29.5,394.0,67.68,51.22
2016,8,13,17,0,671.0,81.0,3.2,29.0,342.0,64.01,48.42
2016,8,13,17,15,625.5,75.0,3.0,28.0,290.0,59.68,45.07
2016,8,13,17,30,580.0,69.0,2.8,27.0,238.0,55.32,41.57
2016,8,13,17,45,516.5,60.5,2.65,26.5,188.5,48.83,36.01
2016,8,13,18,0,453.0,52.0,2.5,26.0,139.0,42.3,30.2
2016,8,13,18,15,353.0,40.5,2.3,25.0,95.5,33.04,21.92
2016,8,13,18,30,253.0,29.0,2.1,24.0,52.0,23.76,12.18
2016,8,13,18,45,126.5,14.5,1.95,23.0,26.0,11.41,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,125.0,17.5,2.1,16.5,30.5,91.04,6.24
2016,8,14,6,0,250.0,35.0,2.2,17.0,61.0,192.06,145.23
2016,8,14,6,15,338.5,47.5,2.2,17.5,105.0,270.77,217.08
2016,8,14,6,30,427.0,60.0,2.2,18.0,149.0,356.96,290.6
2016,8,14,6,45,485.5,70.0,2.2,19.0,198.0,428.76,349.46
2016,8,14,7,0,544.0,80.0,2.2,20.0,247.0,504.44,408.61
2016,8,14,7,15,291.5,116.5,2.2,20.5,208.0,356.22,289.53
2016,8,14,7,30,39.0,153.0,2.2,21.0,169.0,177.65,141.16
2016,8,14,7,45,65.0,180.5,2.25,22.0,211.0,227.38,181.14
2016,8,14,8,0,91.0,208.0,2.3,23.0,253.0,278.35,220.49
2016,8,14,8,15,126.5,233.0,2.3,24.0,303.0,355.45,278.85
2016,8,14,8,30,162.0,258.0,2.3,25.0,353.0,414.92,322.18
2016,8,14,8,45,470.0,192.0,2.3,26.0,497.0,672.55,514.18
2016,8,14,9,0,778.0,126.0,2.3,27.0,641.0,901.96,667.73
2016,8,14,9,15,792.5,129.0,2.3,27.5,682.5,927.66,679.51
2016,8,14,9,30,807.0,132.0,2.3,28.0,724.0,950.02,690.98
2016,8,14,9,45,813.5,137.0,2.35,29.0,758.5,963.17,695.63
2016,8,14,10,0,820.0,142.0,2.4,30.0,793.0,972.52,697.98
2016,8,14,10,15,828.5,144.0,2.45,30.5,822.5,976.84,698.66
2016,8,14,10,30,837.0,146.0,2.5,31.0,852.0,977.24,697.03
2016,8,14,10,45,845.0,146.5,2.55,31.5,875.0,971.68,691.78
2016,8,14,11,0,853.0,147.0,2.6,32.0,898.0,962.16,684.2
2016,8,14,11,15,857.0,148.0,2.65,32.0,913.5,930.5,664.02
2016,8,14,11,30,861.0,149.0,2.7,32.0,929.0,910.55,651.49
2016,8,14,11,45,865.0,148.0,2.8,32.5,937.0,885.36,634.55
2016,8,14,12,0,869.0,147.0,2.9,33.0,945.0,856.78,615.42
2016,8,14,12,15,869.0,147.0,2.95,33.0,944.5,822.54,593.45
2016,8,14,12,30,869.0,147.0,3.0,33.0,944.0,785.4,568.53
2016,8,14,12,45,869.0,145.5,3.05,33.5,936.0,744.37,538.89
2016,8,14,13,0,869.0,144.0,3.1,34.0,928.0,700.8,506.94
2016,8,14,13,15,865.0,143.0,3.15,34.0,911.5,652.74,472.15
2016,8,14,13,30,861.0,142.0,3.2,34.0,895.0,602.83,435.06
2016,8,14,13,45,851.0,143.0,3.3,34.0,870.0,552.55,396.62
2016,8,14,14,0,841.0,144.0,3.4,34.0,845.0,497.13,353.36
2016,8,14,14,15,832.0,141.5,3.45,33.5,814.5,438.96,307.43
2016,8,14,14,30,823.0,139.0,3.5,33.0,784.0,380.49,259.96
2016,8,14,14,45,809.0,137.5,3.55,33.0,746.5,321.29,210.96
2016,8,14,15,0,795.0,136.0,3.6,33.0,709.0,262.87,163.43
2016,8,14,15,15,779.5,132.5,3.6,32.5,667.0,203.92,119.36
2016,8,14,15,30,764.0,129.0,3.6,32.0,625.0,146.51,84.89
2016,8,14,15,45,744.5,124.5,3.65,31.5,578.5,88.84,67.3
2016,8,14,16,0,725.0,120.0,3.7,31.0,532.0,86.99,66.2
2016,8,14,16,15,699.0,114.5,3.65,30.0,482.0,84.24,64.44
2016,8,14,16,30,673.0,109.0,3.6,29.0,432.0,81.37,62.56
2016,8,14,16,45,640.0,102.0,3.6,28.5,381.0,77.23,59.45
2016,8,14,17,0,607.0,95.0,3.6,28.0,330.0,72.95,56.16
2016,8,14,17,15,560.0,87.0,3.45,26.5,278.5,67.61,52.09
2016,8,14,17,30,513.0,79.0,3.3,25.0,227.0,62.16,47.77
2016,8,14,17,45,450.0,68.0,3.2,24.0,178.5,54.1,40.89
2016,8,14,18,0,387.0,57.0,3.1,23.0,130.0,45.89,33.63
2016,8,14,18,15,291.5,43.0,2.95,22.0,88.0,32.71,21.87
2016,8,14,18,30,196.0,29.0,2.8,21.0,46.0,22.05,10.58
2016,8,14,18,45,98.0,14.5,2.65,20.5,23.0,11.41,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,175.5,15.5,2.75,14.5,34.0,114.15,0.0
2016,8,15,6,0,351.0,31.0,2.9,15.0,68.0,241.38,183.59
2016,8,15,6,15,447.5,40.5,2.85,15.5,114.5,325.14,262.82
2016,8,15,6,30,544.0,50.0,2.8,16.0,161.0,418.37,343.12
2016,8,15,6,45,606.0,56.5,2.75,16.5,213.5,493.65,406.01
2016,8,15,7,0,668.0,63.0,2.7,17.0,266.0,572.93,469.06
2016,8,15,7,15,335.0,97.0,2.65,17.5,199.0,385.11,317.2
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,111.78,87.7
2016,8,15,7,45,8.5,152.0,2.55,19.0,156.5,135.29,106.98
2016,8,15,8,0,15.0,173.0,2.5,20.0,181.0,159.13,125.72
2016,8,15,8,15,50.0,211.5,2.45,20.5,240.5,244.52,194.3
2016,8,15,8,30,85.0,250.0,2.4,21.0,300.0,316.24,250.04
2016,8,15,8,45,172.0,270.5,2.4,22.0,381.0,438.34,343.38
2016,8,15,9,0,259.0,291.0,2.4,23.0,462.0,564.53,435.23
2016,8,15,9,15,583.5,193.0,2.45,23.5,611.0,804.61,610.61
2016,8,15,9,30,908.0,95.0,2.5,24.0,760.0,996.17,735.56
2016,8,15,9,45,915.5,98.0,2.55,25.0,796.0,1008.85,738.09
2016,8,15,10,0,923.0,101.0,2.6,26.0,832.0,1017.5,739.87
2016,8,15,10,15,929.5,102.0,2.65,26.5,861.5,1018.97,738.64
2016,8,15,10,30,936.0,103.0,2.7,27.0,891.0,1016.32,734.99
2016,8,15,10,45,939.5,105.0,2.8,27.5,913.5,1007.68,728.12
2016,8,15,11,0,943.0,107.0,2.9,28.0,936.0,994.93,718.76
2016,8,15,11,15,946.0,107.5,2.95,28.5,951.0,976.2,705.26
2016,8,15,11,30,949.0,108.0,3.0,29.0,966.0,953.56,689.35
2016,8,15,11,45,949.0,109.0,3.15,29.5,972.5,924.95,670.35
2016,8,15,12,0,949.0,110.0,3.3,30.0,979.0,892.78,648.95
2016,8,15,12,15,948.5,110.0,3.4,30.0,978.0,855.95,625.31
2016,8,15,12,30,948.0,110.0,3.5,30.0,977.0,815.96,599.35
2016,8,15,12,45,935.5,116.5,3.6,30.5,965.0,769.79,565.93
2016,8,15,13,0,923.0,123.0,3.7,31.0,953.0,721.57,530.13
2016,8,15,13,15,919.0,122.0,3.75,30.5,936.0,671.13,493.97
2016,8,15,13,30,915.0,121.0,3.8,30.0,919.0,618.69,455.13
2016,8,15,13,45,909.5,120.0,3.85,30.0,895.0,563.68,412.21
2016,8,15,14,0,904.0,119.0,3.9,30.0,871.0,507.25,366.88
2016,8,15,14,15,896.0,117.0,3.9,29.5,839.5,447.94,318.68
2016,8,15,14,30,888.0,115.0,3.9,29.0,808.0,387.98,268.64
2016,8,15,14,45,878.5,112.5,3.9,29.0,771.0,326.88,216.62
2016,8,15,15,0,869.0,110.0,3.9,29.0,734.0,265.8,165.59
2016,8,15,15,15,855.0,107.5,3.85,28.5,691.0,198.09,113.82
2016,8,15,15,30,841.0,105.0,3.8,28.0,648.0,136.8,76.45
2016,8,15,15,45,825.5,100.5,3.75,27.5,600.5,82.79,63.47
2016,8,15,16,0,810.0,96.0,3.7,27.0,553.0,80.21,61.71
2016,8,15,16,15,786.0,92.5,3.6,26.5,502.0,77.99,60.19
2016,8,15,16,30,762.0,89.0,3.5,26.0,451.0,75.71,58.61
2016,8,15,16,45,733.0,83.0,3.45,25.5,399.0,71.41,55.29
2016,8,15,17,0,704.0,77.0,3.4,25.0,347.0,61.84,47.42
2016,8,15,17,15,658.5,71.5,3.25,24.0,293.5,57.7,44.17
2016,8,15,17,30,613.0,66.0,3.1,23.0,240.0,53.56,40.78
2016,8,15,17,45,549.5,57.5,3.0,22.0,189.0,46.93,35.05
2016,8,15,18,0,486.0,49.0,2.9,21.0,138.0,40.26,29.06
2016,8,15,18,15,378.0,38.0,2.8,20.0,93.5,31.24,20.76
2016,8,15,18,30,270.0,27.0,2.7,19.0,49.0,22.25,10.16
2016,8,15,18,45,135.0,13.5,2.65,18.5,24.5,10.62,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.0,16.5,2.0,13.5,30.5,98.87,0.0
2016,8,16,6,0,278.0,33.0,2.3,14.0,61.0,207.34,156.66
2016,8,16,6,15,373.0,44.5,2.25,14.5,106.0,289.02,233.97
2016,8,16,6,30,468.0,56.0,2.2,15.0,151.0,380.2,312.55
2016,8,16,6,45,529.5,64.5,2.2,16.0,201.5,454.42,374.03
2016,8,16,7,0,591.0,73.0,2.2,17.0,252.0,532.68,435.69
2016,8,16,7,15,306.5,108.5,2.15,18.0,202.5,378.82,310.15
2016,8,16,7,30,22.0,144.0,2.1,19.0,153.0,141.21,112.05
2016,8,16,7,45,79.0,176.5,2.1,20.0,214.5,235.46,189.61
2016,8,16,8,0,136.0,209.0,2.1,21.0,276.0,338.31,270.15
2016,8,16,8,15,462.5,157.0,2.1,21.5,419.0,610.91,481.65
2016,8,16,8,30,789.0,105.0,2.1,22.0,562.0,865.21,658.64
2016,8,16,8,45,806.5,108.5,2.15,23.0,608.5,901.07,676.38
2016,8,16,9,0,824.0,112.0,2.2,24.0,655.0,934.01,694.03
2016,8,16,9,15,838.0,115.0,2.2,24.5,697.0,959.84,707.67
2016,8,16,9,30,852.0,118.0,2.2,25.0,739.0,982.17,719.02
2016,8,16,9,45,852.0,125.0,2.25,26.0,772.5,991.54,721.15
2016,8,16,10,0,852.0,132.0,2.3,27.0,806.0,996.84,720.9
2016,8,16,10,15,860.5,134.0,2.35,27.5,835.5,1001.06,721.55
2016,8,16,10,30,869.0,136.0,2.4,28.0,865.0,986.27,710.2
2016,8,16,10,45,875.0,137.5,2.45,29.0,888.0,979.57,702.95
2016,8,16,11,0,881.0,139.0,2.5,30.0,911.0,968.93,693.25
2016,8,16,11,15,884.5,139.5,2.55,30.0,926.0,951.19,681.95
2016,8,16,11,30,888.0,140.0,2.6,30.0,941.0,929.73,668.36
2016,8,16,11,45,890.5,140.0,2.65,30.5,948.0,903.35,650.3
2016,8,16,12,0,893.0,140.0,2.7,31.0,955.0,873.52,630.05
2016,8,16,12,15,892.5,140.0,2.75,31.0,954.5,837.99,607.29
2016,8,16,12,30,892.0,140.0,2.8,31.0,954.0,799.5,581.84
2016,8,16,12,45,882.5,144.0,2.85,31.5,942.5,754.9,549.6
2016,8,16,13,0,873.0,148.0,2.9,32.0,931.0,708.31,515.41
2016,8,16,13,15,869.0,147.0,2.95,32.0,914.5,659.77,480.21
2016,8,16,13,30,865.0,146.0,3.0,32.0,898.0,614.07,445.81
2016,8,16,13,45,860.5,143.5,3.05,32.0,874.5,559.07,403.89
2016,8,16,14,0,856.0,141.0,3.1,32.0,851.0,502.75,359.69
2016,8,16,14,15,847.5,139.0,3.1,31.5,820.0,444.12,313.03
2016,8,16,14,30,839.0,137.0,3.1,31.0,789.0,385.08,264.73
2016,8,16,14,45,829.5,133.0,3.15,31.0,752.0,324.19,213.98
2016,8,16,15,0,820.0,129.0,3.2,31.0,715.0,263.57,164.22
2016,8,16,15,15,805.0,126.0,3.15,30.5,672.5,203.33,118.82
2016,8,16,15,30,790.0,123.0,3.1,30.0,630.0,144.54,83.37
2016,8,16,15,45,773.5,117.5,3.1,30.0,583.5,92.79,70.97
2016,8,16,16,0,757.0,112.0,3.1,30.0,537.0,82.95,63.18
2016,8,16,16,15,731.0,107.5,3.05,29.0,486.5,80.61,61.73
2016,8,16,16,30,705.0,103.0,3.0,28.0,436.0,78.18,60.18
2016,8,16,16,45,673.5,96.0,3.0,27.5,384.0,73.86,56.89
2016,8,16,17,0,642.0,89.0,3.0,27.0,332.0,69.38,53.4
2016,8,16,17,15,594.0,81.5,2.9,26.0,279.5,64.18,49.29
2016,8,16,17,30,546.0,74.0,2.8,25.0,227.0,58.9,44.97
2016,8,16,17,45,480.0,63.5,2.75,24.0,177.5,51.01,38.21
2016,8,16,18,0,414.0,53.0,2.7,23.0,128.0,43.01,31.09
2016,8,16,18,15,310.0,40.0,2.6,22.0,85.5,32.6,21.6
2016,8,16,18,30,206.0,27.0,2.5,21.0,43.0,20.61,8.04
2016,8,16,18,45,103.0,13.5,2.45,20.0,21.5,10.62,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.5,2.2,15.5,27.5,82.18,0.0
2016,8,17,6,0,217.0,33.0,2.5,16.0,55.0,176.17,130.56
2016,8,17,6,15,309.0,46.5,2.45,16.5,97.5,253.36,203.57
2016,8,17,6,30,401.0,60.0,2.4,17.0,140.0,344.4,281.65
2016,8,17,6,45,464.0,70.0,2.35,18.0,189.0,418.49,342.93
2016,8,17,7,0,527.0,80.0,2.3,19.0,238.0,496.86,404.71
2016,8,17,7,15,572.5,87.5,2.3,19.5,289.5,563.08,455.28
2016,8,17,7,30,618.0,95.0,2.3,20.0,341.0,630.82,504.34
2016,8,17,7,45,651.0,101.5,2.3,21.0,392.0,688.09,542.59
2016,8,17,8,0,684.0,108.0,2.3,22.0,443.0,744.97,579.26
2016,8,17,8,15,709.5,112.5,2.25,22.5,492.5,792.01,608.65
2016,8,17,8,30,735.0,117.0,2.2,23.0,542.0,837.37,636.19
2016,8,17,8,45,753.5,121.5,2.2,24.0,587.5,874.14,656.46
2016,8,17,9,0,772.0,126.0,2.2,25.0,633.0,901.93,670.4
2016,8,17,9,15,787.0,129.5,2.25,26.0,674.5,928.57,683.94
2016,8,17,9,30,802.0,133.0,2.3,27.0,716.0,951.87,695.19
2016,8,17,9,45,817.5,133.5,2.35,28.0,753.0,968.92,702.36
2016,8,17,10,0,833.0,134.0,2.4,29.0,790.0,982.27,707.22
2016,8,17,10,15,841.5,136.0,2.45,29.5,819.5,986.5,707.79
2016,8,17,10,30,850.0,138.0,2.5,30.0,849.0,986.76,706.06
2016,8,17,10,45,853.5,140.5,2.6,30.5,871.0,978.75,699.68
2016,8,17,11,0,857.0,143.0,2.7,31.0,893.0,951.73,681.33
2016,8,17,11,15,861.0,144.0,2.8,31.5,908.0,935.25,669.91
2016,8,17,11,30,865.0,145.0,2.9,32.0,923.0,915.08,656.07
2016,8,17,11,45,864.5,147.0,3.0,32.5,929.5,888.28,637.98
2016,8,17,12,0,864.0,149.0,3.1,33.0,936.0,858.21,617.77
2016,8,17,12,15,864.0,148.5,3.15,33.0,935.0,823.45,595.37
2016,8,17,12,30,864.0,148.0,3.2,33.0,934.0,785.81,570.09
2016,8,17,12,45,858.5,149.5,3.3,33.0,924.5,743.06,540.41
2016,8,17,13,0,853.0,151.0,3.4,33.0,915.0,706.17,513.79
2016,8,17,13,15,848.5,150.0,3.45,33.0,898.0,656.62,477.77
2016,8,17,13,30,844.0,149.0,3.5,33.0,881.0,605.3,439.53
2016,8,17,13,45,839.5,146.0,3.55,33.0,857.5,550.9,397.97
2016,8,17,14,0,835.0,143.0,3.6,33.0,834.0,495.23,354.19
2016,8,17,14,15,826.0,141.0,3.65,32.5,803.0,437.49,308.26
2016,8,17,14,30,817.0,139.0,3.7,32.0,772.0,379.44,260.8
2016,8,17,14,45,808.0,135.0,3.75,32.0,735.5,319.91,211.13
2016,8,17,15,0,799.0,131.0,3.8,32.0,699.0,260.62,162.46
2016,8,17,15,15,783.0,127.5,3.8,31.5,656.5,201.12,117.74
2016,8,17,15,30,767.0,124.0,3.8,31.0,614.0,143.24,82.89
2016,8,17,15,45,750.5,118.5,3.85,30.5,568.0,85.69,65.08
2016,8,17,16,0,734.0,113.0,3.9,30.0,522.0,83.13,63.36
2016,8,17,16,15,707.0,108.0,3.85,29.0,472.0,80.5,61.67
2016,8,17,16,30,680.0,103.0,3.8,28.0,422.0,77.77,59.87
2016,8,17,16,45,649.0,96.0,3.8,27.5,371.0,73.5,56.61
2016,8,17,17,0,618.0,89.0,3.8,27.0,320.0,69.08,53.16
2016,8,17,17,15,569.0,81.0,3.65,25.5,268.5,63.54,48.86
2016,8,17,17,30,520.0,73.0,3.5,24.0,217.0,57.9,44.3
2016,8,17,17,45,453.0,63.0,3.4,23.0,168.5,50.44,37.85
2016,8,17,18,0,386.0,53.0,3.3,22.0,120.0,42.89,31.07
2016,8,17,18,15,283.0,39.0,3.15,21.0,79.5,29.77,19.23
2016,8,17,18,30,180.0,25.0,3.0,20.0,39.0,19.05,6.01
2016,8,17,18,45,90.0,12.5,2.9,19.5,19.5,9.83,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,79.0,16.5,2.15,14.5,24.0,68.88,0.0
2016,8,18,6,0,158.0,33.0,2.4,15.0,48.0,147.51,107.9
2016,8,18,6,15,240.0,49.5,2.4,15.5,89.0,220.03,176.91
2016,8,18,6,30,322.0,66.0,2.4,16.0,130.0,301.08,247.25
2016,8,18,6,45,373.5,80.5,2.4,17.0,176.0,367.01,302.56
2016,8,18,7,0,425.0,95.0,2.4,18.0,222.0,436.86,358.64
2016,8,18,7,15,471.0,106.0,2.35,18.5,271.5,501.66,409.02
2016,8,18,7,30,517.0,117.0,2.3,19.0,321.0,568.69,459.11
2016,8,18,7,45,542.0,128.5,2.3,20.0,369.0,620.55,495.04
2016,8,18,8,0,567.0,140.0,2.3,21.0,417.0,672.0,529.32
2016,8,18,8,15,594.0,147.5,2.25,22.0,465.0,729.82,566.53
2016,8,18,8,30,621.0,155.0,2.2,23.0,513.0,777.36,595.24
2016,8,18,8,45,633.5,165.0,2.2,24.0,555.5,812.18,614.86
2016,8,18,9,0,646.0,175.0,2.2,25.0,598.0,844.38,632.41
2016,8,18,9,15,663.0,180.0,2.25,25.5,638.5,872.94,648.95
2016,8,18,9,30,680.0,185.0,2.3,26.0,679.0,898.54,663.45
2016,8,18,9,45,626.5,224.0,2.35,27.0,696.5,885.56,650.44
2016,8,18,10,0,573.0,263.0,2.4,28.0,714.0,862.01,630.11
2016,8,18,10,15,583.5,268.5,2.45,28.5,742.0,871.66,634.82
2016,8,18,10,30,594.0,274.0,2.5,29.0,770.0,878.15,637.2
2016,8,18,10,45,605.0,275.5,2.6,29.5,792.5,882.08,638.36
2016,8,18,11,0,616.0,277.0,2.7,30.0,815.0,878.35,634.68
2016,8,18,11,15,621.5,279.5,2.75,30.0,829.5,866.85,626.81
2016,8,18,11,30,627.0,282.0,2.8,30.0,844.0,852.0,616.78
2016,8,18,11,45,634.0,280.0,2.9,30.5,852.5,831.44,602.15
2016,8,18,12,0,641.0,278.0,3.0,31.0,861.0,807.69,585.31
2016,8,18,12,15,641.0,278.0,3.05,31.0,860.0,776.93,564.38
2016,8,18,12,30,641.0,278.0,3.1,31.0,859.0,743.73,541.51
2016,8,18,12,45,637.0,277.5,3.15,31.5,850.0,705.05,513.46
2016,8,18,13,0,633.0,277.0,3.2,32.0,841.0,664.7,483.84
2016,8,18,13,15,627.5,274.5,3.25,32.0,825.5,620.52,451.99
2016,8,18,13,30,622.0,272.0,3.3,32.0,810.0,575.34,418.66
2016,8,18,13,45,619.5,265.0,3.4,32.0,788.0,527.72,382.87
2016,8,18,14,0,617.0,258.0,3.5,32.0,766.0,479.31,345.46
2016,8,18,14,15,606.0,253.0,3.55,31.5,736.5,428.28,305.78
2016,8,18,14,30,595.0,248.0,3.6,31.0,707.0,377.23,265.15
2016,8,18,14,45,588.0,238.0,3.65,30.5,673.5,324.96,223.01
2016,8,18,15,0,581.0,228.0,3.7,30.0,640.0,273.18,181.66
2016,8,18,15,15,562.5,220.0,3.7,29.5,599.0,221.58,143.33
2016,8,18,15,30,544.0,212.0,3.7,29.0,558.0,172.16,112.83
2016,8,18,15,45,528.0,200.0,3.75,28.5,515.0,128.84,101.01
2016,8,18,16,0,512.0,188.0,3.8,28.0,472.0,123.29,97.04
2016,8,18,16,15,482.5,176.5,3.8,27.0,424.0,117.43,92.91
2016,8,18,16,30,453.0,165.0,3.8,26.0,376.0,111.3,88.5
2016,8,18,16,45,419.5,150.5,3.8,25.5,327.5,103.01,81.99
2016,8,18,17,0,386.0,136.0,3.8,25.0,279.0,94.39,75.09
2016,8,18,17,15,341.5,119.0,3.65,24.0,231.0,83.69,66.39
2016,8,18,17,30,297.0,102.0,3.5,23.0,183.0,73.16,57.57
2016,8,18,17,45,241.0,82.0,3.4,22.0,138.0,59.38,45.66
2016,8,18,18,0,185.0,62.0,3.3,21.0,93.0,45.37,33.27
2016,8,18,18,15,124.5,40.0,3.2,20.0,58.0,29.79,19.22
2016,8,18,18,30,64.0,18.0,3.1,19.0,23.0,13.84,1.81
2016,8,18,18,45,32.0,9.0,3.05,18.5,11.5,7.08,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,43.5,13.5,2.2,15.5,17.5,40.48,0.0
2016,8,19,6,0,87.0,27.0,2.5,16.0,35.0,89.04,62.25
2016,8,19,6,15,144.5,49.0,2.55,16.5,73.0,153.29,121.74
2016,8,19,6,30,202.0,71.0,2.6,17.0,111.0,221.16,180.73
2016,8,19,6,45,251.0,91.5,2.65,17.5,156.0,285.71,235.68
2016,8,19,7,0,300.0,112.0,2.7,18.0,201.0,353.89,291.91
2016,8,19,7,15,206.0,135.5,2.6,18.5,202.0,321.38,263.4
2016,8,19,7,30,112.0,159.0,2.5,19.0,203.0,262.49,213.23
2016,8,19,7,45,168.0,179.5,2.45,19.5,256.0,332.76,269.77
2016,8,19,8,0,224.0,200.0,2.4,20.0,309.0,406.16,326.65
2016,8,19,8,15,290.0,211.5,2.35,20.5,368.0,501.18,398.12
2016,8,19,8,30,356.0,223.0,2.3,21.0,427.0,578.9,454.55
2016,8,19,8,45,449.0,220.5,2.25,22.0,499.5,690.79,533.05
2016,8,19,9,0,542.0,218.0,2.2,23.0,572.0,782.87,594.56
2016,8,19,9,15,560.0,225.5,2.2,23.5,611.5,813.15,612.09
2016,8,19,9,30,578.0,233.0,2.2,24.0,651.0,841.01,628.31
2016,8,19,9,45,564.5,253.5,2.2,25.0,678.5,848.77,628.84
2016,8,19,10,0,551.0,274.0,2.2,26.0,706.0,853.08,627.33
2016,8,19,10,15,562.0,279.5,2.25,26.5,734.0,863.16,632.18
2016,8,19,10,30,573.0,285.0,2.3,27.0,762.0,870.14,634.97
2016,8,19,10,45,576.5,291.5,2.35,27.5,782.5,867.68,631.49
2016,8,19,11,0,580.0,298.0,2.4,28.0,803.0,862.05,626.09
2016,8,19,11,15,585.0,300.5,2.45,28.5,817.5,850.9,617.24
2016,8,19,11,30,590.0,303.0,2.5,29.0,832.0,836.65,606.41
2016,8,19,11,45,593.0,304.0,2.65,29.5,839.0,816.23,592.17
2016,8,19,12,0,596.0,305.0,2.8,30.0,846.0,792.98,575.89
2016,8,19,12,15,596.0,305.0,2.85,30.0,845.0,763.75,555.98
2016,8,19,12,30,596.0,305.0,2.9,30.0,844.0,732.19,534.22
2016,8,19,12,45,601.5,298.0,3.0,30.0,837.5,696.28,509.5
2016,8,19,13,0,607.0,291.0,3.1,30.0,831.0,658.71,483.04
2016,8,19,13,15,601.5,288.0,3.15,30.0,815.0,615.15,451.45
2016,8,19,13,30,596.0,285.0,3.2,30.0,799.0,571.08,418.74
2016,8,19,13,45,594.0,277.0,3.3,30.0,777.5,523.98,383.19
2016,8,19,14,0,592.0,269.0,3.4,30.0,756.0,476.08,346.02
2016,8,19,14,15,580.5,263.5,3.45,29.5,726.0,425.5,306.54
2016,8,19,14,30,569.0,258.0,3.5,29.0,696.0,375.46,266.55
2016,8,19,14,45,561.0,248.0,3.55,29.0,662.0,324.22,224.65
2016,8,19,15,0,553.0,238.0,3.6,29.0,628.0,273.64,183.82
2016,8,19,15,15,534.0,229.0,3.55,28.5,587.0,222.85,146.06
2016,8,19,15,30,515.0,220.0,3.5,28.0,546.0,174.39,115.95
2016,8,19,15,45,494.5,208.5,3.5,27.5,502.0,132.91,104.76
2016,8,19,16,0,474.0,197.0,3.5,27.0,458.0,127.71,101.07
2016,8,19,16,15,445.0,184.5,3.45,26.5,411.0,121.45,96.43
2016,8,19,16,30,416.0,172.0,3.4,26.0,364.0,114.9,91.5
2016,8,19,16,45,379.0,156.5,3.4,25.5,315.5,108.29,86.43
2016,8,19,17,0,342.0,141.0,3.4,25.0,267.0,98.3,78.4
2016,8,19,17,15,299.0,122.0,3.3,24.0,219.5,85.91,68.27
2016,8,19,17,30,256.0,103.0,3.2,23.0,172.0,73.23,57.61
2016,8,19,17,45,202.0,81.0,3.15,22.0,128.0,58.32,44.72
2016,8,19,18,0,148.0,59.0,3.1,21.0,84.0,43.11,31.28
2016,8,19,18,15,97.5,37.0,3.0,20.0,51.0,27.59,17.25
2016,8,19,18,30,47.0,15.0,2.9,19.0,18.0,11.61,0.0
2016,8,19,18,45,23.5,7.5,2.85,18.5,9.0,5.9,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
