Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.5,1.75,14.5,14.5,24.26,0.0
2016,8,20,6,0,67.0,23.0,2.0,15.0,29.0,72.53,49.17
2016,8,20,6,15,115.5,46.5,2.0,15.5,65.5,134.0,106.03
2016,8,20,6,30,164.0,70.0,2.0,16.0,102.0,197.43,161.22
2016,8,20,6,45,209.5,92.5,2.0,17.0,146.0,260.67,214.68
2016,8,20,7,0,255.0,115.0,2.0,18.0,190.0,327.09,268.87
2016,8,20,7,15,134.5,126.0,2.0,18.5,166.5,240.01,196.23
2016,8,20,7,30,14.0,137.0,2.0,19.0,143.0,128.85,101.98
2016,8,20,7,45,28.0,162.5,2.0,19.5,176.0,179.15,143.09
2016,8,20,8,0,42.0,188.0,2.0,20.0,209.0,216.89,172.92
2016,8,20,8,15,69.0,217.5,2.0,20.5,255.5,271.3,215.72
2016,8,20,8,30,96.0,247.0,2.0,21.0,302.0,326.55,258.07
2016,8,20,8,45,196.0,262.5,2.05,22.0,386.5,456.62,357.37
2016,8,20,9,0,296.0,278.0,2.1,23.0,471.0,591.44,455.0
2016,8,20,9,15,414.0,264.5,2.15,23.5,553.0,713.69,541.27
2016,8,20,9,30,532.0,251.0,2.2,24.0,635.0,816.41,611.44
2016,8,20,9,45,580.0,240.0,2.3,25.0,677.5,851.55,632.47
2016,8,20,10,0,628.0,229.0,2.4,26.0,720.0,892.37,657.32
2016,8,20,10,15,638.0,233.5,2.45,26.5,748.0,900.46,660.36
2016,8,20,10,30,648.0,238.0,2.5,27.0,776.0,905.05,661.47
2016,8,20,10,45,659.0,238.5,2.65,27.5,798.5,903.3,659.41
2016,8,20,11,0,670.0,239.0,2.8,28.0,821.0,897.92,655.02
2016,8,20,11,15,674.5,241.0,2.9,28.0,835.0,884.27,646.0
2016,8,20,11,30,679.0,243.0,3.0,28.0,849.0,867.21,634.71
2016,8,20,11,45,687.5,240.0,3.15,28.5,857.5,845.86,619.69
2016,8,20,12,0,696.0,237.0,3.3,29.0,866.0,821.16,602.24
2016,8,20,12,15,696.0,236.5,3.4,29.0,865.0,788.56,580.0
2016,8,20,12,30,696.0,236.0,3.5,29.0,864.0,753.39,555.63
2016,8,20,12,45,683.0,241.5,3.6,29.0,852.5,711.42,525.87
2016,8,20,13,0,670.0,247.0,3.7,29.0,841.0,668.17,494.63
2016,8,20,13,15,665.0,244.5,3.7,28.5,825.0,622.81,462.01
2016,8,20,13,30,660.0,242.0,3.7,28.0,809.0,576.29,427.63
2016,8,20,13,45,661.0,234.0,3.75,28.0,788.5,527.86,390.19
2016,8,20,14,0,662.0,226.0,3.8,28.0,768.0,478.18,350.7
2016,8,20,14,15,651.5,221.5,3.8,27.5,738.0,425.31,308.44
2016,8,20,14,30,641.0,217.0,3.8,27.0,708.0,372.79,265.45
2016,8,20,14,45,634.0,208.5,3.85,27.0,674.0,319.1,220.56
2016,8,20,15,0,627.0,200.0,3.9,27.0,640.0,265.86,176.67
2016,8,20,15,15,608.5,193.5,3.85,26.5,599.0,212.9,136.63
2016,8,20,15,30,590.0,187.0,3.8,26.0,558.0,162.23,105.25
2016,8,20,15,45,573.5,176.5,3.8,25.5,514.5,117.01,92.53
2016,8,20,16,0,557.0,166.0,3.8,25.0,471.0,111.87,88.79
2016,8,20,16,15,527.5,156.5,3.7,24.0,423.0,106.77,85.16
2016,8,20,16,30,498.0,147.0,3.6,23.0,375.0,101.47,81.3
2016,8,20,16,45,466.0,134.0,3.55,22.5,327.0,93.75,75.15
2016,8,20,17,0,434.0,121.0,3.5,22.0,279.0,85.75,68.63
2016,8,20,17,15,386.0,107.0,3.4,21.0,230.5,76.61,61.1
2016,8,20,17,30,338.0,93.0,3.3,20.0,182.0,67.23,53.11
2016,8,20,17,45,280.0,75.0,3.2,19.5,138.0,54.82,42.13
2016,8,20,18,0,222.0,57.0,3.1,19.0,94.0,42.12,30.65
2016,8,20,18,15,148.5,37.0,2.95,18.5,58.0,27.77,17.35
2016,8,20,18,30,75.0,17.0,2.8,18.0,22.0,12.89,0.0
2016,8,20,18,45,37.5,8.5,2.7,17.5,11.0,6.69,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,14.0,2.35,14.5,19.0,36.12,0.0
2016,8,21,6,0,110.0,28.0,2.7,15.0,38.0,104.78,72.0
2016,8,21,6,15,180.5,48.0,2.7,15.5,77.0,174.32,139.27
2016,8,21,6,30,251.0,68.0,2.7,16.0,116.0,263.39,216.09
2016,8,21,6,45,310.5,84.0,2.75,16.5,162.0,333.17,275.63
2016,8,21,7,0,370.0,100.0,2.8,17.0,208.0,407.8,337.13
2016,8,21,7,15,187.5,115.0,2.75,17.5,170.0,283.52,233.91
2016,8,21,7,30,5.0,130.0,2.7,18.0,132.0,114.64,90.4
2016,8,21,7,45,14.0,153.0,2.7,19.0,159.5,142.54,113.26
2016,8,21,8,0,23.0,176.0,2.7,20.0,187.0,170.88,135.7
2016,8,21,8,15,30.5,200.0,2.65,20.5,216.5,217.41,172.37
2016,8,21,8,30,38.0,224.0,2.6,21.0,246.0,247.74,195.5
2016,8,21,8,45,66.0,256.5,2.6,22.0,298.0,306.8,240.86
2016,8,21,9,0,94.0,289.0,2.6,23.0,350.0,366.28,285.19
2016,8,21,9,15,169.0,308.5,2.6,23.5,427.0,479.78,370.42
2016,8,21,9,30,244.0,328.0,2.6,24.0,504.0,594.72,453.19
2016,8,21,9,45,445.0,275.0,2.65,24.5,615.0,756.23,569.74
2016,8,21,10,0,646.0,222.0,2.7,25.0,726.0,904.94,672.07
2016,8,21,10,15,657.0,226.0,2.75,25.5,754.5,913.46,674.44
2016,8,21,10,30,668.0,230.0,2.8,26.0,783.0,918.4,675.75
2016,8,21,10,45,678.0,231.5,2.9,26.5,805.5,916.37,672.97
2016,8,21,11,0,688.0,233.0,3.0,27.0,828.0,910.68,667.85
2016,8,21,11,15,693.0,234.5,3.1,27.0,842.5,896.67,658.52
2016,8,21,11,30,698.0,236.0,3.2,27.0,857.0,879.19,646.87
2016,8,21,11,45,703.0,235.0,3.3,27.5,865.0,856.06,630.15
2016,8,21,12,0,708.0,234.0,3.4,28.0,873.0,829.69,611.13
2016,8,21,12,15,708.0,234.0,3.5,28.0,872.0,797.07,588.76
2016,8,21,12,30,708.0,234.0,3.6,28.0,871.0,761.8,564.21
2016,8,21,12,45,724.0,221.5,3.75,28.0,867.0,725.23,538.79
2016,8,21,13,0,740.0,209.0,3.9,28.0,863.0,685.31,510.26
2016,8,21,13,15,734.5,207.5,3.95,27.5,846.5,637.64,475.79
2016,8,21,13,30,729.0,206.0,4.0,27.0,830.0,588.61,439.31
2016,8,21,13,45,722.5,202.5,4.1,27.0,806.5,536.44,398.68
2016,8,21,14,0,716.0,199.0,4.2,27.0,783.0,483.55,356.34
2016,8,21,14,15,705.0,195.5,4.2,26.5,752.0,428.38,311.71
2016,8,21,14,30,694.0,192.0,4.2,26.0,721.0,373.47,266.19
2016,8,21,14,45,681.0,186.5,4.25,25.5,684.5,317.15,219.17
2016,8,21,15,0,668.0,181.0,4.3,25.0,648.0,261.87,173.57
2016,8,21,15,15,649.5,175.5,4.2,24.5,606.5,207.05,131.58
2016,8,21,15,30,631.0,170.0,4.1,24.0,565.0,154.44,98.82
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.5,110.37,87.78
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,107.55,85.91
2016,8,21,16,15,557.0,146.5,4.05,22.0,425.5,101.52,81.44
2016,8,21,16,30,527.0,138.0,4.0,21.0,377.0,96.62,77.85
2016,8,21,16,45,490.0,127.0,3.95,20.5,327.5,89.86,72.44
2016,8,21,17,0,453.0,116.0,3.9,20.0,278.0,82.9,66.75
2016,8,21,17,15,403.0,102.5,3.75,19.5,229.5,73.93,59.15
2016,8,21,17,30,353.0,89.0,3.6,19.0,181.0,64.76,51.17
2016,8,21,17,45,289.0,72.5,3.5,18.5,136.5,53.21,40.87
2016,8,21,18,0,225.0,56.0,3.4,18.0,92.0,41.45,30.14
2016,8,21,18,15,148.5,36.5,3.3,17.5,56.5,27.29,16.82
2016,8,21,18,30,72.0,17.0,3.2,17.0,21.0,13.04,0.0
2016,8,21,18,45,36.0,8.5,3.1,16.5,10.5,6.69,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,54.0,14.0,2.75,14.5,18.5,35.79,0.0
2016,8,22,6,0,108.0,28.0,3.0,15.0,37.0,104.44,70.14
2016,8,22,6,15,180.0,47.5,3.0,15.5,76.0,174.44,139.21
2016,8,22,6,30,252.0,67.0,3.0,16.0,115.0,263.89,216.58
2016,8,22,6,45,308.5,83.5,3.0,16.5,160.5,332.44,275.24
2016,8,22,7,0,365.0,100.0,3.0,17.0,206.0,405.55,335.6
2016,8,22,7,15,200.5,122.5,2.9,17.5,182.5,303.91,250.71
2016,8,22,7,30,36.0,145.0,2.8,18.0,159.0,170.2,137.19
2016,8,22,7,45,27.0,158.5,2.75,18.5,170.0,174.65,140.13
2016,8,22,8,0,18.0,172.0,2.7,19.0,181.0,162.77,129.42
2016,8,22,8,15,14.5,181.0,2.65,19.5,189.0,166.08,131.29
2016,8,22,8,30,11.0,190.0,2.6,20.0,197.0,169.48,133.17
2016,8,22,8,45,49.0,238.0,2.6,21.0,269.5,270.81,213.57
2016,8,22,9,0,87.0,286.0,2.6,22.0,342.0,356.96,279.17
2016,8,22,9,15,372.0,237.5,2.65,22.5,501.0,647.76,500.76
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,886.96,669.11
2016,8,22,9,45,661.5,198.0,2.75,23.5,692.5,900.97,674.21
2016,8,22,10,0,666.0,207.0,2.8,24.0,725.0,911.53,679.07
2016,8,22,10,15,676.0,210.5,2.9,24.5,753.0,918.52,682.04
2016,8,22,10,30,686.0,214.0,3.0,25.0,781.0,921.93,682.76
2016,8,22,10,45,693.0,216.5,3.1,25.5,802.5,917.84,678.6
2016,8,22,11,0,700.0,219.0,3.2,26.0,824.0,910.13,672.1
2016,8,22,11,15,704.5,220.5,3.3,26.0,838.0,895.54,662.26
2016,8,22,11,30,709.0,222.0,3.4,26.0,852.0,877.48,650.07
2016,8,22,11,45,712.5,222.0,3.55,26.5,858.5,853.78,633.02
2016,8,22,12,0,716.0,222.0,3.7,27.0,865.0,826.89,613.62
2016,8,22,12,15,715.5,221.5,3.8,27.0,864.0,793.3,590.33
2016,8,22,12,30,715.0,221.0,3.9,27.0,863.0,757.12,564.87
2016,8,22,12,45,677.5,241.5,4.0,27.0,844.5,709.32,530.09
2016,8,22,13,0,640.0,262.0,4.1,27.0,826.0,661.43,494.77
2016,8,22,13,15,635.0,259.0,4.1,26.5,810.0,616.75,462.29
2016,8,22,13,30,630.0,256.0,4.1,26.0,794.0,571.0,428.11
2016,8,22,13,45,628.5,249.0,4.2,26.0,772.5,523.31,390.93
2016,8,22,14,0,627.0,242.0,4.3,26.0,751.0,474.67,351.99
2016,8,22,14,15,615.5,237.0,4.3,25.5,721.0,422.72,310.16
2016,8,22,14,30,604.0,232.0,4.3,25.0,691.0,371.34,267.84
2016,8,22,14,45,595.5,223.0,4.35,25.0,657.0,318.89,223.77
2016,8,22,15,0,587.0,214.0,4.4,25.0,623.0,266.01,180.05
2016,8,22,15,15,568.5,207.0,4.35,24.5,582.0,214.63,140.96
2016,8,22,15,30,550.0,200.0,4.3,24.0,541.0,165.41,110.11
2016,8,22,15,45,531.0,189.0,4.3,23.5,497.5,123.3,98.62
2016,8,22,16,0,512.0,178.0,4.3,23.0,454.0,118.03,94.76
2016,8,22,16,15,482.5,167.0,4.2,22.0,407.0,112.26,90.57
2016,8,22,16,30,453.0,156.0,4.1,21.0,360.0,106.26,86.11
2016,8,22,16,45,419.5,142.0,4.0,20.5,312.5,98.08,79.52
2016,8,22,17,0,386.0,128.0,3.9,20.0,265.0,89.59,72.54
2016,8,22,17,15,339.0,111.5,3.75,19.5,217.5,79.01,63.56
2016,8,22,17,30,292.0,95.0,3.6,19.0,170.0,68.53,54.43
2016,8,22,17,45,236.5,75.0,3.45,18.5,126.5,54.64,42.06
2016,8,22,18,0,181.0,55.0,3.3,18.0,83.0,40.52,29.27
2016,8,22,18,15,115.5,34.0,3.15,17.5,49.5,25.47,15.08
2016,8,22,18,30,50.0,13.0,3.0,17.0,16.0,10.09,0.0
2016,8,22,18,45,25.0,6.5,2.85,16.5,8.0,5.11,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,15.5,18.5,38.75,0.0
2016,8,23,6,0,122.0,27.0,2.5,16.0,37.0,123.2,80.93
2016,8,23,6,15,201.5,45.5,2.5,16.5,76.5,198.38,157.56
2016,8,23,6,30,281.0,64.0,2.5,17.0,116.0,279.3,228.08
2016,8,23,6,45,344.0,78.5,2.55,17.5,162.5,351.4,289.4
2016,8,23,7,0,407.0,93.0,2.6,18.0,209.0,428.67,352.67
2016,8,23,7,15,224.5,119.5,2.55,18.5,185.5,319.39,262.35
2016,8,23,7,30,42.0,146.0,2.5,19.0,162.0,176.84,142.16
2016,8,23,7,45,91.5,173.5,2.45,20.0,215.0,247.27,199.86
2016,8,23,8,0,141.0,201.0,2.4,21.0,268.0,339.52,272.08
2016,8,23,8,15,387.5,173.0,2.35,21.5,385.5,571.74,452.63
2016,8,23,8,30,634.0,145.0,2.3,22.0,503.0,787.33,607.16
2016,8,23,8,45,657.5,150.0,2.3,22.5,548.0,827.52,630.23
2016,8,23,9,0,681.0,155.0,2.3,23.0,593.0,865.42,652.88
2016,8,23,9,15,697.5,159.0,2.3,23.5,633.5,892.79,668.13
2016,8,23,9,30,714.0,163.0,2.3,24.0,674.0,917.1,681.32
2016,8,23,9,45,702.0,180.0,2.35,25.0,702.5,923.95,682.08
2016,8,23,10,0,690.0,197.0,2.4,26.0,731.0,926.7,680.41
2016,8,23,10,15,700.5,200.0,2.45,26.5,760.0,933.59,682.96
2016,8,23,10,30,711.0,203.0,2.5,27.0,789.0,936.83,683.2
2016,8,23,10,45,720.0,204.5,2.6,27.5,811.0,933.41,679.68
2016,8,23,11,0,729.0,206.0,2.7,28.0,833.0,926.25,673.88
2016,8,23,11,15,733.5,207.5,2.75,28.0,847.5,911.17,663.96
2016,8,23,11,30,738.0,209.0,2.8,28.0,862.0,892.54,651.74
2016,8,23,11,45,743.0,208.0,2.9,28.5,869.5,868.52,634.71
2016,8,23,12,0,748.0,207.0,3.0,29.0,877.0,841.16,615.32
2016,8,23,12,15,748.0,206.5,3.1,29.0,876.0,807.02,592.28
2016,8,23,12,30,748.0,206.0,3.2,29.0,875.0,770.15,566.96
2016,8,23,12,45,759.0,197.0,3.3,29.5,869.5,731.35,538.94
2016,8,23,13,0,770.0,188.0,3.4,30.0,864.0,685.64,505.6
2016,8,23,13,15,765.0,186.5,3.45,30.0,847.5,638.22,470.77
2016,8,23,13,30,760.0,185.0,3.5,30.0,831.0,590.88,435.0
2016,8,23,13,45,755.5,181.0,3.6,30.0,808.0,537.88,394.32
2016,8,23,14,0,751.0,177.0,3.7,30.0,785.0,483.89,351.65
2016,8,23,14,15,741.0,174.0,3.75,29.5,754.5,427.66,306.68
2016,8,23,14,30,731.0,171.0,3.8,29.0,724.0,371.49,260.55
2016,8,23,14,45,720.5,165.5,3.9,29.0,688.0,313.72,212.23
2016,8,23,15,0,710.0,160.0,4.0,29.0,652.0,256.62,165.18
2016,8,23,15,15,692.5,155.5,4.0,28.5,610.0,200.06,122.41
2016,8,23,15,30,675.0,151.0,4.0,28.0,568.0,145.47,89.14
2016,8,23,15,45,655.5,144.0,4.0,27.5,522.5,100.06,77.91
2016,8,23,16,0,636.0,137.0,4.0,27.0,477.0,97.12,75.93
2016,8,23,16,15,606.0,129.5,3.95,26.0,428.5,93.44,73.42
2016,8,23,16,30,576.0,122.0,3.9,25.0,380.0,89.61,70.74
2016,8,23,16,45,540.5,112.5,3.85,24.5,330.0,84.08,66.41
2016,8,23,17,0,505.0,103.0,3.8,24.0,280.0,75.4,59.29
2016,8,23,17,15,453.0,91.5,3.65,23.0,230.5,67.41,52.71
2016,8,23,17,30,401.0,80.0,3.5,22.0,181.0,59.28,45.78
2016,8,23,17,45,333.0,65.5,3.4,21.0,136.0,48.82,36.57
2016,8,23,18,0,265.0,51.0,3.3,20.0,91.0,38.21,26.97
2016,8,23,18,15,174.0,33.0,3.2,19.0,55.0,24.88,14.17
2016,8,23,18,30,83.0,15.0,3.1,18.0,19.0,11.42,0.0
2016,8,23,18,45,41.5,7.5,3.05,17.5,9.5,5.9,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,96.5,13.5,2.0,14.5,21.0,55.35,0.0
2016,8,24,6,0,193.0,27.0,2.3,15.0,42.0,160.08,103.52
2016,8,24,6,15,289.5,41.5,2.3,15.5,84.0,244.24,195.02
2016,8,24,6,30,386.0,56.0,2.3,16.0,126.0,338.88,277.38
2016,8,24,6,45,455.5,66.0,2.35,16.5,175.5,417.76,344.17
2016,8,24,7,0,525.0,76.0,2.4,17.0,225.0,501.49,412.07
2016,8,24,7,15,262.5,87.5,2.35,17.5,162.0,328.57,271.38
2016,8,24,7,30,0.0,99.0,2.3,18.0,99.0,80.1,61.53
2016,8,24,7,45,0.5,123.5,2.3,19.0,124.0,102.24,79.7
2016,8,24,8,0,1.0,148.0,2.3,20.0,149.0,124.39,97.19
2016,8,24,8,15,17.5,183.0,2.3,20.5,193.0,171.35,135.18
2016,8,24,8,30,34.0,218.0,2.3,21.0,237.0,238.93,188.51
2016,8,24,8,45,73.0,253.5,2.3,22.0,299.0,312.04,245.07
2016,8,24,9,0,112.0,289.0,2.3,23.0,361.0,385.94,300.37
2016,8,24,9,15,249.5,289.0,2.3,23.5,463.0,563.06,432.85
2016,8,24,9,30,387.0,289.0,2.3,24.0,565.0,696.62,528.0
2016,8,24,9,45,620.5,205.5,2.35,24.5,673.5,871.16,650.18
2016,8,24,10,0,854.0,122.0,2.4,25.0,782.0,988.02,723.91
2016,8,24,10,15,862.0,123.5,2.45,25.5,811.0,990.84,722.53
2016,8,24,10,30,870.0,125.0,2.5,26.0,840.0,989.74,719.91
2016,8,24,10,45,875.5,126.5,2.6,26.5,862.0,982.26,713.8
2016,8,24,11,0,881.0,128.0,2.7,27.0,884.0,970.83,705.31
2016,8,24,11,15,884.5,128.5,2.75,27.5,898.5,952.72,692.16
2016,8,24,11,30,888.0,129.0,2.8,28.0,913.0,930.85,676.72
2016,8,24,11,45,889.0,130.0,2.9,28.5,919.5,903.61,658.21
2016,8,24,12,0,890.0,131.0,3.0,29.0,926.0,872.94,637.43
2016,8,24,12,15,889.5,131.0,3.05,29.0,924.5,836.94,613.98
2016,8,24,12,30,889.0,131.0,3.1,29.0,923.0,797.96,588.27
2016,8,24,12,45,865.5,142.5,3.2,29.0,907.5,748.85,553.59
2016,8,24,13,0,842.0,154.0,3.3,29.0,892.0,706.92,522.91
2016,8,24,13,15,837.5,153.0,3.35,29.0,875.0,657.13,486.24
2016,8,24,13,30,833.0,152.0,3.4,29.0,858.0,605.6,447.3
2016,8,24,13,45,826.0,150.5,3.5,29.0,833.5,550.88,405.01
2016,8,24,14,0,819.0,149.0,3.6,29.0,809.0,495.18,360.63
2016,8,24,14,15,809.5,146.5,3.6,28.5,777.5,437.0,313.6
2016,8,24,14,30,800.0,144.0,3.6,28.0,746.0,378.65,265.16
2016,8,24,14,45,787.0,141.0,3.65,28.0,708.5,319.07,214.83
2016,8,24,15,0,774.0,138.0,3.7,28.0,671.0,260.27,166.02
2016,8,24,15,15,757.0,134.0,3.7,27.5,628.0,195.1,116.39
2016,8,24,15,30,740.0,130.0,3.7,27.0,585.0,136.95,80.97
2016,8,24,15,45,719.0,125.0,3.7,26.5,538.0,89.77,69.71
2016,8,24,16,0,698.0,120.0,3.7,26.0,491.0,87.56,68.28
2016,8,24,16,15,668.5,114.0,3.65,25.0,441.0,84.41,66.14
2016,8,24,16,30,639.0,108.0,3.6,24.0,391.0,81.14,63.86
2016,8,24,16,45,602.0,100.0,3.55,23.5,339.5,76.22,59.99
2016,8,24,17,0,565.0,92.0,3.5,23.0,288.0,71.15,55.9
2016,8,24,17,15,511.0,82.5,3.4,22.0,237.0,64.59,50.49
2016,8,24,17,30,457.0,73.0,3.3,21.0,186.0,57.91,44.76
2016,8,24,17,45,382.0,60.5,3.2,20.0,139.5,45.78,34.07
2016,8,24,18,0,307.0,48.0,3.1,19.0,93.0,36.36,25.43
2016,8,24,18,15,201.5,31.5,3.05,18.5,56.0,23.9,13.03
2016,8,24,18,30,96.0,15.0,3.0,18.0,19.0,11.8,0.0
2016,8,24,18,45,48.0,7.5,2.95,17.5,9.5,5.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,13.0,2.35,14.5,20.5,56.12,0.0
2016,8,25,6,0,197.0,26.0,2.6,15.0,41.0,160.58,99.69
2016,8,25,6,15,296.0,39.5,2.6,15.5,82.5,249.32,198.86
2016,8,25,6,30,395.0,53.0,2.6,16.0,124.0,342.86,280.89
2016,8,25,6,45,468.5,61.5,2.65,16.5,173.0,423.16,349.2
2016,8,25,7,0,542.0,70.0,2.7,17.0,222.0,508.63,418.82
2016,8,25,7,15,271.0,95.0,2.7,17.5,171.0,345.64,285.54
2016,8,25,7,30,0.0,120.0,2.7,18.0,120.0,101.27,79.13
2016,8,25,7,45,20.0,151.5,2.7,19.0,161.0,147.33,117.52
2016,8,25,8,0,40.0,183.0,2.7,20.0,202.0,212.22,169.71
2016,8,25,8,15,65.5,212.0,2.65,20.5,247.0,265.15,211.52
2016,8,25,8,30,91.0,241.0,2.6,21.0,292.0,318.84,252.96
2016,8,25,8,45,139.5,265.0,2.6,21.5,350.5,410.96,323.38
2016,8,25,9,0,188.0,289.0,2.6,22.0,409.0,482.74,376.52
2016,8,25,9,15,516.0,198.0,2.6,22.5,557.5,749.77,576.36
2016,8,25,9,30,844.0,107.0,2.6,23.0,706.0,965.65,720.71
2016,8,25,9,45,858.0,107.5,2.65,23.5,743.0,981.08,726.44
2016,8,25,10,0,872.0,108.0,2.7,24.0,780.0,992.78,731.75
2016,8,25,10,15,880.5,109.5,2.75,24.5,809.5,996.22,731.79
2016,8,25,10,30,889.0,111.0,2.8,25.0,839.0,995.67,729.45
2016,8,25,10,45,894.5,112.5,2.85,25.5,861.5,988.16,722.74
2016,8,25,11,0,900.0,114.0,2.9,26.0,884.0,976.64,713.63
2016,8,25,11,15,904.0,114.5,2.9,26.5,899.0,958.79,700.14
2016,8,25,11,30,908.0,115.0,2.9,27.0,914.0,937.1,684.32
2016,8,25,11,45,909.0,116.0,2.95,27.5,921.0,909.49,665.11
2016,8,25,12,0,910.0,117.0,3.0,28.0,928.0,878.38,643.64
2016,8,25,12,15,910.0,117.0,3.05,28.0,926.5,842.23,620.04
2016,8,25,12,30,910.0,117.0,3.1,28.0,925.0,802.99,594.2
2016,8,25,12,45,898.0,122.5,3.15,28.0,913.0,756.78,561.66
2016,8,25,13,0,886.0,128.0,3.2,28.0,901.0,708.65,526.7
2016,8,25,13,15,881.5,127.0,3.25,28.0,883.5,658.51,489.55
2016,8,25,13,30,877.0,126.0,3.3,28.0,866.0,606.52,449.97
2016,8,25,13,45,869.5,125.0,3.4,28.0,841.0,551.35,406.97
2016,8,25,14,0,862.0,124.0,3.5,28.0,816.0,495.08,361.73
2016,8,25,14,15,853.5,122.0,3.6,27.5,784.0,436.85,314.24
2016,8,25,14,30,845.0,120.0,3.7,27.0,752.0,376.02,263.41
2016,8,25,14,45,832.5,117.5,3.8,27.0,714.5,314.4,210.87
2016,8,25,15,0,820.0,115.0,3.9,27.0,677.0,253.41,159.75
2016,8,25,15,15,804.5,112.0,3.95,26.5,634.0,192.52,113.02
2016,8,25,15,30,789.0,109.0,4.0,26.0,591.0,133.17,77.05
2016,8,25,15,45,769.5,104.5,4.05,25.5,543.5,84.88,65.95
2016,8,25,16,0,750.0,100.0,4.1,25.0,496.0,82.32,64.19
2016,8,25,16,15,723.0,95.5,4.05,24.0,446.0,73.35,57.07
2016,8,25,16,30,696.0,91.0,4.0,23.0,396.0,70.62,55.18
2016,8,25,16,45,661.0,84.5,4.0,22.5,344.0,66.29,51.74
2016,8,25,17,0,626.0,78.0,4.0,22.0,292.0,61.85,48.12
2016,8,25,17,15,573.0,70.5,3.9,21.0,240.5,56.35,43.55
2016,8,25,17,30,520.0,63.0,3.8,20.0,189.0,50.8,38.75
2016,8,25,17,45,443.5,52.5,3.7,19.0,141.5,42.62,31.43
2016,8,25,18,0,367.0,42.0,3.6,18.0,94.0,34.37,23.77
2016,8,25,18,15,246.0,28.0,3.45,17.5,56.5,22.9,11.8
2016,8,25,18,30,125.0,14.0,3.3,17.0,19.0,11.02,0.0
2016,8,25,18,45,62.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,2.1,14.5,21.0,61.58,0.0
2016,8,26,6,0,221.0,25.0,2.4,15.0,42.0,173.53,102.54
2016,8,26,6,15,326.5,37.5,2.45,15.5,84.5,266.03,211.72
2016,8,26,6,30,432.0,50.0,2.5,16.0,127.0,364.36,298.0
2016,8,26,6,45,494.5,60.0,2.55,16.5,176.0,440.55,362.86
2016,8,26,7,0,557.0,70.0,2.6,17.0,225.0,521.07,428.3
2016,8,26,7,15,284.0,100.5,2.6,17.5,180.0,343.83,284.42
2016,8,26,7,30,11.0,131.0,2.6,18.0,135.0,122.06,96.72
2016,8,26,7,45,64.0,164.0,2.6,19.0,194.0,214.7,173.86
2016,8,26,8,0,117.0,197.0,2.6,20.0,253.0,316.47,254.84
2016,8,26,8,15,254.5,202.0,2.6,20.5,339.0,466.46,372.88
2016,8,26,8,30,392.0,207.0,2.6,21.0,425.0,625.46,491.53
2016,8,26,8,45,603.0,157.5,2.6,21.5,525.5,788.91,609.44
2016,8,26,9,0,814.0,108.0,2.6,22.0,626.0,939.16,708.8
2016,8,26,9,15,828.0,111.0,2.6,22.5,667.5,964.68,721.34
2016,8,26,9,30,842.0,114.0,2.6,23.0,709.0,986.68,732.67
2016,8,26,9,45,820.0,133.0,2.65,23.5,736.5,986.89,730.18
2016,8,26,10,0,798.0,152.0,2.7,24.0,764.0,982.02,724.73
2016,8,26,10,15,807.0,154.0,2.75,24.5,793.5,986.29,725.5
2016,8,26,10,30,816.0,156.0,2.8,25.0,823.0,986.63,723.74
2016,8,26,10,45,820.0,159.0,2.85,25.5,844.0,979.14,717.03
2016,8,26,11,0,824.0,162.0,2.9,26.0,865.0,967.75,707.99
2016,8,26,11,15,828.0,163.0,2.95,26.5,879.5,950.58,695.32
2016,8,26,11,30,832.0,164.0,3.0,27.0,894.0,929.65,680.34
2016,8,26,11,45,833.0,164.5,3.1,27.5,900.5,901.98,661.33
2016,8,26,12,0,834.0,165.0,3.2,28.0,907.0,870.95,640.1
2016,8,26,12,15,833.5,165.0,3.25,28.0,905.0,835.07,616.35
2016,8,26,12,30,833.0,165.0,3.3,28.0,903.0,796.27,589.31
2016,8,26,12,45,832.5,163.0,3.4,28.0,894.0,753.06,558.94
2016,8,26,13,0,832.0,161.0,3.5,28.0,885.0,707.37,526.08
2016,8,26,13,15,827.0,160.0,3.55,28.0,867.5,657.43,489.1
2016,8,26,13,30,822.0,159.0,3.6,28.0,850.0,605.83,449.9
2016,8,26,13,45,817.0,155.5,3.7,28.0,825.5,550.88,407.22
2016,8,26,14,0,812.0,152.0,3.8,28.0,801.0,494.8,362.33
2016,8,26,14,15,802.0,149.5,3.85,27.5,769.5,436.6,315.1
2016,8,26,14,30,792.0,147.0,3.9,27.0,738.0,378.31,266.51
2016,8,26,14,45,782.0,142.5,3.95,27.0,700.5,318.75,215.86
2016,8,26,15,0,772.0,138.0,4.0,27.0,663.0,259.66,166.47
2016,8,26,15,15,754.5,134.0,4.0,26.5,620.0,194.37,116.57
2016,8,26,15,30,737.0,130.0,4.0,26.0,577.0,136.21,81.15
2016,8,26,15,45,718.0,123.5,4.0,25.5,530.0,89.09,69.48
2016,8,26,16,0,699.0,117.0,4.0,25.0,483.0,85.9,67.22
2016,8,26,16,15,669.0,111.0,3.95,24.0,433.0,82.65,64.98
2016,8,26,16,30,639.0,105.0,3.9,23.0,383.0,79.3,62.6
2016,8,26,16,45,602.5,97.0,3.85,22.5,331.5,74.31,58.63
2016,8,26,17,0,566.0,89.0,3.8,22.0,280.0,69.17,54.44
2016,8,26,17,15,510.5,79.5,3.65,21.0,229.5,62.51,48.89
2016,8,26,17,30,455.0,70.0,3.5,20.0,179.0,55.74,43.02
2016,8,26,17,45,378.0,57.0,3.4,19.5,132.0,43.3,31.9
2016,8,26,18,0,301.0,44.0,3.3,19.0,85.0,33.46,22.79
2016,8,26,18,15,190.5,28.0,3.15,18.5,50.0,21.3,9.88
2016,8,26,18,30,80.0,12.0,3.0,18.0,15.0,9.44,0.0
2016,8,26,18,45,40.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,68.0,12.5,2.1,15.5,17.0,41.84,0.0
2016,8,27,6,0,136.0,25.0,2.3,16.0,34.0,126.97,68.56
2016,8,27,6,15,226.5,42.0,2.35,16.0,74.5,212.56,167.91
2016,8,27,6,30,317.0,59.0,2.4,16.0,115.0,300.44,245.75
2016,8,27,6,45,158.5,64.5,2.45,16.5,92.5,194.59,160.38
2016,8,27,7,0,0.0,70.0,2.5,17.0,70.0,56.32,42.05
2016,8,27,7,15,0.0,87.0,2.45,17.5,87.0,70.93,54.38
2016,8,27,7,30,0.0,104.0,2.4,18.0,104.0,85.43,66.29
2016,8,27,7,45,3.5,130.0,2.4,18.5,131.5,111.81,87.92
2016,8,27,8,0,7.0,156.0,2.4,19.0,159.0,138.32,109.27
2016,8,27,8,15,36.0,194.0,2.4,19.5,213.5,218.7,174.5
2016,8,27,8,30,65.0,232.0,2.4,20.0,268.0,285.63,227.17
2016,8,27,8,45,116.0,260.0,2.45,20.5,331.0,384.65,303.85
2016,8,27,9,0,167.0,288.0,2.5,21.0,394.0,463.31,362.85
2016,8,27,9,15,466.0,217.5,2.55,21.5,540.5,724.88,559.6
2016,8,27,9,30,765.0,147.0,2.6,22.0,687.0,956.44,717.8
2016,8,27,9,45,771.0,153.0,2.65,22.5,720.5,960.7,716.03
2016,8,27,10,0,777.0,159.0,2.7,23.0,754.0,969.79,719.81
2016,8,27,10,15,786.0,161.5,2.75,23.5,782.5,974.57,720.82
2016,8,27,10,30,795.0,164.0,2.8,24.0,811.0,975.46,719.43
2016,8,27,10,45,803.0,164.5,2.85,24.5,833.0,969.51,713.72
2016,8,27,11,0,811.0,165.0,2.9,25.0,855.0,959.65,705.64
2016,8,27,11,15,814.5,166.0,2.95,25.0,868.5,942.18,694.05
2016,8,27,11,30,818.0,167.0,3.0,25.0,882.0,921.02,680.14
2016,8,27,11,45,821.0,166.0,3.1,25.5,888.5,894.0,661.39
2016,8,27,12,0,824.0,165.0,3.2,26.0,895.0,863.58,640.36
2016,8,27,12,15,823.5,165.0,3.3,26.0,893.5,827.97,616.79
2016,8,27,12,30,823.0,165.0,3.4,26.0,892.0,789.49,589.92
2016,8,27,12,45,817.5,166.0,3.5,26.5,881.5,745.56,557.52
2016,8,27,13,0,812.0,167.0,3.6,27.0,871.0,699.55,523.03
2016,8,27,13,15,807.0,165.5,3.65,26.5,853.5,650.0,487.08
2016,8,27,13,30,802.0,164.0,3.7,26.0,836.0,598.87,448.82
2016,8,27,13,45,798.5,160.0,3.8,26.0,812.0,545.22,406.72
2016,8,27,14,0,795.0,156.0,3.9,26.0,788.0,490.34,362.33
2016,8,27,14,15,785.0,153.0,3.9,25.5,757.0,432.62,315.06
2016,8,27,14,30,775.0,150.0,3.9,25.0,726.0,374.87,266.51
2016,8,27,14,45,767.5,144.0,3.95,25.0,689.5,315.86,215.89
2016,8,27,15,0,760.0,138.0,4.0,25.0,653.0,251.82,162.26
2016,8,27,15,15,742.5,134.0,4.0,24.5,610.5,192.46,116.58
2016,8,27,15,30,725.0,130.0,4.0,24.0,568.0,135.01,81.39
2016,8,27,15,45,710.0,122.5,4.0,23.5,522.0,88.4,69.5
2016,8,27,16,0,695.0,115.0,4.0,23.0,476.0,84.64,66.72
2016,8,27,16,15,665.5,109.0,3.95,22.5,426.5,81.36,64.3
2016,8,27,16,30,636.0,103.0,3.9,22.0,377.0,77.97,61.74
2016,8,27,16,45,603.5,94.0,3.85,21.5,326.5,72.28,57.14
2016,8,27,17,0,571.0,85.0,3.8,21.0,276.0,66.38,52.25
2016,8,27,17,15,516.0,76.0,3.7,20.0,225.5,60.0,46.9
2016,8,27,17,30,461.0,67.0,3.6,19.0,175.0,53.53,41.25
2016,8,27,17,45,386.5,54.5,3.5,18.5,129.0,43.97,32.57
2016,8,27,18,0,312.0,42.0,3.4,18.0,83.0,34.24,23.45
2016,8,27,18,15,197.0,26.5,3.25,17.5,48.0,20.22,8.3
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,8.65,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,87.5,11.5,1.35,13.5,17.5,50.45,0.0
2016,8,28,6,0,175.0,23.0,1.5,14.0,35.0,144.18,72.41
2016,8,28,6,15,276.0,38.0,1.5,14.5,76.5,236.6,187.32
2016,8,28,6,30,377.0,53.0,1.5,15.0,118.0,334.7,273.21
2016,8,28,6,45,449.5,63.5,1.55,15.5,167.5,416.3,342.12
2016,8,28,7,0,522.0,74.0,1.6,16.0,217.0,503.11,412.16
2016,8,28,7,15,261.0,83.0,1.55,16.5,154.5,325.84,268.97
2016,8,28,7,30,0.0,92.0,1.5,17.0,92.0,73.85,56.5
2016,8,28,7,45,2.5,122.5,1.45,18.0,124.0,103.66,81.27
2016,8,28,8,0,5.0,153.0,1.4,19.0,156.0,133.78,105.34
2016,8,28,8,15,45.0,194.5,1.4,19.5,219.5,228.02,181.73
2016,8,28,8,30,85.0,236.0,1.4,20.0,283.0,309.71,245.45
2016,8,28,8,45,173.0,255.5,1.45,21.0,362.0,434.73,340.71
2016,8,28,9,0,261.0,275.0,1.5,22.0,441.0,564.0,434.13
2016,8,28,9,15,543.0,199.0,1.55,22.5,571.5,781.71,591.11
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,983.5,721.45
2016,8,28,9,45,840.0,123.5,1.7,23.5,739.0,999.77,727.99
2016,8,28,10,0,855.0,124.0,1.8,24.0,776.0,1012.2,734.39
2016,8,28,10,15,863.0,125.5,1.9,24.5,805.0,1000.17,725.33
2016,8,28,10,30,871.0,127.0,2.0,25.0,834.0,998.75,723.41
2016,8,28,10,45,877.0,128.5,2.15,26.0,856.5,991.39,716.83
2016,8,28,11,0,883.0,130.0,2.3,27.0,879.0,980.07,707.79
2016,8,28,11,15,886.5,130.5,2.4,27.0,893.0,961.52,696.44
2016,8,28,11,30,890.0,131.0,2.5,27.0,907.0,939.22,682.7
2016,8,28,11,45,892.5,131.0,2.65,27.5,913.5,911.92,664.73
2016,8,28,12,0,895.0,131.0,2.8,28.0,920.0,881.12,644.37
2016,8,28,12,15,894.5,131.0,2.9,28.0,918.5,844.54,620.93
2016,8,28,12,30,894.0,131.0,3.0,28.0,917.0,804.95,595.25
2016,8,28,12,45,908.0,120.5,3.1,28.5,911.5,764.27,565.86
2016,8,28,13,0,922.0,110.0,3.2,29.0,906.0,719.77,533.05
2016,8,28,13,15,918.0,109.5,3.3,28.5,888.5,668.55,496.39
2016,8,28,13,30,914.0,109.0,3.4,28.0,871.0,615.31,456.94
2016,8,28,13,45,908.0,107.5,3.5,28.0,846.0,558.46,412.54
2016,8,28,14,0,902.0,106.0,3.6,28.0,821.0,500.3,365.65
2016,8,28,14,15,893.5,104.5,3.6,27.5,789.0,440.07,316.22
2016,8,28,14,30,885.0,103.0,3.6,27.0,757.0,379.28,264.94
2016,8,28,14,45,874.5,100.5,3.65,27.0,718.5,316.95,211.42
2016,8,28,15,0,864.0,98.0,3.7,27.0,680.0,254.84,159.11
2016,8,28,15,15,849.0,95.5,3.65,26.5,636.5,186.42,106.54
2016,8,28,15,30,834.0,93.0,3.6,26.0,593.0,124.58,69.41
2016,8,28,15,45,815.0,89.5,3.55,25.5,545.0,76.05,58.61
2016,8,28,16,0,796.0,86.0,3.5,25.0,497.0,73.76,57.04
2016,8,28,16,15,769.0,82.0,3.45,24.0,445.5,70.87,55.02
2016,8,28,16,30,742.0,78.0,3.4,23.0,394.0,67.9,52.9
2016,8,28,16,45,705.5,73.0,3.35,22.5,341.0,63.97,49.77
2016,8,28,17,0,669.0,68.0,3.3,22.0,288.0,55.36,42.53
2016,8,28,17,15,614.5,61.5,3.15,21.0,235.5,50.26,38.25
2016,8,28,17,30,560.0,55.0,3.0,20.0,183.0,45.15,33.78
2016,8,28,17,45,474.5,46.0,2.9,19.5,134.5,37.83,27.1
2016,8,28,18,0,389.0,37.0,2.8,19.0,86.0,30.56,20.13
2016,8,28,18,15,250.5,23.5,2.65,18.0,49.5,19.31,6.53
2016,8,28,18,30,112.0,10.0,2.5,17.0,13.0,7.87,0.0
2016,8,28,18,45,56.0,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,11.5,1.9,13.5,18.5,59.95,0.0
2016,8,29,6,0,214.0,23.0,2.2,14.0,37.0,166.67,74.97
2016,8,29,6,15,326.5,35.0,2.3,14.5,79.0,266.68,211.18
2016,8,29,6,30,439.0,47.0,2.4,15.0,121.0,369.49,302.59
2016,8,29,6,45,508.5,55.5,2.5,15.5,171.0,449.38,371.11
2016,8,29,7,0,578.0,64.0,2.6,16.0,221.0,534.17,440.28
2016,8,29,7,15,289.0,76.5,2.55,16.0,155.0,339.96,283.26
2016,8,29,7,30,0.0,89.0,2.5,16.0,89.0,71.09,54.52
2016,8,29,7,45,0.0,104.5,2.5,16.5,104.5,84.21,65.5
2016,8,29,8,0,0.0,120.0,2.5,17.0,120.0,97.29,76.02
2016,8,29,8,15,4.5,151.5,2.5,17.5,154.5,129.7,102.46
2016,8,29,8,30,9.0,183.0,2.5,18.0,189.0,162.46,128.68
2016,8,29,8,45,7.0,185.0,2.55,18.5,189.5,160.5,126.32
2016,8,29,9,0,5.0,187.0,2.6,19.0,190.0,158.9,124.35
2016,8,29,9,15,27.0,240.5,2.6,19.5,259.5,249.76,196.6
2016,8,29,9,30,49.0,294.0,2.6,20.0,329.0,325.58,254.89
2016,8,29,9,45,471.0,196.0,2.65,21.0,553.0,708.91,549.54
2016,8,29,10,0,893.0,98.0,2.7,22.0,777.0,1009.25,751.48
2016,8,29,10,15,900.5,99.0,2.75,22.5,806.0,1010.99,747.52
2016,8,29,10,30,908.0,100.0,2.8,23.0,835.0,1008.68,744.0
2016,8,29,10,45,914.0,100.5,2.85,24.0,857.0,1000.29,735.26
2016,8,29,11,0,920.0,101.0,2.9,25.0,879.0,987.84,724.09
2016,8,29,11,15,923.0,101.5,2.95,25.0,893.0,968.55,711.42
2016,8,29,11,30,926.0,102.0,3.0,25.0,907.0,945.39,696.31
2016,8,29,11,45,928.5,101.5,3.1,25.5,914.0,917.05,676.8
2016,8,29,12,0,931.0,101.0,3.2,26.0,921.0,885.09,654.87
2016,8,29,12,15,748.0,207.0,3.25,26.0,864.5,813.11,604.63
2016,8,29,12,30,565.0,313.0,3.3,26.0,808.0,723.94,539.03
2016,8,29,12,45,732.0,215.0,3.4,26.5,849.0,731.94,546.59
2016,8,29,13,0,899.0,117.0,3.5,27.0,890.0,710.63,532.23
2016,8,29,13,15,895.0,116.0,3.55,27.0,872.5,659.92,494.14
2016,8,29,13,30,891.0,115.0,3.6,27.0,855.0,607.28,453.69
2016,8,29,13,45,709.5,194.5,3.7,27.0,773.0,527.12,391.99
2016,8,29,14,0,528.0,274.0,3.8,27.0,691.0,454.31,336.22
2016,8,29,14,15,697.0,190.5,3.85,26.5,717.0,423.62,308.58
2016,8,29,14,30,866.0,107.0,3.9,26.0,743.0,375.68,264.11
2016,8,29,14,45,858.0,103.0,3.95,25.5,705.5,314.0,211.19
2016,8,29,15,0,850.0,99.0,4.0,25.0,668.0,252.3,159.11
2016,8,29,15,15,835.0,96.5,3.95,24.5,625.0,184.78,106.82
2016,8,29,15,30,820.0,94.0,3.9,24.0,582.0,123.77,69.98
2016,8,29,15,45,805.0,89.0,3.9,24.0,535.0,75.53,58.57
2016,8,29,16,0,790.0,84.0,3.9,24.0,488.0,72.28,56.05
2016,8,29,16,15,763.0,80.0,3.85,23.0,437.0,69.35,53.98
2016,8,29,16,30,736.0,76.0,3.8,22.0,386.0,66.35,51.8
2016,8,29,16,45,703.5,70.5,3.75,21.5,334.5,62.05,48.34
2016,8,29,17,0,671.0,65.0,3.7,21.0,283.0,53.25,40.88
2016,8,29,17,15,616.5,58.5,3.55,20.0,231.0,48.07,36.5
2016,8,29,17,30,562.0,52.0,3.4,19.0,179.0,42.89,31.92
2016,8,29,17,45,476.5,43.5,3.3,18.5,131.0,35.9,25.49
2016,8,29,18,0,391.0,35.0,3.2,18.0,83.0,28.97,18.74
2016,8,29,18,15,195.5,23.5,3.05,17.5,47.5,19.21,4.91
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,9.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
