Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.0,10.5,2.75,15.5,16.0,47.47,0.0
2016,8,30,6,0,164.0,21.0,3.0,16.0,32.0,135.01,49.91
2016,8,30,6,15,243.0,36.0,3.05,16.5,68.0,216.89,169.83
2016,8,30,6,30,322.0,51.0,3.1,17.0,104.0,296.58,242.01
2016,8,30,6,45,368.0,65.0,3.15,17.5,147.0,359.64,296.88
2016,8,30,7,0,414.0,79.0,3.2,18.0,190.0,426.16,352.25
2016,8,30,7,15,447.0,91.0,3.2,18.5,234.5,482.82,397.42
2016,8,30,7,30,480.0,103.0,3.2,19.0,279.0,540.69,441.73
2016,8,30,7,45,636.0,86.5,3.2,20.0,356.5,680.49,544.92
2016,8,30,8,0,792.0,70.0,3.2,21.0,434.0,812.71,636.72
2016,8,30,8,15,814.5,73.0,3.2,21.5,484.0,858.45,664.95
2016,8,30,8,30,837.0,76.0,3.2,22.0,534.0,891.27,684.2
2016,8,30,8,45,854.5,78.0,3.2,22.5,580.5,925.84,704.46
2016,8,30,9,0,872.0,80.0,3.2,23.0,627.0,957.45,722.4
2016,8,30,9,15,884.5,81.5,3.25,23.5,668.0,980.26,734.67
2016,8,30,9,30,897.0,83.0,3.3,24.0,709.0,999.46,744.59
2016,8,30,9,45,906.0,85.0,3.35,24.5,744.5,1011.95,750.14
2016,8,30,10,0,915.0,87.0,3.4,25.0,780.0,1020.44,753.22
2016,8,30,10,15,921.5,88.5,3.45,25.5,809.0,1021.78,751.76
2016,8,30,10,30,928.0,90.0,3.5,26.0,838.0,1018.98,747.8
2016,8,30,10,45,934.0,89.5,3.6,26.5,860.0,1009.38,739.94
2016,8,30,11,0,940.0,89.0,3.7,27.0,882.0,995.68,729.56
2016,8,30,11,15,943.0,89.5,3.7,27.0,896.0,976.12,716.23
2016,8,30,11,30,946.0,90.0,3.7,27.0,910.0,952.62,700.42
2016,8,30,11,45,948.0,89.5,3.75,27.0,916.0,923.39,681.16
2016,8,30,12,0,950.0,89.0,3.8,27.0,922.0,890.5,659.43
2016,8,30,12,15,949.5,89.0,3.8,27.0,920.0,852.54,633.93
2016,8,30,12,30,949.0,89.0,3.8,27.0,918.0,811.37,606.13
2016,8,30,12,45,945.0,89.5,3.8,27.5,907.5,765.11,572.88
2016,8,30,13,0,941.0,90.0,3.8,28.0,897.0,716.29,535.79
2016,8,30,13,15,937.0,89.5,3.8,28.0,879.0,664.28,496.67
2016,8,30,13,30,933.0,89.0,3.8,28.0,861.0,610.21,454.95
2016,8,30,13,45,928.0,87.5,3.8,28.0,836.0,552.96,409.63
2016,8,30,14,0,923.0,86.0,3.8,28.0,811.0,494.24,361.78
2016,8,30,14,15,915.0,85.0,3.8,27.5,779.0,433.51,311.59
2016,8,30,14,30,907.0,84.0,3.8,27.0,747.0,372.14,259.45
2016,8,30,14,45,896.5,82.0,3.8,26.5,708.5,308.97,205.27
2016,8,30,15,0,886.0,80.0,3.8,26.0,670.0,246.02,152.18
2016,8,30,15,15,872.0,78.0,3.75,25.5,626.5,183.04,103.54
2016,8,30,15,30,858.0,76.0,3.7,25.0,583.0,121.21,66.76
2016,8,30,15,45,840.5,73.0,3.65,24.5,535.5,73.5,56.75
2016,8,30,16,0,823.0,70.0,3.6,24.0,488.0,70.56,54.6
2016,8,30,16,15,797.5,67.0,3.5,23.5,437.0,60.75,46.55
2016,8,30,16,30,772.0,64.0,3.4,23.0,386.0,58.13,44.56
2016,8,30,16,45,737.5,60.0,3.35,22.5,333.5,54.58,41.71
2016,8,30,17,0,703.0,56.0,3.3,22.0,281.0,51.01,38.77
2016,8,30,17,15,650.0,51.0,3.15,21.5,229.0,46.41,34.81
2016,8,30,17,30,597.0,46.0,3.0,21.0,177.0,41.85,30.72
2016,8,30,17,45,512.0,38.5,2.95,20.5,129.0,32.2,22.04
2016,8,30,18,0,427.0,31.0,2.9,20.0,81.0,25.88,15.85
2016,8,30,18,15,213.5,15.5,2.9,19.5,40.5,12.61,0.0
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,5,45,147.5,9.5,2.8,15.5,18.5,78.38,0.0
2016,8,31,6,0,295.0,19.0,3.1,16.0,37.0,205.45,61.03
2016,8,31,6,15,413.5,28.0,3.15,16.0,80.5,312.08,244.56
2016,8,31,6,30,532.0,37.0,3.2,16.0,124.0,414.18,338.28
2016,8,31,6,45,599.5,43.0,3.3,16.5,175.0,494.61,407.63
2016,8,31,7,0,667.0,49.0,3.4,17.0,226.0,579.32,475.61
2016,8,31,7,15,711.0,53.5,3.4,17.5,279.5,647.47,527.41
2016,8,31,7,30,755.0,58.0,3.4,18.0,333.0,716.66,577.68
2016,8,31,7,45,785.0,61.5,3.45,19.0,385.5,773.04,615.6
2016,8,31,8,0,815.0,65.0,3.5,20.0,438.0,818.75,644.5
2016,8,31,8,15,836.5,68.0,3.5,20.5,488.5,863.76,673.1
2016,8,31,8,30,858.0,71.0,3.5,21.0,539.0,906.53,699.49
2016,8,31,8,45,873.5,73.5,3.55,21.5,585.5,940.3,719.51
2016,8,31,9,0,889.0,76.0,3.6,22.0,632.0,970.93,737.23
2016,8,31,9,15,901.0,78.0,3.65,22.0,673.5,994.08,751.23
2016,8,31,9,30,913.0,80.0,3.7,22.0,715.0,1013.52,762.83
2016,8,31,9,45,916.5,84.5,3.75,22.5,749.5,1023.47,766.69
2016,8,31,10,0,920.0,89.0,3.8,23.0,784.0,1029.23,767.96
2016,8,31,10,15,926.5,90.5,3.85,23.0,813.0,1030.42,767.86
2016,8,31,10,30,933.0,92.0,3.9,23.0,842.0,1027.45,765.17
2016,8,31,10,45,937.0,93.0,3.95,23.5,863.5,1017.3,756.42
2016,8,31,11,0,941.0,94.0,4.0,24.0,885.0,1003.04,745.13
2016,8,31,11,15,944.0,94.5,4.05,24.0,899.0,983.25,731.75
2016,8,31,11,30,947.0,95.0,4.1,24.0,913.0,959.5,715.8
2016,8,31,11,45,947.5,95.5,4.15,24.0,919.0,929.7,695.79
2016,8,31,12,0,948.0,96.0,4.2,24.0,925.0,896.29,673.3
2016,8,31,12,15,947.5,96.0,4.2,24.0,923.0,858.15,647.26
2016,8,31,12,30,947.0,96.0,4.2,24.0,921.0,816.81,618.87
2016,8,31,12,45,938.0,100.0,4.25,24.0,909.0,769.87,585.65
2016,8,31,13,0,929.0,104.0,4.3,24.0,897.0,720.69,548.78
2016,8,31,13,15,924.5,103.0,4.3,24.0,879.0,668.19,508.55
2016,8,31,13,30,920.0,102.0,4.3,24.0,861.0,613.72,465.76
2016,8,31,13,45,915.5,100.0,4.35,24.0,835.5,556.72,419.89
2016,8,31,14,0,911.0,98.0,4.4,24.0,810.0,498.24,371.45
2016,8,31,14,15,902.0,96.5,4.4,23.5,777.5,437.12,320.11
2016,8,31,14,30,893.0,95.0,4.4,23.0,745.0,375.52,266.96
2016,8,31,14,45,884.0,92.0,4.4,23.0,706.5,312.6,211.66
2016,8,31,15,0,875.0,89.0,4.4,23.0,668.0,249.75,157.57
2016,8,31,15,15,860.0,87.0,4.35,22.5,624.0,187.06,108.65
2016,8,31,15,30,845.0,85.0,4.3,22.0,580.0,125.64,71.8
2016,8,31,15,45,827.5,81.0,4.25,22.0,532.0,70.75,55.03
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,67.91,52.82
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,65.13,50.72
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,62.3,48.55
2016,8,31,16,45,720.5,65.0,3.95,20.5,328.5,58.15,45.17
2016,8,31,17,0,685.0,60.0,3.9,20.0,276.0,53.94,41.65
2016,8,31,17,15,628.5,54.0,3.75,19.5,223.5,48.63,37.03
2016,8,31,17,30,572.0,48.0,3.6,19.0,171.0,39.94,29.29
2016,8,31,17,45,479.0,40.0,3.45,18.5,123.0,33.19,23.04
2016,8,31,18,0,386.0,32.0,3.3,18.0,75.0,26.56,16.39
2016,8,31,18,15,193.0,16.0,3.15,17.5,37.5,12.99,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,2.7,14.5,18.0,79.0,0.0
2016,9,1,6,0,296.0,19.0,3.0,15.0,36.0,205.87,39.87
2016,9,1,6,15,416.5,28.0,3.05,15.5,80.0,308.6,241.25
2016,9,1,6,30,537.0,37.0,3.1,16.0,124.0,418.79,341.53
2016,9,1,6,45,602.5,44.0,3.15,16.5,175.5,499.46,410.92
2016,9,1,7,0,668.0,51.0,3.2,17.0,227.0,584.28,478.79
2016,9,1,7,15,334.0,77.5,3.15,17.5,165.5,379.78,315.12
2016,9,1,7,30,0.0,104.0,3.1,18.0,104.0,86.36,66.82
2016,9,1,7,45,14.5,137.5,3.05,18.5,144.5,130.26,103.73
2016,9,1,8,0,29.0,171.0,3.0,19.0,185.0,192.32,154.26
2016,9,1,8,15,50.0,199.5,2.95,19.5,226.0,240.96,193.1
2016,9,1,8,30,71.0,228.0,2.9,20.0,267.0,290.15,231.53
2016,9,1,8,45,63.0,244.5,2.9,20.5,281.5,297.71,235.77
2016,9,1,9,0,55.0,261.0,2.9,21.0,296.0,304.74,239.71
2016,9,1,9,15,119.5,291.5,2.9,21.5,372.5,422.23,330.33
2016,9,1,9,30,184.0,322.0,2.9,22.0,449.0,516.87,400.62
2016,9,1,9,45,184.0,338.5,2.9,22.5,471.5,530.65,408.41
2016,9,1,10,0,184.0,355.0,2.9,23.0,494.0,543.25,415.75
2016,9,1,10,15,568.0,221.5,2.95,23.5,672.0,836.24,631.83
2016,9,1,10,30,952.0,88.0,3.0,24.0,850.0,1043.14,767.44
2016,9,1,10,45,956.0,89.0,3.1,24.5,872.0,1032.73,757.23
2016,9,1,11,0,960.0,90.0,3.2,25.0,894.0,1018.13,746.45
2016,9,1,11,15,962.5,90.5,3.35,25.0,908.0,997.44,733.63
2016,9,1,11,30,965.0,91.0,3.5,25.0,922.0,972.75,718.15
2016,9,1,11,45,964.5,92.5,3.65,25.0,927.5,942.5,698.87
2016,9,1,12,0,964.0,94.0,3.8,25.0,933.0,908.59,677.0
2016,9,1,12,15,963.5,94.0,3.9,24.5,930.5,869.79,652.62
2016,9,1,12,30,963.0,94.0,4.0,24.0,928.0,827.73,625.67
2016,9,1,12,45,956.5,96.0,4.15,24.0,916.5,780.05,592.68
2016,9,1,13,0,950.0,98.0,4.3,24.0,905.0,729.96,555.63
2016,9,1,13,15,946.0,97.0,4.3,23.5,887.0,676.71,515.87
2016,9,1,13,30,942.0,96.0,4.3,23.0,869.0,621.39,473.27
2016,9,1,13,45,935.5,95.5,4.3,23.0,843.0,563.35,426.3
2016,9,1,14,0,929.0,95.0,4.3,23.0,817.0,503.96,376.84
2016,9,1,14,15,920.5,93.5,4.2,22.5,784.5,441.92,324.43
2016,9,1,14,30,912.0,92.0,4.1,22.0,752.0,379.31,270.15
2016,9,1,14,45,901.5,90.0,4.05,22.0,713.0,315.49,213.91
2016,9,1,15,0,891.0,88.0,4.0,22.0,674.0,251.87,159.06
2016,9,1,15,15,876.0,85.5,4.0,21.5,629.5,187.75,108.96
2016,9,1,15,30,861.0,83.0,4.0,21.0,585.0,124.91,71.24
2016,9,1,15,45,798.5,84.5,4.0,21.0,519.0,72.49,56.76
2016,9,1,16,0,736.0,86.0,4.0,21.0,453.0,72.7,57.17
2016,9,1,16,15,750.5,78.0,3.9,20.5,417.5,67.79,53.24
2016,9,1,16,30,765.0,70.0,3.8,20.0,382.0,62.47,48.92
2016,9,1,16,45,721.5,66.5,3.75,19.5,328.0,59.34,46.41
2016,9,1,17,0,678.0,63.0,3.7,19.0,274.0,51.96,40.1
2016,9,1,17,15,619.5,56.5,3.5,18.0,221.0,46.69,35.55
2016,9,1,17,30,561.0,50.0,3.3,17.0,168.0,41.42,30.82
2016,9,1,17,45,453.5,42.0,3.15,16.5,119.5,34.67,24.48
2016,9,1,18,0,346.0,34.0,3.0,16.0,71.0,28.11,17.6
2016,9,1,18,15,173.0,17.0,2.9,15.5,35.5,13.82,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,97.0,9.5,2.25,14.0,15.0,54.6,0.0
2016,9,2,6,0,194.0,19.0,2.5,15.0,30.0,150.55,8.18
2016,9,2,6,15,315.5,31.0,2.55,15.5,71.0,260.38,201.95
2016,9,2,6,30,437.0,43.0,2.6,16.0,112.0,369.09,300.56
2016,9,2,6,45,506.5,51.5,2.7,16.5,161.0,449.23,369.71
2016,9,2,7,0,576.0,60.0,2.8,17.0,210.0,534.38,439.07
2016,9,2,7,15,624.0,66.0,2.7,17.5,261.5,603.71,491.75
2016,9,2,7,30,672.0,72.0,2.6,18.0,313.0,674.7,543.14
2016,9,2,7,45,703.5,77.0,2.55,18.5,364.0,726.46,578.38
2016,9,2,8,0,735.0,82.0,2.5,19.0,415.0,782.65,615.66
2016,9,2,8,15,759.0,85.5,2.45,19.5,464.0,828.92,644.67
2016,9,2,8,30,783.0,89.0,2.4,20.0,513.0,873.15,671.55
2016,9,2,8,45,799.0,93.0,2.35,21.0,557.5,907.91,690.0
2016,9,2,9,0,815.0,97.0,2.3,22.0,602.0,939.66,706.07
2016,9,2,9,15,828.5,99.5,2.35,22.5,642.5,963.88,719.26
2016,9,2,9,30,842.0,102.0,2.4,23.0,683.0,971.46,721.51
2016,9,2,9,45,860.5,100.0,2.45,24.0,720.0,988.21,728.68
2016,9,2,10,0,879.0,98.0,2.5,25.0,757.0,1001.29,733.38
2016,9,2,10,15,886.0,99.0,2.6,25.0,785.0,1002.29,733.74
2016,9,2,10,30,893.0,100.0,2.7,25.0,813.0,999.3,731.74
2016,9,2,10,45,897.5,101.5,2.85,25.5,834.5,990.36,725.03
2016,9,2,11,0,902.0,103.0,3.0,26.0,856.0,977.43,715.81
2016,9,2,11,15,751.0,195.0,3.1,26.0,829.0,927.11,682.96
2016,9,2,11,30,600.0,287.0,3.2,26.0,802.0,845.97,625.77
2016,9,2,11,45,581.0,299.0,3.35,26.5,800.0,815.47,604.06
2016,9,2,12,0,562.0,311.0,3.5,27.0,798.0,783.06,580.48
2016,9,2,12,15,479.5,340.0,3.55,27.0,755.0,712.49,529.86
2016,9,2,12,30,397.0,369.0,3.6,27.0,712.0,634.5,473.75
2016,9,2,12,45,397.0,361.0,3.65,27.5,701.0,602.11,449.83
2016,9,2,13,0,397.0,353.0,3.7,28.0,690.0,568.7,424.64
2016,9,2,13,15,494.5,310.5,3.7,27.5,721.0,574.85,429.83
2016,9,2,13,30,592.0,268.0,3.7,27.0,752.0,562.71,420.67
2016,9,2,13,45,726.0,191.0,3.75,27.0,766.0,533.88,397.47
2016,9,2,14,0,860.0,114.0,3.8,27.0,780.0,487.27,358.77
2016,9,2,14,15,851.0,112.5,3.8,26.5,748.0,428.71,310.33
2016,9,2,14,30,842.0,111.0,3.8,26.0,716.0,367.44,258.56
2016,9,2,14,45,832.0,107.5,3.85,26.0,678.5,305.43,205.17
2016,9,2,15,0,822.0,104.0,3.9,26.0,641.0,243.8,153.11
2016,9,2,15,15,805.5,101.0,3.9,25.5,597.5,182.25,105.92
2016,9,2,15,30,789.0,98.0,3.9,25.0,554.0,122.41,70.37
2016,9,2,15,45,769.5,93.5,3.9,24.5,507.0,78.06,60.66
2016,9,2,16,0,750.0,89.0,3.9,24.0,460.0,75.2,58.59
2016,9,2,16,15,720.0,85.0,3.8,23.0,409.5,66.87,51.92
2016,9,2,16,30,690.0,81.0,3.7,22.0,359.0,64.17,49.99
2016,9,2,16,45,652.0,74.5,3.65,21.5,307.5,59.55,46.21
2016,9,2,17,0,614.0,68.0,3.6,21.0,256.0,54.84,42.25
2016,9,2,17,15,552.5,61.0,3.45,20.0,205.5,49.41,37.61
2016,9,2,17,30,491.0,54.0,3.3,19.0,155.0,44.01,32.76
2016,9,2,17,45,395.5,43.5,3.2,18.5,109.5,35.57,24.96
2016,9,2,18,0,300.0,33.0,3.1,18.0,64.0,27.15,16.33
2016,9,2,18,15,150.0,16.5,3.05,17.0,32.0,13.4,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,72.5,10.0,3.35,14.5,14.0,43.28,0.0
2016,9,3,6,0,145.0,20.0,3.5,15.0,28.0,123.23,0.0
2016,9,3,6,15,265.5,33.5,3.55,15.0,68.0,233.9,180.71
2016,9,3,6,30,386.0,47.0,3.6,15.0,108.0,341.37,279.9
2016,9,3,6,45,453.0,58.5,3.65,15.5,156.0,421.3,349.67
2016,9,3,7,0,520.0,70.0,3.7,16.0,204.0,506.11,420.39
2016,9,3,7,15,572.5,77.5,3.7,16.5,255.5,579.14,477.76
2016,9,3,7,30,625.0,85.0,3.7,17.0,307.0,654.11,534.05
2016,9,3,7,45,659.5,91.5,3.7,17.5,358.5,713.78,576.65
2016,9,3,8,0,694.0,98.0,3.7,18.0,410.0,773.04,617.6
2016,9,3,8,15,721.5,102.5,3.65,18.5,459.5,822.5,650.01
2016,9,3,8,30,749.0,107.0,3.6,19.0,509.0,870.25,680.42
2016,9,3,8,45,772.5,109.0,3.6,19.5,555.5,902.81,699.78
2016,9,3,9,0,796.0,111.0,3.6,20.0,602.0,939.16,721.64
2016,9,3,9,15,811.0,114.0,3.6,20.5,643.5,965.16,736.08
2016,9,3,9,30,826.0,117.0,3.6,21.0,685.0,987.65,748.14
2016,9,3,9,45,860.0,108.0,3.6,21.5,725.5,998.11,752.09
2016,9,3,10,0,894.0,99.0,3.6,22.0,766.0,1018.85,763.14
2016,9,3,10,15,901.0,100.5,3.65,22.0,795.0,1020.22,763.05
2016,9,3,10,30,908.0,102.0,3.7,22.0,824.0,1017.5,760.55
2016,9,3,10,45,914.5,102.0,3.8,22.5,846.0,1008.59,752.98
2016,9,3,11,0,921.0,102.0,3.9,23.0,868.0,995.61,742.85
2016,9,3,11,15,923.5,102.5,4.0,23.0,881.5,975.34,729.38
2016,9,3,11,30,926.0,103.0,4.1,23.0,895.0,951.21,713.37
2016,9,3,11,45,926.5,103.5,4.2,23.0,900.0,921.55,693.6
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,888.37,671.34
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.5,850.14,646.71
2016,9,3,12,30,925.0,104.0,4.5,22.0,900.0,808.82,619.82
2016,9,3,12,45,909.5,111.5,4.65,22.0,886.0,760.71,585.56
2016,9,3,13,0,894.0,119.0,4.8,22.0,872.0,710.83,548.09
2016,9,3,13,15,741.5,193.5,4.8,21.5,809.5,637.61,491.2
2016,9,3,13,30,589.0,268.0,4.8,21.0,747.0,561.32,432.02
2016,9,3,13,45,533.5,276.0,4.8,21.0,699.5,498.36,382.42
2016,9,3,14,0,478.0,284.0,4.8,21.0,652.0,440.02,335.76
2016,9,3,14,15,471.5,273.0,4.7,20.5,623.5,392.9,297.18
2016,9,3,14,30,465.0,262.0,4.6,20.0,595.0,346.16,258.12
2016,9,3,14,45,463.0,247.5,4.55,20.0,564.0,298.87,217.75
2016,9,3,15,0,461.0,233.0,4.5,20.0,533.0,251.81,178.15
2016,9,3,15,15,456.5,217.0,4.45,19.5,497.0,203.81,140.68
2016,9,3,15,30,452.0,201.0,4.4,19.0,461.0,156.65,109.89
2016,9,3,15,45,613.5,143.0,4.35,19.0,463.0,100.77,81.54
2016,9,3,16,0,775.0,85.0,4.3,19.0,465.0,72.93,57.86
2016,9,3,16,15,746.0,81.0,4.2,18.5,414.0,69.99,55.64
2016,9,3,16,30,717.0,77.0,4.1,18.0,363.0,67.01,53.31
2016,9,3,16,45,669.5,73.0,4.1,17.5,310.0,58.79,46.32
2016,9,3,17,0,622.0,69.0,4.1,17.0,257.0,55.73,43.76
2016,9,3,17,15,558.5,61.5,3.95,16.5,205.5,49.92,38.59
2016,9,3,17,30,495.0,54.0,3.8,16.0,154.0,44.12,33.23
2016,9,3,17,45,373.5,44.5,3.65,15.5,107.0,36.34,25.88
2016,9,3,18,0,252.0,35.0,3.5,15.0,60.0,26.63,15.74
2016,9,3,18,15,126.0,17.5,3.5,14.5,30.0,13.33,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,21.57,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,63.38,0.0
2016,9,4,6,15,153.0,38.0,3.4,14.5,58.5,159.75,121.48
2016,9,4,6,30,247.0,58.0,3.4,15.0,96.0,264.53,216.08
2016,9,4,6,45,313.5,75.0,3.4,15.5,143.0,341.73,283.45
2016,9,4,7,0,380.0,92.0,3.4,16.0,190.0,424.58,353.0
2016,9,4,7,15,435.5,104.5,3.3,16.0,240.5,498.05,412.98
2016,9,4,7,30,491.0,117.0,3.2,16.0,291.0,574.62,473.11
2016,9,4,7,45,545.0,122.5,3.1,16.5,343.5,643.81,524.09
2016,9,4,8,0,599.0,128.0,3.0,17.0,396.0,723.56,580.64
2016,9,4,8,15,629.5,135.0,2.95,17.5,445.5,776.72,615.93
2016,9,4,8,30,660.0,142.0,2.9,18.0,495.0,828.39,649.38
2016,9,4,8,45,700.5,140.0,2.85,18.5,544.0,877.94,680.5
2016,9,4,9,0,741.0,138.0,2.8,19.0,593.0,925.2,709.34
2016,9,4,9,15,757.5,142.0,2.8,19.5,634.5,952.98,724.79
2016,9,4,9,30,774.0,146.0,2.8,20.0,676.0,977.43,738.05
2016,9,4,9,45,833.5,125.0,2.85,20.5,722.5,1005.98,754.49
2016,9,4,10,0,893.0,104.0,2.9,21.0,769.0,1024.79,764.36
2016,9,4,10,15,900.5,105.5,2.95,21.5,798.0,1026.47,763.08
2016,9,4,10,30,908.0,107.0,3.0,22.0,827.0,1024.06,759.43
2016,9,4,10,45,914.0,107.5,3.15,22.5,849.0,1015.0,752.44
2016,9,4,11,0,920.0,108.0,3.3,23.0,871.0,1001.86,742.87
2016,9,4,11,15,923.5,109.0,3.45,23.0,885.0,982.81,730.87
2016,9,4,11,30,927.0,110.0,3.6,23.0,899.0,959.82,716.25
2016,9,4,11,45,927.0,110.5,3.75,23.5,904.5,929.45,695.22
2016,9,4,12,0,927.0,111.0,3.9,24.0,910.0,895.57,671.77
2016,9,4,12,15,926.5,111.0,3.95,24.0,907.5,857.5,646.11
2016,9,4,12,30,926.0,111.0,4.0,24.0,905.0,816.29,618.13
2016,9,4,12,45,930.0,107.0,4.1,24.0,896.0,771.87,586.8
2016,9,4,13,0,934.0,103.0,4.2,24.0,887.0,724.38,551.6
2016,9,4,13,15,930.0,102.0,4.2,24.0,868.5,671.52,511.13
2016,9,4,13,30,926.0,101.0,4.2,24.0,850.0,616.65,468.05
2016,9,4,13,45,918.0,100.5,4.25,24.0,824.0,558.34,421.21
2016,9,4,14,0,910.0,100.0,4.3,24.0,798.0,498.9,372.01
2016,9,4,14,15,901.5,98.5,4.25,23.5,765.0,437.62,320.46
2016,9,4,14,30,893.0,97.0,4.2,23.0,732.0,375.82,267.08
2016,9,4,14,45,879.0,96.0,4.2,23.0,692.5,312.62,211.75
2016,9,4,15,0,865.0,95.0,4.2,23.0,653.0,250.07,158.21
2016,9,4,15,15,849.0,92.0,4.15,22.5,608.5,180.87,104.45
2016,9,4,15,30,833.0,89.0,4.1,22.0,564.0,118.24,67.12
2016,9,4,15,45,810.0,86.5,4.05,22.0,515.0,74.27,58.11
2016,9,4,16,0,787.0,84.0,4.0,22.0,466.0,72.52,56.84
2016,9,4,16,15,757.0,79.5,3.9,21.5,414.0,69.14,54.24
2016,9,4,16,30,727.0,75.0,3.8,21.0,362.0,65.7,51.55
2016,9,4,16,45,683.5,70.0,3.75,20.5,308.5,56.89,44.11
2016,9,4,17,0,640.0,65.0,3.7,20.0,255.0,53.04,40.86
2016,9,4,17,15,575.5,58.0,3.55,19.0,203.0,47.46,36.02
2016,9,4,17,30,511.0,51.0,3.4,18.0,151.0,41.92,31.0
2016,9,4,17,45,400.0,41.0,3.3,17.0,104.5,33.69,23.35
2016,9,4,18,0,289.0,31.0,3.2,16.0,58.0,25.58,14.3
2016,9,4,18,15,144.5,15.5,3.05,15.5,29.0,12.2,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,70.5,9.0,1.6,13.5,12.0,41.88,0.0
2016,9,5,6,0,141.0,18.0,1.8,14.0,24.0,117.66,0.0
2016,9,5,6,15,264.5,31.5,1.85,14.5,63.5,233.3,176.9
2016,9,5,6,30,388.0,45.0,1.9,15.0,103.0,342.97,278.76
2016,9,5,6,45,467.0,54.5,1.95,15.5,152.5,429.44,353.04
2016,9,5,7,0,546.0,64.0,2.0,16.0,202.0,521.72,428.09
2016,9,5,7,15,598.0,71.0,1.95,16.5,254.0,594.7,483.52
2016,9,5,7,30,650.0,78.0,1.9,17.0,306.0,669.62,537.7
2016,9,5,7,45,689.5,82.0,1.85,17.5,358.5,731.23,579.7
2016,9,5,8,0,729.0,86.0,1.8,18.0,411.0,792.67,619.98
2016,9,5,8,15,755.0,90.0,1.75,18.5,460.5,835.83,646.07
2016,9,5,8,30,781.0,94.0,1.7,19.0,510.0,882.49,673.96
2016,9,5,8,45,803.5,96.0,1.7,20.0,557.0,921.01,694.9
2016,9,5,9,0,826.0,98.0,1.7,21.0,604.0,956.7,713.58
2016,9,5,9,15,840.0,100.5,1.75,21.5,645.0,981.39,726.83
2016,9,5,9,30,854.0,103.0,1.8,22.0,686.0,989.2,729.24
2016,9,5,9,45,873.0,101.0,1.85,23.0,723.5,1006.29,736.55
2016,9,5,10,0,892.0,99.0,1.9,24.0,761.0,1019.62,741.37
2016,9,5,10,15,899.5,100.5,2.0,24.5,789.5,1021.33,741.0
2016,9,5,10,30,907.0,102.0,2.1,25.0,818.0,1018.95,738.25
2016,9,5,10,45,913.0,102.5,2.25,26.0,840.0,1009.91,730.52
2016,9,5,11,0,919.0,103.0,2.4,27.0,862.0,996.8,720.28
2016,9,5,11,15,922.5,103.5,2.5,27.5,875.5,977.29,706.92
2016,9,5,11,30,926.0,104.0,2.6,28.0,889.0,953.87,691.12
2016,9,5,11,45,927.0,104.5,2.75,28.5,895.0,924.43,671.82
2016,9,5,12,0,928.0,105.0,2.9,29.0,901.0,891.43,650.08
2016,9,5,12,15,928.0,105.0,2.95,29.0,899.0,853.74,625.7
2016,9,5,12,30,928.0,105.0,3.0,29.0,897.0,812.88,599.02
2016,9,5,12,45,912.0,112.5,3.15,29.0,883.0,764.06,565.95
2016,9,5,13,0,896.0,120.0,3.3,29.0,869.0,713.51,529.79
2016,9,5,13,15,891.5,119.0,3.35,29.0,850.5,661.86,491.62
2016,9,5,13,30,887.0,118.0,3.4,29.0,832.0,608.34,450.95
2016,9,5,13,45,878.0,117.5,3.5,29.0,805.5,551.27,406.53
2016,9,5,14,0,869.0,117.0,3.6,29.0,779.0,493.25,359.93
2016,9,5,14,15,859.0,115.0,3.65,28.5,746.5,432.23,310.24
2016,9,5,14,30,849.0,113.0,3.7,28.0,714.0,370.56,258.62
2016,9,5,14,45,834.5,111.0,3.75,28.0,674.5,307.77,205.18
2016,9,5,15,0,820.0,109.0,3.8,28.0,635.0,245.9,153.59
2016,9,5,15,15,802.5,106.0,3.8,27.5,590.5,184.09,106.83
2016,9,5,15,30,785.0,103.0,3.8,27.0,546.0,124.16,71.99
2016,9,5,15,45,761.0,99.0,3.8,26.5,497.5,81.97,63.49
2016,9,5,16,0,737.0,95.0,3.8,26.0,449.0,73.38,56.63
2016,9,5,16,15,705.5,90.0,3.6,25.5,398.0,70.17,54.23
2016,9,5,16,30,674.0,85.0,3.4,25.0,347.0,66.89,51.72
2016,9,5,16,45,632.5,77.5,3.25,24.5,295.0,61.61,47.41
2016,9,5,17,0,591.0,70.0,3.1,24.0,243.0,56.22,42.89
2016,9,5,17,15,525.0,61.5,2.65,22.5,192.0,49.71,37.4
2016,9,5,17,30,459.0,53.0,2.2,21.0,141.0,43.17,31.63
2016,9,5,17,45,359.5,41.0,1.8,20.0,96.5,33.53,22.82
2016,9,5,18,0,260.0,29.0,1.4,19.0,52.0,23.85,12.09
2016,9,5,18,15,130.0,14.5,1.3,18.5,26.0,11.41,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.5,8.0,1.3,13.5,11.5,6.29,0.0
2016,9,6,6,0,157.0,16.0,1.4,14.0,23.0,125.63,0.0
2016,9,6,6,15,286.0,28.5,1.45,14.5,63.0,244.38,183.16
2016,9,6,6,30,415.0,41.0,1.5,15.0,103.0,357.72,289.54
2016,9,6,6,45,496.5,49.0,1.55,16.0,152.5,445.11,363.62
2016,9,6,7,0,578.0,57.0,1.6,17.0,202.0,538.61,437.54
2016,9,6,7,15,629.0,63.5,1.45,18.0,254.0,611.28,490.16
2016,9,6,7,30,680.0,70.0,1.3,19.0,306.0,685.85,540.82
2016,9,6,7,45,718.0,73.5,1.2,20.0,359.0,741.68,575.61
2016,9,6,8,0,756.0,77.0,1.1,21.0,412.0,802.38,612.01
2016,9,6,8,15,781.0,80.5,1.15,22.0,461.5,850.08,640.01
2016,9,6,8,30,806.0,84.0,1.2,23.0,511.0,895.72,666.0
2016,9,6,8,45,826.0,86.5,1.25,24.5,557.5,932.82,684.5
2016,9,6,9,0,846.0,89.0,1.3,26.0,604.0,954.78,693.0
2016,9,6,9,15,860.0,91.5,1.5,27.0,645.5,979.38,706.87
2016,9,6,9,30,874.0,94.0,1.7,28.0,687.0,1000.43,718.28
2016,9,6,9,45,880.5,97.5,1.9,29.0,721.5,1011.29,723.18
2016,9,6,10,0,887.0,101.0,2.1,30.0,756.0,1018.16,725.62
2016,9,6,10,15,895.0,102.5,2.15,30.5,785.0,1020.27,724.86
2016,9,6,10,30,903.0,104.0,2.2,31.0,814.0,1018.29,721.74
2016,9,6,10,45,909.0,104.5,2.3,31.5,836.0,1009.18,714.88
2016,9,6,11,0,915.0,105.0,2.4,32.0,858.0,996.01,705.64
2016,9,6,11,15,918.5,105.5,2.4,32.0,872.0,976.45,692.93
2016,9,6,11,30,922.0,106.0,2.4,32.0,886.0,952.99,677.9
2016,9,6,11,45,923.5,106.5,2.4,32.5,891.5,923.97,658.06
2016,9,6,12,0,925.0,107.0,2.4,33.0,897.0,891.37,636.03
2016,9,6,12,15,925.0,106.5,2.45,33.0,894.5,853.19,612.06
2016,9,6,12,30,925.0,106.0,2.5,33.0,892.0,811.87,585.85
2016,9,6,12,45,915.5,109.5,2.6,33.5,880.0,764.25,553.26
2016,9,6,13,0,906.0,113.0,2.7,34.0,868.0,714.55,517.58
2016,9,6,13,15,901.5,112.0,2.8,33.5,849.5,662.43,481.4
2016,9,6,13,30,897.0,111.0,2.9,33.0,831.0,608.41,442.47
2016,9,6,13,45,891.0,109.5,3.0,33.0,805.0,551.56,399.16
2016,9,6,14,0,885.0,108.0,3.1,33.0,779.0,493.46,353.39
2016,9,6,14,15,875.5,106.0,3.15,32.5,746.0,432.59,304.68
2016,9,6,14,30,866.0,104.0,3.2,32.0,713.0,371.37,254.25
2016,9,6,14,45,854.0,101.5,3.25,32.0,674.0,305.4,199.22
2016,9,6,15,0,842.0,99.0,3.3,32.0,635.0,242.52,147.56
2016,9,6,15,15,825.0,96.0,3.25,31.5,590.5,179.46,100.61
2016,9,6,15,30,808.0,93.0,3.2,31.0,546.0,118.17,65.72
2016,9,6,15,45,786.0,89.5,3.15,30.5,497.5,75.94,57.46
2016,9,6,16,0,764.0,86.0,3.1,30.0,449.0,73.6,55.87
2016,9,6,16,15,733.0,81.5,2.95,29.5,397.5,70.29,53.42
2016,9,6,16,30,702.0,77.0,2.8,29.0,346.0,61.8,46.57
2016,9,6,16,45,659.0,71.0,2.65,28.5,293.5,57.34,43.0
2016,9,6,17,0,616.0,65.0,2.5,28.0,241.0,52.83,39.28
2016,9,6,17,15,550.0,57.0,2.15,26.5,190.0,46.53,34.03
2016,9,6,17,30,484.0,49.0,1.8,25.0,139.0,40.23,28.53
2016,9,6,17,45,380.0,37.5,1.45,23.5,94.0,30.83,20.1
2016,9,6,18,0,276.0,26.0,1.1,22.0,49.0,21.43,9.28
2016,9,6,18,15,138.0,13.0,1.05,21.5,24.5,10.23,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,74.5,7.5,0.4,17.5,10.5,5.9,0.0
2016,9,7,6,0,149.0,15.0,0.4,18.0,21.0,93.76,0.0
2016,9,7,6,15,276.0,28.5,0.5,18.5,60.5,239.36,173.37
2016,9,7,6,30,403.0,42.0,0.6,19.0,100.0,352.1,277.78
2016,9,7,6,45,479.5,51.5,0.7,20.0,149.5,437.55,348.27
2016,9,7,7,0,556.0,61.0,0.8,21.0,199.0,528.7,418.64
2016,9,7,7,15,608.0,68.0,0.95,21.5,251.0,602.15,473.24
2016,9,7,7,30,660.0,75.0,1.1,22.0,303.0,677.55,527.0
2016,9,7,7,45,694.0,81.0,1.25,23.0,355.0,737.35,566.72
2016,9,7,8,0,728.0,87.0,1.4,24.0,407.0,796.64,604.84
2016,9,7,8,15,754.5,91.0,1.45,25.0,457.0,839.89,629.84
2016,9,7,8,30,781.0,95.0,1.5,26.0,507.0,887.01,656.87
2016,9,7,8,45,798.5,99.5,1.6,27.5,553.0,923.62,675.65
2016,9,7,9,0,816.0,104.0,1.7,29.0,599.0,957.2,692.19
2016,9,7,9,15,830.5,106.5,1.65,29.5,640.0,982.16,703.84
2016,9,7,9,30,845.0,109.0,1.6,30.0,681.0,1003.53,713.22
2016,9,7,9,45,863.0,108.0,1.6,31.0,718.5,1006.84,710.71
2016,9,7,10,0,881.0,107.0,1.6,32.0,756.0,1020.06,714.64
2016,9,7,10,15,889.0,108.5,1.6,32.5,784.5,1021.99,713.09
2016,9,7,10,30,897.0,110.0,1.6,33.0,813.0,1019.87,709.36
2016,9,7,10,45,901.0,111.5,1.6,33.5,834.0,1009.71,700.97
2016,9,7,11,0,905.0,113.0,1.6,34.0,855.0,995.55,690.4
2016,9,7,11,15,908.5,114.0,1.6,34.0,868.5,976.44,678.4
2016,9,7,11,30,912.0,115.0,1.6,34.0,882.0,953.46,664.14
2016,9,7,11,45,912.0,115.5,1.6,34.5,887.0,923.13,644.11
2016,9,7,12,0,912.0,116.0,1.6,35.0,892.0,889.37,622.04
2016,9,7,12,15,911.0,116.5,1.6,35.0,889.5,851.5,598.64
2016,9,7,12,30,910.0,117.0,1.6,35.0,887.0,810.58,573.17
2016,9,7,12,45,890.0,126.0,1.65,35.5,871.5,760.37,539.28
2016,9,7,13,0,870.0,135.0,1.7,36.0,856.0,708.77,503.22
2016,9,7,13,15,864.5,134.0,1.75,36.0,837.0,662.86,471.12
2016,9,7,13,30,859.0,133.0,1.8,36.0,818.0,608.36,432.24
2016,9,7,13,45,849.5,132.0,1.9,36.0,791.5,550.38,389.87
2016,9,7,14,0,840.0,131.0,2.0,36.0,765.0,491.65,345.38
2016,9,7,14,15,829.0,128.5,2.1,35.5,731.5,430.7,298.38
2016,9,7,14,30,818.0,126.0,2.2,35.0,698.0,369.78,249.84
2016,9,7,14,45,801.5,124.0,2.3,35.0,658.0,308.08,199.63
2016,9,7,15,0,785.0,122.0,2.4,35.0,618.0,247.62,151.33
2016,9,7,15,15,765.0,118.0,2.45,34.5,573.5,181.14,102.9
2016,9,7,15,30,745.0,114.0,2.5,34.0,529.0,121.77,69.47
2016,9,7,15,45,716.0,110.5,2.65,34.0,479.5,82.34,61.79
2016,9,7,16,0,687.0,107.0,2.8,34.0,430.0,80.58,60.6
2016,9,7,16,15,651.5,100.5,2.75,33.0,379.0,76.62,57.82
2016,9,7,16,30,616.0,94.0,2.7,32.0,328.0,72.57,54.88
2016,9,7,16,45,563.5,87.0,2.7,31.5,276.0,67.83,51.17
2016,9,7,17,0,511.0,80.0,2.7,31.0,224.0,63.09,47.3
2016,9,7,17,15,440.0,69.0,2.4,29.5,174.5,54.98,40.61
2016,9,7,17,30,369.0,58.0,2.1,28.0,125.0,43.89,31.13
2016,9,7,17,45,264.0,42.5,1.85,26.5,82.5,32.17,20.77
2016,9,7,18,0,159.0,27.0,1.6,25.0,40.0,20.44,7.3
2016,9,7,18,15,79.5,13.5,1.55,24.0,20.0,10.62,0.0
2016,9,7,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,16.0,49.45,0.0
2016,9,8,6,15,174.5,30.5,2.35,16.5,52.0,179.27,129.07
2016,9,8,6,30,278.0,48.0,2.4,17.0,88.0,275.95,222.42
2016,9,8,6,45,359.5,61.5,2.5,17.5,135.5,361.49,296.54
2016,9,8,7,0,441.0,75.0,2.6,18.0,183.0,454.2,373.45
2016,9,8,7,15,496.0,85.0,2.5,18.5,233.5,533.93,436.04
2016,9,8,7,30,551.0,95.0,2.4,19.0,284.0,611.7,493.66
2016,9,8,7,45,594.0,101.5,2.35,20.0,335.0,676.86,538.57
2016,9,8,8,0,637.0,108.0,2.3,21.0,386.0,742.11,581.67
2016,9,8,8,15,666.0,113.5,2.25,21.5,435.0,792.83,613.96
2016,9,8,8,30,695.0,119.0,2.2,22.0,484.0,841.98,644.32
2016,9,8,8,45,719.5,122.5,2.15,22.5,530.0,882.39,667.94
2016,9,8,9,0,744.0,126.0,2.1,23.0,576.0,920.29,689.45
2016,9,8,9,15,760.5,130.0,2.15,23.5,616.5,947.95,704.87
2016,9,8,9,30,777.0,134.0,2.2,24.0,657.0,964.41,712.97
2016,9,8,9,45,785.0,138.5,2.25,25.0,690.5,977.21,717.46
2016,9,8,10,0,793.0,143.0,2.3,26.0,724.0,986.22,719.59
2016,9,8,10,15,802.0,145.5,2.35,26.5,752.5,990.26,720.08
2016,9,8,10,30,811.0,148.0,2.4,27.0,781.0,990.35,718.21
2016,9,8,10,45,819.0,148.5,2.5,27.5,802.5,983.42,712.5
2016,9,8,11,0,827.0,149.0,2.6,28.0,824.0,972.52,704.4
2016,9,8,11,15,830.5,150.0,2.7,28.0,837.0,953.93,692.82
2016,9,8,11,30,834.0,151.0,2.8,28.0,850.0,931.6,678.86
2016,9,8,11,45,837.5,150.0,2.9,28.5,856.0,903.71,659.9
2016,9,8,12,0,841.0,149.0,3.0,29.0,862.0,872.33,638.64
2016,9,8,12,15,840.0,149.0,3.05,29.0,859.5,834.89,614.21
2016,9,8,12,30,839.0,149.0,3.1,29.0,857.0,794.57,586.81
2016,9,8,12,45,848.5,141.5,3.2,29.0,849.5,752.4,557.52
2016,9,8,13,0,858.0,134.0,3.3,29.0,842.0,706.94,525.08
2016,9,8,13,15,853.0,132.5,3.3,29.0,823.5,654.56,486.28
2016,9,8,13,30,848.0,131.0,3.3,29.0,805.0,600.48,445.21
2016,9,8,13,45,842.5,128.5,3.35,29.0,779.5,543.87,401.19
2016,9,8,14,0,837.0,126.0,3.4,29.0,754.0,486.15,354.89
2016,9,8,14,15,826.5,124.0,3.4,28.5,721.0,425.98,305.96
2016,9,8,14,30,816.0,122.0,3.4,28.0,688.0,365.78,255.66
2016,9,8,14,45,803.5,118.0,3.4,28.0,649.5,303.76,203.0
2016,9,8,15,0,791.0,114.0,3.4,28.0,611.0,242.53,152.11
2016,9,8,15,15,772.5,110.5,3.35,27.5,567.0,181.92,106.55
2016,9,8,15,30,754.0,107.0,3.3,27.0,523.0,117.28,68.1
2016,9,8,15,45,730.5,102.0,3.3,26.5,475.0,77.25,59.59
2016,9,8,16,0,707.0,97.0,3.3,26.0,427.0,74.36,57.52
2016,9,8,16,15,673.0,91.5,3.2,25.5,376.5,70.86,54.86
2016,9,8,16,30,639.0,86.0,3.1,25.0,326.0,67.29,52.09
2016,9,8,16,45,592.5,78.5,3.05,24.5,274.5,62.03,47.78
2016,9,8,17,0,546.0,71.0,3.0,24.0,223.0,56.68,43.26
2016,9,8,17,15,476.5,61.5,2.85,23.0,173.5,49.48,37.03
2016,9,8,17,30,407.0,52.0,2.7,22.0,124.0,42.24,30.52
2016,9,8,17,45,301.0,38.5,2.55,21.0,81.5,31.41,20.55
2016,9,8,18,0,195.0,25.0,2.4,20.0,39.0,19.09,5.16
2016,9,8,18,15,97.5,12.5,2.35,19.5,19.5,9.83,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,62.0,7.0,1.45,14.5,9.0,0.0,0.0
