Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,0,124.0,14.0,1.6,15.0,18.0,79.82,0.0
2016,9,9,6,15,253.5,27.5,1.65,15.5,56.0,226.66,161.45
2016,9,9,6,30,383.0,41.0,1.7,16.0,94.0,340.18,273.77
2016,9,9,6,45,465.5,50.0,1.75,16.5,142.5,428.63,350.0
2016,9,9,7,0,548.0,59.0,1.8,17.0,191.0,523.29,426.45
2016,9,9,7,15,335.5,97.0,1.75,17.5,184.0,416.23,340.89
2016,9,9,7,30,123.0,135.0,1.7,18.0,177.0,259.76,212.06
2016,9,9,7,45,426.0,108.0,1.65,19.0,287.5,529.78,429.39
2016,9,9,8,0,729.0,81.0,1.6,20.0,398.0,787.93,612.68
2016,9,9,8,15,576.5,132.5,1.55,21.0,401.5,732.17,566.17
2016,9,9,8,30,424.0,184.0,1.5,22.0,405.0,648.52,500.93
2016,9,9,8,45,423.5,205.0,1.5,23.0,442.5,678.01,518.7
2016,9,9,9,0,423.0,226.0,1.5,24.0,480.0,704.98,533.29
2016,9,9,9,15,637.5,163.0,1.55,24.5,575.5,863.86,642.37
2016,9,9,9,30,852.0,100.0,1.6,25.0,671.0,989.46,720.22
2016,9,9,9,45,863.5,101.5,1.65,26.0,706.5,1002.68,723.51
2016,9,9,10,0,875.0,103.0,1.7,27.0,742.0,1012.06,725.82
2016,9,9,10,15,767.0,158.5,1.75,27.5,734.0,978.81,702.85
2016,9,9,10,30,659.0,214.0,1.8,28.0,726.0,918.03,662.74
2016,9,9,10,45,649.5,229.5,1.85,29.0,746.0,909.6,654.56
2016,9,9,11,0,640.0,245.0,1.9,30.0,766.0,897.63,643.57
2016,9,9,11,15,651.0,241.0,1.9,30.5,778.0,883.99,633.16
2016,9,9,11,30,662.0,237.0,1.9,31.0,790.0,866.74,620.48
2016,9,9,11,45,663.0,238.5,1.9,31.5,795.5,842.11,602.82
2016,9,9,12,0,664.0,240.0,1.9,32.0,801.0,814.52,583.23
2016,9,9,12,15,664.5,239.0,1.95,32.0,798.5,781.57,561.62
2016,9,9,12,30,665.0,238.0,2.0,32.0,796.0,746.1,537.98
2016,9,9,12,45,654.0,240.5,2.1,32.5,783.5,702.92,507.82
2016,9,9,13,0,643.0,243.0,2.2,33.0,771.0,658.54,476.27
2016,9,9,13,15,642.5,236.5,2.3,33.0,754.0,612.71,444.12
2016,9,9,13,30,642.0,230.0,2.4,33.0,737.0,565.44,409.95
2016,9,9,13,45,752.5,172.5,2.5,33.0,748.0,533.45,385.42
2016,9,9,14,0,863.0,115.0,2.6,33.0,759.0,488.22,349.02
2016,9,9,14,15,853.0,113.0,2.65,32.5,725.5,427.3,300.55
2016,9,9,14,30,843.0,111.0,2.7,32.0,692.0,365.75,250.2
2016,9,9,14,45,829.5,108.0,2.8,32.0,652.5,302.64,197.68
2016,9,9,15,0,816.0,105.0,2.9,32.0,613.0,240.38,146.88
2016,9,9,15,15,797.0,102.0,2.95,31.5,568.5,178.51,101.22
2016,9,9,15,30,778.0,99.0,3.0,31.0,524.0,118.74,67.74
2016,9,9,15,45,753.5,94.5,3.05,30.5,475.5,79.0,60.05
2016,9,9,16,0,729.0,90.0,3.1,30.0,427.0,70.21,53.12
2016,9,9,16,15,694.5,85.0,3.1,29.0,375.5,66.84,50.7
2016,9,9,16,30,660.0,80.0,3.1,28.0,324.0,63.42,48.18
2016,9,9,16,45,611.5,73.5,3.15,27.0,272.0,58.68,44.43
2016,9,9,17,0,563.0,67.0,3.2,26.0,220.0,53.91,40.51
2016,9,9,17,15,489.5,58.0,3.1,24.5,170.0,46.93,34.58
2016,9,9,17,30,416.0,49.0,3.0,23.0,120.0,39.95,28.37
2016,9,9,17,45,300.5,36.5,2.9,22.0,78.0,29.82,18.97
2016,9,9,18,0,185.0,24.0,2.8,21.0,36.0,18.31,2.56
2016,9,9,18,15,92.5,12.0,2.7,20.0,18.0,9.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,38.42,0.0
2016,9,10,6,15,159.0,29.5,2.45,14.5,48.5,169.75,117.79
2016,9,10,6,30,266.0,47.0,2.5,15.0,83.0,269.24,217.98
2016,9,10,6,45,347.5,60.0,2.55,16.0,129.0,353.63,291.58
2016,9,10,7,0,429.0,73.0,2.6,17.0,175.0,445.38,367.71
2016,9,10,7,15,300.5,102.5,2.55,17.5,182.5,377.56,312.2
2016,9,10,7,30,172.0,132.0,2.5,18.0,190.0,297.7,245.11
2016,9,10,7,45,397.5,119.0,2.45,18.5,282.5,519.98,424.39
2016,9,10,8,0,623.0,106.0,2.4,19.0,375.0,730.17,579.59
2016,9,10,8,15,653.0,112.0,2.4,19.5,423.5,782.01,612.36
2016,9,10,8,30,683.0,118.0,2.4,20.0,472.0,832.38,644.52
2016,9,10,8,45,705.5,122.5,2.4,21.0,517.0,871.75,667.06
2016,9,10,9,0,728.0,127.0,2.4,22.0,562.0,908.6,687.46
2016,9,10,9,15,744.5,131.0,2.45,22.5,602.5,935.97,702.96
2016,9,10,9,30,761.0,135.0,2.5,23.0,643.0,960.09,716.29
2016,9,10,9,45,773.5,138.0,2.6,24.0,677.5,967.51,717.65
2016,9,10,10,0,786.0,141.0,2.7,25.0,712.0,979.38,722.2
2016,9,10,10,15,795.5,143.0,2.8,25.5,740.0,983.31,723.0
2016,9,10,10,30,805.0,145.0,2.9,26.0,768.0,983.33,721.44
2016,9,10,10,45,811.0,146.5,3.0,26.5,789.0,975.42,714.84
2016,9,10,11,0,817.0,148.0,3.1,27.0,810.0,963.63,705.87
2016,9,10,11,15,821.0,149.0,3.15,27.0,823.0,945.58,693.94
2016,9,10,11,30,825.0,150.0,3.2,27.0,836.0,923.81,679.65
2016,9,10,11,45,826.0,150.5,3.3,27.5,841.0,895.28,659.9
2016,9,10,12,0,827.0,151.0,3.4,28.0,846.0,863.43,637.95
2016,9,10,12,15,826.0,151.0,3.45,28.0,843.5,826.32,613.35
2016,9,10,12,30,825.0,151.0,3.5,28.0,841.0,786.36,585.68
2016,9,10,12,45,827.0,147.5,3.6,28.5,831.0,742.8,553.76
2016,9,10,13,0,829.0,144.0,3.7,29.0,821.0,696.61,519.33
2016,9,10,13,15,823.5,142.5,3.75,28.5,802.5,645.03,481.98
2016,9,10,13,30,818.0,141.0,3.8,28.0,784.0,591.9,442.28
2016,9,10,13,45,810.0,139.0,3.85,28.0,758.0,535.78,398.22
2016,9,10,14,0,802.0,137.0,3.9,28.0,732.0,478.89,352.23
2016,9,10,14,15,790.5,134.5,3.9,27.5,699.0,419.74,303.82
2016,9,10,14,30,779.0,132.0,3.9,27.0,666.0,360.76,254.3
2016,9,10,14,45,765.0,128.0,3.9,27.0,627.5,300.44,202.89
2016,9,10,15,0,751.0,124.0,3.9,27.0,589.0,236.27,149.73
2016,9,10,15,15,731.0,120.0,3.85,26.5,545.5,176.68,104.84
2016,9,10,15,30,711.0,116.0,3.8,26.0,502.0,119.4,71.78
2016,9,10,15,45,685.5,110.5,3.75,26.0,454.5,82.08,63.83
2016,9,10,16,0,660.0,105.0,3.7,26.0,407.0,79.08,61.54
2016,9,10,16,15,624.0,98.5,3.6,25.0,357.0,75.11,58.62
2016,9,10,16,30,588.0,92.0,3.5,24.0,307.0,71.05,55.55
2016,9,10,16,45,538.0,83.5,3.45,23.5,256.5,65.23,50.74
2016,9,10,17,0,488.0,75.0,3.4,23.0,206.0,59.33,45.69
2016,9,10,17,15,415.0,64.0,3.2,22.0,158.0,51.13,38.53
2016,9,10,17,30,342.0,53.0,3.0,21.0,110.0,40.16,28.74
2016,9,10,17,45,236.0,37.5,2.9,20.5,70.0,28.41,17.75
2016,9,10,18,0,130.0,22.0,2.8,20.0,30.0,16.68,0.0
2016,9,10,18,15,65.0,11.0,2.75,19.0,15.0,8.65,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,15.0,11.0,27.46,0.0
2016,9,11,6,15,122.5,29.5,2.7,15.5,44.0,132.61,88.19
2016,9,11,6,30,210.0,49.0,2.8,16.0,77.0,236.31,189.98
2016,9,11,6,45,287.5,64.5,2.9,16.5,122.0,318.46,262.19
2016,9,11,7,0,365.0,80.0,3.0,17.0,167.0,407.6,337.41
2016,9,11,7,15,185.5,97.5,2.95,17.5,142.0,279.65,231.64
2016,9,11,7,30,6.0,115.0,2.9,18.0,117.0,106.18,83.69
2016,9,11,7,45,3.0,121.0,2.85,18.5,122.0,105.86,83.2
2016,9,11,8,0,0.0,127.0,2.8,19.0,127.0,106.27,83.0
2016,9,11,8,15,8.0,155.5,2.8,19.5,160.0,139.94,110.47
2016,9,11,8,30,16.0,184.0,2.8,20.0,193.0,173.92,137.63
2016,9,11,8,45,92.5,225.5,2.8,20.5,280.5,311.21,248.5
2016,9,11,9,0,169.0,267.0,2.8,21.0,368.0,455.54,359.5
2016,9,11,9,15,251.0,274.0,2.8,21.5,435.5,567.05,442.18
2016,9,11,9,30,333.0,281.0,2.8,22.0,503.0,655.09,505.57
2016,9,11,9,45,342.5,294.5,2.85,23.0,533.0,676.09,517.13
2016,9,11,10,0,352.0,308.0,2.9,24.0,563.0,695.14,527.63
2016,9,11,10,15,576.0,225.5,2.95,24.5,661.5,858.4,644.53
2016,9,11,10,30,800.0,143.0,3.0,25.0,760.0,977.23,722.34
2016,9,11,10,45,809.0,143.0,3.1,25.5,781.5,970.73,715.54
2016,9,11,11,0,818.0,143.0,3.2,26.0,803.0,960.28,707.37
2016,9,11,11,15,821.5,144.0,3.3,26.0,816.0,941.74,695.34
2016,9,11,11,30,825.0,145.0,3.4,26.0,829.0,919.51,680.93
2016,9,11,11,45,828.5,144.5,3.5,26.5,834.5,892.21,661.81
2016,9,11,12,0,832.0,144.0,3.6,27.0,840.0,861.45,640.38
2016,9,11,12,15,831.0,143.5,3.7,27.0,837.0,823.73,615.38
2016,9,11,12,30,830.0,143.0,3.8,27.0,834.0,783.18,587.5
2016,9,11,12,45,837.0,137.0,3.9,27.0,825.5,740.75,557.23
2016,9,11,13,0,844.0,131.0,4.0,27.0,817.0,695.27,523.97
2016,9,11,13,15,838.5,130.0,4.1,26.5,798.5,643.54,486.09
2016,9,11,13,30,833.0,129.0,4.2,26.0,780.0,590.2,445.74
2016,9,11,13,45,827.0,126.0,4.35,26.0,754.5,533.57,400.82
2016,9,11,14,0,821.0,123.0,4.5,26.0,729.0,475.94,353.75
2016,9,11,14,15,810.0,121.0,4.5,25.5,696.0,416.41,304.24
2016,9,11,14,30,799.0,119.0,4.5,25.0,663.0,356.94,253.49
2016,9,11,14,45,784.5,116.0,4.55,24.5,624.5,296.12,201.32
2016,9,11,15,0,770.0,113.0,4.6,24.0,586.0,236.35,151.09
2016,9,11,15,15,750.5,109.5,4.55,23.0,542.5,176.89,105.91
2016,9,11,15,30,731.0,106.0,4.5,22.0,499.0,113.56,68.02
2016,9,11,15,45,703.5,101.5,4.5,21.5,451.0,76.66,60.44
2016,9,11,16,0,676.0,97.0,4.5,21.0,403.0,74.06,58.55
2016,9,11,16,15,640.0,91.5,4.4,20.5,353.0,70.58,55.83
2016,9,11,16,30,604.0,86.0,4.3,20.0,303.0,67.04,53.01
2016,9,11,16,45,552.0,78.5,4.2,19.5,252.5,61.77,48.58
2016,9,11,17,0,500.0,71.0,4.1,19.0,202.0,56.47,43.94
2016,9,11,17,15,426.0,60.5,3.95,18.0,154.5,48.54,36.89
2016,9,11,17,30,352.0,50.0,3.8,17.0,107.0,38.11,27.4
2016,9,11,17,45,242.0,35.0,3.7,16.5,67.5,26.64,16.37
2016,9,11,18,0,132.0,20.0,3.6,16.0,28.0,15.21,0.0
2016,9,11,18,15,66.0,10.0,3.5,15.5,14.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.0,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,88.0,13.0,3.7,13.0,15.0,59.69,0.0
2016,9,12,6,15,231.0,26.5,3.75,13.5,52.5,210.2,138.66
2016,9,12,6,30,374.0,40.0,3.8,14.0,90.0,336.36,273.53
2016,9,12,6,45,472.5,48.0,3.85,14.5,139.5,435.25,361.29
2016,9,12,7,0,571.0,56.0,3.9,15.0,189.0,541.53,449.44
2016,9,12,7,15,625.0,62.0,3.9,15.5,241.5,616.08,508.49
2016,9,12,7,30,679.0,68.0,3.9,16.0,294.0,692.68,566.39
2016,9,12,7,45,718.5,72.0,3.9,16.5,346.5,750.12,607.43
2016,9,12,8,0,758.0,76.0,3.9,17.0,399.0,812.93,651.04
2016,9,12,8,15,783.5,79.5,3.9,17.5,448.5,861.07,682.6
2016,9,12,8,30,809.0,83.0,3.9,18.0,498.0,907.1,711.96
2016,9,12,8,45,828.0,85.5,3.95,18.5,544.0,943.03,733.91
2016,9,12,9,0,847.0,88.0,4.0,19.0,590.0,975.92,753.53
2016,9,12,9,15,861.0,90.5,4.0,19.5,631.0,987.8,758.17
2016,9,12,9,30,875.0,93.0,4.0,20.0,672.0,1008.45,769.08
2016,9,12,9,45,888.0,93.5,4.0,20.5,708.0,1021.98,775.09
2016,9,12,10,0,901.0,94.0,4.0,21.0,744.0,1031.6,778.6
2016,9,12,10,15,909.0,95.5,4.05,21.0,772.5,1033.24,778.74
2016,9,12,10,30,917.0,97.0,4.1,21.0,801.0,1030.74,776.32
2016,9,12,10,45,922.0,98.0,4.15,21.5,822.0,1020.56,767.41
2016,9,12,11,0,927.0,99.0,4.2,22.0,843.0,1006.27,755.96
2016,9,12,11,15,930.5,99.5,4.25,22.0,856.5,985.98,742.06
2016,9,12,11,30,934.0,100.0,4.3,22.0,870.0,961.75,725.58
2016,9,12,11,45,933.0,101.5,4.35,22.0,875.0,930.69,704.46
2016,9,12,12,0,932.0,103.0,4.4,22.0,880.0,896.14,680.92
2016,9,12,12,15,932.0,103.0,4.45,22.0,877.5,857.64,654.6
2016,9,12,12,30,932.0,103.0,4.5,22.0,875.0,815.96,625.97
2016,9,12,12,45,929.5,103.0,4.6,22.0,864.0,769.47,593.01
2016,9,12,13,0,927.0,103.0,4.7,22.0,853.0,720.38,556.08
2016,9,12,13,15,923.5,102.0,4.7,21.5,834.5,667.42,515.87
2016,9,12,13,30,920.0,101.0,4.7,21.0,816.0,612.43,472.8
2016,9,12,13,45,915.5,99.0,4.7,21.0,790.5,554.29,425.02
2016,9,12,14,0,911.0,97.0,4.7,21.0,765.0,494.72,374.62
2016,9,12,14,15,903.0,95.0,4.65,20.5,732.0,432.6,321.33
2016,9,12,14,30,895.0,93.0,4.6,20.0,699.0,369.94,266.21
2016,9,12,14,45,885.0,90.5,4.6,20.0,660.0,306.1,209.27
2016,9,12,15,0,875.0,88.0,4.6,20.0,621.0,242.49,153.99
2016,9,12,15,15,859.5,85.5,4.55,19.5,576.5,172.95,99.71
2016,9,12,15,30,844.0,83.0,4.5,19.0,532.0,109.79,63.1
2016,9,12,15,45,823.5,79.0,4.45,18.5,483.0,69.67,55.15
2016,9,12,16,0,803.0,75.0,4.4,18.0,434.0,66.66,52.84
2016,9,12,16,15,771.0,71.0,4.3,17.5,381.5,63.35,50.22
2016,9,12,16,30,739.0,67.0,4.2,17.0,329.0,60.02,47.5
2016,9,12,16,45,690.5,62.0,4.15,16.5,275.5,55.66,43.78
2016,9,12,17,0,642.0,57.0,4.1,16.0,222.0,47.33,36.41
2016,9,12,17,15,565.5,49.5,3.9,15.5,170.0,41.1,30.7
2016,9,12,17,30,489.0,42.0,3.7,15.0,118.0,34.95,24.81
2016,9,12,17,45,346.0,31.0,3.5,14.5,74.0,25.65,15.4
2016,9,12,18,0,203.0,20.0,3.3,14.0,30.0,16.53,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.5,15.0,7.87,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,23.0,5.5,1.7,14.0,6.0,0.0,0.0
2016,9,13,6,0,46.0,11.0,1.8,14.0,12.0,34.62,0.0
2016,9,13,6,15,169.0,28.0,1.9,14.0,47.5,172.75,107.56
2016,9,13,6,30,292.0,45.0,2.0,14.0,83.0,287.69,232.01
2016,9,13,6,45,147.0,61.5,2.15,14.5,81.0,199.06,163.63
2016,9,13,7,0,2.0,78.0,2.3,15.0,79.0,71.91,55.42
2016,9,13,7,15,10.0,98.0,2.35,15.5,101.5,96.12,76.42
2016,9,13,7,30,18.0,118.0,2.4,16.0,124.0,120.67,97.18
2016,9,13,7,45,9.0,115.0,2.45,16.5,118.0,105.32,83.65
2016,9,13,8,0,0.0,112.0,2.5,17.0,112.0,91.66,71.52
2016,9,13,8,15,71.5,166.5,2.45,17.0,203.0,229.03,187.0
2016,9,13,8,30,143.0,221.0,2.4,17.0,294.0,382.21,309.59
2016,9,13,8,45,397.5,181.5,2.4,17.5,410.0,630.74,503.39
2016,9,13,9,0,652.0,142.0,2.4,18.0,526.0,854.6,663.23
2016,9,13,9,15,603.5,172.5,2.35,18.5,547.5,844.51,650.71
2016,9,13,9,30,555.0,203.0,2.3,19.0,569.0,820.08,630.13
2016,9,13,9,45,532.0,225.5,2.3,19.5,591.0,819.61,626.5
2016,9,13,10,0,509.0,248.0,2.3,20.0,613.0,815.68,620.4
2016,9,13,10,15,539.5,249.5,2.3,20.5,650.0,840.62,635.83
2016,9,13,10,30,570.0,251.0,2.3,21.0,687.0,862.28,648.63
2016,9,13,10,45,567.5,262.5,2.35,21.5,706.5,858.14,643.55
2016,9,13,11,0,565.0,274.0,2.4,22.0,726.0,850.89,636.71
2016,9,13,11,15,565.0,279.5,2.35,22.0,737.5,837.12,626.18
2016,9,13,11,30,565.0,285.0,2.3,22.0,749.0,820.49,613.79
2016,9,13,11,45,569.0,284.5,2.3,22.5,754.5,799.0,597.54
2016,9,13,12,0,573.0,284.0,2.3,23.0,760.0,774.78,579.41
2016,9,13,12,15,572.5,283.0,2.2,23.0,757.0,743.86,556.97
2016,9,13,12,30,572.0,282.0,2.1,23.0,754.0,710.81,532.88
2016,9,13,12,45,573.0,276.5,2.05,23.5,743.5,673.02,504.62
2016,9,13,13,0,574.0,271.0,2.0,24.0,733.0,633.46,474.77
2016,9,13,13,15,714.5,200.5,1.95,24.0,762.5,628.78,471.34
2016,9,13,13,30,855.0,130.0,1.9,24.0,792.0,603.19,451.28
2016,9,13,13,45,848.0,127.5,1.85,24.0,765.0,545.06,405.63
2016,9,13,14,0,841.0,125.0,1.8,24.0,738.0,485.99,358.07
2016,9,13,14,15,829.5,123.0,1.8,24.0,704.0,424.89,307.73
2016,9,13,14,30,818.0,121.0,1.8,24.0,670.0,363.89,256.18
2016,9,13,14,45,803.5,117.5,1.8,24.0,630.5,301.35,203.04
2016,9,13,15,0,789.0,114.0,1.8,24.0,591.0,239.87,151.88
2016,9,13,15,15,768.5,110.0,1.8,23.5,546.0,178.59,105.91
2016,9,13,15,30,748.0,106.0,1.8,23.0,501.0,113.56,67.67
2016,9,13,15,45,719.5,101.5,1.8,23.0,452.0,77.21,60.5
2016,9,13,16,0,691.0,97.0,1.8,23.0,403.0,74.56,58.49
2016,9,13,16,15,653.5,91.0,1.75,22.5,352.0,70.66,55.44
2016,9,13,16,30,616.0,85.0,1.7,22.0,301.0,66.7,52.28
2016,9,13,16,45,560.5,77.5,1.7,22.0,249.0,61.34,47.68
2016,9,13,17,0,505.0,70.0,1.7,22.0,197.0,55.96,42.92
2016,9,13,17,15,426.0,59.0,1.5,21.0,148.5,47.56,35.5
2016,9,13,17,30,347.0,48.0,1.3,20.0,100.0,39.09,27.73
2016,9,13,17,45,228.5,32.5,1.15,19.0,61.5,24.74,13.96
2016,9,13,18,0,110.0,17.0,1.0,18.0,23.0,12.93,0.0
2016,9,13,18,15,55.0,8.5,1.05,17.5,11.5,6.69,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,18.0,4.0,0.6,13.5,4.5,0.0,0.0
2016,9,14,6,0,36.0,8.0,0.6,14.0,9.0,26.7,0.0
2016,9,14,6,15,137.5,26.5,0.7,14.5,42.5,150.36,87.27
2016,9,14,6,30,239.0,45.0,0.8,15.0,76.0,253.56,201.73
2016,9,14,6,45,324.0,60.0,0.95,15.5,122.0,342.21,278.91
2016,9,14,7,0,409.0,75.0,1.1,16.0,168.0,438.55,358.55
2016,9,14,7,15,467.0,85.5,1.05,16.5,218.0,513.49,416.98
2016,9,14,7,30,525.0,96.0,1.0,17.0,268.0,598.59,479.38
2016,9,14,7,45,572.0,103.0,1.0,18.0,319.0,667.54,526.32
2016,9,14,8,0,619.0,110.0,1.0,19.0,370.0,736.73,571.41
2016,9,14,8,15,649.5,116.0,0.95,19.5,419.0,789.09,603.47
2016,9,14,8,30,680.0,122.0,0.9,20.0,468.0,839.9,633.54
2016,9,14,8,45,708.5,125.0,0.85,21.0,514.0,883.29,656.51
2016,9,14,9,0,737.0,128.0,0.8,22.0,560.0,924.24,677.21
2016,9,14,9,15,754.5,131.5,0.75,22.5,600.5,951.91,690.24
2016,9,14,9,30,772.0,135.0,0.7,23.0,641.0,976.27,701.16
2016,9,14,9,45,825.5,118.0,0.65,23.5,685.0,1002.84,713.34
2016,9,14,10,0,879.0,101.0,0.6,24.0,729.0,1019.36,719.2
2016,9,14,10,15,887.0,102.5,0.6,24.5,757.5,1020.82,717.29
2016,9,14,10,30,895.0,104.0,0.6,25.0,786.0,1018.22,713.34
2016,9,14,10,45,902.0,104.5,0.65,25.5,807.0,1009.46,707.02
2016,9,14,11,0,909.0,105.0,0.7,26.0,828.0,996.62,698.45
2016,9,14,11,15,912.0,105.5,0.85,26.5,841.5,975.96,687.28
2016,9,14,11,30,915.0,106.0,1.0,27.0,855.0,951.46,673.56
2016,9,14,11,45,918.0,105.5,1.2,27.5,860.0,922.22,657.35
2016,9,14,12,0,921.0,105.0,1.4,28.0,865.0,889.37,638.31
2016,9,14,12,15,920.0,105.0,1.6,28.0,862.0,850.27,615.89
2016,9,14,12,30,919.0,105.0,1.8,28.0,859.0,808.11,590.77
2016,9,14,12,45,910.5,108.0,2.0,28.5,846.0,760.38,559.0
2016,9,14,13,0,902.0,111.0,2.2,29.0,833.0,710.53,523.67
2016,9,14,13,15,897.0,110.0,2.3,28.5,814.0,657.61,486.5
2016,9,14,13,30,892.0,109.0,2.4,28.0,795.0,602.89,446.53
2016,9,14,13,45,885.5,107.0,2.5,28.0,768.5,545.02,401.85
2016,9,14,14,0,879.0,105.0,2.6,28.0,742.0,486.02,354.66
2016,9,14,14,15,869.0,103.0,2.7,28.0,708.5,424.77,304.22
2016,9,14,14,30,859.0,101.0,2.8,28.0,675.0,363.29,252.25
2016,9,14,14,45,845.0,98.5,2.9,28.0,635.0,297.03,196.26
2016,9,14,15,0,831.0,96.0,3.0,28.0,595.0,233.99,143.95
2016,9,14,15,15,812.5,93.0,3.0,27.5,550.0,171.18,97.07
2016,9,14,15,30,794.0,90.0,3.0,27.0,505.0,110.41,63.35
2016,9,14,15,45,768.5,86.0,3.05,26.5,456.0,73.63,56.69
2016,9,14,16,0,743.0,82.0,3.1,26.0,407.0,70.77,54.61
2016,9,14,16,15,708.0,77.5,3.05,25.5,355.5,62.17,47.58
2016,9,14,16,30,673.0,73.0,3.0,25.0,304.0,58.9,44.99
2016,9,14,16,45,621.5,66.5,3.0,24.5,252.0,53.93,40.84
2016,9,14,17,0,570.0,60.0,3.0,24.0,200.0,48.95,36.52
2016,9,14,17,15,490.0,51.0,2.65,23.0,150.5,41.76,30.18
2016,9,14,17,30,410.0,42.0,2.3,22.0,101.0,34.58,23.57
2016,9,14,17,45,278.0,29.0,2.0,21.0,61.5,23.84,12.58
2016,9,14,18,0,146.0,16.0,1.7,20.0,22.0,12.59,0.0
2016,9,14,18,15,73.0,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,48.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,97.0,9.0,1.3,14.0,11.0,62.29,0.0
2016,9,15,6,15,244.0,22.0,1.45,14.5,47.0,212.0,116.06
2016,9,15,6,30,391.0,35.0,1.6,15.0,83.0,345.96,275.77
2016,9,15,6,45,479.5,44.0,1.8,16.0,132.0,439.38,357.84
2016,9,15,7,0,568.0,53.0,2.0,17.0,181.0,539.86,438.95
2016,9,15,7,15,623.0,59.0,2.0,17.5,233.0,615.14,496.85
2016,9,15,7,30,678.0,65.0,2.0,18.0,285.0,692.59,553.42
2016,9,15,7,45,716.0,69.5,2.0,18.5,337.0,749.43,592.39
2016,9,15,8,0,754.0,74.0,2.0,19.0,389.0,811.39,633.57
2016,9,15,8,15,780.5,77.5,2.0,19.5,438.5,860.27,664.15
2016,9,15,8,30,807.0,81.0,2.0,20.0,488.0,907.08,692.59
2016,9,15,8,45,677.0,127.5,2.0,21.0,490.5,856.59,652.98
2016,9,15,9,0,547.0,174.0,2.0,22.0,493.0,776.99,594.28
2016,9,15,9,15,710.5,132.5,2.0,22.5,577.0,909.95,683.19
2016,9,15,9,30,874.0,91.0,2.0,23.0,661.0,1008.65,743.9
2016,9,15,9,45,887.0,91.5,2.0,24.0,696.5,1021.95,746.94
2016,9,15,10,0,900.0,92.0,2.0,25.0,732.0,1031.34,748.53
2016,9,15,10,15,907.5,93.5,2.0,25.5,760.0,1032.26,746.35
2016,9,15,10,30,915.0,95.0,2.0,26.0,788.0,1029.05,741.83
2016,9,15,10,45,919.5,96.0,2.0,26.5,809.0,1018.16,732.68
2016,9,15,11,0,924.0,97.0,2.0,27.0,830.0,1003.2,721.21
2016,9,15,11,15,927.5,97.5,2.05,27.5,843.0,982.73,707.02
2016,9,15,11,30,931.0,98.0,2.1,28.0,856.0,958.34,690.46
2016,9,15,11,45,932.0,98.5,2.2,28.5,861.0,927.91,670.58
2016,9,15,12,0,933.0,99.0,2.3,29.0,866.0,893.9,648.32
2016,9,15,12,15,932.5,98.5,2.35,29.0,862.5,854.29,623.11
2016,9,15,12,30,932.0,98.0,2.4,29.0,859.0,811.56,595.61
2016,9,15,12,45,920.0,103.0,2.5,29.0,845.5,762.66,563.04
2016,9,15,13,0,908.0,108.0,2.6,29.0,832.0,711.83,526.95
2016,9,15,13,15,903.5,107.0,2.65,29.0,812.5,658.88,488.19
2016,9,15,13,30,899.0,106.0,2.7,29.0,793.0,604.07,446.84
2016,9,15,13,45,891.0,105.0,2.8,29.0,766.5,545.84,401.78
2016,9,15,14,0,883.0,104.0,2.9,29.0,740.0,486.61,354.36
2016,9,15,14,15,873.0,102.0,2.9,28.5,706.0,425.07,304.13
2016,9,15,14,30,863.0,100.0,2.9,28.0,672.0,363.3,252.28
2016,9,15,14,45,848.0,98.0,2.95,28.0,632.0,296.89,196.09
2016,9,15,15,0,833.0,96.0,3.0,28.0,592.0,233.81,143.75
2016,9,15,15,15,814.0,93.0,3.0,27.5,547.0,170.78,96.8
2016,9,15,15,30,795.0,90.0,3.0,27.0,502.0,109.85,63.2
2016,9,15,15,45,768.0,86.5,3.0,26.5,452.5,74.04,57.06
2016,9,15,16,0,741.0,83.0,3.0,26.0,403.0,71.54,55.28
2016,9,15,16,15,704.5,78.0,2.95,25.5,351.0,62.52,47.89
2016,9,15,16,30,668.0,73.0,2.9,25.0,299.0,58.88,44.98
2016,9,15,16,45,613.0,66.5,2.85,24.5,247.0,53.88,40.79
2016,9,15,17,0,558.0,60.0,2.8,24.0,195.0,48.89,36.45
2016,9,15,17,15,474.5,50.5,2.5,22.5,145.5,41.3,29.81
2016,9,15,17,30,391.0,41.0,2.2,21.0,96.0,33.72,22.86
2016,9,15,17,45,253.0,27.5,1.95,20.0,57.0,22.55,10.99
2016,9,15,18,0,115.0,14.0,1.7,19.0,18.0,11.02,0.0
2016,9,15,18,15,57.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,17.0,1.2,13.5,40.5,172.12,84.88
2016,9,16,6,30,384.0,34.0,1.2,14.0,81.0,341.27,271.7
2016,9,16,6,45,472.5,43.0,1.3,15.0,129.0,434.38,353.29
2016,9,16,7,0,561.0,52.0,1.4,16.0,177.0,534.63,433.65
2016,9,16,7,15,617.0,58.5,1.25,16.5,229.0,611.13,490.92
2016,9,16,7,30,673.0,65.0,1.1,17.0,281.0,689.93,546.17
2016,9,16,7,45,711.0,69.5,1.0,18.0,333.0,746.46,581.69
2016,9,16,8,0,749.0,74.0,0.9,19.0,385.0,808.28,618.9
2016,9,16,8,15,776.0,77.5,0.8,19.5,434.5,857.47,646.77
2016,9,16,8,30,803.0,81.0,0.7,20.0,484.0,904.63,672.2
2016,9,16,8,45,822.5,84.0,0.65,21.0,530.0,941.36,689.67
2016,9,16,9,0,842.0,87.0,0.6,22.0,576.0,975.07,704.81
2016,9,16,9,15,856.5,89.5,0.5,23.0,616.5,987.06,704.98
2016,9,16,9,30,871.0,92.0,0.4,24.0,657.0,1007.91,710.87
2016,9,16,9,45,884.5,92.0,0.35,25.0,693.0,1021.02,713.03
2016,9,16,10,0,898.0,92.0,0.3,26.0,729.0,1030.25,713.07
2016,9,16,10,15,906.0,93.5,0.2,27.0,757.0,1031.59,707.58
2016,9,16,10,30,914.0,95.0,0.1,28.0,785.0,1028.8,700.32
2016,9,16,10,45,920.0,96.0,0.05,29.0,806.0,1019.31,690.57
2016,9,16,11,0,926.0,97.0,0.0,30.0,827.0,1005.69,679.05
2016,9,16,11,15,929.0,97.5,0.2,30.5,840.0,984.61,667.95
2016,9,16,11,30,932.0,98.0,0.4,31.0,853.0,959.62,656.07
2016,9,16,11,45,934.0,98.0,0.6,31.5,858.5,929.44,641.04
2016,9,16,12,0,936.0,98.0,0.8,32.0,864.0,895.63,623.28
2016,9,16,12,15,935.5,98.0,1.0,32.0,860.5,856.32,602.59
2016,9,16,12,30,935.0,98.0,1.2,32.0,857.0,813.85,579.03
2016,9,16,12,45,926.0,101.0,1.4,32.5,844.0,765.07,548.51
2016,9,16,13,0,917.0,104.0,1.6,33.0,831.0,714.18,514.04
2016,9,16,13,15,912.0,103.0,1.7,33.0,811.0,660.46,476.66
2016,9,16,13,30,907.0,102.0,1.8,33.0,791.0,604.9,436.57
2016,9,16,13,45,898.0,101.0,1.95,33.0,763.5,545.73,392.56
2016,9,16,14,0,889.0,100.0,2.1,33.0,736.0,485.66,346.08
2016,9,16,14,15,879.0,98.5,2.15,32.5,702.5,424.17,297.2
2016,9,16,14,30,869.0,97.0,2.2,32.0,669.0,362.42,246.57
2016,9,16,14,45,853.0,95.0,2.3,32.0,628.5,295.3,191.09
2016,9,16,15,0,837.0,93.0,2.4,32.0,588.0,231.74,139.46
2016,9,16,15,15,818.0,90.0,2.45,31.5,542.5,168.47,93.27
2016,9,16,15,30,799.0,87.0,2.5,31.0,497.0,107.31,60.32
2016,9,16,15,45,772.0,83.5,2.55,30.5,447.5,72.02,54.43
2016,9,16,16,0,745.0,80.0,2.6,30.0,398.0,69.44,52.61
2016,9,16,16,15,708.5,75.0,2.55,29.0,346.5,60.53,45.51
2016,9,16,16,30,672.0,70.0,2.5,28.0,295.0,56.82,42.66
2016,9,16,16,45,617.5,63.5,2.45,27.5,242.5,51.75,38.44
2016,9,16,17,0,563.0,57.0,2.4,27.0,190.0,46.67,34.07
2016,9,16,17,15,478.5,48.0,2.1,25.5,141.0,39.4,27.75
2016,9,16,17,30,394.0,39.0,1.8,24.0,92.0,32.16,21.13
2016,9,16,17,45,252.5,25.5,1.5,23.0,54.0,20.93,8.75
2016,9,16,18,0,111.0,12.0,1.2,22.0,16.0,9.44,0.0
2016,9,16,18,15,55.5,6.0,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,17.5,0.9,14.5,38.5,163.84,69.39
2016,9,17,6,30,356.0,35.0,1.0,15.0,77.0,324.43,256.13
2016,9,17,6,45,451.0,44.0,1.1,16.0,125.0,421.31,340.85
2016,9,17,7,0,546.0,53.0,1.2,17.0,173.0,525.8,424.11
2016,9,17,7,15,602.5,59.5,1.1,18.0,224.5,602.21,480.4
2016,9,17,7,30,659.0,66.0,1.0,19.0,276.0,680.93,534.69
2016,9,17,7,45,380.5,117.5,0.95,20.0,244.0,511.47,405.93
2016,9,17,8,0,102.0,169.0,0.9,21.0,212.0,287.5,228.01
2016,9,17,8,15,268.0,170.0,0.8,22.0,300.0,463.93,365.74
2016,9,17,8,30,434.0,171.0,0.7,23.0,388.0,652.48,498.78
2016,9,17,8,45,634.5,129.0,0.6,24.5,478.5,818.89,604.51
2016,9,17,9,0,835.0,87.0,0.5,26.0,569.0,969.32,690.31
2016,9,17,9,15,849.5,89.5,0.45,27.0,609.5,981.14,689.6
2016,9,17,9,30,864.0,92.0,0.4,28.0,650.0,1001.86,696.45
2016,9,17,9,45,877.5,92.0,0.4,29.0,685.0,1014.87,699.66
2016,9,17,10,0,891.0,92.0,0.4,30.0,720.0,1024.03,700.78
2016,9,17,10,15,898.5,93.5,0.45,30.5,748.0,1024.83,699.76
2016,9,17,10,30,906.0,95.0,0.5,31.0,776.0,1021.53,696.63
2016,9,17,10,45,911.5,95.5,0.55,32.0,796.5,1011.03,688.09
2016,9,17,11,0,917.0,96.0,0.6,33.0,817.0,996.48,677.41
2016,9,17,11,15,920.0,96.5,0.7,33.5,829.5,975.54,665.52
2016,9,17,11,30,923.0,97.0,0.8,34.0,842.0,950.74,651.32
2016,9,17,11,45,727.0,189.0,0.9,34.5,777.5,855.96,594.28
2016,9,17,12,0,531.0,281.0,1.0,35.0,713.0,738.25,517.08
2016,9,17,12,15,531.0,279.5,1.1,35.0,710.0,708.76,499.85
2016,9,17,12,30,531.0,278.0,1.2,35.0,707.0,677.26,479.91
2016,9,17,12,45,524.5,276.5,1.35,35.5,695.0,639.26,454.52
2016,9,17,13,0,518.0,275.0,1.5,36.0,683.0,600.17,427.74
2016,9,17,13,15,510.5,272.5,1.6,35.5,666.5,558.77,400.09
2016,9,17,13,30,503.0,270.0,1.7,35.0,650.0,516.83,371.12
2016,9,17,13,45,506.0,256.5,1.8,35.0,627.5,471.44,338.11
2016,9,17,14,0,509.0,243.0,1.9,35.0,605.0,425.1,303.3
2016,9,17,14,15,681.0,169.5,1.95,34.5,629.5,400.72,280.93
2016,9,17,14,30,853.0,96.0,2.0,34.0,654.0,355.98,240.12
2016,9,17,14,45,838.5,93.5,2.1,34.0,614.0,289.87,185.85
2016,9,17,15,0,824.0,91.0,2.2,34.0,574.0,227.16,135.33
2016,9,17,15,15,804.5,88.0,2.25,33.5,529.0,164.7,90.21
2016,9,17,15,30,785.0,85.0,2.3,33.0,484.0,104.43,58.18
2016,9,17,15,45,757.5,81.5,2.4,33.0,435.0,70.34,52.48
2016,9,17,16,0,730.0,78.0,2.5,33.0,386.0,67.73,50.53
2016,9,17,16,15,692.5,73.5,2.45,32.0,335.0,59.27,43.88
2016,9,17,16,30,655.0,69.0,2.4,31.0,284.0,55.9,41.33
2016,9,17,16,45,597.5,62.5,2.35,30.0,232.5,50.81,37.22
2016,9,17,17,0,540.0,56.0,2.3,29.0,181.0,45.73,32.94
2016,9,17,17,15,454.5,47.0,2.0,27.5,133.0,38.48,26.67
2016,9,17,17,30,369.0,38.0,1.7,26.0,85.0,31.27,20.07
2016,9,17,17,45,229.5,24.5,1.45,25.0,49.0,20.08,6.86
2016,9,17,18,0,90.0,11.0,1.2,24.0,13.0,8.65,0.0
2016,9,17,18,15,45.0,5.5,1.1,23.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,188.5,16.5,0.85,18.0,38.0,168.41,56.78
2016,9,18,6,30,377.0,33.0,0.9,19.0,76.0,337.63,261.05
2016,9,18,6,45,467.5,42.0,1.0,20.0,124.0,432.05,342.98
2016,9,18,7,0,558.0,51.0,1.1,21.0,172.0,533.83,422.8
2016,9,18,7,15,615.0,57.5,1.0,21.5,223.5,611.1,479.52
2016,9,18,7,30,672.0,64.0,0.9,22.0,275.0,690.73,534.35
2016,9,18,7,45,709.5,68.5,0.8,23.0,326.5,746.7,568.41
2016,9,18,8,0,747.0,73.0,0.7,24.0,378.0,808.0,604.11
2016,9,18,8,15,774.0,77.0,0.8,25.5,427.5,857.7,632.46
2016,9,18,8,30,801.0,81.0,0.9,27.0,477.0,905.38,658.68
2016,9,18,8,45,820.5,84.0,1.0,28.5,523.0,941.97,677.15
2016,9,18,9,0,840.0,87.0,1.1,30.0,569.0,975.53,693.44
2016,9,18,9,15,693.0,144.0,1.15,31.0,560.5,909.05,647.84
2016,9,18,9,30,546.0,201.0,1.2,32.0,552.0,813.71,584.09
2016,9,18,9,45,555.5,209.0,1.3,33.5,583.0,830.07,591.96
2016,9,18,10,0,565.0,217.0,1.4,35.0,614.0,843.54,596.66
2016,9,18,10,15,743.0,153.5,1.4,35.5,696.5,957.6,666.01
2016,9,18,10,30,921.0,90.0,1.4,36.0,779.0,1031.54,706.98
2016,9,18,10,45,925.5,91.0,1.45,36.5,799.0,1020.39,697.97
2016,9,18,11,0,930.0,92.0,1.5,37.0,819.0,1005.14,687.64
2016,9,18,11,15,933.0,92.5,1.55,37.0,832.0,983.89,675.26
2016,9,18,11,30,936.0,93.0,1.6,37.0,845.0,958.72,660.57
2016,9,18,11,45,936.5,93.5,1.7,37.5,849.0,927.52,641.43
2016,9,18,12,0,937.0,94.0,1.8,38.0,853.0,892.78,620.0
2016,9,18,12,15,936.0,94.0,1.85,38.0,849.5,852.93,595.99
2016,9,18,12,30,935.0,94.0,1.9,38.0,846.0,809.98,569.77
2016,9,18,12,45,925.0,97.0,1.95,38.0,832.0,760.45,538.28
2016,9,18,13,0,915.0,100.0,2.0,38.0,818.0,708.91,503.27
2016,9,18,13,15,910.0,99.5,2.0,38.0,798.5,655.66,465.85
2016,9,18,13,30,905.0,99.0,2.0,38.0,779.0,600.57,425.99
2016,9,18,13,45,897.5,97.5,2.05,38.0,751.5,541.78,382.45
2016,9,18,14,0,890.0,96.0,2.1,38.0,724.0,481.95,336.59
2016,9,18,14,15,880.0,94.0,2.1,37.5,690.0,419.97,288.16
2016,9,18,14,30,870.0,92.0,2.1,37.0,656.0,357.78,238.1
2016,9,18,14,45,856.0,89.5,2.1,37.0,616.0,294.21,186.1
2016,9,18,15,0,842.0,87.0,2.1,37.0,576.0,226.93,132.72
2016,9,18,15,15,823.0,84.0,2.05,36.5,531.0,163.41,87.42
2016,9,18,15,30,804.0,81.0,2.0,36.0,486.0,102.0,55.41
2016,9,18,15,45,778.5,77.5,2.0,36.0,437.0,67.91,49.82
2016,9,18,16,0,753.0,74.0,2.0,36.0,388.0,65.2,47.8
2016,9,18,16,15,716.0,69.5,1.75,35.0,336.5,61.5,45.12
2016,9,18,16,30,679.0,65.0,1.5,34.0,285.0,53.37,38.68
2016,9,18,16,45,623.5,58.5,1.3,33.0,233.0,48.16,34.5
2016,9,18,17,0,568.0,52.0,1.1,32.0,181.0,42.94,30.15
2016,9,18,17,15,481.5,43.5,1.1,30.5,132.5,35.93,24.14
2016,9,18,17,30,395.0,35.0,1.1,29.0,84.0,28.98,17.79
2016,9,18,17,45,245.0,22.0,1.1,27.5,47.5,18.08,3.96
2016,9,18,18,0,95.0,9.0,1.1,26.0,11.0,7.08,0.0
2016,9,18,18,15,47.5,4.5,1.05,25.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,120.0,18.5,1.25,21.0,32.0,123.27,27.29
