Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,30,240.0,37.0,1.4,22.0,64.0,248.12,189.64
2016,9,19,6,45,332.0,50.5,1.6,23.0,109.0,340.58,270.47
2016,9,19,7,0,424.0,64.0,1.8,24.0,154.0,446.17,355.8
2016,9,19,7,15,484.0,74.0,1.75,24.5,203.5,525.74,416.72
2016,9,19,7,30,544.0,84.0,1.7,25.0,253.0,607.94,476.46
2016,9,19,7,45,592.5,90.0,1.65,26.0,304.5,677.32,523.04
2016,9,19,8,0,641.0,96.0,1.6,27.0,356.0,747.08,567.63
2016,9,19,8,15,671.5,101.5,1.6,28.0,404.0,799.09,598.65
2016,9,19,8,30,702.0,107.0,1.6,29.0,452.0,849.56,627.7
2016,9,19,8,45,729.5,109.5,1.65,30.5,498.0,891.35,649.47
2016,9,19,9,0,757.0,112.0,1.7,32.0,544.0,930.66,669.12
2016,9,19,9,15,774.0,115.0,1.7,32.5,584.0,950.22,678.03
2016,9,19,9,30,791.0,118.0,1.7,33.0,624.0,973.58,689.51
2016,9,19,9,45,806.5,119.0,1.75,34.0,659.0,989.5,695.52
2016,9,19,10,0,822.0,120.0,1.8,35.0,694.0,1001.6,699.3
2016,9,19,10,15,831.0,122.0,1.9,35.0,722.0,1004.27,700.94
2016,9,19,10,30,840.0,124.0,2.0,35.0,750.0,1002.93,700.33
2016,9,19,10,45,849.5,123.5,2.1,35.5,771.0,995.26,694.52
2016,9,19,11,0,859.0,123.0,2.2,36.0,792.0,969.81,677.86
2016,9,19,11,15,863.0,124.0,2.3,36.0,805.0,950.95,666.85
2016,9,19,11,30,867.0,125.0,2.4,36.0,818.0,928.37,653.43
2016,9,19,11,45,871.5,123.5,2.5,36.5,823.5,900.21,635.11
2016,9,19,12,0,876.0,122.0,2.6,37.0,829.0,868.53,614.54
2016,9,19,12,15,875.0,122.0,2.7,37.0,825.0,830.41,590.97
2016,9,19,12,30,874.0,122.0,2.8,37.0,821.0,789.38,565.28
2016,9,19,12,45,872.0,120.5,2.9,37.0,809.5,743.61,534.62
2016,9,19,13,0,870.0,119.0,3.0,37.0,798.0,695.44,501.18
2016,9,19,13,15,864.5,118.0,3.05,36.5,778.5,643.33,464.81
2016,9,19,13,30,859.0,117.0,3.1,36.0,759.0,589.57,425.98
2016,9,19,13,45,854.5,113.5,3.2,36.0,733.0,534.76,384.24
2016,9,19,14,0,850.0,110.0,3.3,36.0,707.0,475.48,337.88
2016,9,19,14,15,838.5,108.0,3.35,35.5,673.0,413.84,288.92
2016,9,19,14,30,827.0,106.0,3.4,35.0,639.0,352.3,238.67
2016,9,19,14,45,814.5,102.0,3.45,35.0,599.5,289.32,186.43
2016,9,19,15,0,802.0,98.0,3.5,35.0,560.0,227.19,136.21
2016,9,19,15,15,781.0,94.5,3.5,34.5,515.0,165.47,91.77
2016,9,19,15,30,760.0,91.0,3.5,34.0,470.0,106.19,60.55
2016,9,19,15,45,732.5,86.5,3.5,33.5,421.5,73.64,55.13
2016,9,19,16,0,705.0,82.0,3.5,33.0,373.0,65.02,48.34
2016,9,19,16,15,665.0,76.5,3.4,32.0,322.0,61.06,45.39
2016,9,19,16,30,625.0,71.0,3.3,31.0,271.0,57.06,42.31
2016,9,19,16,45,563.0,64.5,3.25,30.0,219.5,52.04,38.23
2016,9,19,17,0,501.0,58.0,3.2,29.0,168.0,47.07,33.99
2016,9,19,17,15,411.5,47.0,3.0,28.0,121.5,38.31,26.34
2016,9,19,17,30,322.0,36.0,2.8,27.0,75.0,29.53,18.23
2016,9,19,17,45,161.0,18.0,2.6,26.0,37.5,14.53,0.3
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,116.0,19.0,2.35,16.5,31.5,121.63,12.48
2016,9,20,6,30,232.0,38.0,2.5,17.0,63.0,245.8,191.06
2016,9,20,6,45,344.5,49.0,2.65,17.5,109.5,348.7,284.09
2016,9,20,7,0,457.0,60.0,2.8,18.0,156.0,468.73,384.0
2016,9,20,7,15,517.0,68.5,2.8,18.5,206.0,547.72,446.81
2016,9,20,7,30,577.0,77.0,2.8,19.0,256.0,629.25,508.65
2016,9,20,7,45,633.0,80.0,2.85,20.0,308.0,702.28,560.53
2016,9,20,8,0,689.0,83.0,2.9,21.0,360.0,776.0,610.71
2016,9,20,8,15,549.5,128.0,2.9,21.5,367.0,705.46,556.17
2016,9,20,8,30,410.0,173.0,2.9,22.0,374.0,634.6,499.99
2016,9,20,8,45,475.0,172.5,2.95,22.5,426.0,703.86,550.08
2016,9,20,9,0,540.0,172.0,3.0,23.0,478.0,772.93,597.61
2016,9,20,9,15,522.5,192.5,3.0,23.5,506.5,781.78,600.02
2016,9,20,9,30,505.0,213.0,3.0,24.0,535.0,787.15,600.29
2016,9,20,9,45,684.5,156.0,3.05,25.0,617.0,916.2,687.2
2016,9,20,10,0,864.0,99.0,3.1,26.0,699.0,1007.07,742.99
2016,9,20,10,15,872.0,100.5,3.15,26.5,726.0,1008.15,740.64
2016,9,20,10,30,880.0,102.0,3.2,27.0,753.0,1005.23,736.65
2016,9,20,10,45,886.5,102.5,3.25,27.5,773.5,995.7,728.54
2016,9,20,11,0,893.0,103.0,3.3,28.0,794.0,982.19,718.04
2016,9,20,11,15,896.0,103.5,3.35,28.0,806.5,961.4,704.34
2016,9,20,11,30,899.0,104.0,3.4,28.0,819.0,936.85,688.26
2016,9,20,11,45,698.0,195.5,3.5,28.5,752.5,837.77,620.66
2016,9,20,12,0,497.0,287.0,3.6,29.0,686.0,716.09,532.0
2016,9,20,12,15,496.5,286.0,3.65,29.0,683.0,687.72,512.52
2016,9,20,12,30,496.0,285.0,3.7,29.0,680.0,657.47,490.91
2016,9,20,12,45,483.0,289.5,3.8,29.0,669.5,621.23,464.63
2016,9,20,13,0,470.0,294.0,3.9,29.0,659.0,584.35,437.5
2016,9,20,13,15,526.5,265.0,3.95,29.0,664.0,562.77,421.58
2016,9,20,13,30,583.0,236.0,4.0,29.0,669.0,534.54,399.78
2016,9,20,13,45,590.0,220.5,4.05,29.0,645.0,488.74,363.93
2016,9,20,14,0,597.0,205.0,4.1,29.0,621.0,438.15,323.51
2016,9,20,14,15,593.0,195.0,4.1,28.5,591.5,385.99,281.37
2016,9,20,14,30,589.0,185.0,4.1,28.0,562.0,333.72,238.11
2016,9,20,14,45,687.0,140.0,4.15,27.5,552.5,281.56,191.02
2016,9,20,15,0,785.0,95.0,4.2,27.0,543.0,221.17,137.01
2016,9,20,15,15,772.5,91.5,4.15,26.5,502.5,161.64,92.4
2016,9,20,15,30,760.0,88.0,4.1,26.0,462.0,103.43,60.79
2016,9,20,15,45,609.0,107.0,4.05,25.5,387.0,79.66,62.17
2016,9,20,16,0,458.0,126.0,4.0,25.0,312.0,88.71,70.18
2016,9,20,16,15,538.5,98.0,3.9,24.0,288.0,74.82,58.77
2016,9,20,16,30,619.0,70.0,3.8,23.0,264.0,56.3,43.15
2016,9,20,16,45,557.0,63.5,3.7,22.5,213.5,51.27,38.84
2016,9,20,17,0,495.0,57.0,3.6,22.0,163.0,46.3,34.37
2016,9,20,17,15,403.5,46.5,3.45,21.0,117.0,37.93,26.82
2016,9,20,17,30,312.0,36.0,3.3,20.0,71.0,29.57,18.68
2016,9,20,17,45,156.0,18.0,3.2,19.5,35.5,14.57,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,18.5,3.65,14.5,32.5,133.17,0.0
2016,9,21,6,30,272.0,37.0,3.8,15.0,65.0,272.9,213.25
2016,9,21,6,45,383.5,46.5,4.0,15.5,112.0,379.01,311.79
2016,9,21,7,0,495.0,56.0,4.2,16.0,159.0,494.95,409.83
2016,9,21,7,15,556.0,63.5,4.25,16.0,209.5,574.83,475.68
2016,9,21,7,30,617.0,71.0,4.3,16.0,260.0,657.3,540.82
2016,9,21,7,45,665.0,74.5,4.4,16.5,311.5,724.86,591.23
2016,9,21,8,0,713.0,78.0,4.5,17.0,363.0,792.67,640.11
2016,9,21,8,15,741.5,82.0,4.55,17.5,412.0,836.92,669.86
2016,9,21,8,30,770.0,86.0,4.6,18.0,461.0,885.26,701.99
2016,9,21,8,45,794.5,88.0,4.65,18.5,506.5,924.84,727.17
2016,9,21,9,0,819.0,90.0,4.7,19.0,552.0,961.6,750.03
2016,9,21,9,15,834.0,92.5,4.75,19.0,592.0,986.21,765.63
2016,9,21,9,30,849.0,95.0,4.8,19.0,632.0,1007.22,778.84
2016,9,21,9,45,864.0,95.0,4.85,19.5,667.5,1008.13,776.61
2016,9,21,10,0,879.0,95.0,4.9,20.0,703.0,1018.44,781.24
2016,9,21,10,15,887.5,96.5,4.9,20.0,730.5,1019.91,780.94
2016,9,21,10,30,896.0,98.0,4.9,20.0,758.0,1017.31,778.07
2016,9,21,10,45,903.5,97.5,4.9,20.5,779.0,1007.41,768.83
2016,9,21,11,0,911.0,97.0,4.9,21.0,800.0,993.45,757.05
2016,9,21,11,15,915.0,98.0,4.85,21.0,813.0,973.74,742.57
2016,9,21,11,30,919.0,99.0,4.8,21.0,826.0,950.12,725.55
2016,9,21,11,45,920.5,99.0,4.75,21.0,830.5,919.45,703.73
2016,9,21,12,0,922.0,99.0,4.7,21.0,835.0,885.24,679.51
2016,9,21,12,15,923.0,99.0,4.75,21.0,832.5,847.24,653.23
2016,9,21,12,30,924.0,99.0,4.8,21.0,830.0,806.02,624.49
2016,9,21,12,45,920.5,99.5,4.85,21.0,818.5,758.99,590.41
2016,9,21,13,0,917.0,100.0,4.9,21.0,807.0,709.48,552.44
2016,9,21,13,15,914.0,99.5,5.0,20.5,789.0,657.15,512.53
2016,9,21,13,30,911.0,99.0,5.1,20.0,771.0,602.76,469.61
2016,9,21,13,45,906.5,97.0,5.2,20.0,745.5,544.53,421.32
2016,9,21,14,0,902.0,95.0,5.3,20.0,720.0,484.92,370.35
2016,9,21,14,15,894.0,93.5,5.3,20.0,687.0,423.24,316.09
2016,9,21,14,30,886.0,92.0,5.3,20.0,654.0,361.06,260.29
2016,9,21,14,45,875.5,89.0,5.35,20.0,615.0,296.86,202.78
2016,9,21,15,0,865.0,86.0,5.4,20.0,576.0,228.65,143.83
2016,9,21,15,15,847.0,83.0,5.3,19.5,530.5,163.71,93.89
2016,9,21,15,30,829.0,80.0,5.2,19.0,485.0,100.74,59.13
2016,9,21,15,45,806.0,76.0,5.15,19.0,435.5,67.45,53.31
2016,9,21,16,0,783.0,72.0,5.1,19.0,386.0,64.31,50.75
2016,9,21,16,15,745.0,67.5,4.95,18.5,333.5,60.49,47.62
2016,9,21,16,30,707.0,63.0,4.8,18.0,281.0,56.66,44.39
2016,9,21,16,45,650.5,56.5,4.7,17.5,228.0,47.04,35.92
2016,9,21,17,0,594.0,50.0,4.6,17.0,175.0,41.72,31.06
2016,9,21,17,15,495.0,41.5,4.35,16.5,125.0,34.55,24.35
2016,9,21,17,30,396.0,33.0,4.1,16.0,75.0,27.51,17.05
2016,9,21,17,45,198.0,16.5,3.95,15.5,37.5,13.47,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.5,18.5,3.7,14.0,31.5,127.61,0.0
2016,9,22,6,30,255.0,37.0,3.8,14.0,63.0,262.76,204.34
2016,9,22,6,45,359.0,48.5,3.95,14.5,109.0,363.58,299.84
2016,9,22,7,0,463.0,60.0,4.1,15.0,155.0,475.3,395.27
2016,9,22,7,15,528.0,68.5,4.05,15.0,206.0,558.94,464.37
2016,9,22,7,30,593.0,77.0,4.0,15.0,257.0,645.35,532.66
2016,9,22,7,45,645.5,81.0,4.0,15.5,309.5,717.22,586.11
2016,9,22,8,0,698.0,85.0,4.0,16.0,362.0,789.51,637.83
2016,9,22,8,15,661.0,99.5,3.95,16.5,389.0,790.23,634.81
2016,9,22,8,30,624.0,114.0,3.9,17.0,416.0,785.75,628.29
2016,9,22,8,45,722.0,104.5,3.85,18.0,485.5,880.94,693.04
2016,9,22,9,0,820.0,95.0,3.8,19.0,555.0,969.83,750.21
2016,9,22,9,15,836.0,97.5,3.8,19.0,596.0,995.38,765.31
2016,9,22,9,30,852.0,100.0,3.8,19.0,637.0,1017.32,778.42
2016,9,22,9,45,875.0,97.0,3.85,19.5,674.0,1022.5,779.03
2016,9,22,10,0,898.0,94.0,3.9,20.0,711.0,1037.31,786.5
2016,9,22,10,15,906.0,95.0,3.9,20.5,739.0,1037.49,783.74
2016,9,22,10,30,914.0,96.0,3.9,21.0,767.0,1033.56,778.51
2016,9,22,10,45,920.5,96.5,3.95,21.5,787.5,1023.43,769.68
2016,9,22,11,0,927.0,97.0,4.0,22.0,808.0,1009.18,758.29
2016,9,22,11,15,930.0,97.5,4.0,22.0,820.0,987.52,743.21
2016,9,22,11,30,933.0,98.0,4.0,22.0,832.0,961.97,725.62
2016,9,22,11,45,934.5,98.0,4.05,22.0,836.5,930.79,704.53
2016,9,22,12,0,936.0,98.0,4.1,22.0,841.0,896.02,680.94
2016,9,22,12,15,934.5,97.5,4.1,22.0,836.5,854.91,652.6
2016,9,22,12,30,933.0,97.0,4.1,22.0,832.0,810.78,622.0
2016,9,22,12,45,928.5,97.5,4.1,22.5,819.5,762.6,586.33
2016,9,22,13,0,924.0,98.0,4.1,23.0,807.0,712.02,546.95
2016,9,22,13,15,918.5,97.0,4.05,23.0,786.5,657.32,504.6
2016,9,22,13,30,913.0,96.0,4.0,23.0,766.0,600.86,459.78
2016,9,22,13,45,903.0,95.5,4.0,23.0,737.5,541.04,411.21
2016,9,22,14,0,893.0,95.0,4.0,23.0,709.0,480.43,360.53
2016,9,22,14,15,881.5,93.5,4.0,22.5,674.5,417.94,307.55
2016,9,22,14,30,870.0,92.0,4.0,22.0,640.0,355.4,253.16
2016,9,22,14,45,853.0,90.0,4.0,22.0,599.0,287.96,194.29
2016,9,22,15,0,836.0,88.0,4.0,22.0,558.0,224.18,140.0
2016,9,22,15,15,815.5,85.0,4.05,21.5,512.0,160.81,92.06
2016,9,22,15,30,795.0,82.0,4.1,21.0,466.0,99.77,58.92
2016,9,22,15,45,761.5,79.5,4.15,21.0,416.0,69.23,54.41
2016,9,22,16,0,728.0,77.0,4.2,21.0,366.0,67.22,52.86
2016,9,22,16,15,687.0,72.0,4.15,20.5,314.5,58.34,45.36
2016,9,22,16,30,646.0,67.0,4.1,20.0,263.0,54.55,42.18
2016,9,22,16,45,578.0,60.5,4.1,19.5,211.0,49.34,37.61
2016,9,22,17,0,510.0,54.0,4.1,19.0,159.0,44.2,32.91
2016,9,22,17,15,409.0,44.0,3.9,18.0,112.0,36.09,25.44
2016,9,22,17,30,308.0,34.0,3.7,17.0,65.0,28.06,17.05
2016,9,22,17,45,154.0,17.0,3.55,16.5,32.5,13.85,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,177.5,14.5,1.05,12.5,32.5,156.23,0.0
2016,9,23,6,30,355.0,29.0,1.2,13.0,65.0,323.45,248.16
2016,9,23,6,45,455.5,37.5,1.35,14.0,112.0,423.51,343.45
2016,9,23,7,0,556.0,46.0,1.5,15.0,159.0,532.21,432.31
2016,9,23,7,15,614.5,52.0,1.6,15.5,209.5,609.89,493.55
2016,9,23,7,30,673.0,58.0,1.7,16.0,260.0,684.77,549.7
2016,9,23,7,45,712.0,62.5,1.8,17.0,311.0,747.82,593.55
2016,9,23,8,0,751.0,67.0,1.9,18.0,362.0,810.4,635.24
2016,9,23,8,15,777.5,70.5,2.1,19.0,410.5,858.83,666.44
2016,9,23,8,30,804.0,74.0,2.3,20.0,459.0,905.2,695.51
2016,9,23,8,45,823.0,76.5,2.55,21.0,504.0,940.37,716.77
2016,9,23,9,0,842.0,79.0,2.8,22.0,549.0,960.28,727.43
2016,9,23,9,15,856.0,81.0,2.85,22.5,588.5,983.17,739.85
2016,9,23,9,30,870.0,83.0,2.9,23.0,628.0,1002.51,749.85
2016,9,23,9,45,881.5,84.0,3.0,23.5,662.0,1014.31,755.37
2016,9,23,10,0,893.0,85.0,3.1,24.0,696.0,1022.22,758.49
2016,9,23,10,15,900.0,86.0,3.15,24.0,722.5,1021.52,757.18
2016,9,23,10,30,907.0,87.0,3.2,24.0,749.0,1016.77,753.43
2016,9,23,10,45,911.0,88.0,3.3,24.5,768.0,1004.96,744.14
2016,9,23,11,0,915.0,89.0,3.4,25.0,787.0,989.15,732.38
2016,9,23,11,15,917.5,89.5,3.45,25.0,799.0,967.41,717.88
2016,9,23,11,30,920.0,90.0,3.5,25.0,811.0,941.86,700.91
2016,9,23,11,45,919.0,90.5,3.6,25.5,814.0,909.51,678.35
2016,9,23,12,0,918.0,91.0,3.7,26.0,817.0,873.79,653.5
2016,9,23,12,15,916.5,91.0,3.75,26.0,812.5,833.96,626.76
2016,9,23,12,30,915.0,91.0,3.8,26.0,808.0,791.15,597.76
2016,9,23,12,45,907.0,93.0,3.85,26.5,794.5,742.81,562.75
2016,9,23,13,0,899.0,95.0,3.9,27.0,781.0,692.39,524.2
2016,9,23,13,15,893.5,94.0,3.9,26.5,760.5,639.01,484.51
2016,9,23,13,30,888.0,93.0,3.9,26.0,740.0,583.92,442.23
2016,9,23,13,45,878.0,92.0,3.95,26.0,712.0,525.13,395.04
2016,9,23,14,0,868.0,91.0,4.0,26.0,684.0,465.63,345.83
2016,9,23,14,15,857.0,89.5,4.0,25.5,650.0,404.91,294.77
2016,9,23,14,30,846.0,88.0,4.0,25.0,616.0,344.13,242.35
2016,9,23,14,45,725.5,117.0,4.05,25.0,549.5,272.85,184.85
2016,9,23,15,0,605.0,146.0,4.1,25.0,483.0,219.58,144.4
2016,9,23,15,15,545.5,148.5,4.1,24.5,433.0,166.47,106.5
2016,9,23,15,30,486.0,151.0,4.1,24.0,383.0,122.66,83.68
2016,9,23,15,45,606.0,109.5,4.15,23.5,367.5,81.83,64.6
2016,9,23,16,0,726.0,68.0,4.2,23.0,352.0,60.4,46.57
2016,9,23,16,15,686.5,63.5,4.1,22.5,302.0,56.57,43.47
2016,9,23,16,30,647.0,59.0,4.0,22.0,252.0,48.7,36.76
2016,9,23,16,45,582.5,53.5,3.9,21.5,201.5,44.09,32.73
2016,9,23,17,0,518.0,48.0,3.8,21.0,151.0,39.58,28.59
2016,9,23,17,15,419.0,38.5,3.65,20.0,105.5,31.73,21.41
2016,9,23,17,30,320.0,29.0,3.5,19.0,60.0,23.95,13.18
2016,9,23,17,45,160.0,14.5,3.4,18.5,30.0,11.79,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.5,13.5,1.1,15.0,32.0,163.81,0.0
2016,9,24,6,30,385.0,27.0,1.3,16.0,64.0,342.82,257.18
2016,9,24,6,45,483.0,35.0,1.5,17.0,111.0,441.47,353.22
2016,9,24,7,0,581.0,43.0,1.7,18.0,158.0,542.24,435.59
2016,9,24,7,15,639.0,48.0,1.85,18.5,209.5,620.25,497.01
2016,9,24,7,30,697.0,53.0,2.0,19.0,261.0,700.19,556.79
2016,9,24,7,45,735.0,57.5,2.15,20.0,312.0,762.97,600.35
2016,9,24,8,0,773.0,62.0,2.3,21.0,363.0,825.23,641.8
2016,9,24,8,15,800.0,65.0,2.35,21.5,412.5,873.93,672.79
2016,9,24,8,30,827.0,68.0,2.4,22.0,462.0,909.2,693.85
2016,9,24,8,45,846.5,70.5,2.45,23.0,507.5,944.88,713.53
2016,9,24,9,0,866.0,73.0,2.5,24.0,553.0,977.59,730.8
2016,9,24,9,15,880.0,74.5,2.6,24.5,593.0,1000.12,743.08
2016,9,24,9,30,894.0,76.0,2.7,25.0,633.0,1019.03,753.08
2016,9,24,9,45,908.0,76.0,2.85,26.0,668.0,1032.23,758.41
2016,9,24,10,0,922.0,76.0,3.0,27.0,703.0,1041.46,761.27
2016,9,24,10,15,929.5,77.0,3.05,27.5,730.5,1041.16,758.71
2016,9,24,10,30,937.0,78.0,3.1,28.0,758.0,1036.67,753.72
2016,9,24,10,45,942.0,78.5,3.15,29.0,778.0,1024.91,742.74
2016,9,24,11,0,947.0,79.0,3.2,30.0,798.0,1009.0,729.35
2016,9,24,11,15,950.0,79.5,3.15,30.0,810.5,987.08,714.43
2016,9,24,11,30,953.0,80.0,3.1,30.0,823.0,961.21,697.08
2016,9,24,11,45,954.0,80.0,3.1,30.5,827.0,929.16,674.8
2016,9,24,12,0,955.0,80.0,3.1,31.0,831.0,893.51,650.25
2016,9,24,12,15,954.0,80.0,3.1,31.0,827.0,852.77,623.61
2016,9,24,12,30,953.0,80.0,3.1,31.0,823.0,808.9,594.72
2016,9,24,12,45,940.5,85.0,3.1,31.5,808.5,758.72,559.75
2016,9,24,13,0,928.0,90.0,3.1,32.0,794.0,706.62,520.99
2016,9,24,13,15,923.0,89.0,3.1,32.0,773.5,652.07,480.79
2016,9,24,13,30,918.0,88.0,3.1,32.0,753.0,595.69,438.08
2016,9,24,13,45,909.5,87.0,3.15,32.0,725.0,535.99,391.72
2016,9,24,14,0,901.0,86.0,3.2,32.0,697.0,475.35,343.1
2016,9,24,14,15,890.0,84.5,3.2,32.0,662.5,412.67,291.4
2016,9,24,14,30,879.0,83.0,3.2,32.0,628.0,349.91,238.45
2016,9,24,14,45,863.5,81.0,3.2,32.0,587.0,285.79,184.33
2016,9,24,15,0,848.0,79.0,3.2,32.0,546.0,222.68,132.7
2016,9,24,15,15,827.5,76.0,3.15,31.5,500.5,154.24,82.94
2016,9,24,15,30,807.0,73.0,3.1,31.0,455.0,92.59,51.19
2016,9,24,15,45,778.5,70.0,3.1,31.0,405.5,62.62,46.71
2016,9,24,16,0,750.0,67.0,3.1,31.0,356.0,60.06,44.72
2016,9,24,16,15,709.5,62.5,2.8,30.0,304.5,56.15,41.72
2016,9,24,16,30,669.0,58.0,2.5,29.0,253.0,52.24,38.61
2016,9,24,16,45,606.5,51.5,2.2,28.0,202.0,42.85,30.72
2016,9,24,17,0,544.0,45.0,1.9,27.0,151.0,37.47,26.02
2016,9,24,17,15,440.5,36.0,1.75,25.5,104.5,29.87,19.25
2016,9,24,17,30,337.0,27.0,1.6,24.0,58.0,22.39,11.12
2016,9,24,17,45,168.5,13.5,1.5,23.0,29.0,10.62,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,194.0,13.5,1.25,16.0,31.5,164.32,0.0
2016,9,25,6,30,388.0,27.0,1.5,17.0,63.0,346.05,255.41
2016,9,25,6,45,488.5,35.0,1.75,18.0,110.5,446.79,356.12
2016,9,25,7,0,589.0,43.0,2.0,19.0,158.0,549.55,440.4
2016,9,25,7,15,647.5,48.5,2.0,20.0,210.0,629.05,501.32
2016,9,25,7,30,706.0,54.0,2.0,21.0,262.0,710.47,559.92
2016,9,25,7,45,744.0,58.0,2.05,22.0,313.5,772.91,602.06
2016,9,25,8,0,782.0,62.0,2.1,23.0,365.0,834.74,641.88
2016,9,25,8,15,808.0,65.5,2.25,24.0,414.5,883.36,671.96
2016,9,25,8,30,834.0,69.0,2.4,25.0,464.0,918.43,692.13
2016,9,25,8,45,851.5,72.0,2.55,26.5,508.5,952.81,710.11
2016,9,25,9,0,869.0,75.0,2.7,28.0,553.0,984.11,725.63
2016,9,25,9,15,882.5,76.5,2.75,29.0,593.0,1006.03,735.34
2016,9,25,9,30,896.0,78.0,2.8,30.0,633.0,1024.31,742.74
2016,9,25,9,45,909.5,78.0,2.85,31.0,668.0,1036.87,746.52
2016,9,25,10,0,923.0,78.0,2.9,32.0,703.0,1045.45,747.92
2016,9,25,10,15,930.0,79.0,2.85,32.5,730.0,1044.5,744.07
2016,9,25,10,30,937.0,80.0,2.8,33.0,757.0,1039.37,737.86
2016,9,25,10,45,938.0,82.5,2.75,33.5,775.5,1025.83,726.61
2016,9,25,11,0,939.0,85.0,2.7,34.0,794.0,1008.22,713.07
2016,9,25,11,15,941.5,85.5,2.55,34.5,806.0,985.81,695.85
2016,9,25,11,30,944.0,86.0,2.4,35.0,818.0,959.5,676.39
2016,9,25,11,45,939.0,89.0,2.25,35.5,820.0,925.42,652.25
2016,9,25,12,0,934.0,92.0,2.1,36.0,822.0,888.05,626.21
2016,9,25,12,15,932.5,92.0,1.9,36.0,817.5,847.42,599.02
2016,9,25,12,30,931.0,92.0,1.7,36.0,813.0,803.76,569.87
2016,9,25,12,45,915.0,97.5,1.5,36.5,797.0,752.14,533.53
2016,9,25,13,0,899.0,103.0,1.3,37.0,781.0,698.99,494.49
2016,9,25,13,15,893.0,102.0,1.1,37.0,760.5,645.03,455.41
2016,9,25,13,30,887.0,101.0,0.9,37.0,740.0,589.43,414.28
2016,9,25,13,45,872.5,102.0,0.75,37.0,710.5,529.87,369.81
2016,9,25,14,0,858.0,103.0,0.6,37.0,681.0,470.39,324.19
2016,9,25,14,15,846.0,101.0,0.55,36.5,646.5,408.02,276.54
2016,9,25,14,30,834.0,99.0,0.5,36.0,612.0,345.83,227.6
2016,9,25,14,45,812.5,97.5,0.5,36.0,570.5,282.14,177.02
2016,9,25,15,0,791.0,96.0,0.5,36.0,529.0,220.39,129.16
2016,9,25,15,15,768.5,92.5,0.65,35.5,483.5,159.23,86.93
2016,9,25,15,30,746.0,89.0,0.8,35.0,438.0,100.76,57.9
2016,9,25,15,45,712.0,85.0,0.95,35.0,388.5,67.04,49.4
2016,9,25,16,0,678.0,81.0,1.1,35.0,339.0,64.26,47.33
2016,9,25,16,15,633.5,75.0,1.05,34.0,288.5,59.9,44.04
2016,9,25,16,30,589.0,69.0,1.0,33.0,238.0,55.52,40.6
2016,9,25,16,45,523.0,60.5,0.95,32.0,188.0,48.97,35.2
2016,9,25,17,0,457.0,52.0,0.9,31.0,138.0,42.4,29.55
2016,9,25,17,15,353.5,40.0,0.95,29.5,93.5,32.71,21.09
2016,9,25,17,30,250.0,28.0,1.0,28.0,49.0,22.99,10.57
2016,9,25,17,45,125.0,14.0,1.05,27.0,24.5,11.02,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,15.0,1.05,21.5,26.0,86.54,0.0
2016,9,26,6,30,233.0,30.0,1.0,22.0,52.0,240.92,171.21
2016,9,26,6,45,333.0,43.5,1.0,23.0,96.5,342.66,268.26
2016,9,26,7,0,433.0,57.0,1.0,24.0,141.0,452.23,355.74
2016,9,26,7,15,498.5,66.5,1.1,25.0,191.0,536.39,419.57
2016,9,26,7,30,564.0,76.0,1.2,26.0,241.0,623.51,482.25
2016,9,26,7,45,610.0,83.0,1.3,27.0,291.5,692.44,529.01
2016,9,26,8,0,656.0,90.0,1.4,28.0,342.0,761.59,573.98
2016,9,26,8,15,688.0,95.5,1.4,29.0,391.0,815.19,605.69
2016,9,26,8,30,720.0,101.0,1.4,30.0,440.0,867.24,635.31
2016,9,26,8,45,744.0,105.0,1.4,31.5,485.0,907.42,655.01
2016,9,26,9,0,768.0,109.0,1.4,33.0,530.0,944.93,672.49
2016,9,26,9,15,785.5,112.5,1.35,33.5,570.5,965.0,680.74
2016,9,26,9,30,803.0,116.0,1.3,34.0,611.0,989.06,691.55
2016,9,26,9,45,816.5,118.0,1.3,35.0,645.5,1003.61,695.82
2016,9,26,10,0,830.0,120.0,1.3,36.0,680.0,1014.27,697.9
2016,9,26,10,15,839.5,122.0,1.35,36.5,707.0,1016.84,697.55
2016,9,26,10,30,849.0,124.0,1.4,37.0,734.0,1015.34,695.01
2016,9,26,10,45,855.5,125.5,1.45,37.5,754.0,1006.22,688.1
2016,9,26,11,0,862.0,127.0,1.5,38.0,774.0,993.05,678.99
2016,9,26,11,15,865.5,127.5,1.6,38.0,786.0,971.97,667.33
2016,9,26,11,30,869.0,128.0,1.7,38.0,798.0,947.09,653.36
2016,9,26,11,45,870.0,128.5,1.85,38.0,802.0,916.31,636.2
2016,9,26,12,0,871.0,129.0,2.0,38.0,806.0,882.09,616.62
2016,9,26,12,15,870.0,128.5,2.15,38.0,801.5,842.01,592.97
2016,9,26,12,30,869.0,128.0,2.3,38.0,797.0,799.01,566.83
2016,9,26,12,45,892.0,114.5,2.5,38.0,791.5,751.13,536.31
2016,9,26,13,0,915.0,101.0,2.7,38.0,786.0,707.39,507.05
2016,9,26,13,15,909.5,99.5,2.8,38.0,765.5,652.44,468.2
2016,9,26,13,30,904.0,98.0,2.9,38.0,745.0,595.77,426.88
2016,9,26,13,45,896.5,96.5,3.0,38.0,717.0,536.64,382.34
2016,9,26,14,0,889.0,95.0,3.1,38.0,689.0,476.51,335.48
2016,9,26,14,15,877.5,93.0,3.15,37.5,654.0,413.72,285.75
2016,9,26,14,30,866.0,91.0,3.2,37.0,619.0,350.93,234.62
2016,9,26,14,45,852.0,88.0,3.3,37.0,578.5,283.81,179.52
2016,9,26,15,0,838.0,85.0,3.4,37.0,538.0,219.87,128.36
2016,9,26,15,15,817.0,82.0,3.35,36.5,492.5,156.36,83.46
2016,9,26,15,30,796.0,79.0,3.3,36.0,447.0,95.28,52.99
2016,9,26,15,45,750.0,78.5,3.3,35.5,394.5,68.49,50.59
2016,9,26,16,0,704.0,78.0,3.3,35.0,342.0,62.62,46.05
2016,9,26,16,15,660.0,72.0,2.9,33.5,290.5,58.15,42.73
2016,9,26,16,30,616.0,66.0,2.5,32.0,239.0,53.64,39.24
2016,9,26,16,45,532.0,59.5,2.15,31.0,187.0,48.35,34.83
2016,9,26,17,0,448.0,53.0,1.8,30.0,135.0,43.23,30.32
2016,9,26,17,15,344.0,40.0,1.65,28.5,90.5,32.75,21.11
2016,9,26,17,30,240.0,27.0,1.5,27.0,46.0,22.19,9.06
2016,9,26,17,45,120.0,13.5,1.35,26.0,23.0,10.62,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.0,14.5,1.25,20.5,20.5,56.45,0.0
2016,9,27,6,30,140.0,29.0,1.2,21.0,41.0,175.96,122.08
2016,9,27,6,45,207.0,49.0,1.15,22.0,81.0,256.15,201.34
2016,9,27,7,0,274.0,69.0,1.1,23.0,121.0,341.24,271.67
2016,9,27,7,15,332.5,85.5,1.2,23.5,168.0,419.28,334.28
2016,9,27,7,30,391.0,102.0,1.3,24.0,215.0,500.83,396.92
2016,9,27,7,45,427.5,116.5,1.45,25.0,261.5,562.77,441.75
2016,9,27,8,0,464.0,131.0,1.6,26.0,308.0,625.28,485.34
2016,9,27,8,15,497.5,142.0,1.5,27.0,354.5,680.68,520.39
2016,9,27,8,30,531.0,153.0,1.4,28.0,401.0,735.47,553.43
2016,9,27,8,45,554.0,162.5,1.35,29.5,443.5,776.9,575.48
2016,9,27,9,0,577.0,172.0,1.3,31.0,486.0,816.43,595.56
2016,9,27,9,15,597.0,179.0,1.4,31.5,525.0,847.69,613.92
2016,9,27,9,30,617.0,186.0,1.5,32.0,564.0,885.16,636.2
2016,9,27,9,45,712.0,157.0,1.6,33.0,616.0,950.25,674.25
2016,9,27,10,0,807.0,128.0,1.7,34.0,668.0,1000.17,701.77
2016,9,27,10,15,816.0,130.0,1.8,34.5,695.0,1002.29,701.26
2016,9,27,10,30,825.0,132.0,1.9,35.0,722.0,1000.43,698.94
2016,9,27,10,45,786.5,155.0,2.05,35.5,729.5,969.41,679.31
2016,9,27,11,0,748.0,178.0,2.2,36.0,737.0,945.49,664.23
2016,9,27,11,15,752.0,179.0,2.3,36.0,748.5,926.85,653.22
2016,9,27,11,30,756.0,180.0,2.4,36.0,760.0,904.69,639.91
2016,9,27,11,45,725.5,196.0,2.55,36.0,755.0,863.56,614.61
2016,9,27,12,0,695.0,212.0,2.7,36.0,750.0,820.52,586.61
2016,9,27,12,15,693.5,211.5,2.75,36.0,745.5,784.65,562.9
2016,9,27,12,30,692.0,211.0,2.8,36.0,741.0,746.36,537.11
2016,9,27,12,45,733.0,187.5,2.9,36.0,740.5,715.8,516.97
2016,9,27,13,0,774.0,164.0,3.0,36.0,740.0,679.22,491.89
2016,9,27,13,15,766.5,162.0,3.05,36.0,719.5,626.5,454.07
2016,9,27,13,30,759.0,160.0,3.1,36.0,699.0,572.67,414.45
2016,9,27,13,45,715.5,170.5,3.15,36.0,663.0,510.5,367.8
2016,9,27,14,0,672.0,181.0,3.2,36.0,627.0,451.26,322.29
2016,9,27,14,15,656.0,176.5,3.2,35.5,593.0,394.32,277.81
2016,9,27,14,30,640.0,172.0,3.2,35.0,559.0,338.54,233.19
2016,9,27,14,45,621.5,164.5,3.2,34.5,519.5,281.35,187.34
2016,9,27,15,0,603.0,157.0,3.2,34.0,480.0,226.23,144.18
2016,9,27,15,15,575.5,149.0,3.15,33.5,436.0,168.91,103.58
2016,9,27,15,30,548.0,141.0,3.1,33.0,392.0,118.16,76.66
2016,9,27,15,45,537.0,126.0,3.05,32.5,349.0,89.97,68.94
2016,9,27,16,0,526.0,111.0,3.0,32.0,306.0,80.74,61.66
2016,9,27,16,15,478.0,100.0,2.8,31.0,257.0,73.22,55.76
2016,9,27,16,30,430.0,89.0,2.6,30.0,208.0,65.56,49.55
2016,9,27,16,45,392.0,73.0,2.4,29.0,164.0,54.48,40.24
2016,9,27,17,0,354.0,57.0,2.2,28.0,120.0,43.08,30.41
2016,9,27,17,15,258.0,41.0,1.95,26.5,78.5,31.06,19.8
2016,9,27,17,30,162.0,25.0,1.7,25.0,37.0,19.0,5.81
2016,9,27,17,45,81.0,12.5,1.5,24.0,18.5,9.83,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.0,15.0,2.05,15.5,22.0,64.07,0.0
2016,9,28,6,30,162.0,30.0,2.2,16.0,44.0,193.14,133.93
2016,9,28,6,45,255.5,46.5,2.4,17.0,86.0,289.37,233.12
2016,9,28,7,0,349.0,63.0,2.6,18.0,128.0,392.81,321.45
2016,9,28,7,15,413.0,75.0,2.55,18.5,175.5,472.63,387.12
2016,9,28,7,30,477.0,87.0,2.5,19.0,223.0,556.45,452.31
2016,9,28,7,45,534.5,93.5,2.45,20.0,273.0,638.37,511.99
2016,9,28,8,0,592.0,100.0,2.4,21.0,323.0,715.9,565.52
2016,9,28,8,15,625.5,106.0,2.35,21.5,370.5,770.17,601.23
2016,9,28,8,30,659.0,112.0,2.3,22.0,418.0,823.02,634.9
2016,9,28,8,45,683.5,117.0,2.3,23.0,462.0,863.89,658.49
2016,9,28,9,0,708.0,122.0,2.3,24.0,506.0,902.25,679.86
2016,9,28,9,15,727.0,126.0,2.3,25.0,545.0,930.95,694.35
2016,9,28,9,30,746.0,130.0,2.3,26.0,584.0,956.42,706.57
2016,9,28,9,45,759.0,133.5,2.3,27.0,617.5,971.67,712.02
2016,9,28,10,0,772.0,137.0,2.3,28.0,651.0,983.23,715.22
2016,9,28,10,15,782.0,139.5,2.35,28.5,677.5,978.37,709.92
2016,9,28,10,30,792.0,142.0,2.4,29.0,704.0,978.3,708.04
2016,9,28,10,45,770.0,157.0,2.5,29.5,716.0,964.66,697.99
2016,9,28,11,0,748.0,172.0,2.6,30.0,728.0,939.37,680.63
2016,9,28,11,15,752.5,173.5,2.7,30.0,740.0,921.76,669.73
2016,9,28,11,30,757.0,175.0,2.8,30.0,752.0,900.59,656.44
2016,9,28,11,45,736.0,186.5,2.95,30.5,749.5,863.55,631.68
2016,9,28,12,0,715.0,198.0,3.1,31.0,747.0,824.3,604.33
2016,9,28,12,15,713.0,197.5,3.25,31.0,742.5,787.44,579.67
2016,9,28,12,30,711.0,197.0,3.4,31.0,738.0,748.16,552.8
2016,9,28,12,45,722.0,188.0,3.55,31.0,729.5,708.33,525.17
2016,9,28,13,0,733.0,179.0,3.7,31.0,721.0,665.45,494.58
2016,9,28,13,15,725.0,176.5,3.75,30.5,700.5,613.78,457.29
2016,9,28,13,30,717.0,174.0,3.8,30.0,680.0,561.17,418.18
2016,9,28,13,45,692.5,176.5,3.9,30.0,649.5,503.81,373.65
2016,9,28,14,0,668.0,179.0,4.0,30.0,619.0,447.72,328.97
2016,9,28,14,15,652.0,174.5,4.0,29.5,585.0,391.06,283.26
2016,9,28,14,30,636.0,170.0,4.0,29.0,551.0,335.56,237.48
2016,9,28,14,45,621.5,161.5,4.0,28.5,513.0,278.89,190.54
2016,9,28,15,0,607.0,153.0,4.0,28.0,475.0,223.79,146.01
2016,9,28,15,15,579.0,145.5,3.9,27.0,431.0,166.66,104.71
2016,9,28,15,30,551.0,138.0,3.8,26.0,387.0,116.07,77.49
2016,9,28,15,45,536.5,124.0,3.75,25.5,343.5,88.78,70.04
2016,9,28,16,0,522.0,110.0,3.7,25.0,300.0,80.08,62.98
2016,9,28,16,15,472.5,99.5,3.6,24.0,252.0,72.85,57.14
2016,9,28,16,30,423.0,89.0,3.5,23.0,204.0,65.5,51.0
2016,9,28,16,45,377.5,73.0,3.4,22.0,159.5,54.34,41.33
2016,9,28,17,0,332.0,57.0,3.3,21.0,115.0,42.9,31.16
2016,9,28,17,15,233.0,40.5,3.25,20.0,74.5,30.56,19.85
2016,9,28,17,30,134.0,24.0,3.2,19.0,34.0,18.17,3.84
2016,9,28,17,45,67.0,12.0,3.2,18.5,17.0,9.44,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,124.0,14.0,2.1,12.5,24.0,91.24,0.0
2016,9,29,6,30,248.0,28.0,2.3,13.0,48.0,249.51,170.8
2016,9,29,6,45,356.5,39.5,2.5,13.5,92.0,358.31,291.89
2016,9,29,7,0,465.0,51.0,2.7,14.0,136.0,473.58,390.78
2016,9,29,7,15,532.0,59.0,2.7,14.5,185.5,558.15,460.07
