Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,30,599.0,67.0,2.7,15.0,235.0,645.77,528.2
2016,9,29,7,45,645.0,72.5,2.7,16.0,285.5,713.55,577.02
2016,9,29,8,0,691.0,78.0,2.7,17.0,336.0,781.54,623.71
2016,9,29,8,15,722.0,82.0,2.7,17.5,384.5,832.78,657.62
2016,9,29,8,30,753.0,86.0,2.7,18.0,433.0,876.36,685.17
2016,9,29,8,45,776.0,89.5,2.7,19.0,477.5,915.63,707.75
2016,9,29,9,0,799.0,93.0,2.7,20.0,522.0,952.03,727.84
2016,9,29,9,15,815.5,95.5,2.7,20.5,561.5,977.41,741.51
2016,9,29,9,30,832.0,98.0,2.7,21.0,601.0,999.25,752.82
2016,9,29,9,45,847.5,98.5,2.7,22.0,635.5,1013.85,757.86
2016,9,29,10,0,863.0,99.0,2.7,23.0,670.0,1011.09,751.58
2016,9,29,10,15,871.0,100.5,2.7,23.5,697.0,1011.41,749.16
2016,9,29,10,30,879.0,102.0,2.7,24.0,724.0,1007.75,744.27
2016,9,29,10,45,884.0,103.5,2.75,24.5,743.0,997.11,735.5
2016,9,29,11,0,889.0,105.0,2.8,25.0,762.0,982.52,724.36
2016,9,29,11,15,892.0,105.5,2.85,25.0,773.5,961.08,710.26
2016,9,29,11,30,895.0,106.0,2.9,25.0,785.0,935.9,693.79
2016,9,29,11,45,895.5,106.5,2.95,25.5,788.5,904.9,672.12
2016,9,29,12,0,896.0,107.0,3.0,26.0,792.0,870.53,648.22
2016,9,29,12,15,895.0,106.5,3.1,26.0,787.0,830.76,622.15
2016,9,29,12,30,894.0,106.0,3.2,26.0,782.0,788.08,593.82
2016,9,29,12,45,895.0,103.0,3.3,26.0,770.5,741.75,561.41
2016,9,29,13,0,896.0,100.0,3.4,26.0,759.0,692.76,525.43
2016,9,29,13,15,890.0,99.0,3.45,26.0,738.0,638.84,484.57
2016,9,29,13,30,884.0,98.0,3.5,26.0,717.0,583.3,441.28
2016,9,29,13,45,873.5,97.0,3.55,26.0,689.0,524.17,393.94
2016,9,29,14,0,863.0,96.0,3.6,26.0,661.0,464.41,344.62
2016,9,29,14,15,851.0,94.0,3.6,25.5,626.0,401.96,292.36
2016,9,29,14,30,839.0,92.0,3.6,25.0,591.0,339.57,238.8
2016,9,29,14,45,822.5,89.5,3.6,25.0,550.5,276.14,183.84
2016,9,29,15,0,806.0,87.0,3.6,25.0,510.0,214.04,131.78
2016,9,29,15,15,783.0,83.5,3.6,24.5,465.0,152.03,86.05
2016,9,29,15,30,760.0,80.0,3.6,24.0,420.0,92.76,55.42
2016,9,29,15,45,730.5,75.0,3.6,23.5,371.5,65.66,50.93
2016,9,29,16,0,701.0,70.0,3.6,23.0,323.0,61.75,47.81
2016,9,29,16,15,655.0,64.5,3.55,22.0,272.5,52.74,40.26
2016,9,29,16,30,609.0,59.0,3.5,21.0,222.0,48.43,36.62
2016,9,29,16,45,540.5,51.5,3.45,20.0,172.5,42.36,31.27
2016,9,29,17,0,472.0,44.0,3.4,19.0,123.0,36.33,25.72
2016,9,29,17,15,354.5,33.0,3.3,18.0,80.0,27.2,17.05
2016,9,29,17,30,237.0,22.0,3.2,17.0,37.0,18.14,1.4
2016,9,29,17,45,118.5,11.0,3.1,16.5,18.5,8.65,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,134.5,13.0,2.9,12.0,23.5,97.48,0.0
2016,9,30,6,30,269.0,26.0,3.0,12.0,47.0,261.36,172.9
2016,9,30,6,45,378.5,37.0,3.15,12.5,91.5,372.83,304.65
2016,9,30,7,0,488.0,48.0,3.3,13.0,136.0,489.15,405.38
2016,9,30,7,15,554.5,55.0,3.35,13.5,185.5,572.68,474.78
2016,9,30,7,30,621.0,62.0,3.4,14.0,235.0,659.23,543.06
2016,9,30,7,45,668.0,67.0,3.45,14.5,286.0,727.73,594.41
2016,9,30,8,0,715.0,72.0,3.5,15.0,337.0,790.44,639.36
2016,9,30,8,15,745.0,76.0,3.55,15.5,385.5,841.8,674.42
2016,9,30,8,30,775.0,80.0,3.6,16.0,434.0,891.24,707.17
2016,9,30,8,45,797.5,82.5,3.65,16.5,478.5,929.0,730.84
2016,9,30,9,0,820.0,85.0,3.7,17.0,523.0,963.83,752.14
2016,9,30,9,15,836.0,87.5,3.75,17.5,562.5,988.83,766.36
2016,9,30,9,30,852.0,90.0,3.8,18.0,602.0,1010.23,778.11
2016,9,30,9,45,866.0,90.5,3.85,18.5,636.0,1010.17,775.14
2016,9,30,10,0,880.0,91.0,3.9,19.0,670.0,1019.34,778.88
2016,9,30,10,15,888.0,92.5,3.95,19.0,697.0,1019.62,778.09
2016,9,30,10,30,896.0,94.0,4.0,19.0,724.0,1015.85,774.78
2016,9,30,10,45,901.0,95.0,4.1,19.5,743.5,1004.47,765.3
2016,9,30,11,0,906.0,96.0,4.2,20.0,763.0,989.1,753.31
2016,9,30,11,15,909.5,96.5,4.25,20.0,774.5,967.82,738.53
2016,9,30,11,30,913.0,97.0,4.3,20.0,786.0,942.73,721.22
2016,9,30,11,45,913.5,97.5,4.35,20.5,789.5,911.27,698.17
2016,9,30,12,0,914.0,98.0,4.4,21.0,793.0,876.39,672.78
2016,9,30,12,15,913.0,97.5,4.45,21.0,788.0,836.02,644.94
2016,9,30,12,30,912.0,97.0,4.5,21.0,783.0,792.69,614.78
2016,9,30,12,45,903.0,99.5,4.55,21.0,769.0,743.76,579.16
2016,9,30,13,0,894.0,102.0,4.6,21.0,755.0,692.86,540.12
2016,9,30,13,15,887.5,100.5,4.6,20.5,734.0,638.22,498.13
2016,9,30,13,30,881.0,99.0,4.6,20.0,713.0,582.04,453.61
2016,9,30,13,45,872.5,97.5,4.6,20.0,684.5,523.59,405.01
2016,9,30,14,0,864.0,96.0,4.6,20.0,656.0,464.31,354.3
2016,9,30,14,15,851.0,94.0,4.55,19.5,621.0,401.46,299.98
2016,9,30,14,30,838.0,92.0,4.5,19.0,586.0,338.75,244.54
2016,9,30,14,45,822.0,88.5,4.5,19.0,545.5,274.7,187.52
2016,9,30,15,0,806.0,85.0,4.5,19.0,505.0,211.96,133.53
2016,9,30,15,15,783.0,82.0,4.45,18.5,459.5,150.39,87.01
2016,9,30,15,30,760.0,79.0,4.4,18.0,414.0,91.54,56.11
2016,9,30,15,45,728.5,74.5,4.35,18.0,365.5,65.3,51.81
2016,9,30,16,0,697.0,70.0,4.3,18.0,317.0,57.03,44.68
2016,9,30,16,15,650.5,64.5,4.15,17.5,266.5,52.72,41.02
2016,9,30,16,30,604.0,59.0,4.0,17.0,216.0,48.41,37.22
2016,9,30,16,45,533.0,51.0,3.85,16.5,167.0,41.95,31.35
2016,9,30,17,0,462.0,43.0,3.7,16.0,118.0,35.51,25.29
2016,9,30,17,15,342.0,32.0,3.45,15.5,76.0,26.37,16.35
2016,9,30,17,30,222.0,21.0,3.2,15.0,34.0,17.31,0.0
2016,9,30,17,45,111.0,10.5,2.95,14.5,17.0,8.26,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,141.0,13.0,1.65,11.5,23.5,101.94,0.0
2016,10,1,6,30,282.0,26.0,2.0,12.0,47.0,269.06,168.42
2016,10,1,6,45,397.5,36.0,2.35,13.0,92.0,386.69,313.05
2016,10,1,7,0,513.0,46.0,2.7,14.0,137.0,507.38,416.41
2016,10,1,7,15,581.5,53.0,2.9,14.5,188.0,593.43,487.49
2016,10,1,7,30,650.0,60.0,3.1,15.0,239.0,682.66,557.6
2016,10,1,7,45,697.5,64.5,3.3,16.0,291.0,745.47,603.61
2016,10,1,8,0,745.0,69.0,3.5,17.0,343.0,815.52,653.04
2016,10,1,8,15,775.0,72.5,3.5,17.5,392.0,866.89,687.24
2016,10,1,8,30,805.0,76.0,3.5,18.0,441.0,916.24,719.06
2016,10,1,8,45,829.5,78.0,3.5,18.5,487.0,955.75,743.16
2016,10,1,9,0,854.0,80.0,3.5,19.0,533.0,992.29,764.83
2016,10,1,9,15,869.5,82.0,3.45,19.5,573.5,1003.75,768.64
2016,10,1,9,30,885.0,84.0,3.4,20.0,614.0,1023.98,778.69
2016,10,1,9,45,901.0,84.0,3.4,20.5,649.0,1038.45,785.17
2016,10,1,10,0,917.0,84.0,3.4,21.0,684.0,1048.95,789.13
2016,10,1,10,15,925.0,85.0,3.4,21.5,711.0,1048.4,785.89
2016,10,1,10,30,933.0,86.0,3.4,22.0,738.0,1043.68,780.17
2016,10,1,10,45,938.5,87.0,3.4,22.5,758.0,1032.27,770.23
2016,10,1,11,0,944.0,88.0,3.4,23.0,778.0,1016.71,757.79
2016,10,1,11,15,947.0,88.5,3.4,23.0,789.5,994.11,742.31
2016,10,1,11,30,950.0,89.0,3.4,23.0,801.0,967.59,724.34
2016,10,1,11,45,950.5,89.5,3.4,23.5,804.5,935.03,701.0
2016,10,1,12,0,951.0,90.0,3.4,24.0,808.0,898.91,675.34
2016,10,1,12,15,949.5,89.5,3.45,24.0,803.0,856.77,647.11
2016,10,1,12,30,948.0,89.0,3.5,24.0,798.0,811.59,616.57
2016,10,1,12,45,944.0,89.0,3.6,24.0,784.5,762.28,582.32
2016,10,1,13,0,940.0,89.0,3.7,24.0,771.0,710.53,543.86
2016,10,1,13,15,934.5,88.5,3.75,24.0,750.0,655.22,501.49
2016,10,1,13,30,929.0,88.0,3.8,24.0,729.0,598.11,456.48
2016,10,1,13,45,919.0,87.0,3.85,24.0,700.0,536.81,406.89
2016,10,1,14,0,909.0,86.0,3.9,24.0,671.0,474.75,355.1
2016,10,1,14,15,897.0,84.5,3.9,23.5,636.0,411.06,301.06
2016,10,1,14,30,885.0,83.0,3.9,23.0,601.0,347.41,245.68
2016,10,1,14,45,867.0,81.0,3.95,23.0,559.0,282.22,188.59
2016,10,1,15,0,849.0,79.0,4.0,23.0,517.0,214.35,131.41
2016,10,1,15,15,826.5,76.0,4.0,22.5,470.5,150.14,83.74
2016,10,1,15,30,804.0,73.0,4.0,22.0,424.0,88.55,52.18
2016,10,1,15,45,770.0,69.5,4.05,21.5,374.0,62.24,48.44
2016,10,1,16,0,736.0,66.0,4.1,21.0,324.0,59.22,46.04
2016,10,1,16,15,689.0,61.0,3.95,20.5,272.0,54.85,42.35
2016,10,1,16,30,642.0,56.0,3.8,20.0,220.0,46.58,35.13
2016,10,1,16,45,564.0,49.0,3.7,19.5,169.0,40.7,29.82
2016,10,1,17,0,486.0,42.0,3.6,19.0,118.0,34.91,24.36
2016,10,1,17,15,354.0,31.0,3.3,18.0,75.0,25.66,15.29
2016,10,1,17,30,222.0,20.0,3.0,17.0,32.0,16.52,0.0
2016,10,1,17,45,111.0,10.0,2.75,16.5,16.0,7.87,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,95.58,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,253.63,147.94
2016,10,2,6,45,376.0,35.5,2.4,13.0,88.0,370.83,299.75
2016,10,2,7,0,489.0,46.0,2.8,14.0,132.0,489.27,402.11
2016,10,2,7,15,557.5,53.5,2.9,14.5,181.5,575.09,473.14
2016,10,2,7,30,626.0,61.0,3.0,15.0,231.0,664.16,543.13
2016,10,2,7,45,674.0,65.0,3.15,15.5,281.5,732.26,594.28
2016,10,2,8,0,722.0,69.0,3.3,16.0,332.0,794.87,639.39
2016,10,2,8,15,751.5,72.5,3.4,16.5,380.0,845.13,673.74
2016,10,2,8,30,781.0,76.0,3.5,17.0,428.0,893.44,705.79
2016,10,2,8,45,804.0,78.5,3.6,17.5,472.5,931.62,729.98
2016,10,2,9,0,827.0,81.0,3.7,18.0,517.0,966.91,751.83
2016,10,2,9,15,841.5,83.0,3.75,18.0,555.5,989.65,765.86
2016,10,2,9,30,856.0,85.0,3.8,18.0,594.0,995.95,768.62
2016,10,2,9,45,867.0,86.5,3.9,18.5,627.0,1007.03,773.84
2016,10,2,10,0,878.0,88.0,4.0,19.0,660.0,1014.25,776.5
2016,10,2,10,15,597.0,197.5,4.05,19.0,593.5,863.64,670.19
2016,10,2,10,30,316.0,307.0,4.1,19.0,527.0,656.54,513.02
2016,10,2,10,45,603.0,203.5,4.2,19.5,636.5,850.01,660.36
2016,10,2,11,0,890.0,100.0,4.3,20.0,746.0,978.09,747.86
2016,10,2,11,15,671.0,195.0,4.35,20.0,686.5,867.68,669.45
2016,10,2,11,30,452.0,290.0,4.4,20.0,627.0,729.25,565.28
2016,10,2,11,45,293.0,326.0,4.45,20.0,545.0,585.79,457.03
2016,10,2,12,0,134.0,362.0,4.5,20.0,463.0,452.48,353.25
2016,10,2,12,15,67.0,203.5,4.55,20.0,254.0,239.09,188.12
2016,10,2,12,30,0.0,45.0,4.6,20.0,45.0,34.64,22.71
2016,10,2,12,45,217.5,165.0,4.65,20.0,322.0,308.86,247.08
2016,10,2,13,0,435.0,285.0,4.7,20.0,599.0,554.93,435.67
2016,10,2,13,15,433.5,277.5,4.7,20.0,583.0,516.81,404.59
2016,10,2,13,30,432.0,270.0,4.7,20.0,567.0,477.93,373.48
2016,10,2,13,45,433.0,258.5,4.75,20.0,546.0,436.57,339.9
2016,10,2,14,0,434.0,247.0,4.8,20.0,525.0,394.57,304.98
2016,10,2,14,15,639.0,169.0,4.8,19.5,553.0,381.06,288.34
2016,10,2,14,30,844.0,91.0,4.8,19.0,581.0,338.74,244.71
2016,10,2,14,45,828.5,88.0,4.8,19.0,540.5,274.87,187.59
2016,10,2,15,0,813.0,85.0,4.8,19.0,500.0,212.22,133.59
2016,10,2,15,15,789.5,82.0,4.7,18.5,454.5,150.17,86.83
2016,10,2,15,30,766.0,79.0,4.6,18.0,409.0,90.92,56.06
2016,10,2,15,45,731.0,75.0,4.6,18.0,359.5,65.82,52.3
2016,10,2,16,0,696.0,71.0,4.6,18.0,310.0,57.8,45.37
2016,10,2,16,15,646.0,65.5,4.45,17.5,259.5,53.48,41.67
2016,10,2,16,30,596.0,60.0,4.3,17.0,209.0,49.18,37.85
2016,10,2,16,45,508.0,52.5,4.15,16.5,159.0,43.03,32.21
2016,10,2,17,0,420.0,45.0,4.0,16.0,109.0,37.02,26.43
2016,10,2,17,15,287.0,32.5,3.65,15.5,68.0,26.71,15.99
2016,10,2,17,30,154.0,20.0,3.3,15.0,27.0,15.23,0.0
2016,10,2,17,45,77.0,10.0,2.95,14.5,13.5,7.87,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,122.0,12.0,1.2,11.5,20.5,89.19,0.0
2016,10,3,6,30,244.0,24.0,1.4,12.0,41.0,238.15,125.9
2016,10,3,6,45,358.5,34.5,1.65,13.0,83.5,357.36,286.94
2016,10,3,7,0,473.0,45.0,1.9,14.0,126.0,476.2,389.1
2016,10,3,7,15,542.0,52.0,1.85,14.5,174.5,561.08,458.14
2016,10,3,7,30,611.0,59.0,1.8,15.0,223.0,649.27,525.77
2016,10,3,7,45,654.5,64.5,1.8,15.5,272.5,714.85,573.37
2016,10,3,8,0,698.0,70.0,1.8,16.0,322.0,774.44,614.51
2016,10,3,8,15,400.5,129.0,1.8,16.0,278.0,576.62,465.84
2016,10,3,8,30,103.0,188.0,1.8,16.0,234.0,297.09,241.46
2016,10,3,8,45,61.0,190.0,1.85,16.5,218.0,252.33,204.35
2016,10,3,9,0,19.0,192.0,1.9,17.0,202.0,187.12,149.47
2016,10,3,9,15,9.5,177.5,1.9,17.5,182.5,159.73,126.45
2016,10,3,9,30,0.0,163.0,1.9,18.0,163.0,134.23,104.89
2016,10,3,9,45,49.5,229.0,1.95,18.5,261.0,269.52,214.36
2016,10,3,10,0,99.0,295.0,2.0,19.0,359.0,391.09,308.22
2016,10,3,10,15,89.5,304.5,2.0,19.0,364.0,386.2,302.89
2016,10,3,10,30,80.0,314.0,2.0,19.0,369.0,381.2,298.22
2016,10,3,10,45,40.0,235.5,2.05,19.5,263.0,253.25,198.26
2016,10,3,11,0,0.0,157.0,2.1,20.0,157.0,124.87,95.48
2016,10,3,11,15,5.0,195.0,2.15,20.0,199.0,161.77,125.21
2016,10,3,11,30,10.0,233.0,2.2,20.0,241.0,198.59,154.26
2016,10,3,11,45,11.5,240.0,2.25,20.5,249.0,204.67,158.62
2016,10,3,12,0,13.0,247.0,2.3,21.0,257.0,210.5,162.87
2016,10,3,12,15,14.0,250.0,2.3,21.0,261.0,212.23,164.22
2016,10,3,12,30,15.0,253.0,2.3,21.0,265.0,213.76,165.45
2016,10,3,12,45,44.5,289.0,2.3,21.0,322.0,274.85,213.46
2016,10,3,13,0,74.0,325.0,2.3,21.0,379.0,319.97,248.2
2016,10,3,13,15,41.0,269.0,2.3,21.0,299.0,244.62,189.7
2016,10,3,13,30,8.0,213.0,2.3,21.0,219.0,170.02,131.3
2016,10,3,13,45,7.0,203.5,2.3,21.0,208.5,160.67,124.2
2016,10,3,14,0,6.0,194.0,2.3,21.0,198.0,151.53,117.12
2016,10,3,14,15,3.0,180.0,2.25,20.5,182.0,138.49,107.16
2016,10,3,14,30,0.0,166.0,2.2,20.0,166.0,126.01,97.64
2016,10,3,14,45,0.0,131.0,2.2,20.0,131.0,99.57,76.45
2016,10,3,15,0,0.0,96.0,2.2,20.0,96.0,73.51,55.34
2016,10,3,15,15,0.0,101.5,2.15,19.5,101.5,77.11,58.62
2016,10,3,15,30,0.0,107.0,2.1,19.0,107.0,80.18,61.45
2016,10,3,15,45,0.0,94.0,2.1,19.0,94.0,70.58,56.22
2016,10,3,16,0,0.0,81.0,2.1,19.0,81.0,61.09,48.06
2016,10,3,16,15,290.0,68.0,1.95,18.5,139.0,49.83,38.31
2016,10,3,16,30,580.0,55.0,1.8,18.0,197.0,45.23,34.23
2016,10,3,16,45,502.5,47.5,1.7,18.0,149.5,39.08,28.54
2016,10,3,17,0,425.0,40.0,1.6,18.0,102.0,33.01,22.71
2016,10,3,17,15,293.0,28.5,1.35,17.5,63.0,23.43,12.8
2016,10,3,17,30,161.0,17.0,1.1,17.0,24.0,13.38,0.0
2016,10,3,17,45,80.5,8.5,0.9,17.0,12.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.5,13.0,1.0,13.5,17.5,51.83,0.0
2016,10,4,6,30,127.0,26.0,1.2,14.0,35.0,157.63,70.57
2016,10,4,6,45,214.0,44.0,1.4,14.5,74.0,261.58,207.78
2016,10,4,7,0,301.0,62.0,1.6,15.0,113.0,359.88,294.69
2016,10,4,7,15,374.5,75.0,1.7,15.0,160.0,446.82,368.43
2016,10,4,7,30,448.0,88.0,1.8,15.0,207.0,538.66,442.33
2016,10,4,7,45,291.0,116.5,1.9,15.5,200.0,425.2,351.25
2016,10,4,8,0,134.0,145.0,2.0,16.0,193.0,300.17,247.3
2016,10,4,8,15,131.0,166.5,2.0,16.0,219.0,322.75,265.16
2016,10,4,8,30,128.0,188.0,2.0,16.0,245.0,344.35,281.23
2016,10,4,8,45,94.5,202.5,2.05,16.5,247.0,302.65,245.8
2016,10,4,9,0,61.0,217.0,2.1,17.0,249.0,281.65,226.82
2016,10,4,9,15,58.5,232.5,2.1,17.5,265.0,292.7,234.4
2016,10,4,9,30,56.0,248.0,2.1,18.0,281.0,303.49,241.6
2016,10,4,9,45,160.0,268.0,2.1,18.5,369.0,452.87,358.8
2016,10,4,10,0,264.0,288.0,2.1,19.0,457.0,601.25,468.88
2016,10,4,10,15,339.0,282.0,2.1,19.5,509.0,662.5,512.31
2016,10,4,10,30,414.0,276.0,2.1,20.0,561.0,743.4,568.61
2016,10,4,10,45,635.0,200.0,2.15,20.5,650.0,878.15,664.81
2016,10,4,11,0,856.0,124.0,2.2,21.0,739.0,984.46,733.25
2016,10,4,11,15,860.0,124.5,2.25,21.0,750.5,963.54,718.29
2016,10,4,11,30,864.0,125.0,2.3,21.0,762.0,938.84,702.23
2016,10,4,11,45,876.5,119.5,2.4,21.5,768.0,911.59,683.63
2016,10,4,12,0,889.0,114.0,2.5,22.0,774.0,870.35,655.48
2016,10,4,12,15,888.0,113.5,2.65,22.0,769.0,830.47,629.73
2016,10,4,12,30,887.0,113.0,2.8,22.0,764.0,787.72,601.53
2016,10,4,12,45,889.5,109.0,2.95,22.5,752.0,741.5,567.81
2016,10,4,13,0,892.0,105.0,3.1,23.0,740.0,692.54,530.77
2016,10,4,13,15,885.5,104.0,3.2,22.5,719.0,638.27,490.42
2016,10,4,13,30,879.0,103.0,3.3,22.0,698.0,582.46,447.43
2016,10,4,13,45,872.5,100.0,3.4,22.0,670.0,523.65,399.75
2016,10,4,14,0,866.0,97.0,3.5,22.0,642.0,464.24,349.94
2016,10,4,14,15,853.0,95.0,3.55,22.0,606.5,401.05,295.71
2016,10,4,14,30,840.0,93.0,3.6,22.0,571.0,338.21,240.59
2016,10,4,14,45,825.0,89.0,3.7,22.0,530.5,273.87,184.24
2016,10,4,15,0,810.0,85.0,3.8,22.0,490.0,210.75,130.8
2016,10,4,15,15,785.5,81.5,3.8,21.5,444.5,148.46,84.7
2016,10,4,15,30,761.0,78.0,3.8,21.0,399.0,89.12,54.5
2016,10,4,15,45,729.5,73.0,3.85,20.5,350.0,64.35,50.52
2016,10,4,16,0,698.0,68.0,3.9,20.0,301.0,55.74,43.22
2016,10,4,16,15,647.0,62.5,3.8,19.5,250.5,51.34,39.45
2016,10,4,16,30,596.0,57.0,3.7,19.0,200.0,46.97,35.56
2016,10,4,16,45,514.5,49.0,3.6,18.5,151.0,40.41,29.57
2016,10,4,17,0,433.0,41.0,3.5,18.0,102.0,33.94,23.39
2016,10,4,17,15,290.5,28.5,3.3,17.0,62.0,23.5,12.28
2016,10,4,17,30,148.0,16.0,3.1,16.0,22.0,12.59,0.0
2016,10,4,17,45,74.0,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,12.0,1.4,10.5,18.5,77.09,0.0
2016,10,5,6,30,206.0,24.0,1.6,11.0,37.0,208.16,78.91
2016,10,5,6,45,339.5,35.0,1.8,12.0,80.5,344.83,276.08
2016,10,5,7,0,473.0,46.0,2.0,13.0,124.0,478.85,392.06
2016,10,5,7,15,548.0,54.0,2.25,13.5,174.5,570.37,468.19
2016,10,5,7,30,623.0,62.0,2.5,14.0,225.0,665.52,543.64
2016,10,5,7,45,677.0,66.0,2.75,15.0,277.0,739.02,598.41
2016,10,5,8,0,731.0,70.0,3.0,16.0,329.0,806.58,646.52
2016,10,5,8,15,763.5,74.0,3.1,16.5,378.5,860.53,683.38
2016,10,5,8,30,796.0,78.0,3.2,17.0,428.0,912.57,717.87
2016,10,5,8,45,824.0,79.5,3.3,18.0,474.5,954.57,743.11
2016,10,5,9,0,852.0,81.0,3.4,19.0,521.0,993.66,765.85
2016,10,5,9,15,868.5,83.5,3.4,19.5,561.0,1019.1,779.58
2016,10,5,9,30,885.0,86.0,3.4,20.0,601.0,1027.92,782.07
2016,10,5,9,45,900.5,86.0,3.4,20.5,636.5,1041.49,788.04
2016,10,5,10,0,916.0,86.0,3.4,21.0,672.0,1051.11,791.4
2016,10,5,10,15,924.5,87.5,3.4,21.5,699.0,1051.3,788.66
2016,10,5,10,30,933.0,89.0,3.4,22.0,726.0,1047.31,783.4
2016,10,5,10,45,941.0,88.5,3.4,22.5,746.0,1036.26,773.69
2016,10,5,11,0,949.0,88.0,3.4,23.0,766.0,1021.03,761.45
2016,10,5,11,15,952.0,88.5,3.4,23.0,777.5,998.04,745.72
2016,10,5,11,30,955.0,89.0,3.4,23.0,789.0,971.12,727.49
2016,10,5,11,45,957.5,88.5,3.45,23.5,792.5,938.85,704.67
2016,10,5,12,0,960.0,88.0,3.5,24.0,796.0,902.92,679.41
2016,10,5,12,15,959.0,88.0,3.55,24.0,790.5,861.17,651.41
2016,10,5,12,30,958.0,88.0,3.6,24.0,785.0,816.31,621.05
2016,10,5,12,45,948.0,90.5,3.65,24.0,770.0,764.63,584.74
2016,10,5,13,0,938.0,93.0,3.7,24.0,755.0,710.98,544.59
2016,10,5,13,15,931.5,92.0,3.7,24.0,733.5,654.51,501.22
2016,10,5,13,30,925.0,91.0,3.7,24.0,712.0,596.41,455.33
2016,10,5,13,45,915.5,89.5,3.75,24.0,682.5,535.01,405.66
2016,10,5,14,0,906.0,88.0,3.8,24.0,653.0,472.86,353.76
2016,10,5,14,15,892.5,86.0,3.8,23.5,617.0,408.31,299.07
2016,10,5,14,30,879.0,84.0,3.8,23.0,581.0,344.04,243.23
2016,10,5,14,45,859.5,82.0,3.8,23.0,538.5,275.94,183.94
2016,10,5,15,0,840.0,80.0,3.8,23.0,496.0,211.55,129.68
2016,10,5,15,15,814.5,77.0,3.8,22.5,449.0,147.68,82.68
2016,10,5,15,30,789.0,74.0,3.8,22.0,402.0,86.86,52.17
2016,10,5,15,45,749.5,70.5,3.8,22.0,351.0,62.78,48.86
2016,10,5,16,0,710.0,67.0,3.8,22.0,300.0,59.77,46.34
2016,10,5,16,15,656.5,61.0,3.6,21.0,248.5,50.37,38.34
2016,10,5,16,30,603.0,55.0,3.4,20.0,197.0,45.53,34.13
2016,10,5,16,45,515.0,47.5,3.2,19.5,147.5,39.27,28.41
2016,10,5,17,0,427.0,40.0,3.0,19.0,98.0,33.15,22.51
2016,10,5,17,15,278.0,27.5,2.8,18.0,58.5,22.68,10.83
2016,10,5,17,30,129.0,15.0,2.6,17.0,19.0,11.8,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.5,11.0,1.4,11.0,17.5,82.71,0.0
2016,10,6,6,30,225.0,22.0,1.6,12.0,35.0,218.9,59.76
2016,10,6,6,45,354.5,32.5,1.8,13.0,78.0,354.2,280.71
2016,10,6,7,0,484.0,43.0,2.0,14.0,121.0,484.81,394.66
2016,10,6,7,15,557.0,50.5,2.15,14.5,171.0,574.11,468.58
2016,10,6,7,30,630.0,58.0,2.3,15.0,221.0,667.02,541.56
2016,10,6,7,45,680.0,62.0,2.45,15.5,272.0,730.22,588.98
2016,10,6,8,0,730.0,66.0,2.6,16.0,323.0,801.32,640.29
2016,10,6,8,15,761.5,70.0,2.6,16.5,371.5,854.1,675.41
2016,10,6,8,30,793.0,74.0,2.6,17.0,420.0,905.0,708.13
2016,10,6,8,45,817.0,76.5,2.6,18.0,465.0,944.12,730.38
2016,10,6,9,0,841.0,79.0,2.6,19.0,510.0,980.3,750.13
2016,10,6,9,15,857.0,81.0,2.6,20.0,549.5,991.8,752.84
2016,10,6,9,30,873.0,83.0,2.6,21.0,589.0,1012.1,761.71
2016,10,6,9,45,891.0,82.0,2.65,22.0,623.5,1026.94,767.35
2016,10,6,10,0,909.0,81.0,2.7,23.0,658.0,1037.9,770.54
2016,10,6,10,15,917.0,82.0,2.7,23.5,684.5,1037.09,767.17
2016,10,6,10,30,925.0,83.0,2.7,24.0,711.0,1032.16,761.42
2016,10,6,10,45,929.5,84.5,2.75,24.5,729.5,1020.2,751.8
2016,10,6,11,0,934.0,86.0,2.8,25.0,748.0,1004.16,739.74
2016,10,6,11,15,936.5,86.0,2.75,25.0,759.0,980.51,723.4
2016,10,6,11,30,939.0,86.0,2.7,25.0,770.0,953.05,704.71
2016,10,6,11,45,939.5,86.5,2.7,25.5,773.0,920.66,681.91
2016,10,6,12,0,940.0,87.0,2.7,26.0,776.0,884.77,656.86
2016,10,6,12,15,939.0,86.5,2.7,26.0,770.5,843.31,629.31
2016,10,6,12,30,938.0,86.0,2.7,26.0,765.0,798.82,599.53
2016,10,6,12,45,935.5,85.0,2.7,26.5,752.0,749.94,564.64
2016,10,6,13,0,933.0,84.0,2.7,27.0,739.0,698.58,525.84
2016,10,6,13,15,927.5,83.0,2.7,27.0,717.5,643.15,484.17
2016,10,6,13,30,922.0,82.0,2.7,27.0,696.0,586.0,439.96
2016,10,6,13,45,912.5,81.0,2.7,27.0,667.5,525.42,391.79
2016,10,6,14,0,903.0,80.0,2.7,27.0,639.0,464.07,341.43
2016,10,6,14,15,891.0,78.0,2.7,27.0,603.5,400.45,287.87
2016,10,6,14,30,879.0,76.0,2.7,27.0,568.0,336.93,233.18
2016,10,6,14,45,861.5,74.0,2.7,27.0,527.0,272.46,177.78
2016,10,6,15,0,844.0,72.0,2.7,27.0,486.0,205.37,122.39
2016,10,6,15,15,820.5,69.0,2.65,26.5,440.0,141.67,76.31
2016,10,6,15,30,797.0,66.0,2.6,26.0,394.0,80.73,46.41
2016,10,6,15,45,763.0,62.5,2.6,26.0,344.5,56.88,43.03
2016,10,6,16,0,729.0,59.0,2.6,26.0,295.0,53.72,40.41
2016,10,6,16,15,678.5,54.0,2.25,24.5,244.0,49.16,36.73
2016,10,6,16,30,628.0,49.0,1.9,23.0,193.0,44.63,32.9
2016,10,6,16,45,545.0,42.0,1.6,22.0,144.0,35.17,24.55
2016,10,6,17,0,462.0,35.0,1.3,21.0,95.0,29.27,18.95
2016,10,6,17,15,231.0,26.0,1.25,20.0,56.0,21.32,8.75
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,13.38,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,126.5,10.0,0.8,14.5,17.0,91.31,0.0
2016,10,7,6,30,253.0,20.0,0.8,15.0,34.0,235.77,32.18
2016,10,7,6,45,377.0,30.0,0.85,15.5,77.0,368.95,284.96
2016,10,7,7,0,501.0,40.0,0.9,16.0,120.0,495.27,394.15
2016,10,7,7,15,572.0,47.0,1.0,16.5,169.0,582.57,464.33
2016,10,7,7,30,643.0,54.0,1.1,17.0,218.0,666.4,528.22
2016,10,7,7,45,688.0,58.5,1.2,18.0,268.0,733.77,575.96
2016,10,7,8,0,733.0,63.0,1.3,19.0,318.0,800.86,621.2
2016,10,7,8,15,763.5,66.5,1.5,20.0,366.0,851.96,654.74
2016,10,7,8,30,794.0,70.0,1.7,21.0,414.0,901.16,686.05
2016,10,7,8,45,816.0,73.0,1.9,22.0,458.0,938.87,708.84
2016,10,7,9,0,838.0,76.0,2.1,23.0,502.0,973.62,729.3
2016,10,7,9,15,853.5,78.0,2.2,23.5,541.0,984.62,734.11
2016,10,7,9,30,869.0,80.0,2.3,24.0,580.0,1004.38,744.98
2016,10,7,9,45,866.0,88.0,2.45,25.0,610.0,1008.94,744.91
2016,10,7,10,0,863.0,96.0,2.6,26.0,640.0,1022.54,750.96
2016,10,7,10,15,735.0,147.0,2.55,26.5,624.0,950.04,700.28
2016,10,7,10,30,607.0,198.0,2.5,27.0,608.0,863.29,640.54
2016,10,7,10,45,618.0,201.5,2.5,27.5,628.5,862.95,638.97
2016,10,7,11,0,629.0,205.0,2.5,28.0,649.0,859.08,634.36
2016,10,7,11,15,620.0,213.0,2.4,28.5,656.0,837.2,616.73
2016,10,7,11,30,611.0,221.0,2.3,29.0,663.0,812.69,597.59
2016,10,7,11,45,751.5,163.0,2.25,29.5,709.0,852.73,624.3
2016,10,7,12,0,892.0,105.0,2.2,30.0,755.0,862.92,628.97
2016,10,7,12,15,890.5,105.0,2.15,30.0,749.5,823.09,602.27
2016,10,7,12,30,889.0,105.0,2.1,30.0,744.0,780.41,574.0
2016,10,7,12,45,725.5,164.5,2.05,30.5,680.0,687.57,506.49
2016,10,7,13,0,562.0,224.0,2.0,31.0,616.0,585.77,432.25
2016,10,7,13,15,531.0,227.5,1.95,31.0,589.0,533.82,394.47
2016,10,7,13,30,500.0,231.0,1.9,31.0,562.0,483.55,356.88
2016,10,7,13,45,543.5,204.5,1.85,31.0,550.5,447.43,328.78
2016,10,7,14,0,587.0,178.0,1.8,31.0,539.0,410.3,298.38
2016,10,7,14,15,486.5,196.0,1.75,30.5,483.5,341.1,245.96
2016,10,7,14,30,386.0,214.0,1.7,30.0,428.0,283.32,202.52
2016,10,7,14,45,444.5,183.0,1.7,30.0,412.0,246.52,170.16
2016,10,7,15,0,503.0,152.0,1.7,30.0,396.0,199.54,130.11
2016,10,7,15,15,374.5,156.5,1.55,29.5,328.5,149.58,98.58
2016,10,7,15,30,246.0,161.0,1.4,29.0,261.0,116.86,83.79
2016,10,7,15,45,223.5,145.0,1.25,28.5,227.0,98.75,77.47
2016,10,7,16,0,201.0,129.0,1.1,28.0,193.0,88.71,69.36
2016,10,7,16,15,179.5,108.0,1.05,27.0,158.0,75.42,58.42
2016,10,7,16,30,158.0,87.0,1.0,26.0,123.0,61.71,46.84
2016,10,7,16,45,123.5,66.5,1.0,25.0,90.0,48.08,35.02
2016,10,7,17,0,89.0,46.0,1.0,24.0,57.0,33.76,22.25
2016,10,7,17,15,44.5,27.0,1.0,23.5,32.5,20.16,6.49
2016,10,7,17,30,0.0,8.0,1.0,23.0,8.0,6.29,0.0
2016,10,7,17,45,0.0,4.0,1.05,22.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,10.5,1.0,17.5,14.0,52.88,0.0
2016,10,8,6,30,135.0,21.0,0.9,18.0,28.0,151.41,0.0
2016,10,8,6,45,262.5,34.5,0.85,18.5,68.5,286.49,218.47
2016,10,8,7,0,390.0,48.0,0.8,19.0,109.0,416.15,330.13
2016,10,8,7,15,469.5,57.0,0.85,19.5,157.0,510.15,405.0
2016,10,8,7,30,549.0,66.0,0.9,20.0,205.0,607.98,478.8
2016,10,8,7,45,602.0,72.5,1.0,21.0,255.0,681.84,531.15
2016,10,8,8,0,655.0,79.0,1.1,22.0,305.0,756.3,581.55
2016,10,8,8,15,691.0,84.0,1.15,23.0,353.0,812.45,616.64
2016,10,8,8,30,727.0,89.0,1.2,24.0,401.0,867.2,649.62
2016,10,8,8,45,753.0,92.5,1.3,25.0,445.5,908.07,673.15
2016,10,8,9,0,779.0,96.0,1.4,26.0,490.0,939.56,690.22
2016,10,8,9,15,797.5,99.0,1.4,27.0,529.0,966.88,702.97
2016,10,8,9,30,816.0,102.0,1.4,28.0,568.0,990.69,713.33
2016,10,8,9,45,864.0,90.5,1.45,29.0,609.5,1023.15,729.79
2016,10,8,10,0,912.0,79.0,1.5,30.0,651.0,1038.51,735.42
2016,10,8,10,15,920.0,80.0,1.45,30.5,677.5,1037.57,731.2
2016,10,8,10,30,928.0,81.0,1.4,31.0,704.0,1032.5,724.83
2016,10,8,10,45,933.0,82.5,1.35,31.5,722.5,1020.91,714.72
2016,10,8,11,0,938.0,84.0,1.3,32.0,741.0,1005.21,702.39
2016,10,8,11,15,941.0,84.5,1.2,32.5,752.0,982.42,685.16
2016,10,8,11,30,944.0,85.0,1.1,33.0,763.0,955.76,665.83
2016,10,8,11,45,944.0,85.0,1.05,33.5,766.0,922.16,643.26
2016,10,8,12,0,944.0,85.0,1.0,34.0,769.0,885.12,618.73
2016,10,8,12,15,943.0,85.0,0.95,34.0,763.5,843.98,592.94
2016,10,8,12,30,942.0,85.0,0.9,34.0,758.0,799.8,565.13
2016,10,8,12,45,937.5,85.0,0.85,34.0,744.0,750.3,533.03
2016,10,8,13,0,933.0,85.0,0.8,34.0,730.0,698.47,497.28
2016,10,8,13,15,927.0,84.0,0.8,34.0,708.5,642.69,458.48
2016,10,8,13,30,921.0,83.0,0.8,34.0,687.0,585.26,417.21
2016,10,8,13,45,911.0,82.0,0.8,34.0,658.0,524.46,372.1
2016,10,8,14,0,901.0,81.0,0.8,34.0,629.0,462.98,324.81
2016,10,8,14,15,888.0,79.0,0.85,33.5,593.5,399.1,274.99
2016,10,8,14,30,875.0,77.0,0.9,33.0,558.0,335.47,223.65
2016,10,8,14,45,857.0,74.5,1.0,33.0,516.5,270.74,170.71
2016,10,8,15,0,839.0,72.0,1.1,33.0,475.0,203.62,117.55
2016,10,8,15,15,814.0,69.0,1.1,32.5,429.0,140.15,73.35
2016,10,8,15,30,789.0,66.0,1.1,32.0,383.0,79.65,44.85
2016,10,8,15,45,753.5,62.5,1.15,32.0,333.5,56.75,41.78
2016,10,8,16,0,718.0,59.0,1.2,32.0,284.0,53.59,39.22
2016,10,8,16,15,665.5,53.5,1.15,30.5,233.5,48.63,35.28
2016,10,8,16,30,613.0,48.0,1.1,29.0,183.0,43.69,31.17
2016,10,8,16,45,526.0,40.5,1.05,27.5,134.5,33.88,22.75
2016,10,8,17,0,439.0,33.0,1.0,26.0,86.0,27.57,16.85
2016,10,8,17,15,282.5,21.5,1.05,25.0,49.0,17.78,3.39
2016,10,8,17,30,126.0,10.0,1.1,24.0,12.0,7.87,0.0
2016,10,8,17,45,63.0,5.0,1.15,23.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.0,9.0,1.25,16.5,15.0,85.24,0.0
2016,10,9,6,30,236.0,18.0,1.2,17.0,30.0,219.32,0.0
2016,10,9,6,45,364.0,28.5,1.15,18.0,72.0,358.81,271.03
2016,10,9,7,0,492.0,39.0,1.1,19.0,114.0,488.28,384.56
2016,10,9,7,15,566.0,46.0,1.15,20.0,163.5,577.69,455.21
2016,10,9,7,30,640.0,53.0,1.2,21.0,213.0,663.67,519.0
2016,10,9,7,45,686.0,58.5,1.3,22.0,263.0,733.05,567.77
2016,10,9,8,0,732.0,64.0,1.4,23.0,313.0,802.26,614.01
2016,10,9,8,15,763.5,67.5,1.3,24.0,361.0,854.26,644.04
2016,10,9,8,30,795.0,71.0,1.2,25.0,409.0,904.34,671.26
2016,10,9,8,45,817.0,74.5,1.1,26.0,453.5,942.61,689.51
2016,10,9,9,0,839.0,78.0,1.0,27.0,498.0,977.9,705.14
2016,10,9,9,15,855.0,80.5,1.0,28.0,537.5,1002.43,715.43
