Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,30,871.0,83.0,1.0,29.0,577.0,1010.56,715.63
2016,10,9,9,45,883.0,84.5,1.05,30.0,610.0,1022.14,719.23
2016,10,9,10,0,895.0,86.0,1.1,31.0,643.0,1029.83,720.48
2016,10,9,10,15,903.0,87.0,1.15,31.5,669.0,1028.81,718.09
2016,10,9,10,30,911.0,88.0,1.2,32.0,695.0,1023.74,713.5
2016,10,9,10,45,914.5,90.0,1.25,32.5,713.0,1011.32,704.66
2016,10,9,11,0,918.0,92.0,1.3,33.0,731.0,994.91,693.6
2016,10,9,11,15,920.5,92.5,1.35,33.0,741.5,971.94,680.05
2016,10,9,11,30,923.0,93.0,1.4,33.0,752.0,945.21,664.24
2016,10,9,11,45,921.0,94.0,1.5,33.0,754.0,911.42,644.63
2016,10,9,12,0,919.0,95.0,1.6,33.0,756.0,874.37,622.74
2016,10,9,12,15,917.0,94.5,1.7,33.0,750.0,832.7,597.55
2016,10,9,12,30,915.0,94.0,1.8,33.0,744.0,788.17,570.09
2016,10,9,12,45,902.0,97.5,1.9,33.0,728.0,737.16,536.63
2016,10,9,13,0,889.0,101.0,2.0,33.0,712.0,684.55,500.06
2016,10,9,13,15,882.0,99.5,2.05,32.5,690.5,629.69,461.5
2016,10,9,13,30,875.0,98.0,2.1,32.0,669.0,573.41,420.43
2016,10,9,13,45,863.0,97.0,2.2,32.0,639.5,515.53,375.93
2016,10,9,14,0,851.0,96.0,2.3,32.0,610.0,454.63,327.67
2016,10,9,14,15,836.5,94.0,2.4,31.5,574.5,391.89,277.08
2016,10,9,14,30,822.0,92.0,2.5,31.0,539.0,329.74,225.51
2016,10,9,14,45,801.5,89.0,2.6,31.0,498.0,266.19,172.32
2016,10,9,15,0,781.0,86.0,2.7,31.0,457.0,204.57,122.5
2016,10,9,15,15,753.5,82.0,2.75,30.5,411.0,143.63,79.45
2016,10,9,15,30,726.0,78.0,2.8,30.0,365.0,81.21,47.79
2016,10,9,15,45,687.5,73.0,2.85,29.5,316.5,59.04,44.21
2016,10,9,16,0,649.0,68.0,2.9,29.0,268.0,55.27,41.18
2016,10,9,16,15,591.5,61.5,2.8,27.5,218.5,50.16,37.05
2016,10,9,16,30,534.0,55.0,2.7,26.0,169.0,45.08,32.73
2016,10,9,16,45,442.5,45.5,2.65,25.0,122.5,37.36,25.88
2016,10,9,17,0,351.0,36.0,2.6,24.0,76.0,29.71,18.56
2016,10,9,17,15,175.5,18.0,2.55,23.0,38.0,14.58,0.0
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,9.83,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,31.86,0.0
2016,10,10,6,45,191.5,36.0,1.7,14.5,64.5,238.45,181.65
2016,10,10,7,0,383.0,47.0,1.9,15.0,104.0,410.19,333.36
2016,10,10,7,15,462.0,57.0,1.9,15.5,151.5,504.71,411.74
2016,10,10,7,30,541.0,67.0,1.9,16.0,199.0,603.12,489.16
2016,10,10,7,45,596.5,73.0,1.95,16.5,248.5,678.55,545.76
2016,10,10,8,0,652.0,79.0,2.0,17.0,298.0,754.55,600.26
2016,10,10,8,15,688.0,84.0,1.95,17.5,345.5,810.56,637.36
2016,10,10,8,30,724.0,89.0,1.9,18.0,393.0,865.15,672.13
2016,10,10,8,45,755.5,90.5,1.9,19.0,438.5,901.53,692.45
2016,10,10,9,0,787.0,92.0,1.9,20.0,484.0,943.29,715.99
2016,10,10,9,15,805.0,95.0,1.95,20.5,523.0,970.02,730.91
2016,10,10,9,30,823.0,98.0,2.0,21.0,562.0,993.24,743.55
2016,10,10,9,45,846.5,96.0,2.05,22.0,597.0,1012.22,751.98
2016,10,10,10,0,870.0,94.0,2.1,23.0,632.0,1027.17,757.83
2016,10,10,10,15,879.0,95.5,2.15,23.5,658.5,1014.62,747.45
2016,10,10,10,30,888.0,97.0,2.2,24.0,685.0,1011.2,743.48
2016,10,10,10,45,894.0,98.0,2.25,25.0,703.5,1000.21,733.23
2016,10,10,11,0,900.0,99.0,2.3,26.0,722.0,985.26,720.67
2016,10,10,11,15,903.0,99.5,2.35,26.0,733.0,963.02,706.36
2016,10,10,11,30,906.0,100.0,2.4,26.0,744.0,937.06,689.7
2016,10,10,11,45,906.0,100.5,2.5,26.5,746.5,904.85,668.03
2016,10,10,12,0,906.0,101.0,2.6,27.0,749.0,869.32,644.1
2016,10,10,12,15,904.5,100.5,2.65,27.0,743.0,828.42,617.29
2016,10,10,12,30,903.0,100.0,2.7,27.0,737.0,784.67,588.32
2016,10,10,12,45,891.0,103.0,2.8,27.0,721.5,734.25,553.21
2016,10,10,13,0,879.0,106.0,2.9,27.0,706.0,682.21,515.22
2016,10,10,13,15,871.5,105.0,2.95,26.5,684.5,632.06,478.18
2016,10,10,13,30,864.0,104.0,3.0,26.0,663.0,575.27,435.07
2016,10,10,13,45,850.0,103.5,3.1,26.0,633.5,514.69,386.93
2016,10,10,14,0,836.0,103.0,3.2,26.0,604.0,454.01,337.14
2016,10,10,14,15,820.5,100.5,3.25,25.5,568.5,391.28,284.85
2016,10,10,14,30,805.0,98.0,3.3,25.0,533.0,329.29,231.87
2016,10,10,14,45,778.5,96.5,3.4,25.0,490.5,266.56,178.11
2016,10,10,15,0,752.0,95.0,3.5,25.0,448.0,202.49,125.35
2016,10,10,15,15,723.0,90.5,3.5,24.0,402.5,142.16,81.8
2016,10,10,15,30,694.0,86.0,3.5,23.0,357.0,85.46,53.46
2016,10,10,15,45,646.0,82.0,3.5,22.5,308.0,64.99,50.7
2016,10,10,16,0,598.0,78.0,3.5,22.0,259.0,62.16,48.4
2016,10,10,16,15,536.5,69.5,3.45,21.0,210.0,55.8,42.98
2016,10,10,16,30,475.0,61.0,3.4,20.0,161.0,49.42,37.32
2016,10,10,16,45,375.5,50.0,3.35,19.5,115.0,40.7,29.31
2016,10,10,17,0,276.0,39.0,3.3,19.0,69.0,29.65,18.74
2016,10,10,17,15,138.0,19.5,3.15,18.0,34.5,14.87,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,56.5,9.0,1.0,13.0,11.5,44.66,0.0
2016,10,11,6,30,113.0,18.0,1.2,13.0,23.0,128.34,0.0
2016,10,11,6,45,227.5,33.5,1.45,13.5,61.0,262.35,197.67
2016,10,11,7,0,342.0,49.0,1.7,14.0,99.0,379.86,309.54
2016,10,11,7,15,422.0,60.0,1.75,14.5,145.5,474.28,388.92
2016,10,11,7,30,502.0,71.0,1.8,15.0,192.0,573.59,468.03
2016,10,11,7,45,251.0,81.0,1.85,15.5,141.5,366.5,303.99
2016,10,11,8,0,0.0,91.0,1.9,16.0,91.0,76.02,58.64
2016,10,11,8,15,0.0,103.5,1.9,16.5,103.5,86.38,67.46
2016,10,11,8,30,0.0,116.0,1.9,17.0,116.0,96.8,75.82
2016,10,11,8,45,5.5,144.0,1.95,17.5,147.0,128.79,102.12
2016,10,11,9,0,11.0,172.0,2.0,18.0,178.0,160.96,128.07
2016,10,11,9,15,42.5,207.0,2.0,18.0,231.0,249.9,200.39
2016,10,11,9,30,74.0,242.0,2.0,18.0,284.0,319.87,255.75
2016,10,11,9,45,469.0,167.5,2.05,18.5,454.0,705.78,555.95
2016,10,11,10,0,864.0,93.0,2.1,19.0,624.0,1019.73,768.41
2016,10,11,10,15,873.0,94.5,2.1,19.5,650.0,1007.25,753.85
2016,10,11,10,30,882.0,96.0,2.1,20.0,676.0,1003.88,749.3
2016,10,11,10,45,889.0,96.5,2.1,20.5,695.0,993.37,740.14
2016,10,11,11,0,896.0,97.0,2.1,21.0,714.0,978.91,728.65
2016,10,11,11,15,899.5,97.5,2.05,21.0,724.5,957.24,713.41
2016,10,11,11,30,903.0,98.0,2.0,21.0,735.0,931.84,695.89
2016,10,11,11,45,904.0,98.0,2.0,21.5,738.0,900.08,673.47
2016,10,11,12,0,905.0,98.0,2.0,22.0,741.0,864.97,648.89
2016,10,11,12,15,741.0,159.5,2.0,22.0,683.5,771.11,584.28
2016,10,11,12,30,577.0,221.0,2.0,22.0,626.0,661.38,504.43
2016,10,11,12,45,529.5,234.0,2.0,22.5,599.5,606.42,463.39
2016,10,11,13,0,482.0,247.0,2.0,23.0,573.0,553.54,422.96
2016,10,11,13,15,402.0,262.0,2.05,22.5,528.5,475.48,365.22
2016,10,11,13,30,322.0,277.0,2.1,22.0,484.0,416.5,320.63
2016,10,11,13,45,427.0,233.5,2.15,22.0,495.0,414.05,317.45
2016,10,11,14,0,532.0,190.0,2.2,22.0,506.0,391.63,297.01
2016,10,11,14,15,651.0,149.0,2.3,21.5,512.5,367.79,273.43
2016,10,11,14,30,770.0,108.0,2.4,21.0,519.0,324.04,231.66
2016,10,11,14,45,636.0,126.0,2.55,21.0,448.0,252.72,174.86
2016,10,11,15,0,502.0,144.0,2.7,21.0,377.0,193.24,130.49
2016,10,11,15,15,583.0,117.5,2.75,20.5,362.0,147.54,92.9
2016,10,11,15,30,664.0,91.0,2.8,20.0,347.0,87.77,56.66
2016,10,11,15,45,621.0,85.0,2.9,20.0,299.0,66.92,52.91
2016,10,11,16,0,578.0,79.0,3.0,20.0,251.0,62.76,49.33
2016,10,11,16,15,514.5,70.5,3.0,19.0,202.5,56.45,43.89
2016,10,11,16,30,451.0,62.0,3.0,18.0,154.0,50.13,38.21
2016,10,11,16,45,353.5,50.0,3.0,17.5,109.5,38.1,27.26
2016,10,11,17,0,256.0,38.0,3.0,17.0,65.0,28.82,17.96
2016,10,11,17,15,128.0,19.0,2.95,16.5,32.5,14.47,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.5,1.15,11.5,11.0,6.69,0.0
2016,10,12,6,30,125.0,17.0,1.3,12.0,22.0,102.14,0.0
2016,10,12,6,45,254.5,31.0,1.5,13.0,60.5,279.73,207.96
2016,10,12,7,0,384.0,45.0,1.7,14.0,99.0,409.68,332.17
2016,10,12,7,15,466.0,54.5,1.65,14.0,147.0,506.14,413.46
2016,10,12,7,30,548.0,64.0,1.6,14.0,195.0,606.64,493.36
2016,10,12,7,45,274.0,76.0,1.6,14.5,141.5,380.7,316.23
2016,10,12,8,0,0.0,88.0,1.6,15.0,88.0,73.06,56.32
2016,10,12,8,15,0.0,110.5,1.55,15.5,110.5,94.19,74.28
2016,10,12,8,30,0.0,133.0,1.5,16.0,133.0,115.19,91.41
2016,10,12,8,45,11.0,158.0,1.5,17.0,163.5,149.79,119.72
2016,10,12,9,0,22.0,183.0,1.5,18.0,194.0,184.5,147.43
2016,10,12,9,15,114.5,215.0,1.55,18.5,278.0,357.54,286.55
2016,10,12,9,30,207.0,247.0,1.6,19.0,362.0,487.02,385.33
2016,10,12,9,45,533.5,173.0,1.7,19.5,492.5,778.5,602.21
2016,10,12,10,0,860.0,99.0,1.8,20.0,623.0,1022.97,763.18
2016,10,12,10,15,868.5,100.5,1.9,20.0,649.0,1022.84,760.25
2016,10,12,10,30,877.0,102.0,2.0,20.0,675.0,1018.65,757.8
2016,10,12,10,45,881.5,103.5,2.15,20.5,693.0,993.72,741.01
2016,10,12,11,0,886.0,105.0,2.3,21.0,711.0,977.94,730.43
2016,10,12,11,15,889.0,105.5,2.4,21.0,721.5,955.85,716.41
2016,10,12,11,30,892.0,106.0,2.5,21.0,732.0,930.1,699.94
2016,10,12,11,45,894.0,105.5,2.7,21.0,734.5,898.86,680.5
2016,10,12,12,0,896.0,105.0,2.9,21.0,737.0,864.25,658.44
2016,10,12,12,15,894.0,104.5,2.9,21.0,731.0,823.24,630.33
2016,10,12,12,30,892.0,104.0,2.9,21.0,725.0,779.46,600.12
2016,10,12,12,45,701.0,168.5,2.9,21.5,651.0,672.92,519.13
2016,10,12,13,0,510.0,233.0,2.9,22.0,577.0,559.49,432.3
2016,10,12,13,15,694.5,164.0,2.85,22.0,616.0,581.25,448.73
2016,10,12,13,30,879.0,95.0,2.8,22.0,655.0,571.43,439.13
2016,10,12,13,45,759.5,123.0,2.8,22.0,592.0,487.05,372.21
2016,10,12,14,0,640.0,151.0,2.8,22.0,529.0,410.16,310.83
2016,10,12,14,15,558.0,165.5,2.9,21.5,480.5,342.86,256.84
2016,10,12,14,30,476.0,180.0,3.0,21.0,432.0,288.45,212.83
2016,10,12,14,45,627.0,131.5,3.2,21.0,436.0,254.75,177.25
2016,10,12,15,0,778.0,83.0,3.4,21.0,440.0,200.76,124.95
2016,10,12,15,15,749.0,79.0,3.35,20.5,394.5,140.04,80.36
2016,10,12,15,30,720.0,75.0,3.3,20.0,349.0,82.92,51.91
2016,10,12,15,45,685.0,69.0,3.25,19.5,301.0,56.25,43.74
2016,10,12,16,0,650.0,63.0,3.2,19.0,253.0,51.71,39.87
2016,10,12,16,15,589.5,56.5,2.8,18.0,204.0,46.46,35.3
2016,10,12,16,30,529.0,50.0,2.4,17.0,155.0,41.24,30.58
2016,10,12,16,45,433.0,40.5,2.05,16.5,110.0,33.41,23.28
2016,10,12,17,0,337.0,31.0,1.7,16.0,65.0,25.64,15.14
2016,10,12,17,15,168.5,15.5,1.55,15.5,32.5,12.6,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,12.0,18.0,14.16,0.0
2016,10,13,6,45,127.0,31.5,1.25,12.5,49.5,166.44,120.35
2016,10,13,7,0,254.0,45.0,1.3,13.0,81.0,304.84,248.9
2016,10,13,7,15,298.0,61.5,1.5,13.0,119.5,370.94,307.68
2016,10,13,7,30,342.0,78.0,1.7,13.0,158.0,439.29,366.0
2016,10,13,7,45,371.5,92.5,1.95,13.5,198.0,493.34,410.19
2016,10,13,8,0,401.0,107.0,2.2,14.0,238.0,547.7,452.98
2016,10,13,8,15,422.5,120.0,2.25,14.5,276.5,592.21,485.89
2016,10,13,8,30,444.0,133.0,2.3,15.0,315.0,635.77,517.13
2016,10,13,8,45,478.0,142.0,2.35,16.0,357.5,685.5,551.15
2016,10,13,9,0,512.0,151.0,2.4,17.0,400.0,733.99,583.28
2016,10,13,9,15,442.0,183.5,2.4,17.5,411.0,702.65,555.86
2016,10,13,9,30,372.0,216.0,2.4,18.0,422.0,642.64,508.15
2016,10,13,9,45,479.0,196.0,2.4,19.0,477.0,749.72,585.28
2016,10,13,10,0,586.0,176.0,2.4,20.0,532.0,839.52,645.84
2016,10,13,10,15,546.5,200.0,2.4,20.5,542.5,807.87,620.08
2016,10,13,10,30,507.0,224.0,2.4,21.0,553.0,783.36,599.73
2016,10,13,10,45,519.0,226.5,2.4,21.5,571.0,784.08,598.59
2016,10,13,11,0,531.0,229.0,2.4,22.0,589.0,781.83,595.24
2016,10,13,11,15,481.0,253.5,2.45,22.0,584.0,741.29,565.11
2016,10,13,11,30,431.0,278.0,2.5,22.0,579.0,699.86,534.48
2016,10,13,11,45,436.5,275.5,2.6,22.5,581.0,681.1,520.58
2016,10,13,12,0,442.0,273.0,2.7,23.0,583.0,660.15,504.84
2016,10,13,12,15,482.0,255.0,2.8,23.0,590.5,650.01,498.46
2016,10,13,12,30,522.0,237.0,2.9,23.0,598.0,635.12,488.26
2016,10,13,12,45,498.5,241.5,3.0,23.5,580.5,591.4,454.75
2016,10,13,13,0,475.0,246.0,3.1,24.0,563.0,548.09,421.28
2016,10,13,13,15,439.0,249.0,3.15,24.0,535.0,496.82,382.08
2016,10,13,13,30,403.0,252.0,3.2,24.0,507.0,439.34,337.79
2016,10,13,13,45,415.5,236.0,3.25,24.0,488.5,410.51,314.3
2016,10,13,14,0,428.0,220.0,3.3,24.0,470.0,371.21,281.98
2016,10,13,14,15,439.5,202.0,3.3,23.5,445.5,328.32,246.39
2016,10,13,14,30,451.0,184.0,3.3,23.0,421.0,283.95,208.67
2016,10,13,14,45,438.5,170.5,3.3,23.0,385.5,235.85,168.06
2016,10,13,15,0,426.0,157.0,3.3,23.0,350.0,189.38,129.91
2016,10,13,15,15,365.0,148.5,3.3,22.5,302.0,143.04,97.28
2016,10,13,15,30,304.0,140.0,3.3,22.0,254.0,105.79,76.97
2016,10,13,15,45,285.0,123.0,3.3,21.5,218.5,86.47,69.44
2016,10,13,16,0,266.0,106.0,3.3,21.0,183.0,75.44,60.06
2016,10,13,16,15,240.5,87.5,3.05,20.5,147.0,63.11,49.32
2016,10,13,16,30,215.0,69.0,2.8,20.0,111.0,50.45,38.07
2016,10,13,16,45,169.0,51.0,2.55,19.5,78.0,37.68,26.5
2016,10,13,17,0,123.0,33.0,2.3,19.0,45.0,24.71,13.74
2016,10,13,17,15,61.5,16.5,2.05,18.5,22.5,12.55,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.79,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,2.64,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,4.54,0.0
2016,10,14,7,15,0.0,9.5,4.2,16.5,9.5,7.2,0.4
2016,10,14,7,30,0.0,13.0,4.3,17.0,13.0,9.87,2.71
2016,10,14,7,45,0.0,16.5,4.45,17.5,16.5,12.54,5.01
2016,10,14,8,0,0.0,20.0,4.6,18.0,20.0,15.22,7.27
2016,10,14,8,15,0.0,23.0,4.75,18.0,23.0,17.52,9.21
2016,10,14,8,30,0.0,26.0,4.9,18.0,26.0,19.83,11.13
2016,10,14,8,45,33.5,114.0,5.05,18.5,130.0,139.03,112.08
2016,10,14,9,0,67.0,202.0,5.2,19.0,234.0,276.53,224.38
2016,10,14,9,15,77.5,221.0,5.25,19.5,261.0,305.49,246.63
2016,10,14,9,30,88.0,240.0,5.3,20.0,288.0,334.09,268.51
2016,10,14,9,45,49.0,221.0,5.35,20.5,248.5,265.66,211.78
2016,10,14,10,0,10.0,202.0,5.4,21.0,209.0,181.3,142.18
2016,10,14,10,15,7.5,197.0,5.35,21.0,202.0,172.08,134.54
2016,10,14,10,30,5.0,192.0,5.3,21.0,195.0,163.45,127.31
2016,10,14,10,45,7.0,203.5,5.3,21.0,208.0,174.83,136.35
2016,10,14,11,0,9.0,215.0,5.3,21.0,221.0,186.04,145.2
2016,10,14,11,15,7.5,208.0,5.2,21.0,213.0,176.97,137.77
2016,10,14,11,30,6.0,201.0,5.1,21.0,205.0,168.29,130.71
2016,10,14,11,45,3.0,138.5,5.1,21.5,140.5,111.5,84.95
2016,10,14,12,0,0.0,76.0,5.1,22.0,76.0,58.58,42.04
2016,10,14,12,15,0.0,98.0,5.05,22.0,98.0,75.74,55.96
2016,10,14,12,30,0.0,120.0,5.0,22.0,120.0,93.32,70.16
2016,10,14,12,45,0.0,93.5,5.0,22.0,93.5,72.14,53.1
2016,10,14,13,0,0.0,67.0,5.0,22.0,67.0,51.56,36.47
2016,10,14,13,15,0.0,102.0,4.9,21.5,102.0,78.77,58.73
2016,10,14,13,30,0.0,137.0,4.8,21.0,137.0,106.16,81.15
2016,10,14,13,45,0.0,104.0,4.7,21.0,104.0,80.2,60.17
2016,10,14,14,0,0.0,71.0,4.6,21.0,71.0,54.57,39.34
2016,10,14,14,15,0.0,54.0,4.45,21.0,54.0,41.42,28.61
2016,10,14,14,30,0.0,37.0,4.3,21.0,37.0,28.31,17.85
2016,10,14,14,45,0.0,32.5,4.15,21.0,32.5,24.84,15.03
2016,10,14,15,0,0.0,28.0,4.0,21.0,28.0,21.37,12.19
2016,10,14,15,15,0.0,16.5,3.8,20.5,16.5,12.57,4.89
2016,10,14,15,30,0.0,5.0,3.6,20.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,3.4,20.0,4.0,3.03,0.0
2016,10,14,16,0,0.0,3.0,3.2,20.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,2.9,19.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,2.6,19.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,2.3,19.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.5,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,109.0,13.0,1.8,14.0,17.0,87.9,0.0
2016,10,15,6,45,250.0,25.5,2.1,15.0,53.5,269.0,183.13
2016,10,15,7,0,391.0,38.0,2.4,16.0,90.0,409.49,328.68
2016,10,15,7,15,474.0,46.5,2.7,16.5,136.0,504.69,410.7
2016,10,15,7,30,557.0,55.0,3.0,17.0,182.0,604.51,491.87
2016,10,15,7,45,608.5,60.5,3.3,17.5,229.5,675.16,547.41
2016,10,15,8,0,660.0,66.0,3.6,18.0,277.0,746.46,601.21
2016,10,15,8,15,694.5,70.5,3.9,18.5,323.0,799.99,639.98
2016,10,15,8,30,729.0,75.0,4.2,19.0,369.0,846.11,672.31
2016,10,15,8,45,752.5,78.5,4.5,19.5,411.0,884.5,698.71
2016,10,15,9,0,776.0,82.0,4.8,20.0,453.0,920.14,723.19
2016,10,15,9,15,467.0,162.5,4.95,20.5,391.5,703.74,561.71
2016,10,15,9,30,158.0,243.0,5.1,21.0,330.0,434.14,346.78
2016,10,15,9,45,277.0,239.5,5.35,21.5,401.0,570.04,454.23
2016,10,15,10,0,396.0,236.0,5.6,22.0,472.0,680.27,538.53
2016,10,15,10,15,308.0,266.0,5.75,22.0,454.5,618.15,488.24
2016,10,15,10,30,220.0,296.0,5.9,22.0,437.0,531.65,420.07
2016,10,15,10,45,247.0,300.5,6.05,22.5,463.0,553.61,436.53
2016,10,15,11,0,274.0,305.0,6.2,23.0,489.0,596.03,467.54
2016,10,15,11,15,147.5,280.0,6.3,23.0,379.5,417.0,328.25
2016,10,15,11,30,21.0,255.0,6.4,23.0,270.0,230.76,179.51
2016,10,15,11,45,21.0,255.5,6.5,23.0,270.5,229.02,178.3
2016,10,15,12,0,21.0,256.0,6.6,23.0,271.0,227.28,176.9
2016,10,15,12,15,21.0,254.0,6.65,23.0,268.5,223.3,173.77
2016,10,15,12,30,21.0,252.0,6.7,23.0,266.0,219.33,170.66
2016,10,15,12,45,10.5,140.0,6.75,23.0,147.0,116.61,88.89
2016,10,15,13,0,0.0,28.0,6.8,23.0,28.0,21.48,11.86
2016,10,15,13,15,0.0,27.0,6.75,22.5,27.0,20.7,11.28
2016,10,15,13,30,0.0,26.0,6.7,22.0,26.0,19.92,10.7
2016,10,15,13,45,0.0,25.0,6.7,22.0,25.0,19.14,10.09
2016,10,15,14,0,0.0,24.0,6.7,22.0,24.0,18.36,9.47
2016,10,15,14,15,0.0,22.5,6.65,21.5,22.5,17.2,8.57
2016,10,15,14,30,0.0,21.0,6.6,21.0,21.0,16.04,7.67
2016,10,15,14,45,0.0,31.0,6.55,21.0,31.0,23.68,14.06
2016,10,15,15,0,0.0,41.0,6.5,21.0,41.0,31.34,20.49
2016,10,15,15,15,0.0,26.5,6.3,20.5,26.5,20.21,11.28
2016,10,15,15,30,0.0,12.0,6.1,20.0,12.0,9.12,2.02
2016,10,15,15,45,0.0,10.5,5.95,20.0,10.5,7.98,1.36
2016,10,15,16,0,0.0,9.0,5.8,20.0,9.0,6.83,0.34
2016,10,15,16,15,0.0,7.0,5.6,19.5,7.0,5.3,0.0
2016,10,15,16,30,0.0,5.0,5.4,19.0,5.0,3.78,0.0
2016,10,15,16,45,0.0,3.0,5.2,18.5,3.0,2.27,0.0
2016,10,15,17,0,0.0,1.0,5.0,18.0,1.0,0.75,0.0
2016,10,15,17,15,0.0,0.5,4.95,18.0,0.5,0.39,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,3.4,17.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,8.0,3.5,17.0,8.0,6.06,0.0
2016,10,16,7,0,0.0,14.0,3.6,17.0,14.0,10.63,3.03
2016,10,16,7,15,0.0,21.5,3.6,17.0,21.5,16.35,8.06
2016,10,16,7,30,0.0,29.0,3.6,17.0,29.0,22.09,13.07
2016,10,16,7,45,0.0,37.0,3.6,17.5,37.0,28.23,18.33
2016,10,16,8,0,0.0,45.0,3.6,18.0,45.0,34.39,23.52
2016,10,16,8,15,0.0,52.5,3.65,18.0,52.5,40.17,28.38
2016,10,16,8,30,0.0,60.0,3.7,18.0,60.0,45.97,33.19
2016,10,16,8,45,0.0,70.5,3.8,18.5,70.5,54.1,39.83
2016,10,16,9,0,0.0,81.0,3.9,19.0,81.0,62.25,46.41
2016,10,16,9,15,0.0,53.5,4.0,19.0,53.5,41.0,28.63
2016,10,16,9,30,0.0,26.0,4.1,19.0,26.0,19.88,10.96
2016,10,16,9,45,0.0,68.0,4.25,19.5,68.0,52.24,37.73
2016,10,16,10,0,0.0,110.0,4.4,20.0,110.0,86.2,65.4
2016,10,16,10,15,0.5,142.0,4.55,20.0,143.0,114.44,88.27
2016,10,16,10,30,1.0,174.0,4.7,20.0,176.0,143.18,111.37
2016,10,16,10,45,4.5,192.0,4.9,20.5,195.5,162.14,126.38
2016,10,16,11,0,8.0,210.0,5.1,21.0,215.0,180.87,141.11
2016,10,16,11,15,4.0,148.0,5.2,21.0,150.5,121.23,93.12
2016,10,16,11,30,0.0,86.0,5.3,21.0,86.0,66.32,48.56
2016,10,16,11,45,0.0,98.0,5.4,21.0,98.0,75.76,56.23
2016,10,16,12,0,0.0,110.0,5.5,21.0,110.0,85.42,64.06
2016,10,16,12,15,0.0,90.5,5.5,21.0,90.5,69.82,51.41
2016,10,16,12,30,0.0,71.0,5.5,21.0,71.0,54.68,39.12
2016,10,16,12,45,0.0,79.5,5.55,21.0,79.5,61.25,44.52
2016,10,16,13,0,0.0,88.0,5.6,21.0,88.0,67.84,49.93
2016,10,16,13,15,3.0,141.5,5.75,21.0,144.0,111.82,85.76
2016,10,16,13,30,6.0,195.0,5.9,21.0,200.0,155.54,121.14
2016,10,16,13,45,3.0,116.5,6.05,21.0,119.0,91.36,69.31
2016,10,16,14,0,0.0,38.0,6.2,21.0,38.0,29.11,18.41
2016,10,16,14,15,185.0,117.0,6.3,21.0,211.5,164.37,125.71
2016,10,16,14,30,370.0,196.0,6.4,21.0,385.0,265.12,199.62
2016,10,16,14,45,185.0,136.0,6.5,21.0,230.5,149.28,110.23
2016,10,16,15,0,0.0,76.0,6.6,21.0,76.0,58.36,42.9
2016,10,16,15,15,0.0,90.0,6.35,20.5,90.0,68.39,51.47
2016,10,16,15,30,0.0,104.0,6.1,20.0,104.0,77.08,58.9
2016,10,16,15,45,315.5,81.0,5.9,19.5,167.0,58.62,45.82
2016,10,16,16,0,631.0,58.0,5.7,19.0,230.0,47.88,36.46
2016,10,16,16,15,566.5,51.5,5.35,18.5,183.0,42.53,31.67
2016,10,16,16,30,502.0,45.0,5.0,18.0,136.0,37.23,26.75
2016,10,16,16,45,389.0,36.0,4.7,17.5,92.5,29.68,19.6
2016,10,16,17,0,276.0,27.0,4.4,17.0,49.0,22.29,9.99
2016,10,16,17,15,138.0,13.5,4.3,16.5,24.5,10.62,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,19.5,6.5,1.15,13.5,7.0,0.0,0.0
2016,10,17,6,30,39.0,13.0,1.2,14.0,14.0,38.08,0.0
2016,10,17,6,45,169.0,28.5,1.3,14.5,48.0,208.04,126.48
2016,10,17,7,0,299.0,44.0,1.4,15.0,82.0,343.35,274.73
2016,10,17,7,15,390.0,55.0,1.5,15.0,127.0,443.32,361.17
2016,10,17,7,30,481.0,66.0,1.6,15.0,172.0,551.08,448.71
2016,10,17,7,45,550.0,71.0,1.75,15.5,220.5,636.17,514.68
2016,10,17,8,0,619.0,76.0,1.9,16.0,269.0,722.13,578.54
2016,10,17,8,15,657.5,81.0,1.9,16.5,315.0,779.43,617.91
2016,10,17,8,30,696.0,86.0,1.9,17.0,361.0,835.46,655.06
2016,10,17,8,45,730.0,88.0,1.9,17.5,405.0,881.23,683.84
2016,10,17,9,0,764.0,90.0,1.9,18.0,449.0,917.83,705.65
2016,10,17,9,15,783.0,93.0,1.9,18.0,487.0,945.04,722.12
2016,10,17,9,30,802.0,96.0,1.9,18.0,525.0,968.83,736.25
2016,10,17,9,45,519.5,179.5,1.9,18.5,464.0,772.51,597.79
2016,10,17,10,0,237.0,263.0,1.9,19.0,403.0,527.47,413.27
2016,10,17,10,15,541.0,183.5,1.9,19.0,520.5,783.71,606.96
2016,10,17,10,30,845.0,104.0,1.9,19.0,638.0,987.77,742.95
2016,10,17,10,45,855.5,103.0,1.9,19.5,656.5,978.81,732.37
2016,10,17,11,0,866.0,102.0,1.9,20.0,675.0,965.84,721.84
2016,10,17,11,15,869.0,102.5,1.95,20.0,685.0,932.12,699.66
2016,10,17,11,30,872.0,103.0,2.0,20.0,695.0,906.9,683.32
2016,10,17,11,45,874.5,102.0,2.1,20.5,697.5,876.19,662.36
2016,10,17,12,0,877.0,101.0,2.2,21.0,700.0,842.2,639.09
2016,10,17,12,15,875.0,101.0,2.3,21.0,693.5,802.51,612.9
2016,10,17,12,30,873.0,101.0,2.4,21.0,687.0,760.12,584.52
2016,10,17,12,45,874.5,97.5,2.55,21.0,674.5,714.22,551.97
2016,10,17,13,0,876.0,94.0,2.7,21.0,662.0,665.77,516.0
2016,10,17,13,15,868.5,92.5,2.75,21.0,640.5,611.5,474.05
2016,10,17,13,30,861.0,91.0,2.8,21.0,619.0,555.92,429.82
2016,10,17,13,45,852.5,88.5,2.85,21.0,591.0,499.38,383.37
2016,10,17,14,0,844.0,86.0,2.9,21.0,563.0,439.64,332.94
2016,10,17,14,15,829.0,84.0,2.95,20.5,528.0,377.64,279.91
2016,10,17,14,30,814.0,82.0,3.0,20.0,493.0,316.31,226.12
2016,10,17,14,45,794.0,78.5,3.05,20.0,452.5,253.49,170.78
2016,10,17,15,0,774.0,75.0,3.1,20.0,412.0,192.57,119.14
2016,10,17,15,15,745.0,71.5,3.05,19.5,367.5,132.88,75.27
2016,10,17,15,30,716.0,68.0,3.0,19.0,323.0,76.77,47.57
2016,10,17,15,45,672.0,63.5,3.0,19.0,275.5,52.24,40.33
2016,10,17,16,0,628.0,59.0,3.0,19.0,228.0,48.62,37.12
2016,10,17,16,15,562.0,52.5,2.65,18.0,180.5,43.29,32.41
2016,10,17,16,30,496.0,46.0,2.3,17.0,133.0,38.03,27.54
2016,10,17,16,45,382.5,36.0,2.0,16.5,90.0,29.7,19.63
2016,10,17,17,0,269.0,26.0,1.7,16.0,47.0,21.48,8.39
2016,10,17,17,15,134.5,13.0,1.6,15.5,23.5,10.23,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,43.5,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,87.0,11.0,1.2,11.0,13.0,70.84,0.0
2016,10,18,6,45,233.5,24.0,1.3,12.0,48.5,249.38,141.89
2016,10,18,7,0,380.0,37.0,1.4,13.0,84.0,400.36,319.82
2016,10,18,7,15,469.0,45.5,1.7,13.5,130.0,500.28,407.3
2016,10,18,7,30,558.0,54.0,2.0,14.0,176.0,605.11,492.94
2016,10,18,7,45,616.5,59.5,2.35,15.0,224.5,682.06,553.07
2016,10,18,8,0,675.0,65.0,2.7,16.0,273.0,759.96,611.29
2016,10,18,8,15,711.0,69.0,2.85,16.5,319.5,807.67,645.1
2016,10,18,8,30,747.0,73.0,3.0,17.0,366.0,861.36,682.27
2016,10,18,8,45,777.5,75.0,3.2,17.5,409.5,904.92,711.52
2016,10,18,9,0,808.0,77.0,3.4,18.0,453.0,945.78,738.38
2016,10,18,9,15,825.5,79.0,3.45,18.0,491.0,970.38,753.89
2016,10,18,9,30,843.0,81.0,3.5,18.0,529.0,991.47,767.04
2016,10,18,9,45,858.5,82.0,3.55,18.5,561.5,992.86,765.17
2016,10,18,10,0,874.0,83.0,3.6,19.0,594.0,1003.08,769.7
2016,10,18,10,15,883.0,84.5,3.6,19.0,619.5,1003.43,768.62
2016,10,18,10,30,892.0,86.0,3.6,19.0,645.0,999.81,765.08
2016,10,18,10,45,897.0,87.0,3.6,19.5,663.0,987.67,754.47
2016,10,18,11,0,902.0,88.0,3.6,20.0,681.0,971.65,741.46
2016,10,18,11,15,905.0,88.5,3.55,20.0,691.0,949.34,725.4
2016,10,18,11,30,908.0,89.0,3.5,20.0,701.0,923.35,706.95
2016,10,18,11,45,911.0,88.0,3.5,20.5,704.0,892.12,683.96
2016,10,18,12,0,914.0,87.0,3.5,21.0,707.0,857.44,658.66
2016,10,18,12,15,912.5,87.0,3.5,21.0,701.0,816.95,630.52
2016,10,18,12,30,911.0,87.0,3.5,21.0,695.0,773.61,600.21
2016,10,18,12,45,907.5,86.0,3.5,21.0,681.0,725.2,564.86
2016,10,18,13,0,904.0,85.0,3.5,21.0,667.0,674.54,525.94
2016,10,18,13,15,897.0,84.0,3.5,21.0,645.5,619.78,482.92
2016,10,18,13,30,890.0,83.0,3.5,21.0,624.0,563.59,437.56
2016,10,18,13,45,882.5,80.0,3.55,21.0,595.5,504.11,388.41
2016,10,18,14,0,875.0,77.0,3.6,21.0,567.0,443.83,337.0
2016,10,18,14,15,860.5,75.5,3.55,21.0,532.0,381.8,282.71
2016,10,18,14,30,846.0,74.0,3.5,21.0,497.0,318.54,226.5
2016,10,18,14,45,824.0,72.0,3.5,21.0,455.5,254.73,170.22
2016,10,18,15,0,802.0,70.0,3.5,21.0,414.0,192.97,117.92
2016,10,18,15,15,773.0,66.5,3.35,20.5,369.0,131.62,72.89
2016,10,18,15,30,744.0,63.0,3.2,20.0,324.0,73.8,44.51
2016,10,18,15,45,697.5,59.0,3.1,20.0,275.5,53.33,41.12
2016,10,18,16,0,651.0,55.0,3.0,20.0,227.0,49.71,37.9
2016,10,18,16,15,585.5,49.0,2.6,19.0,179.0,40.83,30.09
2016,10,18,16,30,520.0,43.0,2.2,18.0,131.0,35.83,25.47
2016,10,18,16,45,403.0,33.5,1.85,17.5,88.0,27.79,17.8
2016,10,18,17,0,286.0,24.0,1.5,17.0,45.0,19.89,5.92
2016,10,18,17,15,143.0,12.0,1.5,16.5,22.5,9.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,67.0,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,134.0,10.0,1.5,10.0,12.0,103.73,0.0
2016,10,19,6,45,289.5,21.0,1.65,11.0,48.0,287.14,146.57
2016,10,19,7,0,445.0,32.0,1.8,12.0,84.0,447.25,356.35
2016,10,19,7,15,529.0,39.0,1.95,12.5,130.5,542.29,441.31
2016,10,19,7,30,613.0,46.0,2.1,13.0,177.0,634.73,517.17
2016,10,19,7,45,664.5,50.5,2.25,14.0,225.0,706.4,572.42
2016,10,19,8,0,716.0,55.0,2.4,15.0,273.0,778.17,624.86
2016,10,19,8,15,750.0,58.5,2.45,15.5,319.5,831.41,661.92
2016,10,19,8,30,784.0,62.0,2.5,16.0,366.0,882.96,696.47
2016,10,19,8,45,808.0,65.0,2.65,16.5,409.0,921.7,721.84
2016,10,19,9,0,832.0,68.0,2.8,17.0,452.0,957.61,744.83
2016,10,19,9,15,848.5,70.0,2.9,17.5,490.0,969.13,750.21
2016,10,19,9,30,865.0,72.0,3.0,18.0,528.0,989.22,761.74
2016,10,19,9,45,878.0,73.0,3.1,19.0,560.0,1000.76,765.86
2016,10,19,10,0,891.0,74.0,3.2,20.0,592.0,1008.49,767.53
