Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,899.0,75.0,3.25,20.5,617.0,1007.23,764.31
2016,10,19,10,30,907.0,76.0,3.3,21.0,642.0,1001.98,758.67
2016,10,19,10,45,912.0,77.0,3.35,21.5,659.5,989.79,748.53
2016,10,19,11,0,917.0,78.0,3.4,22.0,677.0,973.65,735.95
2016,10,19,11,15,919.5,78.5,3.4,22.5,687.0,950.71,718.58
2016,10,19,11,30,922.0,79.0,3.4,23.0,697.0,924.06,698.88
2016,10,19,11,45,920.0,80.5,3.4,23.5,698.0,891.04,674.95
2016,10,19,12,0,918.0,82.0,3.4,24.0,699.0,854.79,648.89
2016,10,19,12,15,916.0,82.0,3.4,24.0,693.0,813.87,620.81
2016,10,19,12,30,914.0,82.0,3.4,24.0,687.0,770.14,590.59
2016,10,19,12,45,904.5,83.5,3.4,24.0,672.0,720.11,554.56
2016,10,19,13,0,895.0,85.0,3.4,24.0,657.0,668.31,515.19
2016,10,19,13,15,888.0,84.0,3.4,24.0,635.5,614.05,473.05
2016,10,19,13,30,881.0,83.0,3.4,24.0,614.0,558.38,428.61
2016,10,19,13,45,873.0,80.5,3.4,24.0,586.0,499.67,380.52
2016,10,19,14,0,865.0,78.0,3.4,24.0,558.0,440.22,330.32
2016,10,19,14,15,851.0,76.0,3.35,24.0,523.0,378.55,277.02
2016,10,19,14,30,837.0,74.0,3.3,24.0,488.0,315.68,221.85
2016,10,19,14,45,818.5,71.0,3.3,24.0,448.0,252.45,166.62
2016,10,19,15,0,800.0,68.0,3.3,24.0,408.0,190.88,114.94
2016,10,19,15,15,772.0,64.5,2.95,23.5,363.5,129.85,70.62
2016,10,19,15,30,744.0,61.0,2.6,23.0,319.0,72.21,42.66
2016,10,19,15,45,702.0,57.0,2.3,22.5,271.5,51.81,39.36
2016,10,19,16,0,660.0,53.0,2.0,22.0,224.0,48.18,36.24
2016,10,19,16,15,594.5,46.5,1.8,20.5,176.0,42.28,31.12
2016,10,19,16,30,529.0,40.0,1.6,19.0,128.0,33.52,23.32
2016,10,19,16,45,416.0,31.0,1.4,18.0,85.0,25.83,15.99
2016,10,19,17,0,303.0,22.0,1.2,17.0,42.0,18.28,3.26
2016,10,19,17,15,151.5,11.0,1.2,16.5,21.0,8.65,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,16.0,1.2,12.5,41.5,224.55,95.84
2016,10,20,7,0,439.0,32.0,1.2,13.0,83.0,442.84,348.39
2016,10,20,7,15,526.5,39.5,1.35,13.5,130.0,541.34,435.48
2016,10,20,7,30,614.0,47.0,1.5,14.0,177.0,636.75,512.73
2016,10,20,7,45,668.5,52.0,1.65,15.0,226.0,711.99,569.99
2016,10,20,8,0,723.0,57.0,1.8,16.0,275.0,787.42,624.39
2016,10,20,8,15,758.0,61.0,1.75,16.5,322.0,842.52,661.02
2016,10,20,8,30,793.0,65.0,1.7,17.0,369.0,895.88,694.88
2016,10,20,8,45,818.5,67.5,1.7,18.0,413.0,935.54,717.35
2016,10,20,9,0,844.0,70.0,1.7,19.0,457.0,972.33,737.28
2016,10,20,9,15,861.0,72.5,1.8,19.5,495.5,985.02,743.56
2016,10,20,9,30,878.0,75.0,1.9,20.0,534.0,1006.2,755.72
2016,10,20,9,45,893.5,75.5,2.05,21.0,567.0,1019.49,761.76
2016,10,20,10,0,909.0,76.0,2.2,22.0,600.0,1028.92,765.33
2016,10,20,10,15,917.5,77.0,2.25,22.5,625.5,1027.89,762.45
2016,10,20,10,30,926.0,78.0,2.3,23.0,651.0,1022.8,757.2
2016,10,20,10,45,931.0,79.0,2.35,24.0,668.5,1010.19,745.8
2016,10,20,11,0,936.0,80.0,2.4,25.0,686.0,993.57,732.04
2016,10,20,11,15,939.0,80.5,2.45,25.0,696.0,970.53,717.11
2016,10,20,11,30,942.0,81.0,2.5,25.0,706.0,943.68,699.75
2016,10,20,11,45,942.0,81.0,2.65,25.5,708.0,909.99,677.32
2016,10,20,12,0,942.0,81.0,2.8,26.0,710.0,872.91,652.48
2016,10,20,12,15,940.0,81.0,2.85,26.0,704.0,831.05,624.75
2016,10,20,12,30,938.0,81.0,2.9,26.0,698.0,786.3,594.79
2016,10,20,12,45,930.0,82.0,3.0,26.5,683.0,735.72,558.58
2016,10,20,13,0,922.0,83.0,3.1,27.0,668.0,683.18,518.79
2016,10,20,13,15,915.0,82.0,3.05,27.0,646.0,627.58,476.22
2016,10,20,13,30,908.0,81.0,3.0,27.0,624.0,570.5,431.34
2016,10,20,13,45,898.5,79.0,3.0,27.0,595.0,510.08,382.74
2016,10,20,14,0,889.0,77.0,3.0,27.0,566.0,449.0,332.08
2016,10,20,14,15,874.5,75.0,2.9,26.5,530.5,385.76,278.78
2016,10,20,14,30,860.0,73.0,2.8,26.0,495.0,322.99,224.66
2016,10,20,14,45,840.0,70.5,2.7,26.0,454.0,256.84,167.65
2016,10,20,15,0,820.0,68.0,2.6,26.0,413.0,194.11,115.59
2016,10,20,15,15,791.0,64.5,2.25,25.5,367.0,131.73,70.77
2016,10,20,15,30,762.0,61.0,1.9,25.0,321.0,72.87,42.53
2016,10,20,15,45,719.5,56.5,1.55,24.5,273.0,51.64,38.87
2016,10,20,16,0,677.0,52.0,1.2,24.0,225.0,47.55,35.38
2016,10,20,16,15,609.5,46.0,1.15,23.0,176.0,42.0,30.52
2016,10,20,16,30,542.0,40.0,1.1,22.0,127.0,33.63,23.05
2016,10,20,16,45,424.5,30.5,1.1,21.0,83.5,25.49,15.31
2016,10,20,17,0,307.0,21.0,1.1,20.0,40.0,17.48,0.55
2016,10,20,17,15,153.5,10.5,1.1,19.5,20.0,8.26,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,39.0,214.1,68.47
2016,10,21,7,0,417.0,31.0,0.6,15.0,78.0,424.33,327.5
2016,10,21,7,15,504.5,39.0,0.65,15.5,123.5,522.49,412.97
2016,10,21,7,30,592.0,47.0,0.7,16.0,169.0,626.04,493.8
2016,10,21,7,45,648.0,52.0,0.8,16.5,217.5,693.39,544.68
2016,10,21,8,0,704.0,57.0,0.9,17.0,266.0,769.63,599.41
2016,10,21,8,15,738.5,61.0,0.85,18.0,312.0,823.75,632.8
2016,10,21,8,30,773.0,65.0,0.8,19.0,358.0,876.18,663.37
2016,10,21,8,45,798.5,67.0,0.75,20.0,401.0,914.78,683.35
2016,10,21,9,0,824.0,69.0,0.7,21.0,444.0,950.58,700.82
2016,10,21,9,15,841.0,71.5,0.8,22.0,481.5,963.11,706.09
2016,10,21,9,30,858.0,74.0,0.9,23.0,519.0,984.19,717.07
2016,10,21,9,45,868.5,76.5,1.05,24.0,550.5,995.0,722.31
2016,10,21,10,0,879.0,79.0,1.2,25.0,582.0,1001.99,725.2
2016,10,21,10,15,887.5,80.0,1.2,25.0,607.0,1001.14,723.41
2016,10,21,10,30,896.0,81.0,1.2,25.0,632.0,996.36,719.42
2016,10,21,10,45,900.5,82.5,1.3,25.5,649.0,984.31,711.36
2016,10,21,11,0,905.0,84.0,1.4,26.0,666.0,968.37,700.95
2016,10,21,11,15,907.5,84.5,1.5,26.0,675.5,945.57,687.54
2016,10,21,11,30,910.0,85.0,1.6,26.0,685.0,919.12,671.75
2016,10,21,11,45,908.5,85.5,1.7,26.5,686.5,885.68,649.97
2016,10,21,12,0,907.0,86.0,1.8,27.0,688.0,849.07,625.98
2016,10,21,12,15,904.5,86.0,1.9,27.0,681.5,808.14,600.08
2016,10,21,12,30,902.0,86.0,2.0,27.0,675.0,764.48,571.95
2016,10,21,12,45,893.0,87.0,2.1,27.0,660.0,714.8,537.95
2016,10,21,13,0,884.0,88.0,2.2,27.0,645.0,663.37,500.71
2016,10,21,13,15,876.5,87.0,2.25,27.0,623.5,609.39,460.24
2016,10,21,13,30,869.0,86.0,2.3,27.0,602.0,554.08,417.46
2016,10,21,13,45,753.5,112.0,2.35,27.0,543.5,472.21,354.12
2016,10,21,14,0,638.0,138.0,2.4,27.0,485.0,397.5,295.57
2016,10,21,14,15,628.5,130.0,2.45,26.5,454.0,343.29,251.05
2016,10,21,14,30,619.0,122.0,2.5,26.0,423.0,289.62,205.79
2016,10,21,14,45,540.0,127.5,2.55,26.0,374.0,227.59,155.97
2016,10,21,15,0,461.0,133.0,2.6,26.0,325.0,178.49,118.47
2016,10,21,15,15,439.0,122.0,2.45,25.0,288.5,132.89,85.52
2016,10,21,15,30,417.0,111.0,2.3,24.0,252.0,90.27,62.19
2016,10,21,15,45,517.5,83.5,2.2,23.5,231.0,65.54,50.95
2016,10,21,16,0,618.0,56.0,2.1,23.0,210.0,46.35,34.46
2016,10,21,16,15,548.0,49.0,1.9,22.0,163.5,40.57,29.38
2016,10,21,16,30,478.0,42.0,1.7,21.0,117.0,34.85,24.12
2016,10,21,16,45,357.5,31.5,1.5,20.0,76.0,26.05,15.65
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,17.35,0.0
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,8.26,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,17.5,1.2,12.5,35.0,180.9,34.04
2016,10,22,7,0,324.0,35.0,1.3,13.0,70.0,353.78,277.49
2016,10,22,7,15,404.0,46.0,1.4,13.5,113.0,446.69,362.81
2016,10,22,7,30,484.0,57.0,1.5,14.0,156.0,544.43,443.17
2016,10,22,7,45,544.0,63.5,1.6,14.5,201.5,622.2,504.4
2016,10,22,8,0,604.0,70.0,1.7,15.0,247.0,700.92,563.5
2016,10,22,8,15,658.5,68.5,1.65,15.5,291.0,763.71,607.11
2016,10,22,8,30,713.0,67.0,1.6,16.0,335.0,819.95,644.2
2016,10,22,8,45,533.0,118.5,1.6,16.5,332.0,712.34,564.09
2016,10,22,9,0,353.0,170.0,1.6,17.0,329.0,574.67,459.42
2016,10,22,9,15,603.5,125.0,1.55,17.5,424.0,808.82,630.27
2016,10,22,9,30,854.0,80.0,1.5,18.0,519.0,1000.2,754.44
2016,10,22,9,45,854.5,86.5,1.5,18.5,549.0,1005.94,752.74
2016,10,22,10,0,855.0,93.0,1.5,19.0,579.0,1007.65,750.98
2016,10,22,10,15,733.0,132.5,1.5,19.5,562.0,929.1,696.67
2016,10,22,10,30,611.0,172.0,1.5,20.0,545.0,838.46,634.48
2016,10,22,10,45,602.5,181.0,1.5,20.5,557.5,824.58,624.15
2016,10,22,11,0,594.0,190.0,1.5,21.0,570.0,807.88,610.79
2016,10,22,11,15,743.5,144.5,1.55,21.0,627.5,878.62,659.37
2016,10,22,11,30,893.0,99.0,1.6,21.0,685.0,919.05,685.83
2016,10,22,11,45,766.0,141.5,1.65,21.5,644.5,838.44,630.54
2016,10,22,12,0,639.0,184.0,1.7,22.0,604.0,743.48,563.97
2016,10,22,12,15,564.0,208.5,1.75,22.0,577.5,669.48,511.43
2016,10,22,12,30,489.0,233.0,1.8,22.0,551.0,606.59,465.34
2016,10,22,12,45,566.5,200.0,1.85,22.5,560.5,600.04,460.89
2016,10,22,13,0,644.0,167.0,1.9,23.0,570.0,591.92,453.95
2016,10,22,13,15,655.0,156.0,1.95,23.0,554.0,548.94,421.18
2016,10,22,13,30,666.0,145.0,2.0,23.0,538.0,503.44,385.68
2016,10,22,13,45,642.0,143.5,2.1,23.0,507.5,447.21,341.1
2016,10,22,14,0,618.0,142.0,2.2,23.0,477.0,392.53,296.51
2016,10,22,14,15,582.0,142.0,2.2,22.5,441.0,336.65,250.54
2016,10,22,14,30,546.0,142.0,2.2,22.0,405.0,280.07,203.47
2016,10,22,14,45,531.5,131.0,2.25,21.5,369.0,228.37,159.61
2016,10,22,15,0,517.0,120.0,2.3,21.0,333.0,178.4,118.33
2016,10,22,15,15,480.5,114.5,2.25,20.0,294.5,131.96,84.85
2016,10,22,15,30,444.0,109.0,2.2,19.0,256.0,90.0,62.81
2016,10,22,15,45,411.5,95.5,2.2,18.5,215.5,69.59,55.55
2016,10,22,16,0,379.0,82.0,2.2,18.0,175.0,60.41,47.5
2016,10,22,16,15,330.0,67.0,2.0,17.5,135.0,49.82,37.99
2016,10,22,16,30,281.0,52.0,1.8,17.0,95.0,39.02,28.09
2016,10,22,16,45,193.0,36.5,1.6,16.5,61.0,27.48,16.84
2016,10,22,17,0,105.0,21.0,1.4,16.0,27.0,15.87,0.0
2016,10,22,17,15,52.5,10.5,1.3,15.5,13.5,8.26,0.0
2016,10,22,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.5,1.1,12.5,35.0,192.07,3.71
2016,10,23,7,0,361.0,33.0,1.1,13.0,70.0,381.85,295.54
2016,10,23,7,15,455.0,42.0,1.3,13.5,115.0,485.28,391.19
2016,10,23,7,30,549.0,51.0,1.5,14.0,160.0,594.28,480.27
2016,10,23,7,45,608.5,56.5,1.7,15.0,208.0,671.55,540.35
2016,10,23,8,0,668.0,62.0,1.9,16.0,256.0,749.82,598.25
2016,10,23,8,15,706.0,66.5,1.95,16.5,302.0,799.33,632.73
2016,10,23,8,30,744.0,71.0,2.0,17.0,348.0,855.26,670.55
2016,10,23,8,45,770.5,74.5,2.1,18.0,391.0,896.48,695.99
2016,10,23,9,0,797.0,78.0,2.2,19.0,434.0,934.94,718.95
2016,10,23,9,15,816.0,80.5,2.3,19.5,471.5,961.42,734.67
2016,10,23,9,30,835.0,83.0,2.4,20.0,509.0,984.43,748.01
2016,10,23,9,45,854.0,83.0,2.55,20.5,542.0,1000.5,757.19
2016,10,23,10,0,873.0,83.0,2.7,21.0,575.0,1000.19,755.47
2016,10,23,10,15,882.0,84.5,2.8,21.5,600.0,1000.36,753.88
2016,10,23,10,30,891.0,86.0,2.9,22.0,625.0,996.59,749.77
2016,10,23,10,45,777.5,125.5,3.0,22.5,605.5,933.14,705.51
2016,10,23,11,0,664.0,165.0,3.1,23.0,586.0,848.77,646.79
2016,10,23,11,15,636.5,178.0,3.15,23.0,586.5,814.94,623.71
2016,10,23,11,30,609.0,191.0,3.2,23.0,587.0,779.13,597.81
2016,10,23,11,45,606.0,192.5,3.3,23.5,588.0,752.19,577.58
2016,10,23,12,0,603.0,194.0,3.4,24.0,589.0,722.96,555.5
2016,10,23,12,15,749.0,142.5,3.45,24.0,628.0,756.77,581.91
2016,10,23,12,30,895.0,91.0,3.5,24.0,667.0,763.6,587.55
2016,10,23,12,45,884.0,92.5,3.55,24.0,651.0,713.31,550.6
2016,10,23,13,0,873.0,94.0,3.6,24.0,635.0,661.46,511.23
2016,10,23,13,15,864.0,92.5,3.6,24.0,613.0,610.45,471.26
2016,10,23,13,30,855.0,91.0,3.6,24.0,591.0,553.45,425.78
2016,10,23,13,45,843.0,89.0,3.65,24.0,561.5,493.72,377.0
2016,10,23,14,0,831.0,87.0,3.7,24.0,532.0,433.78,326.56
2016,10,23,14,15,814.0,84.5,3.7,23.5,497.0,371.67,273.64
2016,10,23,14,30,797.0,82.0,3.7,23.0,462.0,310.54,220.36
2016,10,23,14,45,772.0,79.5,3.75,23.0,421.0,248.8,166.5
2016,10,23,15,0,747.0,77.0,3.8,23.0,380.0,189.57,116.88
2016,10,23,15,15,714.0,72.5,3.75,22.5,336.0,130.71,74.04
2016,10,23,15,30,681.0,68.0,3.7,22.0,292.0,71.64,43.24
2016,10,23,15,45,627.0,63.5,3.65,21.5,244.5,51.86,39.55
2016,10,23,16,0,573.0,59.0,3.6,21.0,197.0,48.26,36.38
2016,10,23,16,15,498.5,51.0,3.35,20.0,151.5,41.83,30.64
2016,10,23,16,30,424.0,43.0,3.1,19.0,106.0,35.43,24.69
2016,10,23,16,45,212.0,35.5,2.9,18.0,67.0,26.83,15.87
2016,10,23,17,0,0.0,28.0,2.7,17.0,28.0,19.73,0.0
2016,10,23,17,15,0.0,14.0,2.7,16.5,14.0,11.02,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,2.75,13.5,15.5,11.83,0.0
2016,10,24,7,0,0.0,31.0,3.0,14.0,31.0,28.88,17.06
2016,10,24,7,15,8.5,50.5,3.25,14.5,52.0,56.99,42.22
2016,10,24,7,30,17.0,70.0,3.5,15.0,73.0,95.77,75.85
2016,10,24,7,45,24.5,89.0,3.8,15.5,95.0,122.62,99.18
2016,10,24,8,0,32.0,108.0,4.1,16.0,117.0,149.36,121.99
2016,10,24,8,15,38.0,126.0,4.25,16.0,139.0,173.14,142.08
2016,10,24,8,30,44.0,144.0,4.4,16.0,161.0,196.98,161.91
2016,10,24,8,45,26.5,149.5,4.6,16.5,160.0,180.26,146.71
2016,10,24,9,0,9.0,155.0,4.8,17.0,159.0,146.02,117.05
2016,10,24,9,15,8.0,163.5,4.75,17.0,167.5,150.77,120.66
2016,10,24,9,30,7.0,172.0,4.7,17.0,176.0,155.79,124.43
2016,10,24,9,45,3.5,151.5,4.7,17.5,153.5,129.36,102.08
2016,10,24,10,0,0.0,131.0,4.7,18.0,131.0,105.4,81.88
2016,10,24,10,15,10.0,177.5,4.65,18.0,184.0,158.13,125.33
2016,10,24,10,30,20.0,224.0,4.6,18.0,237.0,211.92,168.94
2016,10,24,10,45,10.5,199.0,4.6,18.5,206.0,176.13,139.13
2016,10,24,11,0,1.0,174.0,4.6,19.0,175.0,142.63,111.33
2016,10,24,11,15,0.5,152.5,4.55,19.0,153.0,122.42,94.89
2016,10,24,11,30,0.0,131.0,4.5,19.0,131.0,103.17,79.2
2016,10,24,11,45,0.0,144.0,4.45,19.5,144.0,113.94,87.77
2016,10,24,12,0,0.0,157.0,4.4,20.0,157.0,124.66,96.25
2016,10,24,12,15,0.0,137.0,4.4,20.0,137.0,107.58,82.45
2016,10,24,12,30,0.0,117.0,4.4,20.0,117.0,91.01,69.05
2016,10,24,12,45,0.0,114.5,4.45,20.5,114.5,88.89,67.26
2016,10,24,13,0,0.0,112.0,4.5,21.0,112.0,86.8,65.49
2016,10,24,13,15,12.0,167.5,4.55,21.0,174.5,138.42,107.54
2016,10,24,13,30,24.0,223.0,4.6,21.0,237.0,188.75,148.03
2016,10,24,13,45,23.5,212.0,4.65,21.0,225.5,176.93,138.57
2016,10,24,14,0,23.0,201.0,4.7,21.0,214.0,165.29,129.3
2016,10,24,14,15,11.5,156.5,4.65,20.5,163.0,124.25,96.55
2016,10,24,14,30,0.0,112.0,4.6,20.0,112.0,85.77,65.63
2016,10,24,14,45,0.0,119.0,4.6,20.0,119.0,90.47,69.69
2016,10,24,15,0,0.0,126.0,4.6,20.0,126.0,94.55,73.22
2016,10,24,15,15,0.0,111.0,4.4,19.5,111.0,82.72,63.67
2016,10,24,15,30,0.0,96.0,4.2,19.0,96.0,71.08,54.15
2016,10,24,15,45,0.0,80.0,4.05,19.0,80.0,59.42,46.58
2016,10,24,16,0,0.0,64.0,3.9,19.0,64.0,47.92,36.37
2016,10,24,16,15,0.0,48.5,3.65,18.5,48.5,36.64,26.3
2016,10,24,16,30,0.0,33.0,3.4,18.0,33.0,25.23,16.0
2016,10,24,16,45,0.0,20.5,3.15,17.5,20.5,15.63,6.69
2016,10,24,17,0,0.0,8.0,2.9,17.0,8.0,6.07,0.0
2016,10,24,17,15,0.0,4.0,2.9,16.5,4.0,3.15,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,72.5,16.5,2.3,14.5,23.5,89.85,0.0
2016,10,25,7,0,145.0,33.0,2.5,15.0,47.0,208.61,157.61
2016,10,25,7,15,190.5,49.5,2.7,15.5,79.5,270.94,220.89
2016,10,25,7,30,236.0,66.0,2.9,16.0,112.0,336.33,278.38
2016,10,25,7,45,261.0,83.0,3.1,16.5,146.5,364.67,303.97
2016,10,25,8,0,286.0,100.0,3.3,17.0,181.0,413.89,344.49
2016,10,25,8,15,299.5,117.0,3.45,17.5,215.0,452.03,374.42
2016,10,25,8,30,313.0,134.0,3.6,18.0,249.0,489.28,402.74
2016,10,25,8,45,206.5,160.0,3.75,18.5,239.5,395.91,324.88
2016,10,25,9,0,100.0,186.0,3.9,19.0,230.0,297.86,242.28
2016,10,25,9,15,50.0,103.0,3.95,19.5,125.0,143.06,115.15
2016,10,25,9,30,0.0,20.0,4.0,20.0,20.0,15.27,7.08
2016,10,25,9,45,0.0,30.5,4.1,20.5,30.5,23.33,13.75
2016,10,25,10,0,0.0,41.0,4.2,21.0,41.0,31.41,20.36
2016,10,25,10,15,0.0,69.5,4.15,21.0,69.5,53.41,38.41
2016,10,25,10,30,0.0,98.0,4.1,21.0,98.0,75.91,56.73
2016,10,25,10,45,49.5,192.5,4.1,21.0,223.5,224.55,178.25
2016,10,25,11,0,99.0,287.0,4.1,21.0,349.0,370.69,293.22
2016,10,25,11,15,207.0,284.0,4.05,21.0,416.5,480.67,379.69
2016,10,25,11,30,315.0,281.0,4.0,21.0,484.0,582.78,457.8
2016,10,25,11,45,304.0,284.5,4.0,21.5,480.5,560.52,439.07
2016,10,25,12,0,293.0,288.0,4.0,22.0,477.0,537.72,420.59
2016,10,25,12,15,211.0,292.0,3.95,22.0,427.5,443.12,347.48
2016,10,25,12,30,129.0,296.0,3.9,22.0,378.0,372.55,291.8
2016,10,25,12,45,140.0,290.0,3.85,22.5,377.0,363.16,284.24
2016,10,25,13,0,151.0,284.0,3.8,23.0,376.0,352.49,275.4
2016,10,25,13,15,245.5,261.0,3.7,23.0,405.0,384.99,300.78
2016,10,25,13,30,340.0,238.0,3.6,23.0,434.0,395.42,307.95
2016,10,25,13,45,341.5,224.0,3.55,23.0,412.5,359.12,278.31
2016,10,25,14,0,343.0,210.0,3.5,23.0,391.0,322.49,247.92
2016,10,25,14,15,171.5,113.5,3.4,22.5,204.0,157.49,119.27
2016,10,25,14,30,0.0,17.0,3.3,22.0,17.0,12.96,5.11
2016,10,25,14,45,0.0,15.0,3.25,22.0,15.0,11.43,3.87
2016,10,25,15,0,0.0,13.0,3.2,22.0,13.0,9.89,2.61
2016,10,25,15,15,0.0,11.5,3.0,21.5,11.5,8.74,1.67
2016,10,25,15,30,0.0,10.0,2.8,21.0,10.0,7.59,0.73
2016,10,25,15,45,0.0,8.0,2.6,21.0,8.0,6.07,0.0
2016,10,25,16,0,0.0,6.0,2.4,21.0,6.0,4.55,0.0
2016,10,25,16,15,0.0,4.5,2.1,20.0,4.5,3.4,0.0
2016,10,25,16,30,0.0,3.0,1.8,19.0,3.0,2.27,0.0
2016,10,25,16,45,0.0,1.5,1.5,18.5,1.5,1.13,0.0
2016,10,25,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.0,13.5,1.25,13.5,32.0,193.61,0.0
2016,10,26,7,0,388.0,27.0,1.3,14.0,64.0,397.87,294.78
2016,10,26,7,15,483.5,35.0,1.5,14.5,108.0,500.54,399.73
2016,10,26,7,30,579.0,43.0,1.7,15.0,152.0,601.04,483.29
2016,10,26,7,45,637.0,47.5,1.9,16.0,199.0,677.38,543.25
2016,10,26,8,0,695.0,52.0,2.1,17.0,246.0,754.08,600.32
2016,10,26,8,15,731.5,56.0,2.2,17.5,291.0,809.5,639.79
2016,10,26,8,30,768.0,60.0,2.3,18.0,336.0,863.4,676.73
2016,10,26,8,45,794.0,62.5,2.4,19.0,378.5,902.79,700.98
2016,10,26,9,0,820.0,65.0,2.5,20.0,421.0,939.45,722.74
2016,10,26,9,15,837.5,67.0,2.6,20.5,458.0,951.72,728.76
2016,10,26,9,30,855.0,69.0,2.7,21.0,495.0,972.48,740.75
2016,10,26,9,45,867.5,71.0,2.8,21.5,526.5,984.59,746.77
2016,10,26,10,0,880.0,73.0,2.9,22.0,558.0,992.94,750.38
2016,10,26,10,15,889.5,74.0,2.95,22.5,582.5,993.07,748.19
2016,10,26,10,30,899.0,75.0,3.0,23.0,607.0,989.27,743.59
2016,10,26,10,45,901.5,77.5,3.15,23.5,624.5,976.56,734.02
2016,10,26,11,0,904.0,80.0,3.3,24.0,642.0,960.02,722.01
2016,10,26,11,15,908.5,80.0,3.35,24.0,652.0,938.58,707.48
2016,10,26,11,30,913.0,80.0,3.4,24.0,662.0,913.43,690.51
2016,10,26,11,45,911.0,82.0,3.5,24.5,664.0,881.35,667.8
2016,10,26,12,0,909.0,84.0,3.6,25.0,666.0,846.08,642.9
2016,10,26,12,15,908.5,83.5,3.65,25.0,660.5,806.25,615.71
2016,10,26,12,30,908.0,83.0,3.7,25.0,655.0,763.55,586.32
2016,10,26,12,45,901.0,83.5,3.8,25.0,641.0,714.73,551.2
2016,10,26,13,0,894.0,84.0,3.9,25.0,627.0,663.98,512.74
2016,10,26,13,15,887.0,83.0,3.9,25.0,605.5,610.06,470.62
2016,10,26,13,30,880.0,82.0,3.9,25.0,584.0,554.75,426.24
2016,10,26,13,45,868.5,80.5,3.95,25.0,555.5,495.7,377.79
2016,10,26,14,0,857.0,79.0,4.0,25.0,527.0,436.81,327.97
2016,10,26,14,15,841.0,77.0,3.95,24.5,491.5,374.3,274.54
2016,10,26,14,30,825.0,75.0,3.9,24.0,456.0,312.58,220.62
2016,10,26,14,45,803.0,72.0,3.85,23.5,416.0,249.66,165.9
2016,10,26,15,0,781.0,69.0,3.8,23.0,376.0,188.85,114.96
2016,10,26,15,15,748.5,65.0,3.6,22.5,331.0,128.55,70.9
2016,10,26,15,30,716.0,61.0,3.4,22.0,286.0,72.25,42.89
2016,10,26,15,45,669.0,56.0,3.25,21.5,239.5,50.7,38.52
2016,10,26,16,0,622.0,51.0,3.1,21.0,193.0,42.67,31.47
2016,10,26,16,15,543.5,44.0,2.7,20.0,146.5,36.73,26.13
2016,10,26,16,30,465.0,37.0,2.3,19.0,100.0,30.88,20.6
2016,10,26,16,45,327.0,26.0,1.9,18.0,61.5,21.54,10.45
2016,10,26,17,0,189.0,15.0,1.5,17.0,23.0,11.8,0.0
2016,10,26,17,15,94.5,7.5,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.13,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,2.8,17.0,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,3.0,18.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,4.5,3.0,18.5,4.5,3.41,0.0
2016,10,27,8,30,0.0,5.0,3.0,19.0,5.0,3.8,0.0
2016,10,27,8,45,0.0,6.0,3.0,19.5,6.0,4.56,0.0
2016,10,27,9,0,0.0,7.0,3.0,20.0,7.0,5.33,0.0
2016,10,27,9,15,0.0,78.5,3.0,20.0,78.5,60.31,44.68
2016,10,27,9,30,0.0,150.0,3.0,20.0,150.0,126.84,99.15
2016,10,27,9,45,8.0,174.5,3.05,20.5,179.0,157.86,124.13
2016,10,27,10,0,16.0,199.0,3.1,21.0,208.0,188.79,148.72
2016,10,27,10,15,18.0,209.5,3.05,21.0,220.0,198.93,156.53
2016,10,27,10,30,20.0,220.0,3.0,21.0,232.0,208.99,164.3
2016,10,27,10,45,10.5,198.0,2.95,21.5,204.5,175.9,137.13
2016,10,27,11,0,1.0,176.0,2.9,22.0,177.0,144.92,111.74
2016,10,27,11,15,0.5,118.5,3.05,21.5,119.0,93.36,70.54
2016,10,27,11,30,0.0,61.0,3.2,21.0,61.0,46.89,32.88
2016,10,27,11,45,0.0,61.0,3.35,21.0,61.0,46.89,32.9
2016,10,27,12,0,0.0,61.0,3.5,21.0,61.0,46.89,32.9
2016,10,27,12,15,0.0,74.5,3.55,20.5,74.5,57.34,41.53
2016,10,27,12,30,0.0,88.0,3.6,20.0,88.0,67.8,50.21
2016,10,27,12,45,0.0,128.0,3.7,19.5,128.0,99.9,76.58
2016,10,27,13,0,0.0,168.0,3.8,19.0,168.0,132.52,103.32
2016,10,27,13,15,0.0,139.5,3.7,19.0,139.5,108.82,84.12
2016,10,27,13,30,0.0,111.0,3.6,19.0,111.0,85.84,65.46
2016,10,27,13,45,0.0,101.0,3.55,19.0,101.0,77.88,59.04
2016,10,27,14,0,0.0,91.0,3.5,19.0,91.0,70.03,52.68
2016,10,27,14,15,0.0,103.5,3.35,19.0,103.5,79.58,60.7
2016,10,27,14,30,0.0,116.0,3.2,19.0,116.0,88.81,68.47
2016,10,27,14,45,0.0,77.5,3.1,19.5,77.5,59.52,44.19
2016,10,27,15,0,0.0,39.0,3.0,20.0,39.0,29.79,19.38
2016,10,27,15,15,0.0,34.0,2.75,19.5,34.0,25.94,16.24
2016,10,27,15,30,0.0,29.0,2.5,19.0,29.0,22.1,13.05
2016,10,27,15,45,0.0,24.0,2.25,19.0,24.0,18.26,10.47
2016,10,27,16,0,0.0,19.0,2.0,19.0,19.0,14.44,7.04
2016,10,27,16,15,0.0,14.0,1.7,18.5,14.0,10.62,3.61
2016,10,27,16,30,0.0,9.0,1.4,18.0,9.0,6.82,0.16
2016,10,27,16,45,0.0,5.5,1.1,18.0,5.5,4.16,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,0.8,18.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,0.6,15.5,13.0,10.23,0.0
2016,10,28,7,0,0.0,26.0,0.6,16.0,26.0,23.38,11.33
2016,10,28,7,15,8.0,45.0,0.7,16.0,46.5,51.29,36.92
2016,10,28,7,30,16.0,64.0,0.8,16.0,67.0,88.82,69.35
2016,10,28,7,45,27.0,83.0,0.9,16.5,90.0,119.25,95.61
2016,10,28,8,0,38.0,102.0,1.0,17.0,113.0,149.62,121.32
2016,10,28,8,15,45.0,120.5,1.1,17.0,135.5,175.45,142.87
2016,10,28,8,30,52.0,139.0,1.2,17.0,158.0,201.25,164.02
2016,10,28,8,45,242.0,141.5,1.35,17.0,243.0,429.84,351.59
2016,10,28,9,0,432.0,144.0,1.5,17.0,328.0,646.97,517.46
2016,10,28,9,15,288.0,180.0,1.6,17.0,307.0,521.92,418.36
2016,10,28,9,30,144.0,216.0,1.7,17.0,286.0,394.67,317.06
2016,10,28,9,45,100.5,223.0,1.8,17.5,273.5,329.85,265.08
2016,10,28,10,0,57.0,230.0,1.9,18.0,261.0,288.6,230.43
2016,10,28,10,15,70.0,245.0,1.95,18.5,285.0,314.17,250.23
2016,10,28,10,30,83.0,260.0,2.0,19.0,309.0,339.01,268.94
2016,10,28,10,45,42.0,216.5,2.05,19.5,241.0,244.11,192.9
2016,10,28,11,0,1.0,173.0,2.1,20.0,173.0,142.32,110.3
2016,10,28,11,15,9.5,202.0,2.2,20.0,208.0,175.96,137.66
2016,10,28,11,30,18.0,231.0,2.3,20.0,243.0,209.19,164.16
2016,10,28,11,45,9.0,179.0,2.45,20.5,185.0,152.31,118.36
2016,10,28,12,0,0.0,127.0,2.6,21.0,127.0,99.59,75.63
2016,10,28,12,15,0.0,139.5,2.7,21.0,139.5,109.83,83.99
2016,10,28,12,30,0.0,152.0,2.8,21.0,152.0,120.03,92.23
2016,10,28,12,45,0.0,132.5,2.95,21.0,132.5,103.61,79.06
2016,10,28,13,0,0.0,113.0,3.1,21.0,113.0,87.65,66.23
2016,10,28,13,15,11.0,162.5,3.15,21.0,168.5,134.02,104.01
2016,10,28,13,30,22.0,212.0,3.2,21.0,224.0,179.25,140.36
2016,10,28,13,45,31.5,210.0,3.3,21.0,226.5,186.01,145.77
2016,10,28,14,0,41.0,208.0,3.4,21.0,229.0,183.87,143.98
2016,10,28,14,15,20.5,112.5,3.4,20.5,123.0,96.09,73.42
2016,10,28,14,30,0.0,17.0,3.4,20.0,17.0,12.96,5.2
2016,10,28,14,45,365.0,44.5,3.45,20.0,184.5,123.62,83.17
2016,10,28,15,0,730.0,72.0,3.5,20.0,352.0,183.41,114.32
2016,10,28,15,15,696.5,68.0,3.3,19.5,309.0,126.35,71.96
2016,10,28,15,30,663.0,64.0,3.1,19.0,266.0,69.36,41.58
2016,10,28,15,45,618.0,57.5,2.95,19.0,221.5,47.41,36.03
2016,10,28,16,0,573.0,51.0,2.8,19.0,177.0,42.25,31.34
2016,10,28,16,15,491.5,43.5,2.4,18.0,132.5,36.0,25.65
2016,10,28,16,30,410.0,36.0,2.0,17.0,88.0,29.83,19.73
2016,10,28,16,45,205.0,26.5,1.65,16.5,52.5,20.24,8.24
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,13.38,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.5,1.8,14.5,25.0,107.68,0.0
2016,10,29,7,0,254.0,29.0,2.0,15.0,50.0,289.08,199.27
2016,10,29,7,15,358.0,39.5,2.2,15.5,91.0,400.92,321.93
2016,10,29,7,30,462.0,50.0,2.4,16.0,132.0,516.7,419.6
2016,10,29,7,45,532.0,56.5,2.65,16.5,177.5,602.18,489.28
2016,10,29,8,0,602.0,63.0,2.9,17.0,223.0,689.29,557.23
2016,10,29,8,15,334.5,101.5,3.05,17.0,193.0,488.55,402.5
2016,10,29,8,30,67.0,140.0,3.2,17.0,163.0,218.37,178.94
2016,10,29,8,45,34.0,140.0,3.35,17.5,152.0,178.5,144.93
2016,10,29,9,0,1.0,140.0,3.5,18.0,141.0,123.51,97.64
2016,10,29,9,15,0.5,108.0,3.6,18.5,108.5,87.69,67.7
2016,10,29,9,30,0.0,76.0,3.7,19.0,76.0,58.38,43.14
2016,10,29,9,45,425.0,77.5,3.85,19.5,306.5,560.76,456.16
2016,10,29,10,0,850.0,79.0,4.0,20.0,537.0,969.02,751.85
2016,10,29,10,15,505.5,172.5,4.0,20.0,448.0,734.63,579.38
2016,10,29,10,30,161.0,266.0,4.0,20.0,359.0,446.41,354.16
2016,10,29,10,45,161.5,274.0,4.0,20.5,370.0,447.92,355.16
2016,10,29,11,0,162.0,282.0,4.0,21.0,381.0,448.68,354.51
2016,10,29,11,15,162.5,286.5,3.95,21.0,387.0,444.68,350.96
