Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,30,163.0,291.0,3.9,21.0,393.0,440.01,346.95
2016,10,29,11,45,164.0,292.0,3.85,21.5,394.5,431.3,339.31
2016,10,29,12,0,165.0,293.0,3.8,22.0,396.0,421.97,331.25
2016,10,29,12,15,531.0,187.5,3.7,22.0,515.5,622.58,489.23
2016,10,29,12,30,897.0,82.0,3.6,22.0,635.0,753.31,587.17
2016,10,29,12,45,891.5,81.5,3.55,22.0,621.0,705.16,550.32
2016,10,29,13,0,886.0,81.0,3.5,22.0,607.0,655.02,511.45
2016,10,29,13,15,878.0,80.0,3.4,22.0,585.5,601.17,468.69
2016,10,29,13,30,870.0,79.0,3.3,22.0,564.0,546.06,423.85
2016,10,29,13,45,859.0,77.5,3.25,22.0,535.5,488.04,375.65
2016,10,29,14,0,848.0,76.0,3.2,22.0,507.0,430.2,326.15
2016,10,29,14,15,831.0,73.5,3.1,21.5,472.0,367.69,272.31
2016,10,29,14,30,814.0,71.0,3.0,21.0,437.0,306.12,218.12
2016,10,29,14,45,789.5,68.5,2.9,21.0,397.0,244.04,163.39
2016,10,29,15,0,765.0,66.0,2.8,21.0,357.0,184.36,112.85
2016,10,29,15,15,731.0,62.5,2.55,20.5,313.0,125.57,69.57
2016,10,29,15,30,697.0,59.0,2.3,20.0,269.0,70.95,41.97
2016,10,29,15,45,644.0,54.0,2.1,20.0,223.0,48.83,37.11
2016,10,29,16,0,591.0,49.0,1.9,20.0,177.0,40.88,30.0
2016,10,29,16,15,508.5,42.0,1.7,19.0,132.0,34.95,24.6
2016,10,29,16,30,426.0,35.0,1.5,18.0,87.0,29.13,18.95
2016,10,29,16,45,276.5,23.5,1.3,17.5,51.5,19.39,6.7
2016,10,29,17,0,127.0,12.0,1.1,17.0,16.0,9.44,0.0
2016,10,29,17,15,63.5,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,101.5,15.0,3.35,14.5,23.0,88.73,0.0
2016,10,30,7,0,203.0,30.0,3.6,15.0,46.0,249.58,164.7
2016,10,30,7,15,308.5,42.0,3.75,15.0,86.0,360.94,292.22
2016,10,30,7,30,414.0,54.0,3.9,15.0,126.0,478.42,394.06
2016,10,30,7,45,474.5,63.0,4.05,15.5,169.0,557.57,460.29
2016,10,30,8,0,535.0,72.0,4.2,16.0,212.0,637.85,524.53
2016,10,30,8,15,299.0,105.0,4.4,16.0,186.0,436.33,364.94
2016,10,30,8,30,63.0,138.0,4.6,16.0,160.0,212.46,175.34
2016,10,30,8,45,31.5,94.5,4.85,16.5,105.5,118.96,96.35
2016,10,30,9,0,0.0,51.0,5.1,17.0,51.0,39.03,27.4
2016,10,30,9,15,0.0,35.0,5.25,17.5,35.0,26.74,16.94
2016,10,30,9,30,0.0,19.0,5.4,18.0,19.0,14.5,6.55
2016,10,30,9,45,0.0,15.0,5.6,18.5,15.0,11.45,3.95
2016,10,30,10,0,0.0,11.0,5.8,19.0,11.0,8.4,1.36
2016,10,30,10,15,0.0,11.0,5.85,19.0,11.0,8.4,1.35
2016,10,30,10,30,0.0,11.0,5.9,19.0,11.0,8.4,1.35
2016,10,30,10,45,67.0,145.5,5.95,19.0,186.0,212.15,171.45
2016,10,30,11,0,134.0,280.0,6.0,19.0,361.0,420.62,338.11
2016,10,30,11,15,352.5,235.5,5.95,19.0,453.0,583.59,470.16
2016,10,30,11,30,571.0,191.0,5.9,19.0,545.0,735.85,589.24
2016,10,30,11,45,291.0,201.5,5.9,19.5,382.5,463.05,373.36
2016,10,30,12,0,11.0,212.0,5.9,20.0,220.0,182.7,143.43
2016,10,30,12,15,20.0,226.5,5.85,20.0,239.5,201.3,158.92
2016,10,30,12,30,29.0,241.0,5.8,20.0,259.0,232.86,184.36
2016,10,30,12,45,14.5,198.5,5.75,20.0,207.5,169.17,132.95
2016,10,30,13,0,0.0,156.0,5.7,20.0,156.0,122.81,95.23
2016,10,30,13,15,0.0,90.0,5.55,19.5,90.0,69.3,51.73
2016,10,30,13,30,0.0,24.0,5.4,19.0,24.0,18.35,9.66
2016,10,30,13,45,0.0,62.0,5.3,19.0,62.0,47.57,34.04
2016,10,30,14,0,0.0,100.0,5.2,19.0,100.0,77.03,58.56
2016,10,30,14,15,379.0,93.5,5.05,19.0,262.0,220.22,168.79
2016,10,30,14,30,758.0,87.0,4.9,19.0,424.0,304.13,221.49
2016,10,30,14,45,729.5,83.5,4.75,19.0,384.0,240.82,165.13
2016,10,30,15,0,701.0,80.0,4.6,19.0,344.0,182.65,115.51
2016,10,30,15,15,663.0,75.5,4.3,18.5,300.5,126.0,73.3
2016,10,30,15,30,625.0,71.0,4.0,18.0,257.0,74.09,46.02
2016,10,30,15,45,565.0,65.0,3.75,18.0,211.5,52.63,40.73
2016,10,30,16,0,505.0,59.0,3.5,18.0,166.0,48.02,36.45
2016,10,30,16,15,413.0,50.0,3.15,17.0,122.5,40.81,29.84
2016,10,30,16,30,321.0,41.0,2.8,16.0,79.0,33.71,22.85
2016,10,30,16,45,181.0,26.5,2.45,15.5,46.0,20.13,6.06
2016,10,30,17,0,41.0,12.0,2.1,15.0,13.0,9.44,0.0
2016,10,30,17,15,20.5,6.0,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,129.0,13.5,0.95,11.5,23.5,108.37,0.0
2016,10,31,7,0,258.0,27.0,0.9,12.0,47.0,285.58,178.3
2016,10,31,7,15,371.0,37.5,1.1,12.5,88.5,409.5,326.99
2016,10,31,7,30,484.0,48.0,1.3,13.0,130.0,533.22,431.33
2016,10,31,7,45,555.5,54.0,1.5,13.5,176.0,619.86,501.58
2016,10,31,8,0,627.0,60.0,1.7,14.0,222.0,708.08,569.91
2016,10,31,8,15,670.0,64.5,1.75,14.5,267.0,768.02,613.39
2016,10,31,8,30,713.0,69.0,1.8,15.0,312.0,819.61,649.16
2016,10,31,8,45,746.5,71.5,1.85,15.5,354.5,865.79,679.83
2016,10,31,9,0,780.0,74.0,1.9,16.0,397.0,909.39,707.84
2016,10,31,9,15,800.5,76.5,1.9,16.5,434.0,937.0,723.64
2016,10,31,9,30,821.0,79.0,1.9,17.0,471.0,961.26,737.03
2016,10,31,9,45,778.0,92.0,1.95,17.5,482.5,931.07,714.0
2016,10,31,10,0,735.0,105.0,2.0,18.0,494.0,904.1,693.83
2016,10,31,10,15,597.5,156.0,2.0,18.0,482.0,816.73,632.38
2016,10,31,10,30,460.0,207.0,2.0,18.0,470.0,717.76,559.73
2016,10,31,10,45,321.5,242.0,2.0,18.0,428.5,588.31,462.6
2016,10,31,11,0,183.0,277.0,2.0,18.0,387.0,463.8,366.25
2016,10,31,11,15,181.0,282.5,2.05,18.0,392.5,458.2,362.38
2016,10,31,11,30,179.0,288.0,2.1,18.0,398.0,451.95,357.32
2016,10,31,11,45,529.5,190.0,2.2,18.5,517.0,675.28,530.63
2016,10,31,12,0,880.0,92.0,2.3,19.0,636.0,829.05,640.36
2016,10,31,12,15,550.0,185.5,2.4,19.0,524.0,635.23,497.46
2016,10,31,12,30,220.0,279.0,2.5,19.0,412.0,425.07,335.29
2016,10,31,12,45,181.5,274.0,2.65,19.0,382.0,378.85,300.08
2016,10,31,13,0,143.0,269.0,2.8,19.0,352.0,335.96,266.27
2016,10,31,13,15,141.5,259.5,2.9,19.0,339.5,314.17,249.14
2016,10,31,13,30,140.0,250.0,3.0,19.0,327.0,292.5,231.81
2016,10,31,13,45,70.0,191.0,3.1,19.0,229.5,188.82,149.05
2016,10,31,14,0,0.0,132.0,3.2,19.0,132.0,102.06,79.04
2016,10,31,14,15,0.0,122.5,3.25,18.5,122.5,94.27,73.03
2016,10,31,14,30,0.0,113.0,3.3,18.0,113.0,86.58,66.96
2016,10,31,14,45,366.5,92.5,3.35,18.0,229.0,162.28,115.64
2016,10,31,15,0,733.0,72.0,3.4,18.0,345.0,184.81,116.27
2016,10,31,15,15,695.5,68.0,3.3,17.5,301.0,123.79,70.32
2016,10,31,15,30,658.0,64.0,3.2,17.0,257.0,70.4,42.3
2016,10,31,15,45,600.0,58.5,3.1,17.0,211.5,48.05,36.87
2016,10,31,16,0,542.0,53.0,3.0,17.0,166.0,43.63,32.74
2016,10,31,16,15,451.5,44.5,2.7,16.0,122.0,36.64,26.3
2016,10,31,16,30,361.0,36.0,2.4,15.0,78.0,29.74,19.47
2016,10,31,16,45,180.5,24.0,2.1,14.5,45.0,18.3,3.67
2016,10,31,17,0,0.0,12.0,1.8,14.0,12.0,9.44,0.0
2016,10,31,17,15,0.0,6.0,1.9,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,13.0,1.1,11.5,22.0,99.99,0.0
2016,11,1,7,0,237.0,26.0,1.1,12.0,44.0,265.48,153.04
2016,11,1,7,15,352.0,36.5,1.3,12.5,84.5,392.43,313.33
2016,11,1,7,30,467.0,47.0,1.5,13.0,125.0,517.04,419.58
2016,11,1,7,45,540.5,53.5,1.7,13.5,171.0,605.48,491.81
2016,11,1,8,0,614.0,60.0,1.9,14.0,217.0,695.77,562.23
2016,11,1,8,15,658.5,64.5,1.9,14.5,261.5,756.8,606.58
2016,11,1,8,30,703.0,69.0,1.9,15.0,306.0,816.96,648.4
2016,11,1,8,45,521.5,111.0,1.95,15.5,299.0,691.15,554.6
2016,11,1,9,0,340.0,153.0,2.0,16.0,292.0,542.57,440.43
2016,11,1,9,15,576.5,116.5,2.0,16.0,378.5,768.64,611.1
2016,11,1,9,30,813.0,80.0,2.0,16.0,465.0,953.92,738.17
2016,11,1,9,45,832.0,81.0,2.0,16.5,497.0,971.11,744.94
2016,11,1,10,0,851.0,82.0,2.0,17.0,529.0,984.51,751.09
2016,11,1,10,15,861.0,83.5,2.0,17.0,554.0,985.66,750.52
2016,11,1,10,30,871.0,85.0,2.0,17.0,579.0,970.98,739.59
2016,11,1,10,45,879.0,85.5,2.0,17.5,596.5,961.39,731.06
2016,11,1,11,0,887.0,86.0,2.0,18.0,614.0,947.98,720.08
2016,11,1,11,15,890.5,86.5,2.0,18.0,623.5,926.62,705.28
2016,11,1,11,30,894.0,87.0,2.0,18.0,633.0,901.69,688.21
2016,11,1,11,45,893.0,88.0,2.05,18.0,634.5,869.98,667.07
2016,11,1,12,0,892.0,89.0,2.1,18.0,636.0,835.16,643.71
2016,11,1,12,15,890.0,88.5,2.1,18.0,630.0,794.99,616.03
2016,11,1,12,30,888.0,88.0,2.1,18.0,624.0,752.16,586.3
2016,11,1,12,45,879.5,88.5,2.15,18.5,609.0,703.44,549.77
2016,11,1,13,0,871.0,89.0,2.2,19.0,594.0,657.84,513.91
2016,11,1,13,15,862.5,88.0,2.15,19.0,572.5,603.47,471.25
2016,11,1,13,30,854.0,87.0,2.1,19.0,551.0,547.93,426.56
2016,11,1,13,45,841.0,85.0,2.1,19.0,522.5,488.42,377.7
2016,11,1,14,0,828.0,83.0,2.1,19.0,494.0,428.81,327.23
2016,11,1,14,15,810.0,80.5,2.05,18.5,459.0,367.18,274.25
2016,11,1,14,30,792.0,78.0,2.0,18.0,424.0,306.62,220.96
2016,11,1,14,45,764.0,75.5,1.95,18.0,383.5,245.13,166.79
2016,11,1,15,0,736.0,73.0,1.9,18.0,343.0,186.52,117.03
2016,11,1,15,15,698.5,68.5,1.8,17.5,299.5,124.92,70.94
2016,11,1,15,30,661.0,64.0,1.7,17.0,256.0,70.98,42.48
2016,11,1,15,45,601.5,58.5,1.6,17.0,210.0,48.1,36.91
2016,11,1,16,0,542.0,53.0,1.5,17.0,164.0,43.67,32.76
2016,11,1,16,15,450.0,44.5,1.4,16.0,120.0,36.68,26.3
2016,11,1,16,30,358.0,36.0,1.3,15.0,76.0,29.78,19.37
2016,11,1,16,45,179.0,18.0,1.2,14.5,38.0,14.58,0.39
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,125.0,12.5,0.9,9.5,21.0,104.48,0.0
2016,11,2,7,0,250.0,25.0,0.9,10.0,42.0,272.59,140.95
2016,11,2,7,15,364.5,35.5,1.1,10.5,83.5,401.71,320.5
2016,11,2,7,30,479.0,46.0,1.3,11.0,125.0,526.1,427.9
2016,11,2,7,45,546.5,53.5,1.55,12.0,170.0,610.66,497.07
2016,11,2,8,0,614.0,61.0,1.8,13.0,215.0,696.84,564.15
2016,11,2,8,15,658.5,66.0,1.9,13.5,260.0,758.63,610.1
2016,11,2,8,30,703.0,71.0,2.0,14.0,305.0,819.48,653.59
2016,11,2,8,45,736.5,74.5,2.15,14.5,347.5,858.52,680.43
2016,11,2,9,0,770.0,78.0,2.3,15.0,390.0,903.34,710.82
2016,11,2,9,15,791.0,80.5,2.3,15.5,427.0,931.44,727.35
2016,11,2,9,30,812.0,83.0,2.3,16.0,464.0,956.17,741.39
2016,11,2,9,45,841.0,80.5,2.35,17.0,498.0,978.93,753.07
2016,11,2,10,0,870.0,78.0,2.4,18.0,532.0,985.58,753.72
2016,11,2,10,15,879.5,79.5,2.3,18.5,556.5,986.24,750.4
2016,11,2,10,30,889.0,81.0,2.2,19.0,581.0,983.04,744.69
2016,11,2,10,45,896.0,81.5,2.15,19.5,598.5,972.27,734.67
2016,11,2,11,0,903.0,82.0,2.1,20.0,616.0,957.66,722.37
2016,11,2,11,15,906.5,82.5,2.0,20.0,625.5,936.01,706.38
2016,11,2,11,30,910.0,83.0,1.9,20.0,635.0,910.73,688.15
2016,11,2,11,45,910.5,83.0,1.8,20.5,636.5,878.78,664.28
2016,11,2,12,0,911.0,83.0,1.7,21.0,638.0,843.6,638.41
2016,11,2,12,15,908.5,82.5,1.55,21.0,631.5,802.46,609.22
2016,11,2,12,30,906.0,82.0,1.4,21.0,625.0,758.65,578.18
2016,11,2,12,45,902.5,81.0,1.3,21.5,611.0,711.15,542.68
2016,11,2,13,0,899.0,80.0,1.2,22.0,597.0,661.47,504.13
2016,11,2,13,15,891.0,78.5,1.1,22.0,575.5,606.71,462.07
2016,11,2,13,30,883.0,77.0,1.0,22.0,554.0,550.69,417.99
2016,11,2,13,45,870.0,76.0,0.9,22.0,525.0,491.78,370.5
2016,11,2,14,0,857.0,75.0,0.8,22.0,496.0,433.36,321.97
2016,11,2,14,15,839.5,72.5,0.8,22.0,461.0,370.43,269.25
2016,11,2,14,30,822.0,70.0,0.8,22.0,426.0,308.47,216.06
2016,11,2,14,45,796.5,67.5,0.85,22.0,385.5,245.93,162.52
2016,11,2,15,0,771.0,65.0,0.9,22.0,345.0,185.91,112.71
2016,11,2,15,15,735.0,61.0,0.85,21.0,301.0,126.34,69.4
2016,11,2,15,30,699.0,57.0,0.8,20.0,257.0,71.2,41.15
2016,11,2,15,45,643.5,52.0,0.8,19.5,210.5,47.24,35.75
2016,11,2,16,0,588.0,47.0,0.8,19.0,164.0,39.36,28.73
2016,11,2,16,15,499.5,39.0,0.85,18.0,120.0,32.58,22.51
2016,11,2,16,30,411.0,31.0,0.9,17.0,76.0,25.87,15.8
2016,11,2,16,45,205.5,15.5,1.0,16.0,38.0,12.6,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,137.0,11.5,0.95,9.5,20.5,112.74,0.0
2016,11,3,7,0,274.0,23.0,0.9,10.0,41.0,287.93,125.52
2016,11,3,7,15,390.0,33.0,1.1,11.0,82.0,420.3,332.02
2016,11,3,7,30,506.0,43.0,1.3,12.0,123.0,545.82,440.47
2016,11,3,7,45,575.0,49.5,1.5,13.0,169.0,630.77,509.43
2016,11,3,8,0,644.0,56.0,1.7,14.0,215.0,717.47,576.14
2016,11,3,8,15,687.5,60.5,1.7,14.5,260.0,770.2,614.24
2016,11,3,8,30,731.0,65.0,1.7,15.0,305.0,830.61,656.09
2016,11,3,8,45,762.0,68.0,1.75,15.5,347.5,875.01,685.43
2016,11,3,9,0,793.0,71.0,1.8,16.0,390.0,916.79,712.17
2016,11,3,9,15,814.0,73.5,1.8,16.5,427.0,944.92,728.31
2016,11,3,9,30,835.0,76.0,1.8,17.0,464.0,969.67,741.98
2016,11,3,9,45,854.5,76.5,1.8,18.0,496.5,986.63,748.87
2016,11,3,10,0,874.0,77.0,1.8,19.0,529.0,987.68,745.23
2016,11,3,10,15,883.5,78.5,1.7,19.5,553.5,988.34,741.68
2016,11,3,10,30,893.0,80.0,1.6,20.0,578.0,985.12,735.7
2016,11,3,10,45,899.0,80.5,1.55,20.5,595.0,973.35,725.06
2016,11,3,11,0,905.0,81.0,1.5,21.0,612.0,957.79,712.23
2016,11,3,11,15,908.0,81.5,1.4,21.5,621.5,935.68,694.63
2016,11,3,11,30,911.0,82.0,1.3,22.0,631.0,909.98,674.93
2016,11,3,11,45,910.5,82.5,1.2,22.5,632.5,877.79,651.17
2016,11,3,12,0,910.0,83.0,1.1,23.0,634.0,842.42,625.51
2016,11,3,12,15,907.5,83.0,1.0,23.0,627.5,801.92,597.71
2016,11,3,12,30,905.0,83.0,0.9,23.0,621.0,758.74,568.08
2016,11,3,12,45,897.5,83.0,0.8,23.5,606.0,709.64,531.95
2016,11,3,13,0,890.0,83.0,0.7,24.0,591.0,658.72,493.18
2016,11,3,13,15,881.5,81.5,0.65,24.0,569.5,604.13,452.56
2016,11,3,13,30,873.0,80.0,0.6,24.0,548.0,548.36,409.9
2016,11,3,13,45,859.0,79.0,0.55,24.0,519.0,491.28,364.91
2016,11,3,14,0,845.0,78.0,0.5,24.0,490.0,431.46,316.52
2016,11,3,14,15,827.0,75.5,0.5,23.5,455.0,369.07,265.66
2016,11,3,14,30,809.0,73.0,0.5,23.0,420.0,307.72,214.16
2016,11,3,14,45,781.0,70.5,0.55,23.0,379.5,245.41,161.56
2016,11,3,15,0,753.0,68.0,0.6,23.0,339.0,185.94,112.79
2016,11,3,15,15,716.0,64.0,0.6,22.5,295.0,127.41,70.42
2016,11,3,15,30,679.0,60.0,0.6,22.0,251.0,73.46,42.73
2016,11,3,15,45,622.0,54.5,0.65,21.5,205.5,45.3,33.74
2016,11,3,16,0,565.0,49.0,0.7,21.0,160.0,40.77,29.65
2016,11,3,16,15,472.5,40.5,0.8,20.0,116.0,33.64,23.16
2016,11,3,16,30,380.0,32.0,0.9,19.0,72.0,26.6,16.05
2016,11,3,16,45,190.0,16.0,1.0,18.5,36.0,13.0,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,117.0,11.5,1.05,12.5,19.0,97.55,0.0
2016,11,4,7,0,234.0,23.0,1.0,13.0,38.0,253.33,82.55
2016,11,4,7,15,354.0,34.0,1.15,13.5,78.5,391.02,305.23
2016,11,4,7,30,474.0,45.0,1.3,14.0,119.0,519.97,417.32
2016,11,4,7,45,547.5,51.5,1.45,15.0,164.5,608.44,488.54
2016,11,4,8,0,621.0,58.0,1.6,16.0,210.0,698.65,557.3
2016,11,4,8,15,666.5,63.5,1.45,16.5,255.0,762.04,601.51
2016,11,4,8,30,712.0,69.0,1.3,17.0,300.0,824.59,642.46
2016,11,4,8,45,743.5,72.5,1.2,17.5,342.0,861.81,664.31
2016,11,4,9,0,775.0,76.0,1.1,18.0,384.0,904.63,689.06
2016,11,4,9,15,796.5,78.5,1.05,18.5,421.0,933.22,704.11
2016,11,4,9,30,818.0,81.0,1.0,19.0,458.0,958.44,716.69
2016,11,4,9,45,833.5,83.0,0.95,20.0,489.5,973.39,721.02
2016,11,4,10,0,849.0,85.0,0.9,21.0,521.0,984.57,722.97
2016,11,4,10,15,859.5,86.5,0.85,21.5,545.0,986.23,720.33
2016,11,4,10,30,870.0,88.0,0.8,22.0,569.0,983.97,715.47
2016,11,4,10,45,876.5,89.0,0.75,22.5,586.5,973.25,705.5
2016,11,4,11,0,883.0,90.0,0.7,23.0,604.0,958.66,693.41
2016,11,4,11,15,886.0,90.5,0.65,23.0,613.0,925.76,671.3
2016,11,4,11,30,889.0,91.0,0.6,23.0,622.0,900.54,654.41
2016,11,4,11,45,889.0,91.0,0.55,23.5,623.5,868.77,632.07
2016,11,4,12,0,889.0,91.0,0.5,24.0,625.0,833.89,607.92
2016,11,4,12,15,886.0,90.5,0.6,24.0,618.5,793.19,583.76
2016,11,4,12,30,883.0,90.0,0.7,24.0,612.0,749.93,557.42
2016,11,4,12,45,739.0,126.0,0.85,24.5,555.5,653.97,490.59
2016,11,4,13,0,595.0,162.0,1.0,25.0,499.0,555.69,420.16
2016,11,4,13,15,723.5,124.0,1.1,25.0,519.0,559.12,423.19
2016,11,4,13,30,852.0,86.0,1.2,25.0,539.0,546.06,411.78
2016,11,4,13,45,838.5,84.0,1.3,25.0,510.0,486.65,365.1
2016,11,4,14,0,825.0,82.0,1.4,25.0,481.0,427.22,316.96
2016,11,4,14,15,806.0,79.5,1.4,24.5,446.5,365.64,265.87
2016,11,4,14,30,787.0,77.0,1.4,24.0,412.0,305.26,214.44
2016,11,4,14,45,760.5,74.0,1.45,24.0,372.0,244.19,162.15
2016,11,4,15,0,734.0,71.0,1.5,24.0,332.0,185.82,113.76
2016,11,4,15,15,696.0,66.5,1.35,23.0,288.5,124.61,68.97
2016,11,4,15,30,658.0,62.0,1.2,22.0,245.0,70.97,40.84
2016,11,4,15,45,600.5,55.5,1.05,21.5,199.5,45.87,34.22
2016,11,4,16,0,543.0,49.0,0.9,21.0,154.0,40.61,29.48
2016,11,4,16,15,450.0,40.5,0.95,20.0,111.0,33.53,23.01
2016,11,4,16,30,357.0,32.0,1.0,19.0,68.0,26.55,15.79
2016,11,4,16,45,178.5,16.0,1.05,18.0,34.0,13.0,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,120.5,10.5,1.05,11.5,17.5,99.37,0.0
2016,11,5,7,0,241.0,21.0,1.0,12.0,35.0,255.19,49.12
2016,11,5,7,15,359.0,31.5,1.15,12.5,75.0,392.58,304.97
2016,11,5,7,30,477.0,42.0,1.3,13.0,115.0,518.91,417.3
2016,11,5,7,45,544.0,49.5,1.5,14.0,159.5,602.4,485.73
2016,11,5,8,0,611.0,57.0,1.7,15.0,204.0,687.69,551.9
2016,11,5,8,15,656.0,62.0,1.7,15.5,248.0,749.57,597.16
2016,11,5,8,30,701.0,67.0,1.7,16.0,292.0,810.65,639.73
2016,11,5,8,45,727.5,72.0,1.75,17.0,333.0,844.83,660.86
2016,11,5,9,0,754.0,77.0,1.8,18.0,374.0,884.32,685.07
2016,11,5,9,15,775.0,80.0,1.75,18.5,410.0,912.92,701.15
2016,11,5,9,30,796.0,83.0,1.7,19.0,446.0,938.21,714.68
2016,11,5,9,45,813.5,84.5,1.7,19.5,477.5,954.59,722.69
2016,11,5,10,0,831.0,86.0,1.7,20.0,509.0,967.25,728.29
2016,11,5,10,15,841.0,87.5,1.7,20.0,532.5,968.6,727.9
2016,11,5,10,30,851.0,89.0,1.7,20.0,556.0,966.11,725.24
2016,11,5,10,45,859.5,89.0,1.7,20.5,573.5,956.43,716.66
2016,11,5,11,0,868.0,89.0,1.7,21.0,591.0,942.9,705.79
2016,11,5,11,15,870.5,89.5,1.75,21.0,599.5,920.66,691.29
2016,11,5,11,30,873.0,90.0,1.8,21.0,608.0,884.9,667.78
2016,11,5,11,45,744.0,128.5,1.85,21.5,571.0,801.44,610.28
2016,11,5,12,0,615.0,167.0,1.9,22.0,534.0,704.65,541.17
2016,11,5,12,15,577.0,178.0,1.95,22.0,519.5,648.49,501.05
2016,11,5,12,30,539.0,189.0,2.0,22.0,505.0,601.66,466.38
2016,11,5,12,45,529.0,187.5,2.1,22.0,492.0,562.95,437.78
2016,11,5,13,0,519.0,186.0,2.2,22.0,479.0,523.65,408.02
2016,11,5,13,15,502.5,183.0,2.25,22.0,458.0,478.82,373.25
2016,11,5,13,30,486.0,180.0,2.3,22.0,437.0,434.53,338.16
2016,11,5,13,45,474.0,172.0,2.35,22.0,411.0,388.85,301.25
2016,11,5,14,0,462.0,164.0,2.4,22.0,385.0,343.87,264.01
2016,11,5,14,15,460.0,151.0,2.35,21.5,358.0,299.22,226.39
2016,11,5,14,30,458.0,138.0,2.3,21.0,331.0,254.6,187.98
2016,11,5,14,45,483.0,119.0,2.3,21.0,305.0,211.65,149.33
2016,11,5,15,0,508.0,100.0,2.3,21.0,279.0,165.84,109.07
2016,11,5,15,15,473.0,92.0,2.15,20.5,242.0,119.21,74.29
2016,11,5,15,30,438.0,84.0,2.0,20.0,205.0,76.95,50.17
2016,11,5,15,45,398.5,72.0,1.85,19.5,166.5,53.86,41.44
2016,11,5,16,0,359.0,60.0,1.7,19.0,128.0,45.23,33.69
2016,11,5,16,15,293.5,46.5,1.55,18.0,91.5,35.22,24.59
2016,11,5,16,30,228.0,33.0,1.4,17.0,55.0,25.1,14.53
2016,11,5,16,45,114.0,16.5,1.25,16.5,27.5,12.59,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,42.0,10.0,0.8,14.0,12.5,39.6,0.0
2016,11,6,7,0,84.0,20.0,0.8,14.0,25.0,111.03,0.0
2016,11,6,7,15,154.0,35.5,0.85,14.5,54.5,226.35,173.58
2016,11,6,7,30,224.0,51.0,0.9,15.0,84.0,309.2,250.55
2016,11,6,7,45,258.5,66.5,0.95,15.5,118.0,364.53,298.14
2016,11,6,8,0,293.0,82.0,1.0,16.0,152.0,420.94,344.4
2016,11,6,8,15,315.5,97.0,1.2,16.5,185.5,465.75,380.32
2016,11,6,8,30,338.0,112.0,1.4,17.0,219.0,510.03,414.64
2016,11,6,8,45,354.5,125.5,1.6,17.5,251.5,545.58,441.27
2016,11,6,9,0,371.0,139.0,1.8,18.0,284.0,579.79,466.29
2016,11,6,9,15,383.5,152.0,1.8,18.0,314.0,607.75,485.94
2016,11,6,9,30,396.0,165.0,1.8,18.0,344.0,633.79,503.89
2016,11,6,9,45,226.5,188.5,1.85,18.5,292.5,464.54,371.44
2016,11,6,10,0,57.0,212.0,1.9,19.0,241.0,272.55,217.15
2016,11,6,10,15,65.0,225.0,1.9,19.5,259.5,290.97,231.8
2016,11,6,10,30,73.0,238.0,1.9,20.0,278.0,308.91,245.1
2016,11,6,10,45,97.5,250.0,1.9,20.5,305.5,340.8,269.62
2016,11,6,11,0,122.0,262.0,1.9,21.0,333.0,392.64,308.66
2016,11,6,11,15,192.5,262.5,1.9,21.0,375.5,449.08,352.7
2016,11,6,11,30,263.0,263.0,1.9,21.0,418.0,521.38,407.17
2016,11,6,11,45,266.5,262.0,1.9,21.0,419.5,508.88,397.13
2016,11,6,12,0,270.0,261.0,1.9,21.0,421.0,495.24,386.79
2016,11,6,12,15,269.5,258.0,1.9,21.0,417.0,475.32,371.67
2016,11,6,12,30,269.0,255.0,1.9,21.0,413.0,454.66,355.91
2016,11,6,12,45,300.0,244.0,1.9,21.5,415.5,446.94,349.6
2016,11,6,13,0,331.0,233.0,1.9,22.0,418.0,435.89,340.36
2016,11,6,13,15,328.5,224.0,1.9,22.0,402.0,403.71,315.15
2016,11,6,13,30,326.0,215.0,1.9,22.0,386.0,371.33,289.41
2016,11,6,13,45,329.0,201.5,1.9,22.0,366.0,337.47,261.99
2016,11,6,14,0,332.0,188.0,1.9,22.0,346.0,303.12,233.52
2016,11,6,14,15,260.0,182.0,1.8,21.5,300.0,248.04,189.81
2016,11,6,14,30,188.0,176.0,1.7,21.0,254.0,196.78,149.59
2016,11,6,14,45,183.0,159.0,1.65,21.0,229.5,166.88,124.53
2016,11,6,15,0,178.0,142.0,1.6,21.0,205.0,137.93,100.56
2016,11,6,15,15,168.5,124.0,1.4,20.5,177.5,108.83,77.96
2016,11,6,15,30,159.0,106.0,1.2,20.0,150.0,81.39,59.13
2016,11,6,15,45,142.5,87.5,1.05,19.5,121.5,62.6,48.97
2016,11,6,16,0,126.0,69.0,0.9,19.0,93.0,50.02,37.79
2016,11,6,16,15,96.5,51.0,0.85,18.5,66.0,37.43,26.37
2016,11,6,16,30,67.0,33.0,0.8,18.0,39.0,24.65,13.83
2016,11,6,16,45,33.5,16.5,0.8,17.5,19.5,12.66,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,8.65,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,24.48,0.0
2016,11,7,7,15,97.5,36.0,0.8,14.5,50.0,162.04,122.14
2016,11,7,7,30,195.0,50.0,0.9,15.0,78.0,283.05,229.29
2016,11,7,7,45,226.5,66.5,1.0,15.5,110.5,315.56,259.36
2016,11,7,8,0,258.0,83.0,1.1,16.0,143.0,369.11,304.17
2016,11,7,8,15,277.0,99.0,1.05,16.5,175.5,410.39,336.71
2016,11,7,8,30,296.0,115.0,1.0,17.0,208.0,451.21,367.53
2016,11,7,8,45,308.5,130.0,1.0,18.0,238.5,483.44,390.1
2016,11,7,9,0,321.0,145.0,1.0,19.0,269.0,514.58,411.08
2016,11,7,9,15,417.5,141.5,0.95,19.5,319.0,628.78,494.09
2016,11,7,9,30,514.0,138.0,0.9,20.0,369.0,719.0,555.12
2016,11,7,9,45,531.0,144.5,0.9,21.0,397.5,740.08,565.5
2016,11,7,10,0,548.0,151.0,0.9,22.0,426.0,758.6,574.81
2016,11,7,10,15,549.0,159.0,0.8,22.5,445.5,760.33,572.36
2016,11,7,10,30,550.0,167.0,0.7,23.0,465.0,759.39,568.37
2016,11,7,10,45,525.0,181.5,0.65,23.5,473.0,738.29,551.02
2016,11,7,11,0,500.0,196.0,0.6,24.0,481.0,715.17,532.45
2016,11,7,11,15,482.5,205.5,0.6,24.0,484.0,691.87,515.84
2016,11,7,11,30,465.0,215.0,0.6,24.0,487.0,667.06,498.18
2016,11,7,11,45,499.5,203.5,0.65,24.5,496.5,663.71,496.08
2016,11,7,12,0,534.0,192.0,0.7,25.0,506.0,656.28,490.8
2016,11,7,12,15,436.5,217.0,0.75,25.0,472.0,579.2,435.67
2016,11,7,12,30,339.0,242.0,0.8,25.0,438.0,492.85,373.67
2016,11,7,12,45,413.5,218.0,0.9,25.0,451.5,513.22,390.02
2016,11,7,13,0,488.0,194.0,1.0,25.0,465.0,511.89,389.43
2016,11,7,13,15,462.5,191.5,1.05,25.0,440.5,463.76,353.31
2016,11,7,13,30,437.0,189.0,1.1,25.0,416.0,417.19,317.9
2016,11,7,13,45,522.0,156.0,1.15,25.0,412.5,398.19,301.94
2016,11,7,14,0,607.0,123.0,1.2,25.0,409.0,374.64,280.47
2016,11,7,14,15,571.5,121.0,1.2,24.5,374.5,319.21,235.33
2016,11,7,14,30,536.0,119.0,1.2,24.0,340.0,262.84,189.0
2016,11,7,14,45,512.0,111.5,1.2,24.0,306.0,213.32,147.23
2016,11,7,15,0,488.0,104.0,1.2,24.0,272.0,166.5,108.81
2016,11,7,15,15,460.5,93.0,1.05,23.5,235.0,119.6,73.91
2016,11,7,15,30,433.0,82.0,0.9,23.0,198.0,76.31,48.63
2016,11,7,15,45,390.0,70.0,0.8,22.5,160.0,52.42,39.62
2016,11,7,16,0,347.0,58.0,0.7,22.0,122.0,43.74,31.92
2016,11,7,16,15,275.5,45.0,0.7,21.5,86.0,34.03,23.1
2016,11,7,16,30,204.0,32.0,0.7,21.0,50.0,24.26,13.0
2016,11,7,16,45,102.0,16.0,0.75,20.5,25.0,12.18,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,94.0,9.0,0.85,14.0,13.5,78.02,0.0
2016,11,8,7,0,188.0,18.0,0.8,14.0,27.0,203.81,0.0
2016,11,8,7,15,309.5,28.5,0.9,14.5,63.5,347.94,259.0
2016,11,8,7,30,431.0,39.0,1.0,15.0,100.0,474.68,377.3
2016,11,8,7,45,504.5,46.5,1.1,16.0,143.0,562.11,448.47
2016,11,8,8,0,578.0,54.0,1.2,17.0,186.0,652.0,517.25
2016,11,8,8,15,624.0,59.0,1.1,17.5,228.5,713.81,561.17
2016,11,8,8,30,670.0,64.0,1.0,18.0,271.0,775.03,602.16
2016,11,8,8,45,702.0,67.5,0.9,18.5,311.0,812.38,624.41
2016,11,8,9,0,734.0,71.0,0.8,19.0,351.0,855.06,649.29
2016,11,8,9,15,756.0,73.5,0.7,19.5,386.5,883.77,663.66
2016,11,8,9,30,778.0,76.0,0.6,20.0,422.0,909.34,675.54
2016,11,8,9,45,797.0,77.0,0.55,21.0,452.5,926.56,681.43
2016,11,8,10,0,816.0,78.0,0.5,22.0,483.0,940.19,685.01
2016,11,8,10,15,826.5,79.5,0.45,22.0,506.5,942.32,683.98
2016,11,8,10,30,837.0,81.0,0.4,22.0,530.0,940.71,680.91
2016,11,8,10,45,841.5,82.5,0.35,22.5,546.5,929.55,670.75
2016,11,8,11,0,846.0,84.0,0.3,23.0,563.0,914.76,658.69
2016,11,8,11,15,849.5,84.5,0.3,23.5,572.0,883.84,637.69
2016,11,8,11,30,853.0,85.0,0.3,24.0,581.0,860.46,621.81
2016,11,8,11,45,851.5,86.0,0.3,24.5,582.0,830.11,601.43
2016,11,8,12,0,850.0,87.0,0.3,25.0,583.0,805.26,584.74
2016,11,8,12,15,847.5,86.5,0.35,25.0,577.0,765.99,560.54
2016,11,8,12,30,845.0,86.0,0.4,25.0,571.0,724.22,534.55
2016,11,8,12,45,838.0,86.0,0.45,25.5,557.0,677.61,502.21
2016,11,8,13,0,831.0,86.0,0.5,26.0,543.0,629.28,467.59
2016,11,8,13,15,822.0,84.5,0.55,26.0,522.5,576.74,429.87
2016,11,8,13,30,813.0,83.0,0.6,26.0,502.0,523.23,390.05
2016,11,8,13,45,799.5,81.0,0.65,26.0,474.5,466.37,346.3
2016,11,8,14,0,786.0,79.0,0.7,26.0,447.0,409.56,300.92
2016,11,8,14,15,767.5,76.5,0.7,26.0,414.0,350.82,252.42
2016,11,8,14,30,749.0,74.0,0.7,26.0,381.0,293.26,203.73
2016,11,8,14,45,723.0,70.5,0.75,26.0,343.0,234.52,154.27
