Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,0,697.0,67.0,0.8,26.0,305.0,178.45,108.32
2016,11,8,15,15,658.5,62.5,0.7,25.5,263.5,120.0,65.58
2016,11,8,15,30,620.0,58.0,0.6,25.0,222.0,68.96,38.19
2016,11,8,15,45,560.5,52.0,0.55,24.5,179.0,42.88,31.15
2016,11,8,16,0,501.0,46.0,0.5,24.0,136.0,38.01,26.76
2016,11,8,16,15,406.0,37.0,0.6,23.0,95.5,30.54,19.97
2016,11,8,16,30,311.0,28.0,0.7,22.0,55.0,23.15,11.74
2016,11,8,16,45,155.5,14.0,0.85,21.0,27.5,11.02,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,66.0,8.5,0.8,13.0,11.5,56.47,0.0
2016,11,9,7,0,132.0,17.0,0.8,13.0,23.0,154.36,0.0
2016,11,9,7,15,246.0,30.5,0.95,13.5,58.5,296.71,218.65
2016,11,9,7,30,360.0,44.0,1.1,14.0,94.0,417.73,335.36
2016,11,9,7,45,439.5,53.0,1.25,15.0,136.5,511.31,412.84
2016,11,9,8,0,519.0,62.0,1.4,16.0,179.0,607.34,487.95
2016,11,9,8,15,568.5,68.5,1.4,16.5,221.5,673.74,537.46
2016,11,9,8,30,618.0,75.0,1.4,17.0,264.0,739.58,584.33
2016,11,9,8,45,657.0,79.0,1.45,17.5,305.0,790.81,619.36
2016,11,9,9,0,696.0,83.0,1.5,18.0,346.0,840.09,651.98
2016,11,9,9,15,720.0,86.0,1.55,18.5,381.5,870.67,670.85
2016,11,9,9,30,744.0,89.0,1.6,19.0,417.0,898.31,687.54
2016,11,9,9,45,777.0,87.0,1.7,20.0,450.5,918.63,698.38
2016,11,9,10,0,810.0,85.0,1.8,21.0,484.0,942.63,711.66
2016,11,9,10,15,821.0,86.5,1.7,21.5,508.0,945.29,709.42
2016,11,9,10,30,832.0,88.0,1.6,22.0,532.0,944.18,705.01
2016,11,9,10,45,839.5,89.0,1.55,22.5,549.0,935.28,696.32
2016,11,9,11,0,847.0,90.0,1.5,23.0,566.0,922.64,685.45
2016,11,9,11,15,850.5,90.5,1.4,23.0,575.0,902.03,670.18
2016,11,9,11,30,854.0,91.0,1.3,23.0,584.0,877.95,652.83
2016,11,9,11,45,854.0,91.5,1.25,23.5,585.5,847.51,630.85
2016,11,9,12,0,854.0,92.0,1.2,24.0,587.0,814.01,607.0
2016,11,9,12,15,851.0,91.5,1.15,24.0,580.5,774.16,580.09
2016,11,9,12,30,848.0,91.0,1.1,24.0,574.0,731.83,551.42
2016,11,9,12,45,848.0,88.0,1.05,24.5,561.5,686.59,517.75
2016,11,9,13,0,848.0,85.0,1.0,25.0,549.0,639.06,481.77
2016,11,9,13,15,838.5,83.5,0.9,25.0,527.5,585.46,441.09
2016,11,9,13,30,829.0,82.0,0.8,25.0,506.0,530.9,398.71
2016,11,9,13,45,813.0,81.0,0.75,25.5,478.0,473.06,352.43
2016,11,9,14,0,797.0,80.0,0.7,26.0,450.0,415.45,305.14
2016,11,9,14,15,777.5,77.5,0.65,25.5,416.0,355.75,256.24
2016,11,9,14,30,758.0,75.0,0.6,25.0,382.0,297.33,207.15
2016,11,9,14,45,727.5,72.0,0.6,25.0,343.0,237.46,156.79
2016,11,9,15,0,697.0,69.0,0.6,25.0,304.0,178.09,108.3
2016,11,9,15,15,657.5,64.0,0.55,24.5,262.5,121.8,67.2
2016,11,9,15,30,618.0,59.0,0.5,24.0,221.0,70.36,39.21
2016,11,9,15,45,557.0,53.0,0.5,24.0,177.5,43.65,31.85
2016,11,9,16,0,496.0,47.0,0.5,24.0,134.0,38.81,27.41
2016,11,9,16,15,399.5,37.5,0.6,23.0,93.5,30.95,20.25
2016,11,9,16,30,303.0,28.0,0.7,22.0,53.0,23.16,11.34
2016,11,9,16,45,151.5,14.0,0.8,21.5,26.5,11.02,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,74.5,8.0,0.9,14.0,11.0,6.29,0.0
2016,11,10,7,0,149.0,16.0,0.9,14.0,22.0,130.24,0.0
2016,11,10,7,15,269.5,28.0,1.15,14.5,57.5,314.06,225.3
2016,11,10,7,30,390.0,40.0,1.4,15.0,93.0,439.63,350.9
2016,11,10,7,45,465.5,48.5,1.65,16.0,135.0,529.1,426.13
2016,11,10,8,0,541.0,57.0,1.9,17.0,177.0,621.12,499.02
2016,11,10,8,15,590.0,63.0,1.9,17.5,219.5,686.48,548.29
2016,11,10,8,30,639.0,69.0,1.9,18.0,262.0,751.36,594.92
2016,11,10,8,45,609.0,82.5,1.95,18.5,287.0,747.88,590.95
2016,11,10,9,0,579.0,96.0,2.0,19.0,312.0,740.28,584.1
2016,11,10,9,15,388.0,141.0,2.0,19.5,292.0,598.46,476.95
2016,11,10,9,30,197.0,186.0,2.0,20.0,272.0,416.39,333.85
2016,11,10,9,45,332.0,176.5,2.0,21.0,334.0,555.73,441.69
2016,11,10,10,0,467.0,167.0,2.0,22.0,396.0,696.76,543.3
2016,11,10,10,15,353.0,199.5,1.95,22.5,377.5,590.96,461.0
2016,11,10,10,30,239.0,232.0,1.9,23.0,359.0,487.62,381.03
2016,11,10,10,45,276.0,234.0,1.85,23.5,385.0,538.5,418.14
2016,11,10,11,0,313.0,236.0,1.8,24.0,411.0,564.09,435.59
2016,11,10,11,15,447.5,203.0,1.7,24.0,457.5,657.41,504.06
2016,11,10,11,30,582.0,170.0,1.6,24.0,504.0,721.81,549.96
2016,11,10,11,45,579.0,172.0,1.5,24.5,505.0,697.77,529.96
2016,11,10,12,0,576.0,174.0,1.4,25.0,506.0,671.71,509.39
2016,11,10,12,15,539.0,184.5,1.3,25.0,492.5,626.26,475.57
2016,11,10,12,30,502.0,195.0,1.2,25.0,479.0,581.35,442.04
2016,11,10,12,45,377.5,216.5,1.1,25.5,427.5,474.04,361.78
2016,11,10,13,0,253.0,238.0,1.0,26.0,376.0,393.04,299.85
2016,11,10,13,15,392.5,199.0,0.95,26.0,403.0,418.97,319.79
2016,11,10,13,30,532.0,160.0,0.9,26.0,430.0,442.48,335.21
2016,11,10,13,45,513.0,154.5,0.85,26.0,403.0,393.77,296.49
2016,11,10,14,0,494.0,149.0,0.8,26.0,376.0,346.37,258.49
2016,11,10,14,15,489.0,137.0,0.7,26.0,348.0,300.01,220.16
2016,11,10,14,30,484.0,125.0,0.6,26.0,320.0,253.98,181.39
2016,11,10,14,45,462.0,116.0,0.5,26.0,287.5,206.84,142.2
2016,11,10,15,0,440.0,107.0,0.4,26.0,255.0,162.26,106.08
2016,11,10,15,15,415.0,95.0,0.35,25.5,219.0,117.84,73.26
2016,11,10,15,30,390.0,83.0,0.3,25.0,183.0,76.76,48.72
2016,11,10,15,45,351.0,69.5,0.3,25.0,146.5,51.71,38.51
2016,11,10,16,0,312.0,56.0,0.3,25.0,110.0,42.07,29.98
2016,11,10,16,15,245.5,42.0,0.4,24.0,76.5,31.72,20.73
2016,11,10,16,30,179.0,28.0,0.5,23.0,43.0,21.26,9.48
2016,11,10,16,45,89.5,14.0,0.6,22.5,21.5,11.02,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,7.08,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,14.16,0.0
2016,11,11,7,15,142.0,30.5,1.35,15.0,49.0,209.7,145.25
2016,11,11,7,30,284.0,43.0,1.6,16.0,80.0,350.17,280.95
2016,11,11,7,45,339.5,55.5,1.85,17.0,117.5,421.29,342.48
2016,11,11,8,0,395.0,68.0,2.1,18.0,155.0,495.03,402.73
2016,11,11,8,15,432.0,79.0,2.05,18.5,192.5,550.59,446.15
2016,11,11,8,30,469.0,90.0,2.0,19.0,230.0,606.14,487.58
2016,11,11,8,45,504.0,96.0,2.0,19.5,265.5,652.09,520.45
2016,11,11,9,0,539.0,102.0,2.0,20.0,301.0,707.1,558.84
2016,11,11,9,15,541.0,114.0,2.05,20.5,331.0,725.4,569.99
2016,11,11,9,30,543.0,126.0,2.1,21.0,361.0,731.81,572.69
2016,11,11,9,45,526.0,141.0,2.2,22.0,382.0,729.91,568.74
2016,11,11,10,0,509.0,156.0,2.3,23.0,403.0,725.15,562.85
2016,11,11,10,15,441.5,181.5,2.35,23.0,403.0,680.21,528.33
2016,11,11,10,30,374.0,207.0,2.4,23.0,403.0,611.16,476.68
2016,11,11,10,45,264.5,230.0,2.5,23.5,371.0,523.13,408.29
2016,11,11,11,0,155.0,253.0,2.6,24.0,339.0,415.71,324.52
2016,11,11,11,15,103.0,247.0,2.65,24.0,304.5,332.22,260.0
2016,11,11,11,30,51.0,241.0,2.7,24.0,270.0,273.25,213.02
2016,11,11,11,45,51.0,242.0,2.75,24.5,271.0,269.48,209.76
2016,11,11,12,0,51.0,243.0,2.8,25.0,272.0,265.71,206.36
2016,11,11,12,15,101.5,250.5,2.75,25.0,307.5,307.47,239.72
2016,11,11,12,30,152.0,258.0,2.7,25.0,343.0,359.56,280.02
2016,11,11,12,45,87.5,232.0,2.7,25.0,281.0,264.8,205.98
2016,11,11,13,0,23.0,206.0,2.7,25.0,219.0,181.75,140.27
2016,11,11,13,15,47.5,211.5,2.6,24.5,236.5,208.71,162.25
2016,11,11,13,30,72.0,217.0,2.5,24.0,254.0,221.9,172.88
2016,11,11,13,45,68.5,206.0,2.45,24.0,239.5,203.99,158.52
2016,11,11,14,0,65.0,195.0,2.4,24.0,225.0,186.65,144.59
2016,11,11,14,15,62.5,180.5,2.3,23.5,207.5,167.32,129.22
2016,11,11,14,30,60.0,166.0,2.2,23.0,190.0,148.59,114.17
2016,11,11,14,45,56.0,149.5,2.15,22.5,170.0,128.56,98.02
2016,11,11,15,0,52.0,133.0,2.1,22.0,150.0,109.38,82.58
2016,11,11,15,15,45.5,115.0,1.9,21.5,128.5,89.78,67.05
2016,11,11,15,30,39.0,97.0,1.7,21.0,107.0,71.46,52.97
2016,11,11,15,45,28.5,78.5,1.55,20.5,85.5,56.21,43.15
2016,11,11,16,0,18.0,60.0,1.4,20.0,64.0,43.56,31.89
2016,11,11,16,15,9.0,42.0,1.3,19.5,44.0,31.04,20.51
2016,11,11,16,30,0.0,24.0,1.2,19.0,24.0,18.11,7.0
2016,11,11,16,45,0.0,12.0,1.15,18.5,12.0,9.44,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,71.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,143.0,14.0,0.8,14.0,19.0,123.69,0.0
2016,11,12,7,15,274.0,25.5,0.85,14.5,54.0,310.13,206.69
2016,11,12,7,30,405.0,37.0,0.9,15.0,89.0,448.64,353.4
2016,11,12,7,45,482.5,45.0,1.0,16.0,131.0,539.16,428.87
2016,11,12,8,0,560.0,53.0,1.1,17.0,173.0,632.47,501.09
2016,11,12,8,15,610.0,58.0,1.05,17.5,215.0,697.49,548.55
2016,11,12,8,30,660.0,63.0,1.0,18.0,257.0,762.1,593.16
2016,11,12,8,45,695.0,66.5,1.0,18.5,297.5,801.63,618.84
2016,11,12,9,0,730.0,70.0,1.0,19.0,338.0,847.19,647.81
2016,11,12,9,15,753.5,73.0,0.95,19.0,373.5,878.04,666.27
2016,11,12,9,30,777.0,76.0,0.9,19.0,409.0,905.79,682.35
2016,11,12,9,45,800.5,76.0,0.9,19.5,440.5,926.28,692.98
2016,11,12,10,0,824.0,76.0,0.9,20.0,472.0,943.12,701.21
2016,11,12,10,15,835.0,77.5,0.85,20.5,496.0,945.82,699.35
2016,11,12,10,30,846.0,79.0,0.8,21.0,520.0,944.76,695.37
2016,11,12,10,45,855.0,79.5,0.75,21.5,537.0,925.5,679.88
2016,11,12,11,0,864.0,80.0,0.7,22.0,554.0,914.05,669.89
2016,11,12,11,15,867.5,80.5,0.75,22.5,563.5,893.89,656.28
2016,11,12,11,30,871.0,81.0,0.8,23.0,573.0,870.32,640.62
2016,11,12,11,45,871.5,81.0,0.85,23.5,575.0,840.27,620.75
2016,11,12,12,0,872.0,81.0,0.9,24.0,577.0,807.17,598.87
2016,11,12,12,15,672.0,140.5,1.0,24.0,520.5,692.55,521.92
2016,11,12,12,30,472.0,200.0,1.1,24.0,464.0,564.86,430.48
2016,11,12,12,45,417.5,207.5,1.25,24.0,436.5,507.48,389.68
2016,11,12,13,0,363.0,215.0,1.4,24.0,409.0,441.11,340.73
2016,11,12,13,15,385.0,201.0,1.45,24.0,400.0,417.31,322.76
2016,11,12,13,30,407.0,187.0,1.5,24.0,391.0,401.45,309.62
2016,11,12,13,45,409.5,175.0,1.6,24.0,370.5,363.7,279.48
2016,11,12,14,0,412.0,163.0,1.7,24.0,350.0,325.25,247.98
2016,11,12,14,15,400.5,153.0,1.7,23.5,323.5,282.87,213.06
2016,11,12,14,30,389.0,143.0,1.7,23.0,297.0,241.59,178.38
2016,11,12,14,45,549.0,103.5,1.7,23.0,297.0,222.28,154.37
2016,11,12,15,0,709.0,64.0,1.7,23.0,297.0,180.64,111.58
2016,11,12,15,15,668.5,59.5,1.6,22.5,255.0,124.53,69.56
2016,11,12,15,30,628.0,55.0,1.5,22.0,213.0,70.0,38.07
2016,11,12,15,45,564.5,49.0,1.45,21.5,170.0,40.67,29.58
2016,11,12,16,0,501.0,43.0,1.4,21.0,127.0,35.71,25.01
2016,11,12,16,15,398.5,34.0,1.4,20.0,87.5,28.15,17.98
2016,11,12,16,30,296.0,25.0,1.4,19.0,48.0,20.69,8.25
2016,11,12,16,45,148.0,12.5,1.4,18.0,24.0,9.83,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,69.5,6.5,0.55,13.0,9.0,0.0,0.0
2016,11,13,7,0,139.0,13.0,0.6,13.0,18.0,119.63,0.0
2016,11,13,7,15,272.0,25.0,0.65,13.5,52.5,305.3,193.41
2016,11,13,7,30,405.0,37.0,0.7,14.0,87.0,448.19,352.0
2016,11,13,7,45,479.5,45.5,0.75,14.5,128.5,536.69,426.95
2016,11,13,8,0,554.0,54.0,0.8,15.0,170.0,627.8,498.17
2016,11,13,8,15,604.5,59.5,0.75,15.0,212.5,693.95,547.39
2016,11,13,8,30,655.0,65.0,0.7,15.0,255.0,759.66,593.8
2016,11,13,8,45,687.5,69.5,0.65,15.5,295.0,805.43,622.97
2016,11,13,9,0,720.0,74.0,0.6,16.0,335.0,849.16,649.57
2016,11,13,9,15,744.0,77.0,0.55,16.5,370.5,872.93,661.75
2016,11,13,9,30,768.0,80.0,0.5,17.0,406.0,901.21,676.76
2016,11,13,9,45,786.5,82.0,0.5,17.5,437.0,919.4,685.78
2016,11,13,10,0,805.0,84.0,0.5,18.0,468.0,934.01,692.54
2016,11,13,10,15,817.5,85.5,0.55,18.5,492.0,938.35,693.85
2016,11,13,10,30,830.0,87.0,0.6,19.0,516.0,938.92,693.0
2016,11,13,10,45,840.0,87.0,0.65,20.0,533.5,931.42,685.82
2016,11,13,11,0,850.0,87.0,0.7,21.0,551.0,920.12,676.47
2016,11,13,11,15,854.0,87.5,0.75,21.0,561.0,900.19,664.24
2016,11,13,11,30,858.0,88.0,0.8,21.0,571.0,876.77,649.86
2016,11,13,11,45,859.5,88.0,0.85,21.5,572.5,847.23,630.22
2016,11,13,12,0,861.0,88.0,0.9,22.0,574.0,814.55,608.5
2016,11,13,12,15,858.5,88.0,0.95,22.0,568.0,775.77,583.68
2016,11,13,12,30,856.0,88.0,1.0,22.0,562.0,734.44,556.86
2016,11,13,12,45,675.5,134.5,1.05,22.5,503.5,620.24,473.57
2016,11,13,13,0,495.0,181.0,1.1,23.0,445.0,505.93,388.78
2016,11,13,13,15,487.0,176.5,1.1,23.0,428.0,466.37,359.23
2016,11,13,13,30,479.0,172.0,1.1,23.0,411.0,426.57,328.13
2016,11,13,13,45,642.0,124.5,1.1,23.0,425.5,434.98,331.68
2016,11,13,14,0,805.0,77.0,1.1,23.0,440.0,417.88,313.16
2016,11,13,14,15,785.5,74.5,1.05,23.0,406.5,358.05,262.33
2016,11,13,14,30,766.0,72.0,1.0,23.0,373.0,299.47,211.76
2016,11,13,14,45,737.5,68.5,1.0,23.0,334.5,239.41,160.25
2016,11,13,15,0,709.0,65.0,1.0,23.0,296.0,182.28,112.52
2016,11,13,15,15,668.0,60.5,0.9,22.5,254.0,123.19,68.23
2016,11,13,15,30,627.0,56.0,0.8,22.0,212.0,71.58,39.0
2016,11,13,15,45,563.5,50.0,0.7,21.5,169.0,41.45,30.24
2016,11,13,16,0,500.0,44.0,0.6,21.0,126.0,36.53,25.71
2016,11,13,16,15,396.5,34.5,0.7,20.0,86.5,28.58,18.29
2016,11,13,16,30,293.0,25.0,0.8,19.0,47.0,20.71,7.65
2016,11,13,16,45,146.5,12.5,0.9,18.5,23.5,9.83,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,72.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,11,14,7,0,144.0,12.0,0.6,13.0,16.0,122.65,0.0
2016,11,14,7,15,281.5,23.5,0.55,13.5,50.5,309.07,182.1
2016,11,14,7,30,419.0,35.0,0.5,14.0,85.0,457.72,356.21
2016,11,14,7,45,498.0,42.5,0.5,14.5,127.0,548.93,432.99
2016,11,14,8,0,577.0,50.0,0.5,15.0,169.0,643.03,505.17
2016,11,14,8,15,627.5,55.5,0.45,15.5,212.0,709.39,552.7
2016,11,14,8,30,678.0,61.0,0.4,16.0,255.0,775.41,597.32
2016,11,14,8,45,339.0,72.0,0.4,16.5,169.0,455.6,364.65
2016,11,14,9,0,0.0,83.0,0.4,17.0,83.0,66.46,49.78
2016,11,14,9,15,0.0,87.5,0.4,17.5,87.5,69.62,53.11
2016,11,14,9,30,0.0,92.0,0.4,18.0,92.0,72.96,55.67
2016,11,14,9,45,0.0,110.5,0.45,18.5,110.5,89.75,69.29
2016,11,14,10,0,0.0,129.0,0.5,19.0,129.0,106.66,82.8
2016,11,14,10,15,0.0,135.5,0.5,19.5,135.5,111.79,86.6
2016,11,14,10,30,0.0,142.0,0.5,20.0,142.0,116.97,90.47
2016,11,14,10,45,6.0,167.0,0.55,20.5,170.5,145.84,113.55
2016,11,14,11,0,12.0,192.0,0.6,21.0,199.0,174.65,136.16
2016,11,14,11,15,14.5,199.0,0.55,21.0,207.0,182.0,141.72
2016,11,14,11,30,17.0,206.0,0.5,21.0,215.0,189.19,147.23
2016,11,14,11,45,17.0,206.5,0.45,21.5,216.0,187.78,145.66
2016,11,14,12,0,17.0,207.0,0.4,22.0,217.0,186.45,144.22
2016,11,14,12,15,16.5,205.0,0.4,22.5,214.5,182.46,140.81
2016,11,14,12,30,16.0,203.0,0.4,23.0,212.0,178.59,137.55
2016,11,14,12,45,436.5,143.0,0.45,23.5,374.0,458.04,354.89
2016,11,14,13,0,857.0,83.0,0.5,24.0,536.0,643.61,484.81
2016,11,14,13,15,847.5,81.5,0.55,24.0,515.0,590.02,443.2
2016,11,14,13,30,838.0,80.0,0.6,24.0,494.0,535.44,402.39
2016,11,14,13,45,825.0,78.0,0.7,24.0,466.5,477.96,358.27
2016,11,14,14,0,812.0,76.0,0.8,24.0,439.0,420.42,312.19
2016,11,14,14,15,792.0,73.5,0.85,23.5,405.5,360.09,262.67
2016,11,14,14,30,772.0,71.0,0.9,23.0,372.0,301.06,212.7
2016,11,14,14,45,744.0,67.5,0.95,23.0,333.5,240.82,161.14
2016,11,14,15,0,716.0,64.0,1.0,23.0,295.0,183.44,113.18
2016,11,14,15,15,674.5,59.5,0.95,22.0,253.0,126.82,70.98
2016,11,14,15,30,633.0,55.0,0.9,21.0,211.0,71.95,38.96
2016,11,14,15,45,568.5,49.0,0.85,20.5,167.5,40.73,29.73
2016,11,14,16,0,504.0,43.0,0.8,20.0,124.0,35.77,25.14
2016,11,14,16,15,398.5,33.5,0.85,19.0,84.5,27.79,17.63
2016,11,14,16,30,293.0,24.0,0.9,18.0,45.0,19.88,6.48
2016,11,14,16,45,146.5,12.0,0.95,17.0,22.5,9.44,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.5,5.5,0.9,10.5,8.0,0.0,0.0
2016,11,15,7,0,191.0,11.0,0.9,11.0,16.0,158.64,0.0
2016,11,15,7,15,332.0,20.5,1.1,11.5,50.5,334.66,180.94
2016,11,15,7,30,473.0,30.0,1.3,12.0,85.0,486.13,382.39
2016,11,15,7,45,546.5,36.5,1.55,13.0,127.0,573.95,461.09
2016,11,15,8,0,620.0,43.0,1.8,14.0,169.0,663.61,533.68
2016,11,15,8,15,666.0,47.0,1.9,14.5,211.0,725.42,581.95
2016,11,15,8,30,712.0,51.0,2.0,15.0,253.0,786.27,627.2
2016,11,15,8,45,742.5,54.0,2.1,15.5,292.0,829.26,657.67
2016,11,15,9,0,773.0,57.0,2.2,16.0,331.0,869.95,685.5
2016,11,15,9,15,793.5,59.5,2.3,16.5,366.0,897.34,703.17
2016,11,15,9,30,814.0,62.0,2.4,17.0,401.0,921.62,718.39
2016,11,15,9,45,803.5,71.5,2.5,17.5,427.0,921.43,716.37
2016,11,15,10,0,793.0,81.0,2.6,18.0,453.0,917.19,711.79
2016,11,15,10,15,804.0,82.5,2.65,18.0,476.0,920.28,713.34
2016,11,15,10,30,815.0,84.0,2.7,18.0,499.0,919.71,712.39
2016,11,15,10,45,818.5,86.0,2.8,18.5,515.0,908.92,703.54
2016,11,15,11,0,822.0,88.0,2.9,19.0,531.0,894.63,692.45
2016,11,15,11,15,826.0,88.5,2.95,19.0,540.0,875.53,679.06
2016,11,15,11,30,830.0,89.0,3.0,19.0,549.0,853.04,663.38
2016,11,15,11,45,831.5,88.5,3.15,19.5,551.0,823.97,642.43
2016,11,15,12,0,833.0,88.0,3.3,20.0,553.0,791.87,619.29
2016,11,15,12,15,830.5,88.0,3.4,20.0,547.0,754.35,593.02
2016,11,15,12,30,828.0,88.0,3.5,20.0,541.0,714.38,564.73
2016,11,15,12,45,419.5,137.0,3.65,20.0,366.5,440.62,353.3
2016,11,15,13,0,11.0,186.0,3.8,20.0,192.0,157.28,123.3
2016,11,15,13,15,23.5,191.0,3.85,19.5,203.0,167.64,132.62
2016,11,15,13,30,36.0,196.0,3.9,19.0,214.0,185.09,147.15
2016,11,15,13,45,55.0,192.0,3.95,19.0,217.5,186.5,148.23
2016,11,15,14,0,74.0,188.0,4.0,19.0,221.0,185.61,147.14
2016,11,15,14,15,37.0,159.0,3.95,18.5,175.5,141.48,111.55
2016,11,15,14,30,0.0,130.0,3.9,18.0,130.0,100.14,78.45
2016,11,15,14,45,0.0,117.0,3.85,18.0,117.0,89.35,69.6
2016,11,15,15,0,0.0,104.0,3.8,18.0,104.0,78.72,60.77
2016,11,15,15,15,0.0,89.0,3.65,17.5,89.0,66.81,50.87
2016,11,15,15,30,0.0,74.0,3.5,17.0,74.0,55.14,41.01
2016,11,15,15,45,0.0,59.0,3.35,16.5,59.0,43.93,33.03
2016,11,15,16,0,0.0,44.0,3.2,16.0,44.0,33.08,23.18
2016,11,15,16,15,0.0,29.5,2.85,15.5,29.5,22.45,13.32
2016,11,15,16,30,0.0,15.0,2.5,15.0,15.0,11.42,0.94
2016,11,15,16,45,0.0,7.5,2.2,14.5,7.5,5.9,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,68.5,6.0,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,137.0,12.0,1.6,9.0,14.0,116.9,0.0
2016,11,16,7,15,293.0,22.5,1.95,9.5,49.0,312.39,149.4
2016,11,16,7,30,449.0,33.0,2.3,10.0,84.0,480.4,382.22
2016,11,16,7,45,536.0,40.0,2.65,11.0,127.5,578.45,472.13
2016,11,16,8,0,623.0,47.0,3.0,12.0,171.0,669.9,548.2
2016,11,16,8,15,673.5,51.5,3.25,12.5,215.0,737.36,602.91
2016,11,16,8,30,724.0,56.0,3.5,13.0,259.0,803.65,654.31
2016,11,16,8,45,757.5,59.5,3.75,13.5,300.0,850.68,689.41
2016,11,16,9,0,791.0,63.0,4.0,14.0,341.0,895.3,721.62
2016,11,16,9,15,813.5,65.5,4.05,14.0,377.5,924.89,742.3
2016,11,16,9,30,836.0,68.0,4.1,14.0,414.0,951.22,760.32
2016,11,16,9,45,850.0,70.5,4.15,14.5,444.5,965.6,768.09
2016,11,16,10,0,864.0,73.0,4.2,15.0,475.0,976.27,773.25
2016,11,16,10,15,874.5,74.0,4.2,15.0,499.0,966.13,764.75
2016,11,16,10,30,885.0,75.0,4.2,15.0,523.0,963.87,762.19
2016,11,16,10,45,889.5,77.0,4.2,15.5,540.0,953.37,752.42
2016,11,16,11,0,894.0,79.0,4.2,16.0,557.0,939.17,740.25
2016,11,16,11,15,897.5,79.5,4.2,16.0,566.5,918.56,725.06
2016,11,16,11,30,901.0,80.0,4.2,16.0,576.0,894.43,707.48
2016,11,16,11,45,898.5,81.0,4.25,16.0,577.0,862.38,684.49
2016,11,16,12,0,896.0,82.0,4.3,16.0,578.0,827.36,659.41
2016,11,16,12,15,893.0,81.5,4.25,16.0,572.0,787.46,630.06
2016,11,16,12,30,890.0,81.0,4.2,16.0,566.0,745.02,598.83
2016,11,16,12,45,883.0,81.0,4.2,16.0,552.0,698.04,562.78
2016,11,16,13,0,876.0,81.0,4.2,16.0,538.0,654.12,527.23
2016,11,16,13,15,866.5,79.5,4.15,15.5,517.0,599.79,483.79
2016,11,16,13,30,857.0,78.0,4.1,15.0,496.0,544.42,438.24
2016,11,16,13,45,838.0,77.5,4.1,15.0,467.0,484.77,387.23
2016,11,16,14,0,819.0,77.0,4.1,15.0,438.0,425.59,335.23
2016,11,16,14,15,798.5,74.5,4.0,15.0,404.5,364.79,280.66
2016,11,16,14,30,778.0,72.0,3.9,15.0,371.0,305.32,226.31
2016,11,16,14,45,744.0,69.5,3.85,15.0,331.5,244.26,171.2
2016,11,16,15,0,710.0,67.0,3.8,15.0,292.0,184.3,118.8
2016,11,16,15,15,666.5,62.5,3.5,14.5,250.0,127.37,74.09
2016,11,16,15,30,623.0,58.0,3.2,14.0,208.0,75.7,42.85
2016,11,16,15,45,550.0,51.5,2.95,13.5,164.0,42.58,32.23
2016,11,16,16,0,477.0,45.0,2.7,13.0,120.0,37.27,27.15
2016,11,16,16,15,366.0,35.0,2.4,12.0,81.0,28.94,19.01
2016,11,16,16,30,255.0,25.0,2.1,11.0,42.0,20.69,5.58
2016,11,16,16,45,127.5,12.5,1.85,10.5,21.0,9.83,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,17.0,0.8,7.0,38.5,226.23,88.22
2016,11,17,7,30,399.0,34.0,0.9,7.0,77.0,438.14,347.62
2016,11,17,7,45,494.5,41.0,1.0,7.5,120.0,542.61,441.87
2016,11,17,8,0,590.0,48.0,1.1,8.0,163.0,650.66,529.49
2016,11,17,8,15,642.0,53.0,1.2,8.5,206.0,717.78,582.32
2016,11,17,8,30,694.0,58.0,1.3,9.0,249.0,776.66,626.84
2016,11,17,8,45,735.5,60.0,1.4,10.0,290.5,829.24,663.7
2016,11,17,9,0,777.0,62.0,1.5,11.0,332.0,879.48,697.39
2016,11,17,9,15,800.5,65.0,1.6,11.5,368.5,910.64,717.92
2016,11,17,9,30,824.0,68.0,1.7,12.0,405.0,938.63,735.99
2016,11,17,9,45,845.0,68.5,1.85,12.5,437.0,957.27,747.99
2016,11,17,10,0,866.0,69.0,2.0,13.0,469.0,960.63,749.41
2016,11,17,10,15,877.0,70.5,2.05,13.5,493.5,963.38,749.38
2016,11,17,10,30,888.0,72.0,2.1,14.0,518.0,962.37,746.86
2016,11,17,10,45,896.5,72.0,2.2,14.5,535.5,953.18,739.44
2016,11,17,11,0,905.0,72.0,2.3,15.0,553.0,940.22,729.6
2016,11,17,11,15,909.0,72.5,2.25,15.0,562.5,920.02,714.69
2016,11,17,11,30,913.0,73.0,2.2,15.0,572.0,896.25,697.49
2016,11,17,11,45,914.5,72.5,2.2,15.5,574.5,865.66,674.84
2016,11,17,12,0,916.0,72.0,2.2,16.0,577.0,831.85,650.04
2016,11,17,12,15,914.0,72.0,2.2,16.0,571.0,792.83,622.71
2016,11,17,12,30,912.0,72.0,2.2,16.0,565.0,751.1,593.31
2016,11,17,12,45,906.5,71.0,2.25,16.5,551.5,703.36,557.61
2016,11,17,13,0,901.0,70.0,2.3,17.0,538.0,653.65,518.35
2016,11,17,13,15,892.5,69.0,2.25,17.0,517.0,600.44,475.9
2016,11,17,13,30,884.0,68.0,2.2,17.0,496.0,546.01,431.33
2016,11,17,13,45,870.5,66.5,2.2,17.0,468.5,487.72,382.65
2016,11,17,14,0,857.0,65.0,2.2,17.0,441.0,429.27,332.32
2016,11,17,14,15,838.5,63.0,2.1,16.5,407.0,368.91,279.47
2016,11,17,14,30,820.0,61.0,2.0,16.0,373.0,308.48,225.4
2016,11,17,14,45,793.0,58.0,1.95,16.0,334.5,246.4,169.67
2016,11,17,15,0,766.0,55.0,1.9,16.0,296.0,186.96,117.69
2016,11,17,15,15,726.5,51.5,1.65,15.5,253.5,128.55,71.94
2016,11,17,15,30,687.0,48.0,1.4,15.0,211.0,74.84,39.83
2016,11,17,15,45,625.5,42.5,1.15,14.5,167.5,39.18,29.1
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,34.06,24.24
2016,11,17,16,15,456.5,29.0,0.95,13.5,84.0,26.53,16.8
2016,11,17,16,30,349.0,21.0,1.0,13.0,44.0,19.13,3.74
2016,11,17,16,45,174.5,10.5,1.05,12.5,22.0,8.26,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,207.0,15.5,1.75,7.0,37.5,227.86,62.75
2016,11,18,7,30,414.0,31.0,2.0,8.0,75.0,447.52,354.29
2016,11,18,7,45,505.0,39.0,2.25,9.0,118.5,548.84,449.85
2016,11,18,8,0,596.0,47.0,2.5,10.0,162.0,654.2,537.22
2016,11,18,8,15,650.5,52.5,2.45,10.5,205.5,715.32,586.0
2016,11,18,8,30,705.0,58.0,2.4,11.0,249.0,786.33,639.46
2016,11,18,8,45,741.5,61.5,2.4,12.0,291.0,836.19,673.86
2016,11,18,9,0,778.0,65.0,2.4,13.0,333.0,883.67,705.01
2016,11,18,9,15,802.0,68.0,2.65,14.0,370.0,915.42,726.03
2016,11,18,9,30,826.0,71.0,2.9,15.0,407.0,943.95,744.3
2016,11,18,9,45,844.5,72.5,3.15,16.0,438.5,961.54,754.48
2016,11,18,10,0,863.0,74.0,3.4,17.0,470.0,975.43,761.94
2016,11,18,10,15,873.5,75.5,3.5,17.5,494.0,977.61,761.51
2016,11,18,10,30,884.0,77.0,3.6,18.0,518.0,975.91,758.58
2016,11,18,10,45,889.0,78.5,3.75,18.5,534.5,954.03,741.98
2016,11,18,11,0,894.0,80.0,3.9,19.0,551.0,939.78,730.98
2016,11,18,11,15,896.0,80.5,3.95,19.0,560.0,917.94,715.44
2016,11,18,11,30,898.0,81.0,4.0,19.0,569.0,892.68,697.59
2016,11,18,11,45,894.5,82.0,4.1,19.5,569.5,860.04,673.46
2016,11,18,12,0,891.0,83.0,4.2,20.0,570.0,824.51,647.27
2016,11,18,12,15,886.5,82.5,4.25,20.0,563.5,783.81,618.27
2016,11,18,12,30,882.0,82.0,4.3,20.0,557.0,740.72,587.32
2016,11,18,12,45,874.5,81.5,4.35,20.0,542.5,699.19,555.81
2016,11,18,13,0,867.0,81.0,4.4,20.0,528.0,649.22,516.62
2016,11,18,13,15,857.0,79.5,4.4,20.0,507.0,595.24,473.23
2016,11,18,13,30,847.0,78.0,4.4,20.0,486.0,540.28,427.94
2016,11,18,13,45,832.0,76.5,4.4,20.0,458.5,482.24,378.99
2016,11,18,14,0,817.0,75.0,4.4,20.0,431.0,424.29,328.77
2016,11,18,14,15,797.5,72.5,4.2,19.5,397.5,364.14,275.94
2016,11,18,14,30,778.0,70.0,4.0,19.0,364.0,305.21,223.2
2016,11,18,14,45,750.0,66.5,3.8,19.0,326.0,244.82,169.09
2016,11,18,15,0,722.0,63.0,3.6,19.0,288.0,187.25,118.95
2016,11,18,15,15,679.5,58.5,3.15,18.0,246.0,130.24,74.69
2016,11,18,15,30,637.0,54.0,2.7,17.0,204.0,75.19,40.72
2016,11,18,15,45,571.5,47.5,2.3,16.5,161.0,39.64,29.21
2016,11,18,16,0,506.0,41.0,1.9,16.0,118.0,34.24,24.12
2016,11,18,16,15,392.0,31.5,1.75,15.0,79.0,26.18,16.27
2016,11,18,16,30,278.0,22.0,1.6,14.0,40.0,18.23,2.29
2016,11,18,16,45,139.0,11.0,1.5,13.0,20.0,8.65,0.0
