Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,174.5,15.5,4.4,13.0,33.5,199.66,23.51
2016,11,19,7,30,349.0,31.0,4.4,13.0,67.0,391.78,306.14
2016,11,19,7,45,439.0,39.0,4.45,13.0,107.0,490.2,402.49
2016,11,19,8,0,529.0,47.0,4.5,13.0,147.0,592.77,490.54
2016,11,19,8,15,583.5,52.0,4.45,13.5,187.5,660.71,546.34
2016,11,19,8,30,638.0,57.0,4.4,14.0,228.0,728.66,599.4
2016,11,19,8,45,325.0,90.5,4.35,14.5,178.0,469.71,394.1
2016,11,19,9,0,12.0,124.0,4.3,15.0,128.0,126.33,101.86
2016,11,19,9,15,15.0,137.0,4.3,15.0,142.5,140.12,113.81
2016,11,19,9,30,18.0,150.0,4.3,15.0,157.0,154.03,125.35
2016,11,19,9,45,9.0,116.5,4.3,15.5,120.0,105.49,83.99
2016,11,19,10,0,0.0,83.0,4.3,16.0,83.0,64.02,48.52
2016,11,19,10,15,0.0,107.5,4.3,16.0,107.5,85.81,66.73
2016,11,19,10,30,0.0,132.0,4.3,16.0,132.0,108.16,85.25
2016,11,19,10,45,0.0,127.5,4.3,16.5,127.5,103.11,80.77
2016,11,19,11,0,0.0,123.0,4.3,17.0,123.0,98.43,76.66
2016,11,19,11,15,0.0,140.0,4.25,17.0,140.0,113.44,89.0
2016,11,19,11,30,0.0,157.0,4.2,17.0,157.0,128.52,101.35
2016,11,19,11,45,1.5,165.5,4.2,17.0,166.5,136.97,108.3
2016,11,19,12,0,3.0,174.0,4.2,17.0,176.0,145.29,115.15
2016,11,19,12,15,1.5,136.5,4.15,17.0,137.5,109.84,85.98
2016,11,19,12,30,0.0,99.0,4.1,17.0,99.0,76.74,58.59
2016,11,19,12,45,1.5,134.0,4.1,17.0,134.5,107.06,83.84
2016,11,19,13,0,3.0,169.0,4.1,17.0,170.0,137.9,109.33
2016,11,19,13,15,1.5,161.5,4.05,17.0,162.0,129.87,102.77
2016,11,19,13,30,0.0,154.0,4.0,17.0,154.0,122.15,96.52
2016,11,19,13,45,0.0,89.0,4.0,17.0,89.0,68.6,52.13
2016,11,19,14,0,0.0,24.0,4.0,17.0,24.0,18.3,9.87
2016,11,19,14,15,0.0,55.0,3.85,16.5,55.0,42.11,30.13
2016,11,19,14,30,0.0,86.0,3.7,16.0,86.0,66.1,50.56
2016,11,19,14,45,0.0,76.5,3.6,16.0,76.5,58.65,44.3
2016,11,19,15,0,0.0,67.0,3.5,16.0,67.0,51.3,38.09
2016,11,19,15,15,0.0,57.0,3.3,15.5,57.0,43.66,31.64
2016,11,19,15,30,0.0,47.0,3.1,15.0,47.0,35.96,25.04
2016,11,19,15,45,0.0,36.5,2.95,15.0,36.5,27.88,19.03
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,19.82,11.64
2016,11,19,16,15,0.0,17.0,2.75,14.5,17.0,12.93,5.15
2016,11,19,16,30,0.0,8.0,2.7,14.0,8.0,6.06,0.0
2016,11,19,16,45,0.0,4.0,2.65,14.0,4.0,3.15,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,1.5,16.5,1.1,12.5,16.5,14.21,0.0
2016,11,20,7,30,3.0,33.0,1.2,13.0,33.0,36.36,23.0
2016,11,20,7,45,16.5,50.5,1.35,14.0,53.0,77.52,59.5
2016,11,20,8,0,30.0,68.0,1.5,15.0,73.0,109.36,87.42
2016,11,20,8,15,38.5,85.5,1.6,15.0,94.0,136.27,110.96
2016,11,20,8,30,47.0,103.0,1.7,15.0,115.0,162.99,133.95
2016,11,20,8,45,53.5,119.0,1.8,15.0,135.0,185.25,152.78
2016,11,20,9,0,60.0,135.0,1.9,15.0,155.0,207.53,171.31
2016,11,20,9,15,32.0,137.0,1.9,15.0,147.5,175.46,143.41
2016,11,20,9,30,4.0,139.0,1.9,15.0,140.0,127.75,102.41
2016,11,20,9,45,114.0,165.5,1.9,15.5,216.5,305.17,251.43
2016,11,20,10,0,224.0,192.0,1.9,16.0,293.0,442.81,361.25
2016,11,20,10,15,214.0,204.0,1.9,16.0,305.0,441.16,357.97
2016,11,20,10,30,204.0,216.0,1.9,16.0,317.0,438.76,355.04
2016,11,20,10,45,186.5,225.5,1.95,16.5,320.0,425.47,343.07
2016,11,20,11,0,169.0,235.0,2.0,17.0,323.0,412.03,331.13
2016,11,20,11,15,115.0,233.0,2.0,17.0,293.5,352.02,282.61
2016,11,20,11,30,61.0,231.0,2.0,17.0,264.0,275.49,220.82
2016,11,20,11,45,42.5,220.0,2.0,17.0,243.0,242.51,194.18
2016,11,20,12,0,24.0,209.0,2.0,17.0,222.0,195.62,156.06
2016,11,20,12,15,34.5,214.5,2.0,16.5,233.0,222.3,178.23
2016,11,20,12,30,45.0,220.0,2.0,16.0,244.0,231.91,186.43
2016,11,20,12,45,22.5,132.5,2.0,16.0,144.5,127.74,101.43
2016,11,20,13,0,0.0,45.0,2.0,16.0,45.0,34.46,23.47
2016,11,20,13,15,0.0,50.0,1.9,16.0,50.0,38.3,26.79
2016,11,20,13,30,0.0,55.0,1.8,16.0,55.0,42.14,30.08
2016,11,20,13,45,0.0,81.0,1.7,16.0,81.0,62.24,47.07
2016,11,20,14,0,0.0,107.0,1.6,16.0,107.0,82.96,64.51
2016,11,20,14,15,0.0,61.0,1.4,15.5,61.0,46.74,34.19
2016,11,20,14,30,0.0,15.0,1.2,15.0,15.0,11.41,4.15
2016,11,20,14,45,0.0,13.0,1.05,15.0,13.0,9.88,2.86
2016,11,20,15,0,0.0,11.0,0.9,15.0,11.0,8.35,1.55
2016,11,20,15,15,0.0,9.5,0.8,14.5,9.5,7.21,0.56
2016,11,20,15,30,0.0,8.0,0.7,14.0,8.0,6.06,0.0
2016,11,20,15,45,0.0,6.0,0.6,14.0,6.0,4.54,0.0
2016,11,20,16,0,0.0,4.0,0.5,14.0,4.0,3.02,0.0
2016,11,20,16,15,0.0,2.5,0.55,13.5,2.5,1.89,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.75,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.39,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,15.0,1.25,9.5,32.0,197.65,0.0
2016,11,21,7,30,354.0,30.0,1.4,10.0,64.0,394.26,299.51
2016,11,21,7,45,449.5,38.0,1.6,11.0,104.5,497.35,402.36
2016,11,21,8,0,545.0,46.0,1.8,12.0,145.0,604.93,491.28
2016,11,21,8,15,601.5,51.5,2.0,12.5,187.0,675.73,548.8
2016,11,21,8,30,658.0,57.0,2.2,13.0,229.0,746.59,603.92
2016,11,21,8,45,702.0,59.5,2.4,13.5,270.0,793.22,639.01
2016,11,21,9,0,746.0,62.0,2.6,14.0,311.0,846.26,677.62
2016,11,21,9,15,374.5,99.5,2.65,14.0,225.0,529.73,437.76
2016,11,21,9,30,3.0,137.0,2.7,14.0,139.0,124.88,99.95
2016,11,21,9,45,409.0,106.5,2.8,14.5,290.0,567.55,470.31
2016,11,21,10,0,815.0,76.0,2.9,15.0,441.0,929.17,735.27
2016,11,21,10,15,827.5,77.5,2.95,15.0,465.0,933.9,734.51
2016,11,21,10,30,840.0,79.0,3.0,15.0,489.0,934.91,734.61
2016,11,21,10,45,848.0,80.0,3.05,15.5,506.5,927.2,727.35
2016,11,21,11,0,856.0,81.0,3.1,16.0,524.0,915.79,717.7
2016,11,21,11,15,860.5,82.0,3.1,16.0,534.0,897.52,704.33
2016,11,21,11,30,865.0,83.0,3.1,16.0,544.0,875.72,688.62
2016,11,21,11,45,865.5,83.0,3.1,16.5,546.5,845.91,666.01
2016,11,21,12,0,866.0,83.0,3.1,17.0,549.0,813.02,641.32
2016,11,21,12,15,864.0,83.0,3.05,17.0,543.5,775.28,614.04
2016,11,21,12,30,862.0,83.0,3.0,17.0,538.0,734.94,584.78
2016,11,21,12,45,863.5,80.0,3.0,17.0,526.5,691.24,551.67
2016,11,21,13,0,865.0,77.0,3.0,17.0,515.0,645.1,515.4
2016,11,21,13,15,856.0,75.5,2.95,17.0,495.0,592.17,472.79
2016,11,21,13,30,847.0,74.0,2.9,17.0,475.0,538.16,428.25
2016,11,21,13,45,833.0,72.5,2.9,17.0,448.0,480.95,380.08
2016,11,21,14,0,819.0,71.0,2.9,17.0,421.0,423.7,330.47
2016,11,21,14,15,799.0,69.0,2.8,16.5,388.0,364.04,278.11
2016,11,21,14,30,779.0,67.0,2.7,16.0,355.0,305.6,225.63
2016,11,21,14,45,748.0,64.0,2.65,16.0,317.0,245.07,171.23
2016,11,21,15,0,717.0,61.0,2.6,16.0,279.0,187.68,120.87
2016,11,21,15,15,673.5,56.5,2.25,15.5,238.0,130.93,75.88
2016,11,21,15,30,630.0,52.0,1.9,15.0,197.0,76.4,41.03
2016,11,21,15,45,559.5,46.0,1.55,14.5,154.5,38.39,28.32
2016,11,21,16,0,489.0,40.0,1.2,14.0,112.0,33.37,23.51
2016,11,21,16,15,371.5,30.5,1.15,13.0,74.0,25.31,15.44
2016,11,21,16,30,254.0,21.0,1.1,12.0,36.0,17.37,0.0
2016,11,21,16,45,127.0,10.5,1.1,11.5,18.0,8.26,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,16.0,1.0,9.5,30.0,176.19,0.0
2016,11,22,7,30,302.0,32.0,1.1,10.0,60.0,350.82,262.47
2016,11,22,7,45,397.0,41.5,1.2,10.5,99.5,454.48,367.85
2016,11,22,8,0,492.0,51.0,1.3,11.0,139.0,562.43,457.67
2016,11,22,8,15,551.0,57.5,1.3,11.5,180.5,636.34,516.26
2016,11,22,8,30,610.0,64.0,1.3,12.0,222.0,710.24,571.94
2016,11,22,8,45,594.5,72.5,1.35,12.5,247.0,714.43,574.68
2016,11,22,9,0,579.0,81.0,1.4,13.0,272.0,715.57,574.98
2016,11,22,9,15,592.0,89.5,1.4,13.5,303.5,741.76,592.54
2016,11,22,9,30,605.0,98.0,1.4,14.0,335.0,765.3,607.38
2016,11,22,9,45,556.0,118.5,1.45,14.5,350.0,738.33,586.16
2016,11,22,10,0,507.0,139.0,1.5,15.0,365.0,700.61,557.56
2016,11,22,10,15,545.0,138.0,1.5,15.0,392.0,728.35,577.31
2016,11,22,10,30,583.0,137.0,1.5,15.0,419.0,763.14,601.27
2016,11,22,10,45,558.0,150.5,1.55,15.5,428.0,732.39,577.54
2016,11,22,11,0,533.0,164.0,1.6,16.0,437.0,709.59,559.94
2016,11,22,11,15,503.0,175.5,1.6,16.0,437.5,678.29,535.98
2016,11,22,11,30,473.0,187.0,1.6,16.0,438.0,645.92,511.23
2016,11,22,11,45,506.5,178.5,1.6,16.5,448.0,645.19,510.17
2016,11,22,12,0,540.0,170.0,1.6,17.0,458.0,640.55,505.83
2016,11,22,12,15,477.5,184.5,1.55,16.5,437.5,581.99,461.45
2016,11,22,12,30,415.0,199.0,1.5,16.0,417.0,525.73,418.63
2016,11,22,12,45,401.0,196.5,1.5,16.0,403.0,489.59,390.84
2016,11,22,13,0,387.0,194.0,1.5,16.0,389.0,440.36,352.68
2016,11,22,13,15,446.5,172.5,1.5,16.0,389.0,443.41,354.49
2016,11,22,13,30,506.0,151.0,1.5,16.0,389.0,426.53,339.91
2016,11,22,13,45,485.5,145.0,1.5,16.0,363.0,378.79,300.47
2016,11,22,14,0,465.0,139.0,1.5,16.0,337.0,332.54,261.58
2016,11,22,14,15,473.0,125.5,1.4,15.5,313.5,291.9,226.17
2016,11,22,14,30,481.0,112.0,1.3,15.0,290.0,250.09,188.8
2016,11,22,14,45,451.0,106.0,1.2,15.0,258.5,204.18,148.56
2016,11,22,15,0,421.0,100.0,1.1,15.0,227.0,161.56,112.04
2016,11,22,15,15,392.0,88.5,1.0,14.5,193.0,118.34,77.54
2016,11,22,15,30,363.0,77.0,0.9,14.0,159.0,78.85,50.68
2016,11,22,15,45,324.5,63.0,0.85,13.5,124.5,47.02,36.05
2016,11,22,16,0,286.0,49.0,0.8,13.0,90.0,36.94,26.71
2016,11,22,16,15,208.0,35.0,0.85,12.5,59.0,26.47,16.35
2016,11,22,16,30,130.0,21.0,0.9,12.0,28.0,15.95,0.0
2016,11,22,16,45,65.0,10.5,0.95,12.0,14.0,8.26,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,124.5,17.0,1.1,9.5,28.0,151.72,0.0
2016,11,23,7,30,249.0,34.0,1.1,10.0,56.0,312.33,229.48
2016,11,23,7,45,336.5,46.0,1.1,10.5,94.5,406.4,329.66
2016,11,23,8,0,424.0,58.0,1.1,11.0,133.0,506.3,413.48
2016,11,23,8,15,489.5,66.0,1.25,11.5,174.0,587.79,479.53
2016,11,23,8,30,555.0,74.0,1.4,12.0,215.0,669.19,542.82
2016,11,23,8,45,594.5,80.0,1.55,12.5,254.0,722.88,583.22
2016,11,23,9,0,634.0,86.0,1.7,13.0,293.0,774.7,621.07
2016,11,23,9,15,383.5,125.0,1.75,13.0,254.5,572.58,468.56
2016,11,23,9,30,133.0,164.0,1.8,13.0,216.0,330.17,272.81
2016,11,23,9,45,446.5,129.0,1.85,13.5,322.5,634.06,518.39
2016,11,23,10,0,760.0,94.0,1.9,14.0,429.0,904.05,710.86
2016,11,23,10,15,581.0,136.5,1.95,14.0,401.0,770.14,611.87
2016,11,23,10,30,402.0,179.0,2.0,14.0,373.0,628.91,505.96
2016,11,23,10,45,611.0,138.0,2.05,14.5,444.5,777.75,618.31
2016,11,23,11,0,820.0,97.0,2.1,15.0,516.0,901.33,703.39
2016,11,23,11,15,646.0,141.5,2.15,15.0,475.5,778.56,614.89
2016,11,23,11,30,472.0,186.0,2.2,15.0,435.0,644.16,514.9
2016,11,23,11,45,467.5,188.0,2.25,15.0,435.5,622.74,499.5
2016,11,23,12,0,463.0,190.0,2.3,15.0,436.0,599.76,481.89
2016,11,23,12,15,649.0,142.5,2.35,15.0,483.5,678.84,543.97
2016,11,23,12,30,835.0,95.0,2.4,15.0,531.0,729.23,582.62
2016,11,23,12,45,824.0,95.5,2.45,15.0,517.5,681.93,545.78
2016,11,23,13,0,813.0,96.0,2.5,15.0,504.0,633.24,507.85
2016,11,23,13,15,802.5,94.5,2.55,15.0,484.0,581.76,466.82
2016,11,23,13,30,792.0,93.0,2.6,15.0,464.0,529.45,423.95
2016,11,23,13,45,778.0,90.5,2.7,15.0,437.0,473.94,377.43
2016,11,23,14,0,764.0,88.0,2.8,15.0,410.0,418.44,329.46
2016,11,23,14,15,741.5,84.5,2.8,14.5,377.5,358.86,277.42
2016,11,23,14,30,719.0,81.0,2.8,14.0,345.0,300.94,225.61
2016,11,23,14,45,688.5,76.5,2.8,14.0,307.5,242.1,172.61
2016,11,23,15,0,658.0,72.0,2.8,14.0,270.0,186.45,123.5
2016,11,23,15,15,610.5,66.5,2.4,13.5,229.0,131.33,79.38
2016,11,23,15,30,563.0,61.0,2.0,13.0,188.0,82.0,47.32
2016,11,23,15,45,488.5,53.5,1.7,12.5,146.5,43.86,33.37
2016,11,23,16,0,414.0,46.0,1.4,12.0,105.0,37.9,27.62
2016,11,23,16,15,293.5,34.0,1.3,11.0,68.5,27.98,17.6
2016,11,23,16,30,173.0,22.0,1.2,10.0,32.0,16.77,0.0
2016,11,23,16,45,86.5,11.0,1.15,9.5,16.0,8.65,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,118.0,17.0,0.55,6.0,27.5,108.86,0.0
2016,11,24,7,30,236.0,34.0,0.6,6.0,55.0,300.79,217.88
2016,11,24,7,45,345.0,45.5,0.65,6.5,95.0,409.75,334.18
2016,11,24,8,0,454.0,57.0,0.7,7.0,135.0,531.67,435.69
2016,11,24,8,15,519.0,64.5,0.8,7.5,177.0,612.88,501.05
2016,11,24,8,30,584.0,72.0,0.9,8.0,219.0,693.74,563.49
2016,11,24,8,45,637.5,76.0,1.0,8.5,261.0,758.9,611.82
2016,11,24,9,0,691.0,80.0,1.1,9.0,303.0,822.24,657.19
2016,11,24,9,15,720.5,83.5,1.15,9.5,339.5,859.24,681.74
2016,11,24,9,30,750.0,87.0,1.2,10.0,376.0,893.36,703.91
2016,11,24,9,45,775.5,88.5,1.3,10.5,408.5,917.69,719.66
2016,11,24,10,0,801.0,90.0,1.4,11.0,441.0,930.93,727.67
2016,11,24,10,15,815.0,92.0,1.4,11.5,466.0,938.13,730.09
2016,11,24,10,30,829.0,94.0,1.4,12.0,491.0,941.51,730.03
2016,11,24,10,45,839.0,95.0,1.4,13.0,509.0,936.06,722.77
2016,11,24,11,0,849.0,96.0,1.4,14.0,527.0,926.78,713.2
2016,11,24,11,15,853.5,96.5,1.2,14.5,537.0,908.16,695.74
2016,11,24,11,30,858.0,97.0,1.0,15.0,547.0,886.0,676.07
2016,11,24,11,45,860.0,97.0,0.85,15.5,549.5,857.73,653.27
2016,11,24,12,0,862.0,97.0,0.7,16.0,552.0,826.27,628.53
2016,11,24,12,15,859.0,96.5,0.6,16.0,546.5,787.37,600.88
2016,11,24,12,30,856.0,96.0,0.5,16.0,541.0,745.95,571.56
2016,11,24,12,45,850.0,95.0,0.4,16.0,528.0,699.64,536.93
2016,11,24,13,0,844.0,94.0,0.3,16.0,515.0,651.49,500.38
2016,11,24,13,15,833.5,92.5,0.35,16.0,494.5,598.61,461.55
2016,11,24,13,30,823.0,91.0,0.4,16.0,474.0,544.81,420.68
2016,11,24,13,45,806.5,89.0,0.5,16.0,446.5,487.02,375.74
2016,11,24,14,0,790.0,87.0,0.6,16.0,419.0,429.51,329.12
2016,11,24,14,15,767.5,84.0,0.55,16.0,385.5,368.9,277.64
2016,11,24,14,30,745.0,81.0,0.5,16.0,352.0,309.95,226.37
2016,11,24,14,45,711.5,77.0,0.5,16.0,313.5,249.28,173.83
2016,11,24,15,0,678.0,73.0,0.5,16.0,275.0,192.09,125.0
2016,11,24,15,15,630.0,67.5,0.5,15.5,233.5,135.63,80.87
2016,11,24,15,30,582.0,62.0,0.5,15.0,192.0,85.02,48.4
2016,11,24,15,45,508.5,54.0,0.5,14.5,149.5,44.44,33.6
2016,11,24,16,0,435.0,46.0,0.5,14.0,107.0,38.06,27.53
2016,11,24,16,15,312.0,34.0,0.55,13.0,69.5,28.08,17.44
2016,11,24,16,30,189.0,22.0,0.6,12.0,32.0,18.15,0.0
2016,11,24,16,45,94.5,11.0,0.7,11.5,16.0,8.65,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,15,49.5,15.5,1.05,6.5,19.5,52.19,0.0
2016,11,25,7,30,99.0,31.0,1.0,7.0,39.0,158.41,110.06
2016,11,25,7,45,150.5,47.0,1.0,7.5,68.5,227.3,187.13
2016,11,25,8,0,202.0,63.0,1.0,8.0,98.0,295.37,248.3
2016,11,25,8,15,231.5,79.0,1.2,8.5,129.0,344.89,291.71
2016,11,25,8,30,261.0,95.0,1.4,9.0,160.0,394.67,333.96
2016,11,25,8,45,282.0,109.5,1.6,10.0,190.5,433.76,365.52
2016,11,25,9,0,303.0,124.0,1.8,11.0,221.0,472.32,395.63
2016,11,25,9,15,329.0,132.0,1.75,11.5,248.0,505.37,420.7
2016,11,25,9,30,355.0,140.0,1.7,12.0,275.0,537.84,444.6
2016,11,25,9,45,339.5,155.0,1.7,12.5,293.0,537.91,442.13
2016,11,25,10,0,324.0,170.0,1.7,13.0,311.0,536.24,438.55
2016,11,25,10,15,329.5,180.0,1.7,13.5,330.0,546.9,445.07
2016,11,25,10,30,335.0,190.0,1.7,14.0,349.0,555.94,450.2
2016,11,25,10,45,342.0,196.0,1.75,14.5,364.0,559.73,451.77
2016,11,25,11,0,349.0,202.0,1.8,15.0,379.0,561.85,452.13
2016,11,25,11,15,334.5,209.5,1.8,15.0,381.5,544.65,438.07
2016,11,25,11,30,320.0,217.0,1.8,15.0,384.0,526.71,423.61
2016,11,25,11,45,304.5,221.0,1.8,15.5,380.5,503.4,404.37
2016,11,25,12,0,289.0,225.0,1.8,16.0,377.0,479.9,385.04
2016,11,25,12,15,276.5,224.5,1.75,16.0,368.5,453.86,364.41
2016,11,25,12,30,264.0,224.0,1.7,16.0,360.0,427.96,343.8
2016,11,25,12,45,282.0,215.5,1.7,16.0,357.5,414.92,333.72
2016,11,25,13,0,300.0,207.0,1.7,16.0,355.0,399.83,321.68
2016,11,25,13,15,213.5,205.0,1.65,16.0,308.5,315.94,254.39
2016,11,25,13,30,127.0,203.0,1.6,16.0,262.0,253.47,203.69
2016,11,25,13,45,109.0,190.5,1.55,16.0,239.0,222.96,178.83
2016,11,25,14,0,91.0,178.0,1.5,16.0,216.0,187.28,149.54
2016,11,25,14,15,158.0,162.0,1.3,15.5,222.0,196.76,155.84
2016,11,25,14,30,225.0,146.0,1.1,15.0,228.0,196.62,152.75
2016,11,25,14,45,207.0,134.0,0.9,14.5,203.0,164.54,125.28
2016,11,25,15,0,189.0,122.0,0.7,14.0,178.0,131.8,97.75
2016,11,25,15,15,173.5,105.0,0.7,13.5,150.5,102.05,73.57
2016,11,25,15,30,158.0,88.0,0.7,13.0,123.0,75.26,53.58
2016,11,25,15,45,138.5,70.0,0.75,13.0,96.0,50.32,38.98
2016,11,25,16,0,119.0,52.0,0.8,13.0,69.0,37.99,27.54
2016,11,25,16,15,59.5,36.0,0.85,12.5,44.5,26.63,16.17
2016,11,25,16,30,0.0,20.0,0.9,12.0,20.0,14.93,0.0
2016,11,25,16,45,0.0,10.0,0.95,11.5,10.0,7.87,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.15,10.0,5.0,3.93,0.0
2016,11,26,7,30,0.0,10.0,2.3,10.0,10.0,7.59,0.0
2016,11,26,7,45,0.0,18.0,2.5,10.5,18.0,13.69,5.75
2016,11,26,8,0,0.0,26.0,2.7,11.0,26.0,19.81,11.26
2016,11,26,8,15,0.0,35.0,2.8,11.0,35.0,26.71,17.4
2016,11,26,8,30,0.0,44.0,2.9,11.0,44.0,33.63,23.53
2016,11,26,8,45,0.0,52.5,3.0,11.0,52.5,40.18,29.27
2016,11,26,9,0,0.0,61.0,3.1,11.0,61.0,46.75,34.97
2016,11,26,9,15,0.0,69.0,3.05,11.0,69.0,53.09,40.43
2016,11,26,9,30,0.0,77.0,3.0,11.0,77.0,59.9,46.24
2016,11,26,9,45,0.0,89.5,2.95,11.0,89.5,70.98,55.67
2016,11,26,10,0,0.0,102.0,2.9,11.0,102.0,82.09,65.07
2016,11,26,10,15,0.0,125.0,2.9,11.0,125.0,103.54,83.2
2016,11,26,10,30,0.0,148.0,2.9,11.0,148.0,125.33,101.47
2016,11,26,10,45,0.0,127.0,2.9,11.0,127.0,103.45,82.85
2016,11,26,11,0,0.0,106.0,2.9,11.0,106.0,83.62,65.99
2016,11,26,11,15,101.0,169.0,3.05,11.0,221.5,267.22,223.26
2016,11,26,11,30,202.0,232.0,3.2,11.0,337.0,421.94,350.15
2016,11,26,11,45,208.5,233.0,3.4,11.0,341.5,417.88,346.27
2016,11,26,12,0,215.0,234.0,3.6,11.0,346.0,412.84,342.26
2016,11,26,12,15,231.0,229.5,3.7,11.0,349.0,407.98,338.53
2016,11,26,12,30,247.0,225.0,3.8,11.0,352.0,417.19,345.74
2016,11,26,12,45,311.5,208.5,3.95,11.5,364.5,428.38,354.93
2016,11,26,13,0,376.0,192.0,4.1,12.0,377.0,433.61,358.76
2016,11,26,13,15,188.5,172.0,4.05,12.0,265.0,269.75,223.06
2016,11,26,13,30,1.0,152.0,4.0,12.0,153.0,121.71,97.99
2016,11,26,13,45,0.5,86.0,4.0,12.0,86.5,66.51,51.48
2016,11,26,14,0,0.0,20.0,4.0,12.0,20.0,15.24,7.52
2016,11,26,14,15,0.0,13.0,3.8,11.5,13.0,9.89,2.93
2016,11,26,14,30,0.0,6.0,3.6,11.0,6.0,4.56,0.0
2016,11,26,14,45,0.0,5.5,3.45,11.0,5.5,4.17,0.0
2016,11,26,15,0,0.0,5.0,3.3,11.0,5.0,3.79,0.0
2016,11,26,15,15,0.0,4.0,3.15,11.0,4.0,3.03,0.0
2016,11,26,15,30,0.0,3.0,3.0,11.0,3.0,2.27,0.0
2016,11,26,15,45,0.0,2.0,2.9,11.0,2.0,1.51,0.0
2016,11,26,16,0,0.0,1.0,2.8,11.0,1.0,0.76,0.0
2016,11,26,16,15,0.0,0.5,2.8,11.0,0.5,0.38,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,15.5,2.5,10.0,23.0,87.5,0.0
2016,11,27,7,30,187.0,31.0,2.6,10.0,46.0,248.46,158.07
2016,11,27,7,45,318.0,41.0,2.75,10.5,85.0,381.05,309.72
2016,11,27,8,0,449.0,51.0,2.9,11.0,124.0,519.83,429.04
2016,11,27,8,15,516.5,58.0,3.1,11.0,165.0,601.7,498.67
2016,11,27,8,30,584.0,65.0,3.3,11.0,206.0,683.71,565.93
2016,11,27,8,45,641.5,67.5,3.5,11.5,247.5,750.15,617.78
2016,11,27,9,0,699.0,70.0,3.7,12.0,289.0,814.99,666.64
2016,11,27,9,15,728.5,73.5,3.7,12.0,325.0,851.92,693.5
2016,11,27,9,30,758.0,77.0,3.7,12.0,361.0,878.51,712.2
2016,11,27,9,45,661.0,99.0,3.75,12.5,362.0,817.23,664.48
2016,11,27,10,0,564.0,121.0,3.8,13.0,363.0,742.74,606.93
2016,11,27,10,15,702.0,101.0,3.7,13.0,419.0,846.25,683.67
2016,11,27,10,30,840.0,81.0,3.6,13.0,475.0,935.53,746.61
2016,11,27,10,45,850.0,81.5,3.55,13.5,493.0,929.6,739.03
2016,11,27,11,0,860.0,82.0,3.5,14.0,511.0,919.9,729.73
2016,11,27,11,15,864.5,82.5,3.35,14.0,521.0,901.47,715.04
2016,11,27,11,30,869.0,83.0,3.2,14.0,531.0,879.54,698.04
2016,11,27,11,45,870.0,83.5,3.1,14.5,534.0,851.22,675.64
2016,11,27,12,0,871.0,84.0,3.0,15.0,537.0,819.76,651.17
2016,11,27,12,15,868.0,83.5,2.95,15.0,531.5,781.08,623.01
2016,11,27,12,30,865.0,83.0,2.9,15.0,526.0,739.88,592.94
2016,11,27,12,45,737.5,107.5,2.85,15.0,478.5,640.75,516.4
2016,11,27,13,0,610.0,132.0,2.8,15.0,431.0,545.46,441.2
2016,11,27,13,15,533.5,144.5,2.65,15.0,399.0,470.83,381.2
2016,11,27,13,30,457.0,157.0,2.5,15.0,367.0,409.31,330.56
2016,11,27,13,45,465.0,145.5,2.45,15.0,348.5,372.98,299.72
2016,11,27,14,0,473.0,134.0,2.4,15.0,330.0,335.24,266.73
2016,11,27,14,15,430.5,129.0,2.3,14.5,296.5,283.24,222.52
2016,11,27,14,30,388.0,124.0,2.2,14.0,263.0,235.62,181.62
2016,11,27,14,45,356.0,116.5,2.1,14.0,233.5,193.21,144.54
2016,11,27,15,0,324.0,109.0,2.0,14.0,204.0,151.04,108.45
2016,11,27,15,15,298.0,95.0,1.75,13.5,172.5,113.15,77.51
2016,11,27,15,30,272.0,81.0,1.5,13.0,141.0,78.69,52.57
2016,11,27,15,45,233.5,65.5,1.25,12.5,109.0,48.15,37.11
2016,11,27,16,0,195.0,50.0,1.0,12.0,77.0,37.08,26.81
2016,11,27,16,15,97.5,36.0,1.0,11.5,49.5,26.63,16.06
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,16.18,0.0
2016,11,27,16,45,0.0,11.0,1.0,10.5,11.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,12.5,2.8,12.0,12.5,9.83,0.0
2016,11,28,7,30,0.0,25.0,3.0,12.0,25.0,24.96,9.44
2016,11,28,7,45,24.5,42.5,3.25,12.0,46.0,77.98,59.17
2016,11,28,8,0,49.0,60.0,3.5,12.0,67.0,120.5,97.83
2016,11,28,8,15,63.0,78.0,3.6,12.0,91.0,154.17,128.01
2016,11,28,8,30,77.0,96.0,3.7,12.0,115.0,205.7,172.6
2016,11,28,8,45,90.0,113.0,3.85,12.0,138.5,237.07,199.77
2016,11,28,9,0,103.0,130.0,4.0,12.0,162.0,268.29,226.35
2016,11,28,9,15,114.5,143.5,4.05,12.0,183.0,292.31,246.49
2016,11,28,9,30,126.0,157.0,4.1,12.0,204.0,316.23,266.25
2016,11,28,9,45,148.5,170.0,4.2,12.5,230.0,349.85,293.63
2016,11,28,10,0,171.0,183.0,4.3,13.0,256.0,382.82,320.02
2016,11,28,10,15,123.5,191.5,4.3,13.0,246.0,340.86,283.57
2016,11,28,10,30,76.0,200.0,4.3,13.0,236.0,278.17,230.35
2016,11,28,10,45,305.5,178.0,4.35,13.5,329.0,503.96,418.97
2016,11,28,11,0,535.0,156.0,4.4,14.0,422.0,702.77,575.97
2016,11,28,11,15,481.5,173.0,4.4,14.0,416.0,657.18,537.76
2016,11,28,11,30,428.0,190.0,4.4,14.0,410.0,611.28,500.53
2016,11,28,11,45,214.0,171.0,4.4,14.0,281.0,372.09,307.74
2016,11,28,12,0,0.0,152.0,4.4,14.0,152.0,123.81,98.53
2016,11,28,12,15,0.0,150.5,4.35,14.0,150.5,121.95,97.24
2016,11,28,12,30,0.0,149.0,4.3,14.0,149.0,120.18,95.81
2016,11,28,12,45,350.0,140.0,4.3,14.0,311.0,401.64,333.6
2016,11,28,13,0,700.0,131.0,4.3,14.0,473.0,602.44,492.92
2016,11,28,13,15,687.5,128.5,4.2,14.0,453.5,553.42,451.12
2016,11,28,13,30,675.0,126.0,4.1,14.0,434.0,504.02,409.47
2016,11,28,13,45,444.5,149.5,4.1,14.0,347.5,367.48,298.22
2016,11,28,14,0,214.0,173.0,4.1,14.0,261.0,243.8,197.1
2016,11,28,14,15,141.0,159.5,4.0,14.0,215.5,189.64,152.16
2016,11,28,14,30,68.0,146.0,3.9,14.0,170.0,139.12,110.78
2016,11,28,14,45,61.0,132.0,3.85,14.0,152.0,119.9,94.37
2016,11,28,15,0,54.0,118.0,3.8,14.0,134.0,101.76,78.91
2016,11,28,15,15,46.0,100.5,3.35,13.5,113.0,82.04,62.49
2016,11,28,15,30,38.0,83.0,2.9,13.0,92.0,63.8,47.62
2016,11,28,15,45,29.5,65.5,2.5,12.5,71.5,47.27,36.32
2016,11,28,16,0,21.0,48.0,2.1,12.0,51.0,35.19,25.11
2016,11,28,16,15,10.5,31.0,1.85,11.0,32.5,23.2,13.2
2016,11,28,16,30,0.0,14.0,1.6,10.0,14.0,10.67,0.0
2016,11,28,16,45,0.0,7.0,1.4,9.5,7.0,5.51,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
