Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,11.0,1.6,5.5,25.0,171.67,0.0
2016,11,29,7,30,406.0,22.0,1.8,6.0,50.0,402.41,221.96
2016,11,29,7,45,508.0,29.0,2.05,7.0,90.5,521.98,417.91
2016,11,29,8,0,610.0,36.0,2.3,8.0,131.0,635.48,519.44
2016,11,29,8,15,668.0,40.5,2.35,8.0,173.5,708.47,581.78
2016,11,29,8,30,726.0,45.0,2.4,8.0,216.0,781.04,640.48
2016,11,29,8,45,763.0,48.0,2.45,8.5,256.0,830.54,678.06
2016,11,29,9,0,800.0,51.0,2.5,9.0,296.0,877.95,712.4
2016,11,29,9,15,824.0,53.0,2.4,9.5,332.5,897.72,723.95
2016,11,29,9,30,848.0,55.0,2.3,10.0,369.0,925.13,740.49
2016,11,29,9,45,864.5,57.0,2.2,10.5,400.0,942.02,748.85
2016,11,29,10,0,881.0,59.0,2.1,11.0,431.0,955.44,754.56
2016,11,29,10,15,892.0,60.0,2.05,11.5,455.5,958.42,753.48
2016,11,29,10,30,903.0,61.0,2.0,12.0,480.0,957.69,749.99
2016,11,29,10,45,909.5,62.0,2.0,12.5,497.5,948.92,741.69
2016,11,29,11,0,916.0,63.0,2.0,13.0,515.0,936.43,731.05
2016,11,29,11,15,919.0,63.5,2.05,13.5,525.0,916.4,715.93
2016,11,29,11,30,922.0,64.0,2.1,14.0,535.0,892.85,698.52
2016,11,29,11,45,921.5,64.5,2.2,14.5,537.5,862.92,677.16
2016,11,29,12,0,921.0,65.0,2.3,15.0,540.0,829.85,653.53
2016,11,29,12,15,918.5,65.0,2.35,15.0,535.0,791.65,626.88
2016,11,29,12,30,916.0,65.0,2.4,15.0,530.0,750.77,598.08
2016,11,29,12,45,850.5,74.0,2.45,15.0,497.5,674.53,541.85
2016,11,29,13,0,785.0,83.0,2.5,15.0,465.0,606.18,488.53
2016,11,29,13,15,823.5,77.0,2.5,15.0,463.5,580.96,467.47
2016,11,29,13,30,862.0,71.0,2.5,15.0,462.0,550.06,440.64
2016,11,29,13,45,845.5,69.5,2.55,15.0,435.0,491.55,391.5
2016,11,29,14,0,829.0,68.0,2.6,15.0,408.0,433.21,341.13
2016,11,29,14,15,809.0,66.0,2.55,14.5,376.0,373.54,288.7
2016,11,29,14,30,789.0,64.0,2.5,14.0,344.0,315.02,235.94
2016,11,29,14,45,761.0,60.5,2.5,14.0,307.0,254.51,180.96
2016,11,29,15,0,733.0,57.0,2.5,14.0,270.0,196.72,129.24
2016,11,29,15,15,689.0,53.0,2.15,13.0,229.0,139.36,82.35
2016,11,29,15,30,645.0,49.0,1.8,12.0,188.0,87.2,47.01
2016,11,29,15,45,576.5,42.5,1.5,11.5,146.5,38.85,28.98
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,30.29,20.95
2016,11,29,16,15,384.5,27.0,1.15,10.0,68.0,22.53,12.67
2016,11,29,16,30,261.0,18.0,1.1,9.0,31.0,14.91,0.0
2016,11,29,16,45,130.5,9.0,1.1,8.5,15.5,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,0.85,8.0,9.5,7.47,0.0
2016,11,30,7,30,0.0,19.0,0.8,8.0,19.0,14.78,1.83
2016,11,30,7,45,1.5,36.0,0.75,8.5,36.0,36.99,24.92
2016,11,30,8,0,3.0,53.0,0.7,9.0,53.0,56.29,42.52
2016,11,30,8,15,11.5,69.5,0.85,9.5,72.0,80.0,63.73
2016,11,30,8,30,20.0,86.0,1.0,10.0,91.0,117.96,96.8
2016,11,30,8,45,25.0,101.5,1.15,10.5,109.0,138.26,114.29
2016,11,30,9,0,30.0,117.0,1.3,11.0,127.0,158.58,131.5
2016,11,30,9,15,35.0,131.0,1.35,11.0,143.5,176.59,146.71
2016,11,30,9,30,40.0,145.0,1.4,11.0,160.0,194.66,161.77
2016,11,30,9,45,176.5,155.0,1.5,11.5,228.0,357.02,299.04
2016,11,30,10,0,313.0,165.0,1.6,12.0,296.0,520.15,428.98
2016,11,30,10,15,165.0,168.0,1.6,12.0,237.5,350.78,290.32
2016,11,30,10,30,17.0,171.0,1.6,12.0,179.0,167.08,135.9
2016,11,30,10,45,55.5,193.5,1.6,12.5,220.5,245.76,202.07
2016,11,30,11,0,94.0,216.0,1.6,13.0,262.0,304.07,249.34
2016,11,30,11,15,202.0,214.0,1.6,13.0,315.5,412.29,337.63
2016,11,30,11,30,310.0,212.0,1.6,13.0,369.0,514.3,417.7
2016,11,30,11,45,276.0,218.5,1.65,13.5,359.0,478.89,387.87
2016,11,30,12,0,242.0,225.0,1.7,14.0,349.0,426.46,346.11
2016,11,30,12,15,174.0,225.0,1.85,14.0,314.0,361.28,293.88
2016,11,30,12,30,106.0,225.0,2.0,14.0,279.0,285.74,232.62
2016,11,30,12,45,445.0,161.5,2.15,14.0,378.5,489.63,399.77
2016,11,30,13,0,784.0,98.0,2.3,14.0,478.0,621.74,502.32
2016,11,30,13,15,441.5,147.0,2.35,13.5,359.5,421.26,343.06
2016,11,30,13,30,99.0,196.0,2.4,13.0,241.0,223.77,182.27
2016,11,30,13,45,90.5,184.0,2.45,13.0,223.5,201.16,163.84
2016,11,30,14,0,82.0,172.0,2.5,13.0,206.0,179.72,145.75
2016,11,30,14,15,236.5,146.5,2.4,12.5,233.0,221.3,177.53
2016,11,30,14,30,391.0,121.0,2.3,12.0,260.0,236.42,184.15
2016,11,30,14,45,354.5,115.5,2.2,12.0,231.0,194.34,146.93
2016,11,30,15,0,318.0,110.0,2.1,12.0,202.0,152.8,111.16
2016,11,30,15,15,291.0,96.0,1.9,11.5,170.5,114.98,79.9
2016,11,30,15,30,264.0,82.0,1.7,11.0,139.0,80.7,54.48
2016,11,30,15,45,209.0,67.5,1.55,11.0,106.5,49.42,38.41
2016,11,30,16,0,154.0,53.0,1.4,11.0,74.0,38.74,28.3
2016,11,30,16,15,77.0,36.5,1.3,11.0,47.0,26.86,16.02
2016,11,30,16,30,0.0,20.0,1.2,11.0,20.0,14.84,0.0
2016,11,30,16,45,0.0,10.0,1.2,11.0,10.0,7.87,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,11.0,1.35,6.5,21.5,139.54,0.0
2016,12,1,7,30,327.0,22.0,1.4,7.0,43.0,343.42,143.4
2016,12,1,7,45,444.0,29.5,1.5,7.5,82.5,464.91,368.06
2016,12,1,8,0,561.0,37.0,1.6,8.0,122.0,590.85,480.79
2016,12,1,8,15,624.0,42.5,1.9,8.5,164.0,668.93,547.51
2016,12,1,8,30,687.0,48.0,2.2,9.0,206.0,746.86,611.02
2016,12,1,8,45,730.5,51.5,2.55,9.5,247.0,803.0,656.0
2016,12,1,9,0,774.0,55.0,2.9,10.0,288.0,857.2,697.91
2016,12,1,9,15,800.5,57.5,2.95,10.5,324.5,891.11,721.4
2016,12,1,9,30,827.0,60.0,3.0,11.0,361.0,922.01,742.05
2016,12,1,9,45,841.0,63.5,3.15,11.5,392.0,938.75,752.77
2016,12,1,10,0,855.0,67.0,3.3,12.0,423.0,951.93,760.84
2016,12,1,10,15,868.0,68.5,3.35,12.0,448.0,957.68,764.19
2016,12,1,10,30,881.0,70.0,3.4,12.0,473.0,948.63,757.03
2016,12,1,10,45,889.5,71.0,3.45,12.5,491.5,942.03,750.48
2016,12,1,11,0,898.0,72.0,3.5,13.0,510.0,931.72,741.39
2016,12,1,11,15,902.5,72.5,3.55,13.0,520.5,913.44,728.07
2016,12,1,11,30,907.0,73.0,3.6,13.0,531.0,891.63,712.35
2016,12,1,11,45,908.0,73.0,3.65,13.5,534.0,862.79,690.28
2016,12,1,12,0,909.0,73.0,3.7,14.0,537.0,830.79,665.99
2016,12,1,12,15,907.0,73.0,3.65,14.0,532.5,793.44,638.48
2016,12,1,12,30,905.0,73.0,3.6,14.0,528.0,753.4,608.91
2016,12,1,12,45,900.0,72.0,3.55,14.5,515.5,707.67,573.29
2016,12,1,13,0,895.0,71.0,3.5,15.0,503.0,659.92,533.98
2016,12,1,13,15,886.0,70.0,3.45,15.0,483.5,607.99,491.61
2016,12,1,13,30,877.0,69.0,3.4,15.0,464.0,554.86,447.22
2016,12,1,13,45,862.0,67.5,3.4,15.0,437.5,499.76,400.13
2016,12,1,14,0,847.0,66.0,3.4,15.0,411.0,441.35,349.12
2016,12,1,14,15,826.5,63.5,3.3,14.5,378.0,380.14,295.03
2016,12,1,14,30,806.0,61.0,3.2,14.0,345.0,320.13,240.68
2016,12,1,14,45,776.0,58.5,3.1,14.0,307.5,259.15,184.93
2016,12,1,15,0,746.0,56.0,3.0,14.0,270.0,201.04,132.64
2016,12,1,15,15,702.0,51.5,2.6,13.0,229.0,142.43,84.3
2016,12,1,15,30,658.0,47.0,2.2,12.0,188.0,88.99,47.34
2016,12,1,15,45,588.5,41.0,1.85,11.5,146.5,39.43,29.47
2016,12,1,16,0,519.0,35.0,1.5,11.0,105.0,32.1,22.49
2016,12,1,16,15,259.5,32.5,1.5,10.0,67.5,26.71,15.91
2016,12,1,16,30,0.0,30.0,1.5,9.0,30.0,20.86,0.0
2016,12,1,16,45,0.0,15.0,1.5,8.5,15.0,11.8,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,186.0,10.0,2.3,4.5,21.5,156.54,0.0
2016,12,2,7,30,372.0,20.0,2.5,5.0,43.0,366.04,122.8
2016,12,2,7,45,479.5,27.5,2.75,6.0,82.0,493.63,392.8
2016,12,2,8,0,587.0,35.0,3.0,7.0,121.0,611.36,503.58
2016,12,2,8,15,648.0,40.0,3.15,7.5,163.0,687.22,569.49
2016,12,2,8,30,709.0,45.0,3.3,8.0,205.0,762.9,631.52
2016,12,2,8,45,745.0,49.0,3.45,9.0,245.5,812.74,669.83
2016,12,2,9,0,781.0,53.0,3.6,10.0,286.0,860.55,704.74
2016,12,2,9,15,807.0,55.5,3.75,10.5,322.5,894.04,728.88
2016,12,2,9,30,833.0,58.0,3.9,11.0,359.0,924.53,750.11
2016,12,2,9,45,846.0,61.0,4.1,11.5,389.5,939.71,759.92
2016,12,2,10,0,859.0,64.0,4.3,12.0,420.0,940.16,759.17
2016,12,2,10,15,871.0,65.5,4.25,12.5,444.5,945.07,759.84
2016,12,2,10,30,883.0,67.0,4.2,13.0,469.0,946.35,757.97
2016,12,2,10,45,890.5,68.5,4.2,13.5,487.0,939.62,750.83
2016,12,2,11,0,898.0,70.0,4.2,14.0,505.0,929.19,741.23
2016,12,2,11,15,902.5,70.5,4.15,14.0,516.0,911.07,727.33
2016,12,2,11,30,907.0,71.0,4.1,14.0,527.0,889.42,711.04
2016,12,2,11,45,908.0,71.0,4.1,14.5,530.0,860.73,688.69
2016,12,2,12,0,909.0,71.0,4.1,15.0,533.0,828.89,664.16
2016,12,2,12,15,907.0,70.5,4.1,15.0,528.5,791.1,636.49
2016,12,2,12,30,905.0,70.0,4.1,15.0,524.0,750.66,606.73
2016,12,2,12,45,899.5,69.5,4.2,15.0,511.5,705.32,573.0
2016,12,2,13,0,894.0,69.0,4.3,15.0,499.0,657.99,535.38
2016,12,2,13,15,884.5,68.0,4.35,15.0,479.5,605.95,492.87
2016,12,2,13,30,875.0,67.0,4.4,15.0,460.0,552.76,448.28
2016,12,2,13,45,859.0,66.0,4.45,15.0,433.5,495.49,399.16
2016,12,2,14,0,843.0,65.0,4.5,15.0,407.0,439.88,349.95
2016,12,2,14,15,822.5,63.0,4.3,14.5,374.5,379.47,295.9
2016,12,2,14,30,802.0,61.0,4.1,14.0,342.0,320.23,241.73
2016,12,2,14,45,769.5,58.5,3.95,14.0,304.5,258.87,185.5
2016,12,2,15,0,737.0,56.0,3.8,14.0,267.0,200.67,133.02
2016,12,2,15,15,692.5,51.5,3.35,13.0,226.5,142.52,84.84
2016,12,2,15,30,648.0,47.0,2.9,12.0,186.0,89.6,47.86
2016,12,2,15,45,575.0,41.5,2.45,11.5,144.0,40.95,30.8
2016,12,2,16,0,502.0,36.0,2.0,11.0,102.0,30.27,20.87
2016,12,2,16,15,376.5,27.0,1.9,10.0,65.5,22.51,12.47
2016,12,2,16,30,251.0,18.0,1.8,9.0,29.0,14.91,0.0
2016,12,2,16,45,125.5,9.0,1.7,8.5,14.5,7.08,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,5.5,19.0,128.38,0.0
2016,12,3,7,30,302.0,20.0,1.5,6.0,38.0,316.28,71.43
2016,12,3,7,45,414.5,28.5,1.65,7.0,75.5,450.13,353.08
2016,12,3,8,0,527.0,37.0,1.8,8.0,113.0,558.7,455.99
2016,12,3,8,15,591.0,42.0,1.95,8.5,153.5,636.63,522.72
2016,12,3,8,30,655.0,47.0,2.1,9.0,194.0,714.25,585.58
2016,12,3,8,45,697.0,50.5,2.25,9.5,233.5,768.46,628.08
2016,12,3,9,0,739.0,54.0,2.4,10.0,273.0,820.85,667.54
2016,12,3,9,15,766.5,57.0,2.4,10.5,309.0,856.24,691.87
2016,12,3,9,30,794.0,60.0,2.4,11.0,345.0,888.79,713.38
2016,12,3,9,45,810.5,63.0,2.4,11.5,375.0,907.43,724.32
2016,12,3,10,0,827.0,66.0,2.4,12.0,405.0,922.64,732.69
2016,12,3,10,15,840.0,67.5,2.45,12.5,430.0,928.8,735.06
2016,12,3,10,30,853.0,69.0,2.5,13.0,455.0,931.29,734.96
2016,12,3,10,45,863.0,69.5,2.6,13.5,473.0,915.11,722.21
2016,12,3,11,0,873.0,70.0,2.7,14.0,491.0,906.28,714.95
2016,12,3,11,15,877.5,70.5,2.75,14.0,502.0,888.84,702.48
2016,12,3,11,30,882.0,71.0,2.8,14.0,513.0,867.97,687.7
2016,12,3,11,45,884.0,71.0,2.9,14.5,516.0,840.99,667.68
2016,12,3,12,0,886.0,71.0,3.0,15.0,519.0,810.88,645.41
2016,12,3,12,15,884.5,70.5,3.0,15.0,515.0,774.43,619.06
2016,12,3,12,30,883.0,70.0,3.0,15.0,511.0,735.36,590.68
2016,12,3,12,45,878.0,69.5,3.0,15.5,499.5,691.42,557.01
2016,12,3,13,0,873.0,69.0,3.0,16.0,488.0,645.49,519.6
2016,12,3,13,15,864.5,68.0,2.95,16.0,469.0,595.15,478.8
2016,12,3,13,30,856.0,67.0,2.9,16.0,450.0,543.61,436.01
2016,12,3,13,45,843.5,65.5,2.9,16.5,424.5,491.08,390.62
2016,12,3,14,0,831.0,64.0,2.9,17.0,399.0,434.96,341.3
2016,12,3,14,15,811.5,61.5,2.7,16.5,368.0,375.19,288.87
2016,12,3,14,30,792.0,59.0,2.5,16.0,337.0,316.51,236.15
2016,12,3,14,45,762.5,56.5,2.35,16.0,300.5,256.59,181.88
2016,12,3,15,0,733.0,54.0,2.2,16.0,264.0,199.47,130.86
2016,12,3,15,15,690.0,50.0,1.9,15.0,224.0,142.22,83.81
2016,12,3,15,30,647.0,46.0,1.6,14.0,184.0,89.99,47.43
2016,12,3,15,45,574.0,40.5,1.3,13.5,142.5,41.3,30.85
2016,12,3,16,0,501.0,35.0,1.0,13.0,101.0,32.0,22.2
2016,12,3,16,15,378.0,26.0,1.0,12.5,65.0,21.69,11.63
2016,12,3,16,30,255.0,17.0,1.0,12.0,29.0,14.06,0.0
2016,12,3,16,45,127.5,8.5,1.05,11.5,14.5,6.69,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,117.0,10.5,0.45,8.5,17.0,101.49,0.0
2016,12,4,7,30,234.0,21.0,0.4,9.0,34.0,258.23,23.51
2016,12,4,7,45,350.5,30.5,0.4,9.5,70.5,396.97,303.07
2016,12,4,8,0,467.0,40.0,0.4,10.0,107.0,520.25,414.05
2016,12,4,8,15,536.0,46.5,0.45,10.0,147.0,601.53,480.83
2016,12,4,8,30,605.0,53.0,0.5,10.0,187.0,683.8,544.94
2016,12,4,8,45,653.5,57.0,0.6,10.5,227.0,743.21,589.47
2016,12,4,9,0,702.0,61.0,0.7,11.0,267.0,793.62,626.0
2016,12,4,9,15,731.0,64.5,0.8,11.5,302.5,831.13,652.27
2016,12,4,9,30,760.0,68.0,0.9,12.0,338.0,865.81,675.94
2016,12,4,9,45,749.0,78.5,1.05,13.0,364.0,866.83,675.44
2016,12,4,10,0,738.0,89.0,1.2,14.0,390.0,872.63,678.42
2016,12,4,10,15,653.0,109.0,1.2,14.0,387.5,807.27,631.83
2016,12,4,10,30,568.0,129.0,1.2,14.0,385.0,738.26,582.81
2016,12,4,10,45,599.0,126.0,1.25,14.5,405.5,752.79,592.87
2016,12,4,11,0,630.0,123.0,1.3,15.0,426.0,763.4,599.16
2016,12,4,11,15,616.0,130.0,1.3,15.0,432.0,740.55,582.29
2016,12,4,11,30,602.0,137.0,1.3,15.0,438.0,715.55,564.31
2016,12,4,11,45,707.0,115.5,1.3,15.5,470.5,758.53,594.08
2016,12,4,12,0,812.0,94.0,1.3,16.0,503.0,786.79,612.37
2016,12,4,12,15,684.5,122.5,1.4,16.0,465.5,690.85,544.34
2016,12,4,12,30,557.0,151.0,1.5,16.0,428.0,586.91,467.18
2016,12,4,12,45,556.0,147.5,1.6,16.0,418.5,554.11,443.15
2016,12,4,13,0,555.0,144.0,1.7,16.0,409.0,519.9,416.77
2016,12,4,13,15,444.5,159.5,1.75,16.0,366.5,437.9,351.84
2016,12,4,13,30,334.0,175.0,1.8,16.0,324.0,353.44,284.43
2016,12,4,13,45,303.0,168.5,1.9,16.0,298.0,310.41,249.33
2016,12,4,14,0,272.0,162.0,2.0,16.0,272.0,270.31,215.9
2016,12,4,14,15,301.0,145.0,1.8,15.5,257.5,246.64,194.72
2016,12,4,14,30,330.0,128.0,1.6,15.0,243.0,219.87,169.97
2016,12,4,14,45,289.5,123.0,1.45,15.0,216.0,181.89,137.27
2016,12,4,15,0,249.0,118.0,1.3,15.0,189.0,148.3,109.0
2016,12,4,15,15,220.5,103.0,1.2,14.0,158.5,113.24,80.61
2016,12,4,15,30,192.0,88.0,1.1,13.0,128.0,81.93,57.08
2016,12,4,15,45,161.0,70.0,1.0,12.5,99.0,52.41,40.78
2016,12,4,16,0,130.0,52.0,0.9,12.0,70.0,37.92,27.43
2016,12,4,16,15,65.0,35.0,0.9,11.5,44.0,25.83,14.97
2016,12,4,16,30,0.0,18.0,0.9,11.0,18.0,13.49,0.0
2016,12,4,16,45,0.0,9.0,0.95,11.0,9.0,7.08,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.15,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,6.07,0.0
2016,12,5,7,45,0.0,17.0,1.15,9.5,17.0,12.94,4.58
2016,12,5,8,0,0.0,26.0,1.3,10.0,26.0,19.83,11.14
2016,12,5,8,15,0.0,36.0,1.3,10.0,36.0,27.5,18.04
2016,12,5,8,30,0.0,46.0,1.3,10.0,46.0,35.2,24.92
2016,12,5,8,45,0.0,55.5,1.3,10.5,55.5,42.97,31.73
2016,12,5,9,0,0.0,65.0,1.3,11.0,65.0,51.19,38.83
2016,12,5,9,15,0.0,74.0,1.3,11.0,74.0,58.89,45.47
2016,12,5,9,30,0.0,83.0,1.3,11.0,83.0,66.61,52.07
2016,12,5,9,45,4.0,114.0,1.3,11.5,116.0,101.25,81.62
2016,12,5,10,0,8.0,145.0,1.3,12.0,149.0,136.99,111.52
2016,12,5,10,15,20.0,161.0,1.3,12.0,170.0,163.51,133.91
2016,12,5,10,30,32.0,177.0,1.3,12.0,191.0,209.72,172.21
2016,12,5,10,45,16.0,162.0,1.35,12.5,169.0,155.13,125.97
2016,12,5,11,0,0.0,147.0,1.4,13.0,147.0,123.11,98.49
2016,12,5,11,15,0.0,144.5,1.45,13.0,144.5,119.61,95.58
2016,12,5,11,30,0.0,142.0,1.5,13.0,142.0,116.42,92.88
2016,12,5,11,45,8.0,164.0,1.6,13.0,168.5,143.42,115.63
2016,12,5,12,0,16.0,186.0,1.7,13.0,195.0,170.12,137.86
2016,12,5,12,15,18.5,187.0,1.7,13.0,197.0,171.4,138.9
2016,12,5,12,30,21.0,188.0,1.7,13.0,199.0,172.54,139.89
2016,12,5,12,45,34.0,192.5,1.75,13.0,209.0,196.99,160.32
2016,12,5,13,0,47.0,197.0,1.8,13.0,219.0,206.62,168.39
2016,12,5,13,15,71.0,194.5,1.75,13.0,227.0,214.31,174.91
2016,12,5,13,30,95.0,192.0,1.7,13.0,235.0,219.53,179.12
2016,12,5,13,45,85.0,180.0,1.65,13.0,217.0,196.38,159.67
2016,12,5,14,0,75.0,168.0,1.6,13.0,199.0,174.59,141.35
2016,12,5,14,15,67.0,156.5,1.55,12.5,182.5,155.37,125.32
2016,12,5,14,30,59.0,145.0,1.5,12.0,166.0,137.24,110.1
2016,12,5,14,45,54.0,129.5,1.45,12.0,147.0,117.71,93.35
2016,12,5,15,0,49.0,114.0,1.4,12.0,128.0,99.15,77.43
2016,12,5,15,15,41.0,97.5,1.25,11.5,108.0,80.39,61.69
2016,12,5,15,30,33.0,81.0,1.1,11.0,88.0,63.04,47.34
2016,12,5,15,45,21.0,63.5,0.95,11.0,67.5,46.43,33.84
2016,12,5,16,0,9.0,46.0,0.8,11.0,47.0,33.84,24.0
2016,12,5,16,15,4.5,29.0,0.75,10.5,29.5,21.7,11.74
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,9.14,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,4.72,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,14.0,1.15,4.5,14.0,11.02,0.0
2016,12,6,7,30,0.0,28.0,1.2,5.0,28.0,41.41,0.0
2016,12,6,7,45,183.5,35.5,1.25,6.0,60.5,260.94,201.8
2016,12,6,8,0,367.0,43.0,1.3,7.0,93.0,433.28,357.3
2016,12,6,8,15,422.5,52.5,1.5,7.5,129.0,504.02,419.2
2016,12,6,8,30,478.0,62.0,1.7,8.0,165.0,575.51,479.1
2016,12,6,8,45,518.0,68.5,1.9,9.0,200.5,628.92,521.68
2016,12,6,9,0,558.0,75.0,2.1,10.0,236.0,681.03,561.56
2016,12,6,9,15,587.5,79.0,2.25,10.0,267.5,718.16,590.5
2016,12,6,9,30,617.0,83.0,2.4,10.0,299.0,752.98,617.11
2016,12,6,9,45,650.5,84.0,2.55,10.5,330.0,785.2,640.14
2016,12,6,10,0,684.0,85.0,2.7,11.0,361.0,814.45,660.6
2016,12,6,10,15,638.0,103.0,2.75,11.0,373.0,785.48,638.3
2016,12,6,10,30,592.0,121.0,2.8,11.0,385.0,752.58,613.46
2016,12,6,10,45,649.0,111.0,2.85,11.5,411.0,782.98,634.92
2016,12,6,11,0,706.0,101.0,2.9,12.0,437.0,807.84,651.61
2016,12,6,11,15,799.0,87.5,2.9,12.0,476.0,850.29,682.05
2016,12,6,11,30,892.0,74.0,2.9,12.0,515.0,881.6,704.06
2016,12,6,11,45,890.5,75.0,2.95,12.5,518.0,852.85,681.77
2016,12,6,12,0,889.0,76.0,3.0,13.0,521.0,821.12,657.87
2016,12,6,12,15,887.0,75.5,3.0,13.0,516.5,784.38,631.17
2016,12,6,12,30,885.0,75.0,3.0,13.0,512.0,745.04,602.43
2016,12,6,12,45,878.5,74.5,3.05,13.0,500.0,700.15,569.1
2016,12,6,13,0,872.0,74.0,3.1,13.0,488.0,658.58,535.78
2016,12,6,13,15,862.0,73.0,3.15,12.5,469.0,606.68,494.67
2016,12,6,13,30,852.0,72.0,3.2,12.0,450.0,553.7,451.43
2016,12,6,13,45,835.5,71.0,3.25,12.0,424.0,496.69,402.79
2016,12,6,14,0,819.0,70.0,3.3,12.0,398.0,439.79,352.83
2016,12,6,14,15,798.0,67.5,3.25,12.0,366.5,380.11,299.21
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,321.67,245.53
2016,12,6,14,45,741.0,62.5,3.2,12.0,298.0,260.79,189.89
2016,12,6,15,0,705.0,60.0,3.2,12.0,261.0,203.48,138.08
2016,12,6,15,15,659.5,55.5,2.8,11.5,221.0,146.93,90.34
2016,12,6,15,30,614.0,51.0,2.4,11.0,181.0,93.2,51.02
2016,12,6,15,45,537.5,45.0,2.05,10.5,140.0,45.23,27.78
2016,12,6,16,0,461.0,39.0,1.7,10.0,99.0,32.51,22.91
2016,12,6,16,15,333.5,29.0,1.6,9.0,63.5,24.04,13.68
2016,12,6,16,30,206.0,19.0,1.5,8.0,28.0,15.68,0.0
2016,12,6,16,45,103.0,9.5,1.4,7.5,14.0,7.47,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,5.0,11.5,9.05,0.0
2016,12,7,7,30,0.0,23.0,0.5,5.0,23.0,28.31,0.0
2016,12,7,7,45,117.5,34.5,0.45,5.0,50.0,183.18,139.34
2016,12,7,8,0,235.0,46.0,0.4,5.0,77.0,319.77,265.31
2016,12,7,8,15,265.0,60.5,0.5,5.0,107.5,369.06,310.05
2016,12,7,8,30,295.0,75.0,0.6,5.0,138.0,418.72,353.47
2016,12,7,8,45,315.0,88.5,0.75,5.5,167.5,457.31,386.02
2016,12,7,9,0,335.0,102.0,0.9,6.0,197.0,495.06,416.78
2016,12,7,9,15,351.5,112.5,0.95,6.5,224.0,524.31,439.23
2016,12,7,9,30,368.0,123.0,1.0,7.0,251.0,552.22,460.02
2016,12,7,9,45,358.0,137.0,1.1,7.5,271.0,556.96,462.23
2016,12,7,10,0,348.0,151.0,1.2,8.0,291.0,537.02,446.01
2016,12,7,10,15,373.0,157.0,1.2,8.0,315.5,561.88,465.14
2016,12,7,10,30,398.0,163.0,1.2,8.0,340.0,607.95,499.12
2016,12,7,10,45,452.0,158.5,1.3,8.5,367.5,643.63,525.97
2016,12,7,11,0,506.0,154.0,1.4,9.0,395.0,675.64,549.81
2016,12,7,11,15,322.5,187.5,1.45,9.0,342.0,512.17,421.1
2016,12,7,11,30,139.0,221.0,1.5,9.0,289.0,359.19,296.62
2016,12,7,11,45,110.5,219.5,1.6,9.0,274.5,306.51,254.38
2016,12,7,12,0,82.0,218.0,1.7,9.0,260.0,274.96,228.02
2016,12,7,12,15,41.0,168.0,1.85,9.0,189.0,183.51,151.7
2016,12,7,12,30,0.0,118.0,2.0,9.0,118.0,93.35,74.7
2016,12,7,12,45,0.0,89.5,2.15,9.5,89.5,69.11,54.04
2016,12,7,13,0,0.0,61.0,2.3,10.0,61.0,46.77,34.82
2016,12,7,13,15,46.0,126.0,2.4,10.0,146.5,134.08,110.23
2016,12,7,13,30,92.0,191.0,2.5,10.0,232.0,217.59,180.25
2016,12,7,13,45,46.0,144.0,2.6,10.0,164.5,144.19,118.11
2016,12,7,14,0,0.0,97.0,2.7,10.0,97.0,75.31,59.54
2016,12,7,14,15,0.0,89.0,2.65,10.0,89.0,68.81,54.09
2016,12,7,14,30,0.0,81.0,2.6,10.0,81.0,62.4,48.63
2016,12,7,14,45,0.0,72.0,2.6,10.0,72.0,55.29,42.51
2016,12,7,15,0,0.0,63.0,2.6,10.0,63.0,48.27,36.42
2016,12,7,15,15,0.0,53.5,2.5,9.5,53.5,40.97,30.07
2016,12,7,15,30,0.0,44.0,2.4,9.0,44.0,33.66,23.63
2016,12,7,15,45,0.0,34.0,2.3,9.0,34.0,25.96,16.73
2016,12,7,16,0,0.0,24.0,2.2,9.0,24.0,18.29,10.49
2016,12,7,16,15,0.0,15.5,2.2,8.5,15.5,11.79,3.85
2016,12,7,16,30,0.0,7.0,2.2,8.0,7.0,5.31,0.0
2016,12,7,16,45,0.0,3.5,2.2,8.0,3.5,2.75,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,9.0,4.2,13.0,9.0,7.08,0.0
2016,12,8,7,30,0.0,18.0,4.2,13.0,18.0,17.43,0.0
2016,12,8,7,45,67.0,32.5,4.2,13.5,41.5,118.29,84.66
2016,12,8,8,0,134.0,47.0,4.2,14.0,65.0,212.29,172.89
2016,12,8,8,15,158.5,63.5,4.15,14.0,91.5,257.36,214.19
2016,12,8,8,30,183.0,80.0,4.1,14.0,118.0,302.3,253.88
2016,12,8,8,45,198.0,95.5,4.1,14.5,144.5,336.38,282.85
2016,12,8,9,0,213.0,111.0,4.1,15.0,171.0,369.96,310.44
2016,12,8,9,15,224.5,124.5,4.0,15.0,195.5,396.37,331.91
2016,12,8,9,30,236.0,138.0,3.9,15.0,220.0,422.0,352.24
2016,12,8,9,45,400.5,124.0,3.85,15.0,278.0,582.06,482.48
2016,12,8,10,0,565.0,110.0,3.8,15.0,336.0,729.14,594.71
2016,12,8,10,15,431.5,144.5,3.7,15.0,323.5,626.54,513.41
2016,12,8,10,30,298.0,179.0,3.6,15.0,311.0,510.53,419.62
2016,12,8,10,45,206.5,194.0,3.55,15.5,287.0,412.66,339.29
2016,12,8,11,0,115.0,209.0,3.5,16.0,263.0,338.83,276.67
2016,12,8,11,15,215.5,205.5,3.4,16.0,310.5,417.5,342.13
2016,12,8,11,30,316.0,202.0,3.3,16.0,358.0,511.28,416.72
2016,12,8,11,45,313.5,205.0,3.2,16.0,360.5,498.68,405.61
2016,12,8,12,0,311.0,208.0,3.1,16.0,363.0,485.1,394.29
2016,12,8,12,15,325.0,203.0,3.0,16.0,364.0,474.49,385.75
2016,12,8,12,30,339.0,198.0,2.9,16.0,365.0,462.08,375.65
2016,12,8,12,45,299.0,199.5,2.85,16.5,344.0,417.27,338.6
2016,12,8,13,0,259.0,201.0,2.8,17.0,323.0,375.03,303.61
2016,12,8,13,15,309.0,185.0,2.7,16.5,325.5,371.99,301.65
2016,12,8,13,30,359.0,169.0,2.6,16.0,328.0,363.99,294.89
2016,12,8,13,45,244.5,170.0,2.55,16.0,275.5,285.56,230.45
2016,12,8,14,0,130.0,171.0,2.5,16.0,223.0,210.31,168.89
2016,12,8,14,15,124.5,158.5,2.35,16.0,205.0,186.66,148.85
2016,12,8,14,30,119.0,146.0,2.2,16.0,187.0,163.83,129.19
2016,12,8,14,45,115.0,130.5,2.1,16.0,166.5,139.75,108.37
2016,12,8,15,0,111.0,115.0,2.0,16.0,146.0,116.51,88.26
2016,12,8,15,15,101.0,98.5,1.8,15.5,123.5,92.49,68.21
2016,12,8,15,30,91.0,82.0,1.6,15.0,101.0,70.13,50.26
2016,12,8,15,45,75.0,64.5,1.45,15.0,78.0,48.71,34.38
2016,12,8,16,0,59.0,47.0,1.3,15.0,55.0,34.54,24.15
2016,12,8,16,15,29.5,31.0,1.25,14.5,35.0,23.19,12.66
2016,12,8,16,30,0.0,15.0,1.2,14.0,15.0,11.45,0.0
2016,12,8,16,45,0.0,7.5,1.15,14.0,7.5,5.9,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,8.65,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,27.6,0.0
2016,12,9,7,45,163.0,31.5,1.3,13.5,52.5,237.1,170.17
2016,12,9,8,0,326.0,41.0,1.4,14.0,83.0,393.56,316.2
