Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,15,373.0,52.0,1.6,14.5,117.0,456.84,371.97
2016,12,9,8,30,420.0,63.0,1.8,15.0,151.0,520.97,425.47
2016,12,9,8,45,461.5,70.5,2.05,15.5,185.5,576.29,470.29
2016,12,9,9,0,503.0,78.0,2.3,16.0,220.0,630.54,512.7
2016,12,9,9,15,525.5,85.0,2.4,16.0,250.5,664.36,538.69
2016,12,9,9,30,548.0,92.0,2.5,16.0,281.0,696.02,562.5
2016,12,9,9,45,419.5,124.5,2.6,16.5,277.0,601.24,489.4
2016,12,9,10,0,291.0,157.0,2.7,17.0,273.0,490.35,400.45
2016,12,9,10,15,220.5,174.5,2.75,17.0,265.5,416.53,341.07
2016,12,9,10,30,150.0,192.0,2.8,17.0,258.0,364.91,297.76
2016,12,9,10,45,194.0,197.0,2.9,17.5,286.5,405.22,330.19
2016,12,9,11,0,238.0,202.0,3.0,18.0,315.0,464.83,376.31
2016,12,9,11,15,270.5,203.0,2.9,18.0,333.5,484.99,391.7
2016,12,9,11,30,303.0,204.0,2.8,18.0,352.0,502.75,405.25
2016,12,9,11,45,229.0,213.0,2.75,18.0,325.5,418.03,337.64
2016,12,9,12,0,155.0,222.0,2.7,18.0,299.0,356.99,287.86
2016,12,9,12,15,153.5,221.0,2.6,18.0,296.5,345.15,278.36
2016,12,9,12,30,152.0,220.0,2.5,18.0,294.0,333.14,268.5
2016,12,9,12,45,151.5,214.5,2.45,18.0,287.5,316.81,255.32
2016,12,9,13,0,151.0,209.0,2.4,18.0,281.0,300.43,242.03
2016,12,9,13,15,149.5,201.0,2.25,18.0,270.0,280.85,225.97
2016,12,9,13,30,148.0,193.0,2.1,18.0,259.0,261.41,209.88
2016,12,9,13,45,146.5,182.0,2.0,18.0,244.0,239.23,191.47
2016,12,9,14,0,145.0,171.0,1.9,18.0,229.0,217.34,173.05
2016,12,9,14,15,142.0,157.5,1.7,17.5,210.5,192.9,152.58
2016,12,9,14,30,139.0,144.0,1.5,17.0,192.0,169.05,132.29
2016,12,9,14,45,134.0,128.5,1.35,17.0,171.0,143.58,110.32
2016,12,9,15,0,129.0,113.0,1.2,17.0,150.0,119.05,89.17
2016,12,9,15,15,118.5,97.0,1.1,16.5,127.0,94.29,68.6
2016,12,9,15,30,108.0,81.0,1.0,16.0,104.0,71.22,50.25
2016,12,9,15,45,91.0,64.0,0.9,16.0,80.5,49.07,34.22
2016,12,9,16,0,74.0,47.0,0.8,16.0,57.0,34.63,24.14
2016,12,9,16,15,37.0,31.5,0.75,15.5,36.5,23.51,12.89
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,12.15,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,6.29,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,15.0,1.5,1.13,0.0
2016,12,10,8,0,0.0,3.0,4.1,15.0,3.0,2.27,0.0
2016,12,10,8,15,0.0,4.0,4.05,15.0,4.0,3.03,0.0
2016,12,10,8,30,0.0,5.0,4.0,15.0,5.0,3.79,0.0
2016,12,10,8,45,0.0,6.5,3.95,15.0,6.5,4.93,0.0
2016,12,10,9,0,0.0,8.0,3.9,15.0,8.0,6.07,0.0
2016,12,10,9,15,0.0,9.5,3.95,15.0,9.5,7.21,0.54
2016,12,10,9,30,0.0,11.0,4.0,15.0,11.0,8.36,1.52
2016,12,10,9,45,0.0,22.5,4.1,15.5,22.5,17.14,9.02
2016,12,10,10,0,0.0,34.0,4.2,16.0,34.0,25.95,16.48
2016,12,10,10,15,0.0,62.0,4.15,16.0,62.0,47.52,34.74
2016,12,10,10,30,0.0,90.0,4.1,16.0,90.0,70.51,54.07
2016,12,10,10,45,0.0,111.5,4.05,16.0,111.5,89.97,70.31
2016,12,10,11,0,0.0,133.0,4.0,16.0,133.0,109.85,86.79
2016,12,10,11,15,0.0,85.5,3.85,16.0,85.5,65.9,49.99
2016,12,10,11,30,0.0,38.0,3.7,16.0,38.0,29.06,18.97
2016,12,10,11,45,0.0,62.5,3.6,16.0,62.5,47.94,34.9
2016,12,10,12,0,0.0,87.0,3.5,16.0,87.0,67.04,50.93
2016,12,10,12,15,0.0,92.0,3.35,16.0,92.0,71.23,54.42
2016,12,10,12,30,0.0,97.0,3.2,16.0,97.0,75.42,57.94
2016,12,10,12,45,0.0,56.5,3.05,16.0,56.5,43.3,31.0
2016,12,10,13,0,0.0,16.0,2.9,16.0,16.0,12.2,4.71
2016,12,10,13,15,0.0,49.5,2.8,16.0,49.5,37.89,26.53
2016,12,10,13,30,0.0,83.0,2.7,16.0,83.0,63.91,48.51
2016,12,10,13,45,0.0,75.0,2.6,16.0,75.0,57.58,43.22
2016,12,10,14,0,0.0,67.0,2.5,16.0,67.0,51.38,38.05
2016,12,10,14,15,0.0,61.5,2.35,16.0,61.5,47.12,34.51
2016,12,10,14,30,0.0,56.0,2.2,16.0,56.0,42.87,30.94
2016,12,10,14,45,0.0,50.0,2.05,16.0,50.0,38.24,27.03
2016,12,10,15,0,0.0,44.0,1.9,16.0,44.0,33.62,23.08
2016,12,10,15,15,0.0,37.0,1.8,15.5,37.0,28.24,18.49
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,22.86,13.85
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,17.5,9.14
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,12.15,4.87
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,7.58,0.36
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,5.51,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,11.02,0.0
2016,12,11,7,45,33.0,29.5,0.75,7.5,33.5,82.72,54.92
2016,12,11,8,0,66.0,45.0,0.7,8.0,53.0,132.6,107.26
2016,12,11,8,15,79.5,62.0,0.75,8.0,75.5,166.51,138.69
2016,12,11,8,30,93.0,79.0,0.8,8.0,98.0,199.74,168.44
2016,12,11,8,45,101.5,95.5,0.9,8.5,120.0,227.01,192.04
2016,12,11,9,0,110.0,112.0,1.0,9.0,142.0,253.91,214.69
2016,12,11,9,15,116.0,126.5,1.1,9.0,162.0,274.74,232.16
2016,12,11,9,30,122.0,141.0,1.2,9.0,182.0,295.26,249.06
2016,12,11,9,45,157.5,153.0,1.3,9.5,211.5,340.34,286.26
2016,12,11,10,0,193.0,165.0,1.4,10.0,241.0,384.9,322.15
2016,12,11,10,15,107.0,165.5,1.5,10.5,208.0,295.48,246.12
2016,12,11,10,30,21.0,166.0,1.6,11.0,175.0,168.35,138.05
2016,12,11,10,45,241.0,164.0,1.75,11.5,276.0,429.65,357.81
2016,12,11,11,0,461.0,162.0,1.9,12.0,377.0,644.66,525.65
2016,12,11,11,15,311.5,189.5,1.9,12.0,336.5,506.28,414.32
2016,12,11,11,30,162.0,217.0,1.9,12.0,296.0,376.08,308.7
2016,12,11,11,45,169.0,219.0,1.95,12.5,302.0,375.32,308.2
2016,12,11,12,0,176.0,221.0,2.0,13.0,308.0,373.71,306.28
2016,12,11,12,15,194.0,218.0,1.95,13.0,313.0,374.02,306.57
2016,12,11,12,30,212.0,215.0,1.9,13.0,318.0,372.68,305.43
2016,12,11,12,45,117.0,197.5,1.9,13.5,254.0,275.59,225.22
2016,12,11,13,0,22.0,180.0,1.9,14.0,190.0,163.11,131.55
2016,12,11,13,15,15.5,169.0,1.95,13.5,176.0,147.43,119.02
2016,12,11,13,30,9.0,158.0,2.0,13.0,162.0,132.7,106.99
2016,12,11,13,45,4.5,145.5,2.05,13.0,147.5,118.63,95.3
2016,12,11,14,0,0.0,133.0,2.1,13.0,133.0,105.35,84.26
2016,12,11,14,15,0.0,122.0,2.0,12.5,122.0,95.83,76.5
2016,12,11,14,30,0.0,111.0,1.9,12.0,111.0,86.5,68.8
2016,12,11,14,45,0.0,99.0,1.85,12.0,99.0,76.54,60.35
2016,12,11,15,0,0.0,87.0,1.8,12.0,87.0,66.75,51.96
2016,12,11,15,15,0.0,73.5,1.5,11.5,73.5,55.99,42.73
2016,12,11,15,30,0.0,60.0,1.2,11.0,60.0,45.45,33.57
2016,12,11,15,45,0.0,46.5,0.95,11.0,46.5,35.14,24.44
2016,12,11,16,0,0.0,33.0,0.7,11.0,33.0,25.15,16.44
2016,12,11,16,15,0.0,21.0,0.7,10.5,21.0,16.02,7.29
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,6.83,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,3.54,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,6.5,8.0,6.29,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,12.59,0.0
2016,12,12,7,45,89.5,29.0,1.1,7.5,40.0,146.05,98.78
2016,12,12,8,0,179.0,42.0,1.2,8.0,64.0,264.78,217.15
2016,12,12,8,15,206.5,58.0,1.25,8.0,92.5,292.07,245.77
2016,12,12,8,30,234.0,74.0,1.3,8.0,121.0,340.39,288.71
2016,12,12,8,45,253.0,88.0,1.4,8.5,149.0,377.01,320.04
2016,12,12,9,0,272.0,102.0,1.5,9.0,177.0,413.25,349.96
2016,12,12,9,15,286.0,114.5,1.4,9.5,202.5,441.64,371.83
2016,12,12,9,30,300.0,127.0,1.3,10.0,228.0,469.1,392.17
2016,12,12,9,45,425.0,118.5,1.25,10.5,277.0,598.95,493.24
2016,12,12,10,0,550.0,110.0,1.2,11.0,326.0,714.2,576.2
2016,12,12,10,15,566.5,115.0,1.1,11.0,349.5,730.21,584.63
2016,12,12,10,30,583.0,120.0,1.0,11.0,373.0,743.27,591.91
2016,12,12,10,45,531.0,138.5,0.95,11.5,376.5,695.24,554.61
2016,12,12,11,0,479.0,157.0,0.9,12.0,380.0,655.82,523.48
2016,12,12,11,15,488.5,159.5,0.95,12.0,392.0,652.66,521.6
2016,12,12,11,30,498.0,162.0,1.0,12.0,404.0,647.05,517.47
2016,12,12,11,45,344.5,190.5,1.05,12.5,359.0,509.96,411.42
2016,12,12,12,0,191.0,219.0,1.1,13.0,314.0,384.0,311.39
2016,12,12,12,15,159.5,218.0,1.1,13.0,297.0,347.66,282.76
2016,12,12,12,30,128.0,217.0,1.1,13.0,280.0,313.38,254.9
2016,12,12,12,45,178.5,210.0,1.15,13.0,295.0,332.02,270.83
2016,12,12,13,0,229.0,203.0,1.2,13.0,310.0,346.18,282.44
2016,12,12,13,15,235.0,194.0,1.15,13.0,300.5,339.01,275.83
2016,12,12,13,30,241.0,185.0,1.1,13.0,291.0,317.36,257.78
2016,12,12,13,45,149.5,174.5,1.1,13.0,239.0,234.82,190.48
2016,12,12,14,0,58.0,164.0,1.1,13.0,187.0,165.18,133.4
2016,12,12,14,15,54.5,151.5,1.0,12.5,172.0,147.76,119.08
2016,12,12,14,30,51.0,139.0,0.9,12.0,157.0,131.02,105.01
2016,12,12,14,45,47.0,124.5,0.85,12.0,140.0,113.13,89.71
2016,12,12,15,0,43.0,110.0,0.8,12.0,123.0,96.07,75.06
2016,12,12,15,15,36.0,94.5,0.75,11.5,104.0,78.57,60.34
2016,12,12,15,30,29.0,79.0,0.7,11.0,85.0,62.3,46.78
2016,12,12,15,45,19.0,62.0,0.65,11.0,66.0,46.22,33.51
2016,12,12,16,0,9.0,45.0,0.6,11.0,47.0,33.24,23.51
2016,12,12,16,15,4.5,29.0,0.6,10.5,30.0,21.74,11.96
2016,12,12,16,30,0.0,13.0,0.6,10.0,13.0,9.9,0.0
2016,12,12,16,45,0.0,6.5,0.65,10.0,6.5,5.11,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.0,10.5,5.0,3.93,0.0
2016,12,13,7,30,0.0,10.0,1.1,11.0,10.0,7.87,0.0
2016,12,13,7,45,15.5,26.0,1.2,11.5,28.0,45.32,25.36
2016,12,13,8,0,31.0,42.0,1.3,12.0,46.0,80.86,62.12
2016,12,13,8,15,47.0,59.0,1.35,12.0,67.5,115.85,93.83
2016,12,13,8,30,63.0,76.0,1.4,12.0,89.0,150.14,124.31
2016,12,13,8,45,73.5,92.5,1.5,12.5,110.5,178.14,148.59
2016,12,13,9,0,84.0,109.0,1.6,13.0,132.0,225.01,187.78
2016,12,13,9,15,91.5,124.0,1.55,13.0,152.0,247.99,206.81
2016,12,13,9,30,99.0,139.0,1.5,13.0,172.0,270.7,225.3
2016,12,13,9,45,87.0,151.0,1.45,13.5,182.0,248.89,206.34
2016,12,13,10,0,75.0,163.0,1.4,14.0,192.0,247.3,203.85
2016,12,13,10,15,170.0,171.0,1.4,14.0,243.0,364.43,300.67
2016,12,13,10,30,265.0,179.0,1.4,14.0,294.0,480.65,392.37
2016,12,13,10,45,238.5,190.5,1.4,14.5,297.5,461.71,374.66
2016,12,13,11,0,212.0,202.0,1.4,15.0,301.0,421.23,341.83
2016,12,13,11,15,362.5,180.0,1.4,15.0,353.5,541.44,437.31
2016,12,13,11,30,513.0,158.0,1.4,15.0,406.0,656.16,523.67
2016,12,13,11,45,256.5,147.5,1.4,15.0,271.5,386.14,314.04
2016,12,13,12,0,0.0,137.0,1.4,15.0,137.0,111.16,87.27
2016,12,13,12,15,0.0,147.0,1.3,15.0,147.0,119.92,95.08
2016,12,13,12,30,0.0,157.0,1.2,15.0,157.0,128.7,102.3
2016,12,13,12,45,0.0,153.0,1.15,15.0,153.0,124.54,98.89
2016,12,13,13,0,0.0,149.0,1.1,15.0,149.0,120.53,95.65
2016,12,13,13,15,0.0,132.0,1.05,15.0,132.0,105.22,83.06
2016,12,13,13,30,0.0,115.0,1.0,15.0,115.0,90.48,70.9
2016,12,13,13,45,19.5,136.5,0.95,15.0,144.5,118.48,94.45
2016,12,13,14,0,39.0,158.0,0.9,15.0,174.0,151.33,121.39
2016,12,13,14,15,36.0,146.5,0.8,14.5,160.0,136.23,108.84
2016,12,13,14,30,33.0,135.0,0.7,14.0,146.0,121.73,96.84
2016,12,13,14,45,28.5,121.0,0.65,14.0,130.0,105.3,83.03
2016,12,13,15,0,24.0,107.0,0.6,14.0,114.0,89.74,69.91
2016,12,13,15,15,17.5,91.5,0.55,13.5,96.0,72.19,55.3
2016,12,13,15,30,11.0,76.0,0.5,13.0,78.0,57.98,43.47
2016,12,13,15,45,5.5,59.5,0.45,13.0,60.5,44.21,31.79
2016,12,13,16,0,0.0,43.0,0.4,13.0,43.0,31.9,22.18
2016,12,13,16,15,0.0,27.5,0.4,13.0,27.5,20.73,11.06
2016,12,13,16,30,0.0,12.0,0.4,13.0,12.0,9.13,0.0
2016,12,13,16,45,0.0,6.0,0.45,13.0,6.0,4.72,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,1.9,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.1,12.0,7.0,5.51,0.0
2016,12,14,7,45,0.0,19.0,2.3,12.5,19.0,14.5,3.75
2016,12,14,8,0,0.0,31.0,2.5,13.0,31.0,25.25,15.07
2016,12,14,8,15,0.0,45.5,2.55,13.0,45.5,40.0,28.12
2016,12,14,8,30,0.0,60.0,2.6,13.0,60.0,54.0,40.43
2016,12,14,8,45,0.0,74.5,2.65,13.5,74.5,67.6,52.22
2016,12,14,9,0,0.0,89.0,2.7,14.0,89.0,81.01,63.66
2016,12,14,9,15,0.0,102.5,2.75,14.0,103.0,93.04,73.92
2016,12,14,9,30,0.0,116.0,2.8,14.0,117.0,105.09,84.06
2016,12,14,9,45,82.5,140.5,2.85,14.5,173.0,229.54,191.24
2016,12,14,10,0,165.0,165.0,2.9,15.0,229.0,358.82,297.96
2016,12,14,10,15,179.0,175.5,2.9,15.0,249.0,379.69,314.01
2016,12,14,10,30,193.0,186.0,2.9,15.0,269.0,399.72,329.67
2016,12,14,10,45,187.5,195.0,2.95,15.5,278.5,398.37,327.17
2016,12,14,11,0,182.0,204.0,3.0,16.0,288.0,396.49,324.39
2016,12,14,11,15,91.0,155.5,3.0,16.0,197.5,247.16,202.29
2016,12,14,11,30,0.0,107.0,3.0,16.0,107.0,84.64,65.51
2016,12,14,11,45,0.0,121.0,3.0,16.0,121.0,96.95,75.9
2016,12,14,12,0,0.0,135.0,3.0,16.0,135.0,109.35,86.17
2016,12,14,12,15,0.0,138.0,3.0,16.0,138.0,111.69,88.1
2016,12,14,12,30,0.0,141.0,3.0,16.0,141.0,114.04,90.07
2016,12,14,12,45,75.5,174.5,3.0,16.0,209.5,209.22,170.39
2016,12,14,13,0,151.0,208.0,3.0,16.0,278.0,301.46,245.74
2016,12,14,13,15,75.5,168.0,2.95,16.0,203.0,193.0,156.29
2016,12,14,13,30,0.0,128.0,2.9,16.0,128.0,101.6,79.91
2016,12,14,13,45,0.0,128.0,2.9,16.0,128.0,101.43,79.98
2016,12,14,14,0,0.0,128.0,2.9,16.0,128.0,101.22,79.91
2016,12,14,14,15,0.0,117.5,2.75,15.5,117.5,92.19,72.59
2016,12,14,14,30,0.0,107.0,2.6,15.0,107.0,83.34,65.35
2016,12,14,14,45,0.0,95.5,2.5,15.0,95.5,73.83,57.36
2016,12,14,15,0,0.0,84.0,2.4,15.0,84.0,64.49,49.44
2016,12,14,15,15,0.0,71.0,2.25,14.5,71.0,54.17,40.67
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,44.05,31.95
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,34.14,23.26
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,24.46,15.6
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,15.63,6.95
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.36,0.0
2016,12,15,7,45,0.0,9.0,4.25,14.0,9.0,6.82,0.0
2016,12,15,8,0,0.0,15.0,4.3,14.0,15.0,11.39,3.63
2016,12,15,8,15,0.0,22.5,4.2,14.0,22.5,17.12,8.75
2016,12,15,8,30,0.0,30.0,4.1,14.0,30.0,22.87,13.83
2016,12,15,8,45,0.0,37.5,4.05,14.0,37.5,28.63,18.89
2016,12,15,9,0,0.0,45.0,4.0,14.0,45.0,34.39,23.91
2016,12,15,9,15,0.0,51.5,4.05,14.0,51.5,39.4,28.24
2016,12,15,9,30,0.0,58.0,4.1,14.0,58.0,44.42,32.53
2016,12,15,9,45,0.0,66.0,4.15,14.5,66.0,50.61,37.71
2016,12,15,10,0,0.0,74.0,4.2,15.0,74.0,56.9,42.92
2016,12,15,10,15,0.0,66.0,4.2,15.0,66.0,50.61,37.52
2016,12,15,10,30,0.0,58.0,4.2,15.0,58.0,44.43,32.23
2016,12,15,10,45,0.0,57.0,4.2,15.5,57.0,43.67,31.47
2016,12,15,11,0,0.0,56.0,4.2,16.0,56.0,42.9,30.72
2016,12,15,11,15,0.0,78.0,4.15,16.0,78.0,59.92,45.03
2016,12,15,11,30,0.0,100.0,4.1,16.0,100.0,78.45,60.53
2016,12,15,11,45,0.0,101.0,4.1,16.0,101.0,79.15,61.08
2016,12,15,12,0,0.0,102.0,4.1,16.0,102.0,79.89,61.68
2016,12,15,12,15,0.0,117.0,4.1,16.0,117.0,92.85,72.51
2016,12,15,12,30,0.0,132.0,4.1,16.0,132.0,105.95,83.44
2016,12,15,12,45,0.0,110.5,4.2,16.0,110.5,86.91,67.59
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,68.76,52.45
2016,12,15,13,15,0.0,86.0,4.45,16.0,86.0,66.32,50.46
2016,12,15,13,30,0.0,83.0,4.6,16.0,83.0,63.92,48.5
2016,12,15,13,45,0.0,67.0,4.75,16.0,67.0,51.39,37.99
2016,12,15,14,0,0.0,51.0,4.9,16.0,51.0,39.02,27.57
2016,12,15,14,15,0.0,47.0,4.9,16.0,47.0,35.94,24.99
2016,12,15,14,30,0.0,43.0,4.9,16.0,43.0,32.85,22.39
2016,12,15,14,45,0.0,38.0,4.95,16.0,38.0,29.0,19.13
2016,12,15,15,0,0.0,33.0,5.0,16.0,33.0,25.16,15.84
2016,12,15,15,15,0.0,28.0,4.9,16.0,28.0,21.32,12.53
2016,12,15,15,30,0.0,23.0,4.8,16.0,23.0,17.5,9.2
2016,12,15,15,45,0.0,18.0,4.7,16.0,18.0,13.68,5.85
2016,12,15,16,0,0.0,13.0,4.6,16.0,13.0,9.86,2.85
2016,12,15,16,15,0.0,8.5,4.5,15.5,8.5,6.44,0.0
2016,12,15,16,30,0.0,4.0,4.4,15.0,4.0,3.02,0.0
2016,12,15,16,45,0.0,2.0,4.3,15.0,2.0,1.57,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,2.5,3.7,8.0,2.5,0.0,0.0
2016,12,16,7,30,0.0,5.0,3.8,8.0,5.0,3.93,0.0
2016,12,16,7,45,0.0,15.5,3.9,8.5,15.5,11.8,1.51
2016,12,16,8,0,0.0,26.0,4.0,9.0,26.0,19.85,10.78
2016,12,16,8,15,0.0,38.5,4.15,9.0,38.5,30.74,20.63
2016,12,16,8,30,0.0,51.0,4.3,9.0,51.0,42.42,31.06
2016,12,16,8,45,0.0,63.5,4.5,9.5,63.5,53.85,41.14
2016,12,16,9,0,0.0,76.0,4.7,10.0,76.0,65.15,50.99
2016,12,16,9,15,0.0,87.5,4.75,10.0,87.5,75.21,59.74
2016,12,16,9,30,0.0,99.0,4.8,10.0,99.0,85.28,68.42
2016,12,16,9,45,0.0,109.0,4.85,10.5,109.0,93.7,75.46
2016,12,16,10,0,0.0,119.0,4.9,11.0,119.0,102.2,82.48
2016,12,16,10,15,141.0,148.5,4.9,11.0,209.0,306.76,260.7
2016,12,16,10,30,282.0,178.0,4.9,11.0,299.0,496.49,418.77
2016,12,16,10,45,288.0,184.5,4.9,11.0,312.5,501.57,421.58
2016,12,16,11,0,294.0,191.0,4.9,11.0,326.0,505.34,424.02
2016,12,16,11,15,586.0,134.5,4.85,11.0,413.5,722.5,600.77
2016,12,16,11,30,878.0,78.0,4.8,11.0,501.0,889.92,726.83
2016,12,16,11,45,878.0,79.0,4.8,11.0,505.0,863.3,705.46
2016,12,16,12,0,878.0,80.0,4.8,11.0,509.0,833.55,683.04
2016,12,16,12,15,877.0,79.5,4.7,11.0,506.5,798.24,655.81
2016,12,16,12,30,876.0,79.0,4.6,11.0,504.0,760.19,626.52
2016,12,16,12,45,872.5,78.0,4.6,11.0,494.0,717.24,593.67
2016,12,16,13,0,869.0,77.0,4.6,11.0,484.0,672.11,556.81
2016,12,16,13,15,860.5,76.0,4.55,11.0,466.5,621.95,514.97
2016,12,16,13,30,852.0,75.0,4.5,11.0,449.0,570.5,471.14
2016,12,16,13,45,836.5,74.0,4.5,11.0,424.0,514.44,422.66
2016,12,16,14,0,821.0,73.0,4.5,11.0,399.0,458.3,372.84
2016,12,16,14,15,801.0,70.5,4.4,10.5,368.5,399.11,319.76
2016,12,16,14,30,781.0,68.0,4.3,10.0,338.0,340.96,266.3
2016,12,16,14,45,750.0,65.0,4.2,10.0,302.0,280.56,210.1
2016,12,16,15,0,719.0,62.0,4.1,10.0,266.0,223.06,156.81
2016,12,16,15,15,674.0,57.5,3.75,9.5,226.5,163.29,104.58
2016,12,16,15,30,629.0,53.0,3.4,9.0,187.0,110.14,62.9
2016,12,16,15,45,560.0,46.0,3.05,9.0,146.5,59.34,32.7
2016,12,16,16,0,491.0,39.0,2.7,9.0,106.0,32.64,23.19
2016,12,16,16,15,245.5,35.5,2.55,8.5,69.0,26.96,16.62
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,22.23,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.5,1.2,0.5,9.5,0.0,0.0
2016,12,17,7,30,0.0,19.0,1.2,1.0,19.0,14.95,0.0
2016,12,17,7,45,259.0,25.5,1.3,2.0,54.5,297.18,172.39
2016,12,17,8,0,518.0,32.0,1.4,3.0,90.0,535.44,432.14
2016,12,17,8,15,595.0,38.5,1.55,3.5,132.0,626.78,516.25
2016,12,17,8,30,672.0,45.0,1.7,4.0,174.0,718.63,592.89
2016,12,17,8,45,719.5,49.0,1.9,5.0,215.5,780.03,642.13
2016,12,17,9,0,767.0,53.0,2.1,6.0,257.0,839.6,687.67
2016,12,17,9,15,797.5,56.0,2.2,6.5,294.5,879.34,716.93
2016,12,17,9,30,828.0,59.0,2.3,7.0,332.0,916.2,743.11
2016,12,17,9,45,849.0,61.5,2.4,7.5,365.0,939.95,759.05
2016,12,17,10,0,870.0,64.0,2.5,8.0,398.0,960.19,772.18
2016,12,17,10,15,884.0,65.5,2.5,8.0,424.5,957.65,769.19
2016,12,17,10,30,898.0,67.0,2.5,8.0,451.0,962.27,771.59
2016,12,17,10,45,906.0,68.5,2.55,8.5,471.0,957.44,766.33
2016,12,17,11,0,914.0,70.0,2.6,9.0,491.0,948.89,758.62
2016,12,17,11,15,919.0,70.5,2.6,9.0,503.0,932.56,746.38
2016,12,17,11,30,924.0,71.0,2.6,9.0,515.0,912.63,731.75
2016,12,17,11,45,924.5,71.5,2.6,9.5,519.5,885.33,710.6
2016,12,17,12,0,925.0,72.0,2.6,10.0,524.0,854.79,687.26
2016,12,17,12,15,923.5,72.0,2.55,10.0,521.0,818.98,660.95
2016,12,17,12,30,922.0,72.0,2.5,10.0,518.0,780.36,632.54
2016,12,17,12,45,912.0,73.0,2.5,10.0,507.0,734.25,598.74
2016,12,17,13,0,902.0,74.0,2.5,10.0,496.0,686.34,561.17
2016,12,17,13,15,893.5,73.0,2.4,10.0,478.0,640.24,523.15
2016,12,17,13,30,885.0,72.0,2.3,10.0,460.0,587.3,479.04
2016,12,17,13,45,871.0,70.5,2.25,10.0,435.0,529.9,430.53
2016,12,17,14,0,857.0,69.0,2.2,10.0,410.0,472.22,380.41
2016,12,17,14,15,837.5,66.5,2.05,9.5,378.5,411.35,326.73
2016,12,17,14,30,818.0,64.0,1.9,9.0,347.0,351.41,272.4
2016,12,17,14,45,789.0,61.0,1.75,9.0,310.5,289.49,215.37
2016,12,17,15,0,760.0,58.0,1.6,9.0,274.0,230.19,160.76
2016,12,17,15,15,716.5,54.0,1.4,8.5,234.0,170.51,108.69
2016,12,17,15,30,673.0,50.0,1.2,8.0,194.0,115.77,65.72
2016,12,17,15,45,603.5,44.0,1.05,7.5,152.0,63.44,34.81
2016,12,17,16,0,534.0,38.0,0.9,7.0,110.0,32.06,22.94
2016,12,17,16,15,267.0,36.0,0.95,6.5,72.0,27.41,17.3
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,23.4,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,107.0,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,214.0,12.0,1.3,1.0,17.0,183.09,0.0
2016,12,18,7,45,363.0,21.5,1.5,1.5,52.0,368.68,201.86
2016,12,18,8,0,512.0,31.0,1.7,2.0,87.0,529.1,428.42
2016,12,18,8,15,590.5,37.0,1.7,2.5,129.0,620.84,514.19
2016,12,18,8,30,669.0,43.0,1.7,3.0,171.0,713.22,590.72
2016,12,18,8,45,720.0,47.0,1.7,3.5,212.5,777.62,641.76
2016,12,18,9,0,771.0,51.0,1.7,4.0,254.0,840.47,689.0
2016,12,18,9,15,802.5,54.0,1.7,4.5,292.5,881.21,717.81
2016,12,18,9,30,834.0,57.0,1.7,5.0,331.0,919.13,743.5
2016,12,18,9,45,854.0,59.5,1.75,6.0,364.0,942.01,756.89
2016,12,18,10,0,874.0,62.0,1.8,7.0,397.0,950.5,759.78
2016,12,18,10,15,889.0,64.0,1.8,7.0,424.5,960.58,765.88
2016,12,18,10,30,904.0,66.0,1.8,7.0,452.0,966.97,769.31
2016,12,18,10,45,914.5,67.0,1.85,7.5,472.5,963.88,765.5
2016,12,18,11,0,925.0,68.0,1.9,8.0,493.0,956.98,759.22
2016,12,18,11,15,931.0,68.5,1.9,8.0,506.0,941.49,747.76
2016,12,18,11,30,937.0,69.0,1.9,8.0,519.0,922.32,733.9
2016,12,18,11,45,939.0,69.5,1.95,8.5,524.0,896.08,714.43
2016,12,18,12,0,941.0,70.0,2.0,9.0,529.0,866.47,692.64
2016,12,18,12,15,939.5,69.5,2.05,9.0,526.5,829.64,666.82
2016,12,18,12,30,938.0,69.0,2.1,9.0,524.0,789.97,638.76
2016,12,18,12,45,933.5,68.5,2.2,9.5,513.0,745.5,606.12
2016,12,18,13,0,929.0,68.0,2.3,10.0,502.0,698.77,569.68
2016,12,18,13,15,920.5,67.0,2.35,10.0,484.0,646.98,528.4
2016,12,18,13,30,912.0,66.0,2.4,10.0,466.0,593.77,484.78
2016,12,18,13,45,898.5,65.0,2.5,10.0,441.0,536.8,436.99
2016,12,18,14,0,885.0,64.0,2.6,10.0,416.0,479.41,387.22
2016,12,18,14,15,865.5,62.0,2.5,9.5,384.5,419.73,334.26
2016,12,18,14,30,846.0,60.0,2.4,9.0,353.0,358.81,278.86
2016,12,18,14,45,817.5,57.0,2.3,9.0,316.5,295.5,220.29
2016,12,18,15,0,789.0,54.0,2.2,9.0,280.0,234.7,163.99
2016,12,18,15,15,747.0,50.5,1.9,8.0,239.0,173.99,110.73
2016,12,18,15,30,705.0,47.0,1.6,7.0,198.0,117.99,66.38
2016,12,18,15,45,638.0,41.5,1.35,6.5,156.0,64.12,34.08
2016,12,18,16,0,571.0,36.0,1.1,6.0,114.0,33.27,24.14
2016,12,18,16,15,452.0,27.5,1.1,5.5,75.0,25.23,15.64
2016,12,18,16,30,333.0,19.0,1.1,5.0,36.0,17.31,0.0
2016,12,18,16,45,166.5,9.5,1.15,4.5,18.0,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,86.0,6.0,1.15,0.5,8.0,0.0,0.0
2016,12,19,7,30,172.0,12.0,1.3,1.0,16.0,148.83,0.0
2016,12,19,7,45,316.0,22.0,1.45,2.0,49.0,339.76,175.07
2016,12,19,8,0,460.0,32.0,1.6,3.0,82.0,497.82,401.67
2016,12,19,8,15,540.5,39.0,1.65,3.5,122.5,588.8,487.31
2016,12,19,8,30,621.0,46.0,1.7,4.0,163.0,671.62,557.07
2016,12,19,8,45,672.5,50.0,1.75,4.5,204.0,736.29,609.21
2016,12,19,9,0,724.0,54.0,1.8,5.0,245.0,799.28,657.53
2016,12,19,9,15,756.5,57.5,1.85,5.5,282.0,841.41,688.34
2016,12,19,9,30,789.0,61.0,1.9,6.0,319.0,880.86,716.13
2016,12,19,9,45,811.5,63.0,2.0,6.5,351.5,905.55,732.95
2016,12,19,10,0,834.0,65.0,2.1,7.0,384.0,926.86,747.08
2016,12,19,10,15,848.5,67.0,2.2,7.5,410.5,936.84,752.87
2016,12,19,10,30,863.0,69.0,2.3,8.0,437.0,943.13,756.08
2016,12,19,10,45,871.5,70.5,2.4,9.0,456.5,939.29,750.72
2016,12,19,11,0,880.0,72.0,2.5,10.0,476.0,931.71,742.89
2016,12,19,11,15,886.0,73.0,2.45,10.0,488.5,907.38,724.45
2016,12,19,11,30,892.0,74.0,2.4,10.0,501.0,889.96,711.25
2016,12,19,11,45,893.5,74.5,2.4,10.5,506.0,864.55,691.53
2016,12,19,12,0,895.0,75.0,2.4,11.0,511.0,835.96,669.66
2016,12,19,12,15,893.5,75.0,2.4,11.0,508.5,801.33,644.65
2016,12,19,12,30,892.0,75.0,2.4,11.0,506.0,763.97,617.57
2016,12,19,12,45,887.0,74.5,2.45,11.0,496.0,720.99,586.45
2016,12,19,13,0,882.0,74.0,2.5,11.0,486.0,681.45,555.49
2016,12,19,13,15,703.0,104.5,2.45,11.0,425.5,561.6,459.86
2016,12,19,13,30,524.0,135.0,2.4,11.0,365.0,444.54,365.26
2016,12,19,13,45,538.5,123.5,2.35,11.0,349.0,409.39,335.43
2016,12,19,14,0,553.0,112.0,2.3,11.0,333.0,377.81,306.93
2016,12,19,14,15,674.5,88.5,2.1,10.5,337.0,370.07,295.58
2016,12,19,14,30,796.0,65.0,1.9,10.0,341.0,348.07,269.87
2016,12,19,14,45,767.5,61.5,1.75,10.0,305.5,287.06,213.73
