Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,0,739.0,58.0,1.6,10.0,270.0,228.63,160.08
2016,12,19,15,15,695.5,54.0,1.4,9.0,230.5,170.08,109.21
2016,12,19,15,30,652.0,50.0,1.2,8.0,191.0,116.47,66.87
2016,12,19,15,45,583.0,44.0,1.05,7.5,150.0,62.59,33.42
2016,12,19,16,0,514.0,38.0,0.9,7.0,109.0,31.93,22.87
2016,12,19,16,15,395.5,29.0,0.9,6.5,72.0,24.19,14.8
2016,12,19,16,30,277.0,20.0,0.9,6.0,35.0,16.59,0.0
2016,12,19,16,45,138.5,10.0,0.95,6.0,17.5,7.87,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,69.5,5.5,1.2,1.5,7.0,0.0,0.0
2016,12,20,7,30,139.0,11.0,1.3,2.0,14.0,121.16,0.0
2016,12,20,7,45,280.5,21.5,1.4,3.0,45.5,308.06,147.84
2016,12,20,8,0,422.0,32.0,1.5,4.0,77.0,464.35,373.42
2016,12,20,8,15,503.0,39.0,1.5,4.5,116.0,554.83,458.45
2016,12,20,8,30,584.0,46.0,1.5,5.0,155.0,647.77,535.54
2016,12,20,8,45,633.5,50.5,1.55,5.5,194.5,699.93,577.96
2016,12,20,9,0,683.0,55.0,1.6,6.0,234.0,761.21,625.19
2016,12,20,9,15,716.0,58.5,1.55,6.5,270.0,803.55,655.16
2016,12,20,9,30,749.0,62.0,1.5,7.0,306.0,843.34,682.01
2016,12,20,9,45,776.0,63.0,1.5,8.0,338.0,871.1,698.6
2016,12,20,10,0,803.0,64.0,1.5,9.0,370.0,895.57,712.39
2016,12,20,10,15,818.0,66.0,1.55,9.5,396.0,906.32,718.2
2016,12,20,10,30,833.0,68.0,1.6,10.0,422.0,913.5,721.63
2016,12,20,10,45,843.0,69.0,1.65,11.0,441.5,910.93,716.96
2016,12,20,11,0,853.0,70.0,1.7,12.0,461.0,904.71,709.97
2016,12,20,11,15,859.0,71.0,1.7,12.0,473.5,881.1,692.88
2016,12,20,11,30,865.0,72.0,1.7,12.0,486.0,864.5,681.02
2016,12,20,11,45,867.0,72.0,1.75,12.5,491.0,839.81,662.76
2016,12,20,12,0,869.0,72.0,1.8,13.0,496.0,812.03,642.4
2016,12,20,12,15,868.0,72.0,1.85,13.0,494.0,778.87,619.31
2016,12,20,12,30,867.0,72.0,1.9,13.0,492.0,743.02,594.13
2016,12,20,12,45,857.5,73.0,1.95,13.5,481.5,706.11,566.91
2016,12,20,13,0,848.0,74.0,2.0,14.0,471.0,660.37,530.84
2016,12,20,13,15,839.5,73.0,2.05,14.0,454.0,611.54,492.51
2016,12,20,13,30,831.0,72.0,2.1,14.0,437.0,561.44,452.1
2016,12,20,13,45,817.5,70.5,2.15,14.0,413.5,507.21,407.25
2016,12,20,14,0,804.0,69.0,2.2,14.0,390.0,452.73,360.79
2016,12,20,14,15,784.0,67.0,2.05,13.5,360.5,395.14,310.67
2016,12,20,14,30,764.0,65.0,1.9,13.0,331.0,338.56,260.1
2016,12,20,14,45,737.0,61.5,1.75,13.0,296.5,279.82,206.69
2016,12,20,15,0,710.0,58.0,1.6,13.0,262.0,223.52,155.43
2016,12,20,15,15,667.5,54.0,1.45,12.0,223.5,166.82,106.61
2016,12,20,15,30,625.0,50.0,1.3,11.0,185.0,114.94,65.84
2016,12,20,15,45,562.0,43.5,1.15,10.5,146.0,62.47,32.94
2016,12,20,16,0,499.0,37.0,1.0,10.0,107.0,31.02,21.78
2016,12,20,16,15,384.5,28.5,1.0,9.5,70.5,23.72,14.27
2016,12,20,16,30,270.0,20.0,1.0,9.0,34.0,16.56,0.0
2016,12,20,16,45,135.0,10.0,1.05,8.5,17.0,7.87,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,5.5,0.85,7.0,5.5,0.0,0.0
2016,12,21,7,30,0.0,11.0,1.0,7.0,11.0,8.65,0.0
2016,12,21,7,45,140.5,23.0,1.15,7.5,38.0,189.01,81.41
2016,12,21,8,0,281.0,35.0,1.3,8.0,65.0,344.01,275.2
2016,12,21,8,15,343.5,46.0,1.4,8.5,99.0,419.43,346.83
2016,12,21,8,30,406.0,57.0,1.5,9.0,133.0,497.12,413.03
2016,12,21,8,45,444.5,66.5,1.6,9.5,167.5,551.78,458.34
2016,12,21,9,0,483.0,76.0,1.7,10.0,202.0,605.67,501.26
2016,12,21,9,15,509.0,84.0,1.75,10.5,234.0,644.65,530.84
2016,12,21,9,30,535.0,92.0,1.8,11.0,266.0,681.63,557.97
2016,12,21,9,45,559.0,97.5,1.9,11.5,295.5,711.6,579.47
2016,12,21,10,0,583.0,103.0,2.0,12.0,325.0,738.92,598.61
2016,12,21,10,15,605.0,104.0,2.0,12.5,348.5,756.27,609.33
2016,12,21,10,30,627.0,105.0,2.0,13.0,372.0,770.47,617.69
2016,12,21,10,45,628.0,112.0,2.05,13.5,389.5,768.62,614.76
2016,12,21,11,0,629.0,119.0,2.1,14.0,407.0,763.83,609.93
2016,12,21,11,15,731.0,98.0,2.1,14.0,441.5,815.0,646.56
2016,12,21,11,30,833.0,77.0,2.1,14.0,476.0,853.14,672.92
2016,12,21,11,45,836.0,77.0,2.1,14.5,481.5,829.68,654.28
2016,12,21,12,0,839.0,77.0,2.1,15.0,487.0,803.08,634.13
2016,12,21,12,15,838.5,77.0,2.1,15.0,485.0,770.66,611.03
2016,12,21,12,30,838.0,77.0,2.1,15.0,483.0,735.56,585.92
2016,12,21,12,45,835.5,76.0,2.15,15.0,474.0,695.34,557.24
2016,12,21,13,0,833.0,75.0,2.2,15.0,465.0,652.94,524.59
2016,12,21,13,15,825.0,74.0,2.15,15.0,449.0,605.14,486.47
2016,12,21,13,30,817.0,73.0,2.1,15.0,433.0,556.06,446.47
2016,12,21,13,45,807.5,70.5,2.1,15.0,410.0,503.58,402.98
2016,12,21,14,0,798.0,68.0,2.1,15.0,387.0,450.5,357.7
2016,12,21,14,15,779.5,66.0,2.0,15.0,358.0,393.88,308.13
2016,12,21,14,30,761.0,64.0,1.9,15.0,329.0,338.11,258.11
2016,12,21,14,45,736.0,60.5,1.85,15.0,295.5,280.13,205.78
2016,12,21,15,0,711.0,57.0,1.8,15.0,262.0,224.34,155.23
2016,12,21,15,15,670.0,53.0,1.6,14.0,224.0,167.79,106.64
2016,12,21,15,30,629.0,49.0,1.4,13.0,186.0,115.87,65.82
2016,12,21,15,45,566.0,43.0,1.2,12.0,147.0,63.51,33.02
2016,12,21,16,0,503.0,37.0,1.0,11.0,108.0,31.03,21.72
2016,12,21,16,15,392.0,28.5,1.05,10.5,71.5,23.74,14.3
2016,12,21,16,30,281.0,20.0,1.1,10.0,35.0,16.57,0.0
2016,12,21,16,45,140.5,10.0,1.15,9.5,17.5,7.87,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.5,1.55,6.0,6.5,0.0,0.0
2016,12,22,7,30,121.0,11.0,1.5,6.0,13.0,106.35,0.0
2016,12,22,7,45,268.5,22.0,1.5,6.5,45.0,296.0,119.08
2016,12,22,8,0,416.0,33.0,1.5,7.0,77.0,459.4,363.68
2016,12,22,8,15,501.5,40.5,1.45,7.5,117.0,554.77,452.7
2016,12,22,8,30,587.0,48.0,1.4,8.0,157.0,652.67,532.41
2016,12,22,8,45,642.5,52.5,1.35,8.5,197.5,719.68,584.4
2016,12,22,9,0,698.0,57.0,1.3,9.0,238.0,777.31,626.75
2016,12,22,9,15,731.5,60.5,1.25,9.5,275.0,820.66,656.61
2016,12,22,9,30,765.0,64.0,1.2,10.0,312.0,861.32,683.2
2016,12,22,9,45,789.5,66.5,1.15,10.5,344.5,888.98,699.6
2016,12,22,10,0,814.0,69.0,1.1,11.0,377.0,913.3,713.23
2016,12,22,10,15,829.0,70.5,1.15,11.5,403.5,923.57,718.64
2016,12,22,10,30,844.0,72.0,1.2,12.0,430.0,930.2,721.69
2016,12,22,10,45,854.0,73.5,1.25,13.0,450.0,928.33,717.69
2016,12,22,11,0,864.0,75.0,1.3,14.0,470.0,922.75,711.36
2016,12,22,11,15,870.0,75.5,1.35,14.0,483.0,908.51,701.86
2016,12,22,11,30,876.0,76.0,1.4,14.0,496.0,890.69,690.07
2016,12,22,11,45,878.0,76.5,1.5,14.5,501.0,865.91,672.92
2016,12,22,12,0,880.0,77.0,1.6,15.0,506.0,837.87,653.48
2016,12,22,12,15,879.0,77.0,1.65,15.0,504.0,803.73,630.25
2016,12,22,12,30,878.0,77.0,1.7,15.0,502.0,766.79,604.89
2016,12,22,12,45,876.5,75.5,1.75,15.5,493.0,725.14,574.8
2016,12,22,13,0,875.0,74.0,1.8,16.0,484.0,681.11,540.9
2016,12,22,13,15,867.0,73.0,1.7,16.0,467.0,631.44,501.66
2016,12,22,13,30,859.0,72.0,1.6,16.0,450.0,580.37,460.51
2016,12,22,13,45,847.0,70.0,1.55,16.0,426.5,525.02,415.32
2016,12,22,14,0,835.0,68.0,1.5,16.0,403.0,469.22,368.48
2016,12,22,14,15,815.5,66.0,1.3,15.5,373.0,410.15,317.86
2016,12,22,14,30,796.0,64.0,1.1,15.0,343.0,351.98,266.66
2016,12,22,14,45,767.5,61.0,0.95,15.0,307.5,291.38,212.58
2016,12,22,15,0,739.0,58.0,0.8,15.0,272.0,233.32,160.57
2016,12,22,15,15,696.5,54.0,0.75,14.5,232.5,174.73,110.57
2016,12,22,15,30,654.0,50.0,0.7,14.0,193.0,120.93,68.41
2016,12,22,15,45,584.5,44.5,0.7,13.5,152.5,66.95,34.7
2016,12,22,16,0,515.0,39.0,0.7,13.0,112.0,32.72,23.03
2016,12,22,16,15,402.0,30.0,0.7,12.5,74.5,25.02,15.32
2016,12,22,16,30,289.0,21.0,0.7,12.0,37.0,17.43,0.99
2016,12,22,16,45,144.5,10.5,0.75,11.5,18.5,8.26,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,24.5,18.0,4.8,8.5,20.5,48.5,13.14
2016,12,23,8,0,49.0,36.0,4.9,9.0,41.0,104.35,80.62
2016,12,23,8,15,66.5,53.0,4.95,9.0,63.5,142.62,117.64
2016,12,23,8,30,84.0,70.0,5.0,9.0,86.0,179.88,151.8
2016,12,23,8,45,94.5,86.5,5.05,9.5,108.0,209.31,178.09
2016,12,23,9,0,105.0,103.0,5.1,10.0,130.0,238.38,203.43
2016,12,23,9,15,111.0,119.0,5.0,10.0,151.5,261.92,223.66
2016,12,23,9,30,117.0,135.0,4.9,10.0,173.0,284.98,243.06
2016,12,23,9,45,122.5,148.0,4.85,10.5,191.5,302.44,257.04
2016,12,23,10,0,128.0,161.0,4.8,11.0,210.0,319.53,270.44
2016,12,23,10,15,64.0,137.0,4.6,11.0,161.5,198.07,166.36
2016,12,23,10,30,0.0,113.0,4.4,11.0,113.0,92.92,74.27
2016,12,23,10,45,0.0,106.0,4.2,11.5,106.0,85.21,67.54
2016,12,23,11,0,0.0,99.0,4.0,12.0,99.0,78.19,61.37
2016,12,23,11,15,0.0,105.0,4.0,12.0,105.0,83.27,65.63
2016,12,23,11,30,0.0,111.0,4.0,12.0,111.0,88.36,69.9
2016,12,23,11,45,0.0,102.5,4.0,12.5,102.5,80.52,63.09
2016,12,23,12,0,0.0,94.0,4.0,13.0,94.0,73.03,56.62
2016,12,23,12,15,0.0,98.5,4.25,12.5,98.5,76.81,59.94
2016,12,23,12,30,0.0,103.0,4.5,12.0,103.0,80.59,63.29
2016,12,23,12,45,106.0,154.5,4.75,12.0,204.0,225.93,188.36
2016,12,23,13,0,212.0,206.0,5.0,12.0,305.0,343.14,286.26
2016,12,23,13,15,106.0,148.0,5.0,12.0,197.5,205.6,170.44
2016,12,23,13,30,0.0,90.0,5.0,12.0,90.0,69.64,54.09
2016,12,23,13,45,0.0,65.0,5.0,12.0,65.0,49.84,37.28
2016,12,23,14,0,0.0,40.0,5.0,12.0,40.0,30.56,20.75
2016,12,23,14,15,0.0,37.0,4.85,11.5,37.0,28.25,18.84
2016,12,23,14,30,0.0,34.0,4.7,11.0,34.0,25.94,16.9
2016,12,23,14,45,0.0,30.5,4.55,11.0,30.5,23.25,14.58
2016,12,23,15,0,0.0,27.0,4.4,11.0,27.0,20.56,12.25
2016,12,23,15,15,0.0,23.0,4.05,10.5,23.0,17.5,9.59
2016,12,23,15,30,0.0,19.0,3.7,10.0,19.0,14.44,6.9
2016,12,23,15,45,0.0,15.0,3.35,9.5,15.0,11.39,4.19
2016,12,23,16,0,0.0,11.0,3.0,9.0,11.0,8.34,1.77
2016,12,23,16,15,0.0,7.0,2.75,8.5,7.0,5.3,0.0
2016,12,23,16,30,0.0,3.0,2.5,8.0,3.0,2.27,0.0
2016,12,23,16,45,0.0,1.5,2.3,8.0,1.5,1.18,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,15.5,1.6,5.5,37.5,238.89,78.85
2016,12,24,8,0,427.0,31.0,1.7,6.0,75.0,466.28,369.26
2016,12,24,8,15,512.0,38.0,1.9,6.5,114.5,560.31,460.34
2016,12,24,8,30,597.0,45.0,2.1,7.0,154.0,646.52,534.04
2016,12,24,8,45,654.0,49.0,2.35,7.5,195.0,716.23,591.75
2016,12,24,9,0,711.0,53.0,2.6,8.0,236.0,784.55,646.0
2016,12,24,9,15,744.5,56.0,2.65,8.0,273.0,827.31,678.92
2016,12,24,9,30,778.0,59.0,2.7,8.0,310.0,867.46,708.91
2016,12,24,9,45,806.0,60.5,2.8,8.5,343.5,897.28,729.57
2016,12,24,10,0,834.0,62.0,2.9,9.0,377.0,923.8,747.4
2016,12,24,10,15,849.0,63.5,2.95,9.0,404.0,934.18,754.19
2016,12,24,10,30,864.0,65.0,3.0,9.0,431.0,929.96,750.49
2016,12,24,10,45,875.5,65.5,3.1,9.5,451.5,928.38,747.95
2016,12,24,11,0,887.0,66.0,3.2,10.0,472.0,923.15,742.8
2016,12,24,11,15,893.5,67.0,3.2,10.0,485.5,910.3,732.86
2016,12,24,11,30,900.0,68.0,3.2,10.0,499.0,893.85,720.49
2016,12,24,11,45,903.0,68.0,3.25,10.0,504.5,869.54,702.82
2016,12,24,12,0,906.0,68.0,3.3,10.0,510.0,841.94,682.79
2016,12,24,12,15,905.5,68.0,3.3,10.0,508.5,808.35,658.0
2016,12,24,12,30,905.0,68.0,3.3,10.0,507.0,771.9,631.03
2016,12,24,12,45,893.5,70.0,3.3,10.0,496.5,727.22,597.69
2016,12,24,13,0,882.0,72.0,3.3,10.0,486.0,680.82,561.31
2016,12,24,13,15,874.5,71.0,3.25,10.0,469.5,632.12,521.33
2016,12,24,13,30,867.0,70.0,3.2,10.0,453.0,585.92,482.25
2016,12,24,13,45,856.0,68.0,3.15,10.0,429.5,530.79,435.17
2016,12,24,14,0,845.0,66.0,3.1,10.0,406.0,475.08,386.34
2016,12,24,14,15,826.5,64.0,2.95,10.0,376.5,415.93,333.27
2016,12,24,14,30,808.0,62.0,2.8,10.0,347.0,357.54,279.63
2016,12,24,14,45,782.0,59.0,2.65,10.0,312.0,296.98,223.56
2016,12,24,15,0,756.0,56.0,2.5,10.0,277.0,238.64,169.33
2016,12,24,15,15,715.5,52.0,2.15,9.0,238.0,179.28,116.81
2016,12,24,15,30,675.0,48.0,1.8,8.0,199.0,124.44,72.12
2016,12,24,15,45,611.5,42.5,1.45,7.5,158.0,71.77,38.01
2016,12,24,16,0,548.0,37.0,1.1,7.0,117.0,33.98,24.81
2016,12,24,16,15,435.5,29.0,1.1,6.5,79.0,26.45,17.17
2016,12,24,16,30,323.0,21.0,1.1,6.0,41.0,17.49,3.06
2016,12,24,16,45,161.5,10.5,1.1,5.5,20.5,8.26,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,209.0,15.5,1.25,4.5,36.5,234.53,69.14
2016,12,25,8,0,418.0,31.0,1.3,5.0,73.0,458.17,362.18
2016,12,25,8,15,504.0,38.0,1.5,5.5,113.0,552.89,454.05
2016,12,25,8,30,590.0,45.0,1.7,6.0,153.0,650.47,536.43
2016,12,25,8,45,643.5,50.0,1.9,6.5,193.0,707.28,583.86
2016,12,25,9,0,697.0,55.0,2.1,7.0,233.0,773.52,636.37
2016,12,25,9,15,731.0,58.5,2.15,7.5,270.5,817.5,668.9
2016,12,25,9,30,765.0,62.0,2.2,8.0,308.0,858.88,698.38
2016,12,25,9,45,785.0,65.0,2.25,8.5,340.0,883.1,714.41
2016,12,25,10,0,805.0,68.0,2.3,9.0,372.0,904.04,727.78
2016,12,25,10,15,820.5,70.0,2.3,9.5,399.0,915.84,733.84
2016,12,25,10,30,836.0,72.0,2.3,10.0,426.0,924.02,737.33
2016,12,25,10,45,847.0,73.0,2.3,10.5,446.0,922.9,734.24
2016,12,25,11,0,858.0,74.0,2.3,11.0,466.0,918.08,728.72
2016,12,25,11,15,559.0,139.5,2.3,11.0,398.0,699.7,568.47
2016,12,25,11,30,260.0,205.0,2.3,11.0,330.0,472.76,388.97
2016,12,25,11,45,267.5,206.5,2.35,11.0,336.5,468.99,387.23
2016,12,25,12,0,275.0,208.0,2.4,11.0,343.0,463.89,383.05
2016,12,25,12,15,322.5,199.5,2.4,11.0,356.5,477.84,394.74
2016,12,25,12,30,370.0,191.0,2.4,11.0,370.0,487.8,402.91
2016,12,25,12,45,614.5,133.0,2.4,11.0,425.0,607.05,498.54
2016,12,25,13,0,859.0,75.0,2.4,11.0,480.0,675.94,551.97
2016,12,25,13,15,850.0,74.0,2.35,11.0,463.0,626.52,511.21
2016,12,25,13,30,841.0,73.0,2.3,11.0,446.0,575.82,469.46
2016,12,25,13,45,828.0,71.5,2.25,11.0,422.5,521.46,423.75
2016,12,25,14,0,815.0,70.0,2.2,11.0,399.0,466.74,376.5
2016,12,25,14,15,795.5,67.5,2.05,11.0,369.5,408.23,324.73
2016,12,25,14,30,776.0,65.0,1.9,11.0,340.0,350.65,272.56
2016,12,25,14,45,751.0,61.5,1.8,11.0,305.5,291.68,218.64
2016,12,25,15,0,726.0,58.0,1.7,11.0,271.0,234.85,166.37
2016,12,25,15,15,685.0,54.0,1.55,10.0,233.0,177.09,115.75
2016,12,25,15,30,644.0,50.0,1.4,9.0,195.0,123.92,72.61
2016,12,25,15,45,583.0,44.0,1.25,8.5,155.0,72.7,39.08
2016,12,25,16,0,522.0,38.0,1.1,8.0,115.0,31.93,22.91
2016,12,25,16,15,413.5,30.0,1.2,7.0,78.0,25.03,15.99
2016,12,25,16,30,305.0,22.0,1.3,6.0,41.0,18.27,4.3
2016,12,25,16,45,152.5,11.0,1.4,5.5,20.5,8.65,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.0,14.0,1.35,2.0,37.0,241.77,63.86
2016,12,26,8,0,456.0,28.0,1.5,3.0,74.0,474.56,376.97
2016,12,26,8,15,539.0,34.5,1.55,3.5,114.0,568.78,469.51
2016,12,26,8,30,622.0,41.0,1.6,4.0,154.0,664.75,550.19
2016,12,26,8,45,671.0,45.5,1.65,4.5,194.5,727.48,601.12
2016,12,26,9,0,720.0,50.0,1.7,5.0,235.0,788.98,648.65
2016,12,26,9,15,753.0,53.5,1.7,5.5,272.0,832.07,679.84
2016,12,26,9,30,786.0,57.0,1.7,6.0,309.0,872.63,707.94
2016,12,26,9,45,803.0,60.5,1.75,7.0,341.5,894.75,721.07
2016,12,26,10,0,820.0,64.0,1.8,8.0,374.0,913.58,731.56
2016,12,26,10,15,835.5,66.0,1.8,8.5,401.0,925.42,737.54
2016,12,26,10,30,851.0,68.0,1.8,9.0,428.0,933.63,740.95
2016,12,26,10,45,858.5,70.0,1.85,9.5,448.0,930.49,737.06
2016,12,26,11,0,866.0,72.0,1.9,10.0,468.0,923.68,730.83
2016,12,26,11,15,872.5,72.5,1.8,10.5,481.0,910.33,718.32
2016,12,26,11,30,879.0,73.0,1.7,11.0,494.0,883.61,696.64
2016,12,26,11,45,880.0,74.0,1.65,11.5,500.0,859.49,677.74
2016,12,26,12,0,881.0,75.0,1.6,12.0,506.0,832.22,656.71
2016,12,26,12,15,880.0,74.5,1.55,12.0,504.0,798.5,632.38
2016,12,26,12,30,879.0,74.0,1.5,12.0,502.0,762.05,606.11
2016,12,26,12,45,875.0,73.5,1.45,12.0,493.0,720.86,576.31
2016,12,26,13,0,871.0,73.0,1.4,12.0,484.0,683.19,547.47
2016,12,26,13,15,862.5,72.0,1.35,12.0,467.5,633.62,508.45
2016,12,26,13,30,854.0,71.0,1.3,12.0,451.0,582.7,467.52
2016,12,26,13,45,841.5,69.5,1.3,12.0,427.5,528.01,422.92
2016,12,26,14,0,829.0,68.0,1.3,12.0,404.0,472.88,376.57
2016,12,26,14,15,810.0,65.5,1.2,12.0,374.5,413.85,325.35
2016,12,26,14,30,791.0,63.0,1.1,12.0,345.0,355.67,273.54
2016,12,26,14,45,763.0,60.5,1.05,12.0,310.0,295.89,219.83
2016,12,26,15,0,735.0,58.0,1.0,12.0,275.0,238.53,167.86
2016,12,26,15,15,694.5,54.0,1.0,11.0,236.5,180.24,117.31
2016,12,26,15,30,654.0,50.0,1.0,10.0,198.0,126.47,73.87
2016,12,26,15,45,589.5,44.5,1.0,9.0,157.5,74.74,40.12
2016,12,26,16,0,525.0,39.0,1.0,8.0,117.0,32.74,23.66
2016,12,26,16,15,418.5,30.5,1.05,7.5,79.5,25.45,16.4
2016,12,26,16,30,312.0,22.0,1.1,7.0,42.0,18.27,5.04
2016,12,26,16,45,156.0,11.0,1.15,6.5,21.0,8.65,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,191.5,15.5,0.65,3.5,34.5,218.86,49.45
2016,12,27,8,0,383.0,31.0,0.6,4.0,69.0,427.3,335.62
2016,12,27,8,15,469.0,39.0,0.65,4.5,108.0,522.46,426.27
2016,12,27,8,30,555.0,47.0,0.7,5.0,147.0,620.76,506.99
2016,12,27,8,45,614.0,51.5,0.75,5.5,187.5,690.68,562.1
2016,12,27,9,0,673.0,56.0,0.8,6.0,228.0,751.66,608.17
2016,12,27,9,15,707.5,59.5,0.8,6.5,265.0,796.13,639.51
2016,12,27,9,30,742.0,63.0,0.8,7.0,302.0,838.08,667.82
2016,12,27,9,45,768.0,65.0,0.85,8.0,334.5,866.99,685.65
2016,12,27,10,0,794.0,67.0,0.9,9.0,367.0,892.68,700.85
2016,12,27,10,15,810.0,69.0,1.0,9.5,394.0,905.23,708.85
2016,12,27,10,30,826.0,71.0,1.1,10.0,421.0,914.23,714.48
2016,12,27,10,45,836.0,73.0,1.2,11.0,441.5,913.82,712.35
2016,12,27,11,0,846.0,75.0,1.3,12.0,462.0,909.76,707.82
2016,12,27,11,15,852.5,75.5,1.4,12.0,475.0,896.88,699.84
2016,12,27,11,30,859.0,76.0,1.5,12.0,488.0,880.46,689.48
2016,12,27,11,45,861.0,77.0,1.65,12.5,494.0,857.26,673.7
2016,12,27,12,0,863.0,78.0,1.8,13.0,500.0,830.83,655.51
2016,12,27,12,15,862.0,78.0,1.85,13.0,498.5,797.68,632.53
2016,12,27,12,30,861.0,78.0,1.9,13.0,497.0,761.77,607.44
2016,12,27,12,45,853.0,78.5,1.95,13.0,487.5,718.79,576.94
2016,12,27,13,0,845.0,79.0,2.0,13.0,478.0,673.92,543.0
2016,12,27,13,15,837.0,78.0,1.95,13.0,462.0,625.76,504.77
2016,12,27,13,30,829.0,77.0,1.9,13.0,446.0,576.24,464.58
2016,12,27,13,45,677.0,99.5,1.9,13.0,390.5,474.51,382.97
2016,12,27,14,0,525.0,122.0,1.9,13.0,335.0,377.3,304.12
2016,12,27,14,15,512.0,114.0,1.8,12.5,310.0,331.23,264.79
2016,12,27,14,30,499.0,106.0,1.7,12.0,285.0,286.04,224.95
2016,12,27,14,45,470.5,101.0,1.6,12.0,256.0,239.81,183.59
2016,12,27,15,0,442.0,96.0,1.5,12.0,227.0,196.43,144.7
2016,12,27,15,15,414.5,85.5,1.35,11.0,195.0,151.8,106.03
2016,12,27,15,30,387.0,75.0,1.2,10.0,163.0,110.52,72.17
2016,12,27,15,45,346.0,63.0,1.05,9.5,130.0,70.72,44.04
2016,12,27,16,0,305.0,51.0,0.9,9.0,97.0,38.49,28.69
2016,12,27,16,15,234.5,37.5,0.95,8.5,66.0,28.42,18.95
2016,12,27,16,30,164.0,24.0,1.0,8.0,35.0,18.27,5.7
2016,12,27,16,45,82.0,12.0,1.05,7.5,17.5,9.44,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,14.5,1.7,3.0,36.5,244.72,48.61
2016,12,28,8,0,451.0,29.0,1.9,4.0,73.0,469.67,371.6
2016,12,28,8,15,535.0,35.5,1.95,4.5,113.5,565.42,467.02
2016,12,28,8,30,619.0,42.0,2.0,5.0,154.0,662.55,549.18
2016,12,28,8,45,673.0,46.0,2.05,5.5,195.0,729.63,603.82
2016,12,28,9,0,727.0,50.0,2.1,6.0,236.0,795.47,654.85
2016,12,28,9,15,760.0,53.0,2.1,6.5,273.5,838.15,685.94
2016,12,28,9,30,793.0,56.0,2.1,7.0,311.0,878.28,713.93
2016,12,28,9,45,820.5,57.0,2.15,8.0,344.5,907.32,732.08
2016,12,28,10,0,848.0,58.0,2.2,9.0,378.0,921.99,739.43
2016,12,28,10,15,862.5,59.5,2.25,9.5,405.5,932.27,744.9
2016,12,28,10,30,877.0,61.0,2.3,10.0,433.0,939.04,747.84
2016,12,28,10,45,887.5,62.0,2.35,11.0,453.5,937.61,743.67
2016,12,28,11,0,898.0,63.0,2.4,12.0,474.0,932.49,737.07
2016,12,28,11,15,904.0,63.5,2.4,12.0,487.5,918.81,726.78
2016,12,28,11,30,910.0,64.0,2.4,12.0,501.0,901.54,714.14
2016,12,28,11,45,912.5,64.5,2.4,12.5,507.0,877.67,695.63
2016,12,28,12,0,915.0,65.0,2.4,13.0,513.0,850.45,674.91
2016,12,28,12,15,914.0,65.0,2.4,13.0,512.0,816.57,650.68
2016,12,28,12,30,913.0,65.0,2.4,13.0,511.0,779.82,624.32
2016,12,28,12,45,906.5,65.5,2.45,13.5,501.5,736.98,592.55
2016,12,28,13,0,900.0,66.0,2.5,14.0,492.0,692.02,558.19
2016,12,28,13,15,892.5,65.0,2.5,14.0,475.5,642.82,519.23
2016,12,28,13,30,885.0,64.0,2.5,14.0,459.0,592.1,478.07
2016,12,28,13,45,873.5,62.5,2.5,14.0,436.0,537.42,432.68
2016,12,28,14,0,862.0,61.0,2.5,14.0,413.0,482.12,385.43
2016,12,28,14,15,844.5,59.0,2.35,13.5,383.5,423.38,334.4
2016,12,28,14,30,827.0,57.0,2.2,13.0,354.0,365.95,282.97
2016,12,28,14,45,802.0,54.5,2.1,13.0,319.0,305.08,227.48
2016,12,28,15,0,777.0,52.0,2.0,13.0,284.0,246.24,173.43
2016,12,28,15,15,739.5,48.5,1.75,12.0,245.5,186.43,120.73
2016,12,28,15,30,702.0,45.0,1.5,11.0,207.0,130.71,75.02
2016,12,28,15,45,643.5,40.5,1.25,10.5,166.0,77.09,39.37
2016,12,28,16,0,585.0,36.0,1.0,10.0,125.0,33.32,24.02
2016,12,28,16,15,484.5,28.5,1.05,9.5,86.5,26.2,17.03
2016,12,28,16,30,384.0,21.0,1.1,9.0,48.0,19.18,6.88
2016,12,28,16,45,192.0,10.5,1.15,8.5,24.0,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,210.0,15.5,2.2,5.5,36.0,233.41,38.92
2016,12,29,8,0,420.0,31.0,2.3,6.0,72.0,458.75,361.15
2016,12,29,8,15,508.0,38.0,2.25,6.5,112.5,555.46,457.21
2016,12,29,8,30,596.0,45.0,2.2,7.0,153.0,655.12,540.78
2016,12,29,8,45,647.5,50.5,2.2,7.5,193.5,710.82,586.34
2016,12,29,9,0,699.0,56.0,2.2,8.0,234.0,776.22,636.79
2016,12,29,9,15,734.5,60.0,2.2,8.5,272.5,822.77,670.79
2016,12,29,9,30,770.0,64.0,2.2,9.0,311.0,866.76,701.57
2016,12,29,9,45,775.0,71.0,2.25,9.5,341.5,881.85,710.85
2016,12,29,10,0,780.0,78.0,2.3,10.0,372.0,893.5,717.56
2016,12,29,10,15,797.5,80.0,2.3,10.5,399.5,907.94,725.61
2016,12,29,10,30,815.0,82.0,2.3,11.0,427.0,918.71,730.91
2016,12,29,10,45,830.0,82.5,2.3,12.0,449.0,921.52,729.24
2016,12,29,11,0,845.0,83.0,2.3,13.0,471.0,920.48,725.03
2016,12,29,11,15,851.5,84.0,2.25,13.5,484.5,908.37,714.02
2016,12,29,11,30,858.0,85.0,2.2,14.0,498.0,892.66,700.77
2016,12,29,11,45,862.5,85.0,2.15,14.5,504.5,870.47,683.16
2016,12,29,12,0,867.0,85.0,2.1,15.0,511.0,844.9,663.36
2016,12,29,12,15,865.5,85.0,2.05,15.0,509.5,811.23,639.15
2016,12,29,12,30,864.0,85.0,2.0,15.0,508.0,774.78,612.98
2016,12,29,12,45,868.0,81.5,1.95,15.5,500.5,735.79,583.8
2016,12,29,13,0,872.0,78.0,1.9,16.0,493.0,693.98,551.12
2016,12,29,13,15,863.5,77.0,1.85,16.0,476.0,644.37,512.43
2016,12,29,13,30,855.0,76.0,1.8,16.0,459.0,593.36,471.8
2016,12,29,13,45,840.5,74.5,1.75,16.0,435.5,537.49,426.41
2016,12,29,14,0,826.0,73.0,1.7,16.0,412.0,481.36,379.55
2016,12,29,14,15,806.5,71.0,1.55,16.0,382.5,422.62,329.05
2016,12,29,14,30,787.0,69.0,1.4,16.0,353.0,364.74,278.05
2016,12,29,14,45,757.5,66.0,1.25,16.0,317.5,303.98,224.13
2016,12,29,15,0,728.0,63.0,1.1,16.0,282.0,245.82,172.14
2016,12,29,15,15,687.0,59.0,1.05,15.0,243.0,187.52,122.17
2016,12,29,15,30,646.0,55.0,1.0,14.0,204.0,131.65,77.18
2016,12,29,15,45,578.5,49.0,1.0,13.0,163.0,78.89,42.22
2016,12,29,16,0,511.0,43.0,1.0,12.0,122.0,35.84,26.05
2016,12,29,16,15,405.0,34.0,1.05,11.5,84.0,28.23,18.68
2016,12,29,16,30,299.0,25.0,1.1,11.0,46.0,20.71,8.4
2016,12,29,16,45,149.5,12.5,1.15,10.5,23.0,9.83,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,4.5,16.5,1.05,8.5,17.0,16.35,0.0
2016,12,30,8,0,9.0,33.0,1.0,9.0,34.0,41.12,27.65
2016,12,30,8,15,26.0,50.0,1.25,9.5,54.5,85.54,67.68
2016,12,30,8,30,43.0,67.0,1.5,10.0,75.0,120.75,99.22
2016,12,30,8,45,51.5,84.0,1.75,11.0,96.0,147.73,122.81
2016,12,30,9,0,60.0,101.0,2.0,12.0,117.0,174.37,145.59
2016,12,30,9,15,66.5,116.5,2.0,12.5,136.5,196.36,164.09
2016,12,30,9,30,73.0,132.0,2.0,13.0,156.0,218.27,182.11
2016,12,30,9,45,80.0,146.5,2.05,13.5,175.0,238.95,198.83
2016,12,30,10,0,87.0,161.0,2.1,14.0,194.0,259.45,215.11
2016,12,30,10,15,91.0,171.5,2.15,14.5,208.5,271.02,223.85
2016,12,30,10,30,95.0,182.0,2.2,15.0,223.0,282.51,232.44
2016,12,30,10,45,94.5,192.0,2.3,15.5,234.0,288.81,236.67
2016,12,30,11,0,94.0,202.0,2.4,16.0,245.0,294.94,240.75
2016,12,30,11,15,94.5,208.0,2.4,16.0,252.5,296.63,241.74
2016,12,30,11,30,95.0,214.0,2.4,16.0,260.0,298.23,242.68
2016,12,30,11,45,47.5,184.5,2.45,16.5,207.5,216.39,174.87
2016,12,30,12,0,0.0,155.0,2.5,17.0,155.0,128.22,101.13
2016,12,30,12,15,0.0,154.5,2.5,17.0,154.5,127.06,100.31
2016,12,30,12,30,0.0,154.0,2.5,17.0,154.0,126.02,99.47
2016,12,30,12,45,0.0,151.0,2.5,17.0,151.0,122.78,96.85
2016,12,30,13,0,0.0,148.0,2.5,17.0,148.0,119.67,94.35
2016,12,30,13,15,408.5,113.5,2.5,16.5,297.5,390.24,319.82
2016,12,30,13,30,817.0,79.0,2.5,16.0,447.0,575.94,463.63
2016,12,30,13,45,803.5,77.5,2.5,16.0,424.0,522.47,418.11
2016,12,30,14,0,790.0,76.0,2.5,16.0,401.0,468.7,372.71
2016,12,30,14,15,771.0,73.5,2.45,15.5,372.5,411.59,323.96
2016,12,30,14,30,752.0,71.0,2.4,15.0,344.0,355.34,274.5
2016,12,30,14,45,722.0,68.5,2.4,15.0,309.5,296.82,222.01
2016,12,30,15,0,692.0,66.0,2.4,15.0,275.0,239.65,170.42
2016,12,30,15,15,651.5,61.5,2.1,14.0,237.5,182.62,120.77
2016,12,30,15,30,611.0,57.0,1.8,13.0,200.0,130.13,77.91
2016,12,30,15,45,542.5,51.0,1.55,12.5,160.0,79.25,43.54
2016,12,30,16,0,474.0,45.0,1.3,12.0,120.0,37.19,27.26
2016,12,30,16,15,373.0,35.5,1.35,11.5,83.0,29.28,19.65
2016,12,30,16,30,272.0,26.0,1.4,11.0,46.0,21.44,9.46
2016,12,30,16,45,136.0,13.0,1.45,10.5,23.0,10.23,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
